Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,173.79960842,30.9926614097,49.6856108325,0.0,34.4311606118,33.1021868926,179.407111132,44.739084939,3.33212,131.335906193
 01/01  02:00:00,168.620549067,30.9926614097,44.4555258278,0.0,34.4311606118,33.1021868926,147.080717076,36.0557833731,3.33212,107.692813703
 01/01  03:00:00,148.266482343,30.9926614097,41.5836133891,0.0,19.466279405,30.610668775,134.728513083,30.0448814988,3.33212,101.351511584
 01/01  04:00:00,147.037373244,30.9926614097,40.362015479,0.0,19.466279405,30.610668775,130.579168111,25.8964801209,3.33212,101.35056799
 01/01  05:00:00,155.546288217,30.9926614097,42.2868605523,0.0,19.466279405,30.610668775,164.003118037,22.9744568277,3.33212,137.69654121
 01/01  06:00:00,169.293167192,30.9926614097,43.7920106011,0.0,19.466279405,30.610668775,198.99000712,21.0365896051,8.3303,169.623117515
 01/01  07:00:00,251.671135773,33.3316192306,52.3462715341,0.0,42.6918050922,54.3732441037,274.252192036,19.9359555585,16.6606,237.655636477
 01/01  08:00:00,331.155721925,35.741059073,75.1228286824,0.0,49.3960418185,88.5934452969,539.182944113,110.746440035,24.9909,403.445604078
 01/01  09:00:00,377.374157764,35.6705770516,103.393949036,0.0,57.6566862989,112.030105488,744.7804837,141.51014605,33.3212,569.94913765
 01/01  10:00:00,316.777138208,35.9983279646,101.403109546,0.0,50.9524495726,81.1684271793,618.331471232,141.919549851,66.8089,409.603021381
 01/01  11:00:00,263.26124617,36.0819866389,92.8460013396,0.0,42.6918050922,68.9656133826,544.617887502,146.325898596,83.4695,314.822488906
 01/01  12:00:00,255.735995568,36.0728289138,89.0916824173,0.0,38.286128036,68.9656133826,484.75541139,154.729500855,83.4695,246.556410535
 01/01  13:00:00,244.824994536,36.0662241163,79.0706344669,0.0,38.286128036,68.9656133826,426.418006857,163.62446745,83.4695,179.324039407
 01/01  14:00:00,221.44268871,36.0882795355,74.6311127828,0.0,31.5818913096,56.727595265,432.097100241,176.082851158,75.1392,180.875049083
 01/01  15:00:00,219.499013138,36.1084139849,72.6765667874,0.0,31.5818913096,56.727595265,428.614117972,184.601562293,66.8089,177.203655679
 01/01  16:00:00,214.654190804,36.17918208,67.8044868546,0.0,31.5818913096,56.727595265,439.359465138,185.47394591,75.1392,178.746319228
 01/01  17:00:00,242.281812591,35.9456932326,55.309456817,0.0,31.5818913096,61.661095265,412.837782084,183.002108425,91.7998,138.03587366
 01/01  18:00:00,278.282274523,35.6705770516,58.2611571238,0.0,31.5818913096,70.9729253606,411.782323154,190.90262505,49.9818,170.897898104
 01/01  19:00:00,349.687719877,35.6705770516,67.90900847,0.0,80.3315023541,83.7685254822,457.338377809,195.696291723,49.9818,211.660286085
 01/01  20:00:00,365.22584508,35.6705770516,79.4703766074,0.0,102.000620287,77.6748002752,498.618158287,193.47853226,33.3212,271.818426027
 01/01  21:00:00,393.768476117,35.6705770516,87.45537985,0.0,108.704857014,91.4735406516,497.980429706,195.874943312,33.3212,268.784286394
 01/01  22:00:00,366.445335092,35.6705770516,88.2998923307,0.0,95.2963835608,89.1510273009,496.786947083,200.383388437,24.9909,271.412658646
 01/01  23:00:00,310.806237045,35.6705770516,85.8431583297,0.0,80.3315023541,63.3799339444,624.812627361,205.788739187,16.6606,402.363288174
 01/01  24:00:00,223.03051358,35.6705770516,62.5109775618,0.0,42.6918050922,48.4199368926,449.622575741,212.361005156,8.3303,228.931270585
 01/02  01:00:00,160.749136915,30.9926614097,48.105641864,0.0,25.5240853573,30.610668775,184.652760275,45.2195827749,3.33212,136.1010575
 01/02  02:00:00,146.226111612,30.9926614097,40.9320713908,0.0,19.418418834,29.3649097162,142.336012859,37.7761964807,3.33212,101.227696378
 01/02  03:00:00,135.455371738,30.9926614097,38.0775449215,0.0,12.7620426787,28.1191506574,137.488621415,32.9327018199,3.33212,101.223799596
 01/02  04:00:00,133.710426253,30.9926614097,36.3500088436,0.0,12.7620426787,28.1191506574,134.356199347,29.8093443025,3.33212,101.214735045
 01/02  05:00:00,141.459679466,30.9926614097,37.5233662133,0.0,12.7620426787,28.1191506574,168.989533029,27.9444860965,3.33212,137.712926933
 01/02  06:00:00,177.367499957,30.9926614097,45.791208746,0.0,25.5240853573,30.610668775,270.101230254,26.8019379652,8.3303,234.968992288
 01/02  07:00:00,306.390746726,33.3316192306,74.6303791493,0.0,51.0481707146,78.1489452969,439.232648535,25.4172177748,16.6606,397.15483076
 01/02  08:00:00,389.95822777,35.6705770516,97.5440198472,0.0,64.3609230253,109.708623606,712.958404117,151.887527258,24.9909,536.07997686
 01/02  09:00:00,309.690266014,35.6705770516,73.88839331,0.0,51.0481707146,80.7689615957,633.441213163,189.626570308,33.3212,410.493442855
 01/02  10:00:00,274.895716769,35.8231265818,69.9616440769,0.0,51.0481707146,71.0224615957,569.683757571,187.637093518,66.8089,315.237764054
 01/02  11:00:00,222.176597831,35.9700162123,65.8436458319,0.0,32.1804615127,65.7244621605,516.358933693,187.062488685,83.4695,245.826945007
 01/02  12:00:00,218.061676661,36.0675627594,60.9866080234,0.0,32.1804615127,65.7244621605,446.731939257,183.627929467,83.4695,179.63450979
 01/02  13:00:00,212.22447957,36.1346488941,55.8681477663,0.0,32.1804615127,65.7244621605,443.490997385,180.671275796,83.4695,179.35022159
 01/02  14:00:00,201.890160044,36.1702232196,55.2207852472,0.0,32.1804615127,55.9779621605,436.052877195,181.849479053,75.1392,179.064198143
 01/02  15:00:00,192.77337583,36.191847081,46.1432276211,0.0,32.1804615127,55.9779621605,429.366917605,183.773976992,66.8089,178.784040613
 01/02  16:00:00,181.532578535,36.2136565734,35.0181908873,0.0,32.1804615127,55.9779621605,434.939136794,181.007018352,75.1392,178.792918442
 01/02  17:00:00,222.283580678,35.9420846503,35.6428140861,0.0,32.1804615127,60.9114621605,402.437965492,172.58256692,91.7998,138.055598572
 01/02  18:00:00,272.761409227,35.6705770516,45.7033841133,0.0,32.1804615127,77.5397301883,439.634471449,183.832047727,49.9818,205.820623722
 01/02  19:00:00,345.561215829,35.6705770516,64.482435223,0.0,77.122965704,86.2600435998,617.483312712,197.170697783,49.9818,370.330814929
 01/02  20:00:00,355.767513855,35.6705770516,67.1009577,0.0,102.647051061,80.1663183927,508.124396914,196.323789017,33.3212,278.479407897
 01/02  21:00:00,389.927506636,35.6705770516,75.9357314309,0.0,115.40909374,92.7192997104,495.846162151,192.688745155,33.3212,269.836216996
 01/02  22:00:00,393.155039317,35.6705770516,102.461712583,0.0,102.647051061,94.1340635361,621.568541016,189.349039272,24.9909,407.228601743
 01/02  23:00:00,313.727400824,35.6705770516,89.5900004396,0.0,77.122965704,65.871452062,521.040101562,203.408610636,16.6606,300.970890926
 01/02  24:00:00,211.23711006,35.6705770516,55.223001872,0.0,38.286128036,48.4199368926,395.075794782,219.958027511,8.3303,166.787467271
 01/03  01:00:00,156.605340794,30.9926614097,44.0040437375,0.0,25.5240853573,30.610668775,187.999755605,46.9471486335,3.33212,137.720486972
 01/03  02:00:00,142.55103849,30.9926614097,37.294319153,0.0,19.418418834,29.3649097162,144.288125115,39.7266473224,3.33212,101.229357793
 01/03  03:00:00,131.331380142,30.9926614097,33.9888296993,0.0,12.7620426787,28.1191506574,139.809423627,35.2420519438,3.33212,101.235251683
 01/03  04:00:00,129.352662787,30.9926614097,32.0265477493,0.0,12.7620426787,28.1191506574,137.295998694,32.7233102846,3.33212,101.240568409
 01/03  05:00:00,137.57937703,30.9926614097,33.0460564773,0.0,12.7620426787,28.1191506574,172.638126354,31.5668246224,3.33212,137.739181731
 01/03  06:00:00,174.022813243,30.9926614097,41.8175509509,0.0,25.5240853573,30.610668775,274.128738572,30.7520237904,8.3303,235.046414781
 01/03  07:00:00,303.182468363,32.9417929271,71.091387264,0.0,51.0481707146,78.1489452969,442.782152567,28.6992003678,16.6606,397.422352199
 01/03  08:00:00,387.997594821,35.6705770516,94.5891153486,0.0,64.3609230253,109.708623606,723.039587908,161.344515516,24.9909,536.704172391
 01/03  09:00:00,307.877208968,35.6705770516,71.3274085662,0.0,51.0481707146,80.7689615957,631.904601608,187.403946843,33.3212,411.179454764
 01/03  10:00:00,265.227780173,35.8625502782,60.3092040129,0.0,51.0481707146,71.0224615957,566.702245332,184.88244982,66.8089,315.010895513
 01/03  11:00:00,201.53870712,35.9804050793,45.3035946362,0.0,32.1804615127,65.7244621605,525.293033965,195.909492589,83.4695,245.914041376
 01/03  12:00:00,188.247091199,36.0303572724,31.3705336649,0.0,32.1804615127,65.7244621605,466.735925728,203.591388631,83.4695,179.675037097
 01/03  13:00:00,176.278536936,36.0555714338,20.221096184,0.0,32.1804615127,65.7244621605,469.911848291,207.058409989,83.4695,179.383938301
 01/03  14:00:00,169.143802687,36.0768428678,22.7860893839,0.0,32.1804615127,55.9779621605,466.845771281,211.186392737,75.1392,180.520178544
 01/03  15:00:00,170.706907758,36.0958068335,24.3319736311,0.0,32.1804615127,55.9779621605,458.946449414,214.708390124,66.8089,177.429159291
 01/03  16:00:00,172.521119901,36.1663228577,26.1033328042,0.0,32.1804615127,55.9779621605,463.743322504,209.779129181,75.1392,178.824993323
 01/03  17:00:00,214.756208428,35.9343985664,28.155719316,0.0,32.1804615127,60.9114621605,422.953116185,193.05920905,91.7998,138.094107135
 01/03  18:00:00,267.058500478,35.6705770516,40.0233308449,0.0,32.1804615127,77.5397301883,453.17983998,197.319164261,49.9818,205.878875719
 01/03  19:00:00,339.661429935,35.6705770516,58.6024647533,0.0,77.122965704,86.2600435998,626.520854908,205.911827009,49.9818,370.627227899
 01/03  20:00:00,348.3040793,35.6705770516,60.0962777787,0.0,102.647051061,80.1663183927,512.022145088,200.060389338,33.3212,278.640555751
 01/03  21:00:00,381.964545821,35.6705770516,68.4000723445,0.0,115.40909374,92.7192997104,496.626233019,193.407237403,33.3212,269.897795617
 01/03  22:00:00,373.555670062,35.6705770516,83.4736318168,0.0,102.647051061,94.1340635361,622.912201451,190.407887384,24.9909,407.513414066
 01/03  23:00:00,324.874386673,35.6705770516,100.836297638,0.0,77.122965704,65.871452062,517.391475668,195.56373828,16.6606,305.167137388
 01/03  24:00:00,217.11569564,35.6705770516,61.1592475631,0.0,38.286128036,48.4199368926,384.921581486,206.379929207,8.3303,170.211352279
 01/04  01:00:00,157.143273003,30.9926614097,44.5338395066,0.0,25.5240853573,30.610668775,181.705926574,47.1820653012,3.33212,131.191741273
 01/04  02:00:00,140.903588655,30.9926614097,35.6398031886,0.0,19.418418834,29.3649097162,145.695932182,41.1287524196,3.33212,101.235059762
 01/04  03:00:00,129.025346434,30.9926614097,31.6764399148,0.0,12.7620426787,28.1191506574,142.065549156,37.4910822733,3.33212,101.242346882
 01/04  04:00:00,126.642061446,30.9926614097,29.3099603904,0.0,12.7620426787,28.1191506574,139.988003599,35.4067639066,3.33212,101.249119692
 01/04  05:00:00,134.641273916,30.9926614097,30.7278977599,0.0,12.7620426787,28.1191506574,175.333801807,34.2435838783,3.33212,137.758097928
 01/04  06:00:00,171.406965337,30.9926614097,39.8461592342,0.0,25.5240853573,30.610668775,276.587683634,33.1591093514,8.3303,235.098274282
 01/04  07:00:00,299.40565804,32.9417929271,68.0615182371,0.0,51.0481707146,78.1489452969,451.057249876,30.8008918744,16.6606,403.595758001
 01/04  08:00:00,382.626143527,35.6705770516,90.2357611901,0.0,64.3609230253,109.708623606,726.900062592,164.328975643,24.9909,537.580186949
 01/04  09:00:00,300.510907755,35.6705770516,64.7443949052,0.0,51.0481707146,80.7689615957,645.393471529,200.215656541,33.3212,411.856614988
 01/04  10:00:00,257.492563653,35.8159004108,52.6496876149,0.0,51.0481707146,71.0224615957,579.290103804,202.998259103,66.8089,309.482944702
 01/04  11:00:00,195.706795245,35.9207861448,39.5453563647,0.0,32.1804615127,65.7244621605,542.699212316,213.285907889,83.4695,245.943804427
 01/04  12:00:00,189.92651918,35.9938458744,33.0561280179,0.0,32.1804615127,65.7244621605,484.097293731,217.666498864,83.4695,182.961294866
 01/04  13:00:00,188.921011785,36.0821880661,32.7319322512,0.0,32.1804615127,65.7244621605,477.823055799,211.259268334,83.4695,183.094287465
 01/04  14:00:00,181.256785678,36.1451588812,34.7206841455,0.0,32.1804615127,55.9779621605,459.881324848,205.589320263,75.1392,179.152804585
 01/04  15:00:00,179.671780238,36.1775109122,33.1098136599,0.0,32.1804615127,55.9779621605,451.348727226,205.662145553,66.8089,178.877681673
 01/04  16:00:00,166.711936834,36.197738654,20.2398971338,0.0,32.1804615127,55.9779621605,458.125907967,204.116949857,75.1392,178.86975811
 01/04  17:00:00,207.182075204,35.9489954733,20.5628092741,0.0,32.1804615127,60.9114621605,421.328733278,191.414565841,91.7998,138.114367437
 01/04  18:00:00,258.972967354,35.6705770516,31.942796772,0.0,32.1804615127,77.5397301883,448.472024988,192.557235299,49.9818,205.932989689
 01/04  19:00:00,331.322372816,35.6705770516,50.2749062144,0.0,77.122965704,86.2600435998,618.174344006,197.52065864,49.9818,370.671885366
 01/04  20:00:00,378.149310114,35.6705770516,89.3189936688,0.0,102.647051061,80.1663183927,502.480687791,193.97683085,33.3212,275.182656941
 01/04  21:00:00,398.184346364,35.6705770516,83.9854494212,0.0,115.40909374,92.7192997104,500.055675701,193.214753066,33.3212,273.519722635
 01/04  22:00:00,380.468473858,35.6705770516,89.8065179747,0.0,102.647051061,94.1340635361,617.734184907,186.942230293,24.9909,405.801054615
 01/04  23:00:00,291.553014167,35.6705770516,67.4925276537,0.0,77.122965704,65.871452062,505.30210767,186.031534603,16.6606,302.609973067
 01/04  24:00:00,200.740217503,35.6705770516,44.8032733824,0.0,38.286128036,48.4199368926,370.806649195,195.328194796,8.3303,167.148154399
 01/05  01:00:00,149.71979581,30.9926614097,37.0928001599,0.0,25.5240853573,30.610668775,186.584480405,45.4935345149,3.33212,137.75882589
 01/05  02:00:00,137.410211555,30.9926614097,32.1272431487,0.0,19.418418834,29.3649097162,144.237029018,39.6441454878,3.33212,101.26076353
 01/05  03:00:00,127.278992554,30.9926614097,29.9088906411,0.0,12.7620426787,28.1191506574,140.651120725,36.0692494542,3.33212,101.249751271
 01/05  04:00:00,125.922366624,30.9926614097,28.5673410571,0.0,12.7620426787,28.1191506574,138.510288065,33.9311190072,3.33212,101.247049058
 01/05  05:00:00,133.958982706,30.9926614097,30.0260772366,0.0,12.7620426787,28.1191506574,173.931575209,32.8291464466,3.33212,137.770308763
 01/05  06:00:00,170.299764546,30.9926614097,38.7255885652,0.0,25.5240853573,30.610668775,275.474999429,31.9858098548,8.3303,235.158889574
 01/05  07:00:00,298.483152901,33.3316192306,66.7541787578,0.0,51.0481707146,78.1489452969,449.371343196,29.8565333425,16.6606,402.854209853
 01/05  08:00:00,381.908074104,35.6705829984,89.5510836447,0.0,64.3609230253,109.708623606,718.337995708,155.218947984,24.9909,538.128147724
 01/05  09:00:00,302.767334393,35.6705770516,67.018332424,0.0,51.0481707146,80.7689615957,620.831858964,175.017271625,33.3212,412.493387339
 01/05  10:00:00,265.778838285,35.9533041773,60.7896132157,0.0,51.0481707146,71.0224615957,546.415046799,169.417284568,66.8089,310.188862231
 01/05  11:00:00,216.471044247,36.1196590911,60.042477814,0.0,32.1804615127,65.7244621605,496.450885183,166.966744315,83.4695,246.014640868
 01/05  12:00:00,211.267421561,36.2019360879,54.1244499628,0.0,32.1804615127,65.7244621605,434.124148054,165.69183997,83.4695,184.962808084
 01/05  13:00:00,200.07338142,36.245038247,43.6894497736,0.0,32.1804615127,65.7244621605,435.055316466,170.414608204,83.4695,181.171208262
 01/05  14:00:00,187.599069809,36.2807891448,40.915152669,0.0,32.1804615127,55.9779621605,430.395543486,176.082636843,75.1392,179.173706643
 01/05  15:00:00,185.771671909,36.2919741078,39.0849165485,0.0,32.1804615127,55.9779621605,426.755010744,181.050803285,66.8089,178.895307459
 01/05  16:00:00,189.187161838,36.2438860242,42.5409366244,0.0,32.1804615127,55.9779621605,436.0576537,182.014380737,75.1392,178.904072963
 01/05  17:00:00,226.274212337,35.9538019525,39.5131190147,0.0,32.1804615127,60.9114621605,406.671354853,176.725427228,91.7998,138.146127625
 01/05  18:00:00,276.741351585,35.6705770516,49.5475481577,0.0,32.1804615127,77.5397301883,438.173112131,182.211491152,49.9818,205.979820979
 01/05  19:00:00,348.977150713,35.6705770516,67.7071055149,0.0,77.122965704,86.2600435998,610.891536261,189.969989907,49.9818,370.939746354
 01/05  20:00:00,356.144170098,35.6705770516,67.2936896563,0.0,102.647051061,80.1663183927,496.016023783,183.909733501,33.3212,278.785090282
 01/05  21:00:00,388.630865919,35.6705770516,74.4280431569,0.0,115.40909374,92.7192997104,480.735290796,177.27742197,33.3212,270.136668825
 01/05  22:00:00,379.033701601,35.6705770516,88.3645018063,0.0,102.647051061,94.1340635361,608.128910512,175.08781666,24.9909,408.050193852
 01/05  23:00:00,294.039078552,35.6705770516,69.9705025177,0.0,77.122965704,65.871452062,501.976184527,179.882137576,16.6606,305.433446951
 01/05  24:00:00,204.010638917,35.6705770516,48.0699703154,0.0,38.286128036,48.4199368926,365.248669554,188.55095464,8.3303,168.367414914
 01/06  01:00:00,152.955736139,30.9926614097,40.3141723108,0.0,25.5240853573,30.610668775,179.186300965,42.7886812765,3.33212,133.065499689
 01/06  02:00:00,140.62064964,30.9926614097,35.3203116795,0.0,19.418418834,29.3649097162,141.087905775,36.4973484618,3.33212,101.258437313
 01/06  03:00:00,130.474742275,30.9926614097,33.0842472273,0.0,12.7620426787,28.1191506574,137.269935994,32.6694636423,3.33212,101.268352352
 01/06  04:00:00,129.411872004,30.9926614097,32.0317286934,0.0,12.7620426787,28.1191506574,139.454367084,30.3174069675,3.33212,105.804840117
 01/06  05:00:00,138.256309933,30.9926614097,33.6655274499,0.0,12.7620426787,28.1191506574,165.43040225,28.9961628047,3.33212,133.102119446
 01/06  06:00:00,174.835276406,30.9926614097,42.5812226898,0.0,25.5240853573,30.610668775,271.579892627,28.0202125362,8.3303,235.229380091
 01/06  07:00:00,302.931332216,33.3316192306,70.4547185175,0.0,51.0481707146,78.1489452969,450.099278988,25.9589299579,16.6606,407.47974903
 01/06  08:00:00,386.290991198,35.7174761932,92.9162784623,0.0,64.3609230253,109.708623606,697.587879563,137.692574968,24.9909,534.904404595
 01/06  09:00:00,305.226038491,35.6705770516,68.7033557232,0.0,51.0481707146,80.7689615957,619.345304158,172.756223437,33.3212,413.267880722
 01/06  10:00:00,272.772153807,35.8792822241,67.8227328195,0.0,51.0481707146,71.0224615957,550.999927051,173.421556802,66.8089,310.769470249
 01/06  11:00:00,230.825631442,36.0918566092,74.3544578995,0.0,32.1804615127,65.7244621605,496.599084593,165.586395029,83.4695,247.543189564
 01/06  12:00:00,234.505122623,36.2753816079,77.1734394604,0.0,32.1804615127,65.7244621605,419.697918964,152.580999718,83.4695,183.647419245
 01/06  13:00:00,219.947136051,36.356906709,63.3510814795,0.0,32.1804615127,65.7244621605,412.439639424,149.471279293,83.4695,179.498860131
 01/06  14:00:00,197.275585155,36.3837925463,50.4447660777,0.0,32.1804615127,55.9779621605,411.571654461,157.223152546,75.1392,179.209301915
 01/06  15:00:00,194.150400603,36.4081940094,47.3108024105,0.0,32.1804615127,55.9779621605,409.069069974,163.327734909,66.8089,178.932435065
 01/06  16:00:00,199.044052142,36.4350209767,52.1681534787,0.0,32.1804615127,55.9779621605,413.72185947,159.657139923,75.1392,178.925519547
 01/06  17:00:00,235.063779107,36.1052700418,48.1090980979,0.0,32.1804615127,60.9114621605,382.69139863,152.727583188,91.7998,138.164015442
 01/06  18:00:00,284.212704785,35.6705770516,56.9876674102,0.0,32.1804615127,77.5397301883,411.949871509,155.937376339,49.9818,206.03069517
 01/06  19:00:00,356.091439983,35.6705770516,74.792259294,0.0,77.122965704,86.2600435998,582.786047365,159.618154489,49.9818,373.186092876
 01/06  20:00:00,362.347473765,35.6705770516,73.8892936036,0.0,102.647051061,80.1663183927,469.427740971,158.762198818,33.3212,277.344342153
 01/06  21:00:00,394.47702253,35.6705770516,80.6423004319,0.0,115.40909374,92.7192997104,471.726043315,160.635404535,33.3212,277.769438781
 01/06  22:00:00,385.096353082,35.6705770516,94.7064116636,0.0,102.647051061,94.1340635361,586.805367269,160.991748174,24.9909,400.822719095
 01/06  23:00:00,299.851061959,35.6705770516,75.756988239,0.0,77.122965704,65.871452062,485.683266468,164.864020813,16.6606,304.158645654
 01/06  24:00:00,209.059557043,35.6705770516,53.0996360507,0.0,38.286128036,48.4199368926,351.832703907,173.211427987,8.3303,170.290975921
 01/07  01:00:00,159.77685052,30.9926614097,44.8914552912,0.0,27.7269238854,30.610668775,180.64818254,39.5115549056,3.33212,137.804507634
 01/07  02:00:00,154.910245468,30.9926614097,40.0032498098,0.0,27.7269238854,30.610668775,137.907211962,33.2948410237,3.33212,101.280250939
 01/07  03:00:00,134.051124361,30.9926614097,36.6381794881,0.0,12.7620426787,28.1191506574,134.128566203,29.5292285367,3.33212,101.267217666
 01/07  04:00:00,132.114191258,30.9926614097,34.7154094139,0.0,12.7620426787,28.1191506574,131.952703756,27.3450104096,3.33212,101.275573346
 01/07  05:00:00,139.735707171,30.9926614097,35.7618586443,0.0,12.7620426787,28.1191506574,167.4382902,26.2884427829,3.33212,137.817727418
 01/07  06:00:00,153.836877541,30.9926614097,37.6244428114,0.0,12.7620426787,28.1191506574,204.586579206,25.9182573747,8.3303,170.338021832
 01/07  07:00:00,246.374223769,33.3316192306,47.105795533,0.0,42.6918050922,54.3732441037,278.640116528,25.469607591,16.6606,236.509908937
 01/07  08:00:00,317.523554962,35.7171865179,70.7377418533,0.0,42.6918050922,86.1019271793,576.780873015,144.075541735,24.9909,407.71443128
 01/07  09:00:00,374.666351594,35.6705770516,100.698408651,0.0,57.6566862989,112.030105488,774.54142539,164.277691775,33.3212,576.942533615
 01/07  10:00:00,320.835463364,35.9864858801,96.265903232,0.0,57.6566862989,83.6599452969,627.914401527,149.711651868,66.8089,411.393849659
 01/07  11:00:00,264.42787037,36.1978303945,93.8930622238,0.0,42.6918050922,68.9656133826,538.882538973,145.352086879,83.4695,310.060952094
 01/07  12:00:00,264.446293433,36.371508988,102.274055818,0.0,34.9340096728,67.7198543238,454.57898044,121.415108694,83.4695,249.694371746
 01/07  13:00:00,259.461402662,36.4156032649,98.3870623627,0.0,34.9340096728,67.7198543238,374.325823468,106.283881756,83.4695,184.572441712
 01/07  14:00:00,244.777426646,36.4497493815,93.3996534737,0.0,34.9340096728,57.9733543238,379.881279932,119.73186104,75.1392,185.010218892
 01/07  15:00:00,225.877170842,36.4754354252,74.4355512446,0.0,34.9340096728,57.9733543238,387.182303925,139.120344463,66.8089,181.253059461
 01/07  16:00:00,216.072987205,36.4807263157,64.3710398874,0.0,34.9340096728,57.9733543238,417.902202083,163.240719042,75.1392,179.522283041
 01/07  17:00:00,243.748240908,36.0598396316,54.8208252729,0.0,34.9340096728,62.9068543238,391.211601001,161.02686218,91.7998,138.384938821
 01/07  18:00:00,282.38213269,35.6705770516,57.7193074409,0.0,34.9340096728,72.2186844194,406.200884401,178.268077072,49.9818,177.951007329
 01/07  19:00:00,358.454827888,35.6705770516,67.4277880904,0.0,87.0357390804,86.2600435998,443.121477065,186.03091612,49.9818,207.108760946
 01/07  20:00:00,365.840292502,35.6705770516,80.063060378,0.0,102.000620287,77.6748002752,490.242256903,178.381695902,33.3212,278.539361001
 01/07  21:00:00,384.889079737,35.6705770516,87.7964912702,0.0,102.000620287,88.9820225341,480.190531765,176.581733182,33.3212,270.287598583
 01/07  22:00:00,375.496069409,35.6705770516,88.1185995435,0.0,102.000620287,91.6425454185,483.124636515,179.554661457,24.9909,278.579075058
 01/07  23:00:00,319.822139081,35.6705770516,85.632061707,0.0,87.0357390804,65.871452062,608.241490014,189.845600996,16.6606,401.735289019
 01/07  24:00:00,222.829025661,35.6705770516,62.3116684685,0.0,42.6918050922,48.4199368926,448.059387452,201.45228194,8.3303,238.276805512
 01/08  01:00:00,172.512303597,30.9926614097,48.4080538398,0.0,34.4311606118,33.1021868926,180.644390104,44.4306420702,3.33212,132.881628034
 01/08  02:00:00,165.808348359,30.9926614097,41.6892382772,0.0,34.4311606118,33.1021868926,147.908359646,37.4492104983,3.33212,107.127029148
 01/08  03:00:00,144.561172225,30.9926614097,37.9344182778,0.0,19.466279405,30.610668775,137.970618883,33.2071328808,3.33212,101.431366002
 01/08  04:00:00,142.409722157,30.9926614097,35.8047229388,0.0,19.466279405,30.610668775,135.523255372,30.766617322,3.33212,101.42451805
 01/08  05:00:00,149.816402548,30.9926614097,36.6448098231,0.0,19.466279405,30.610668775,170.81120213,29.6360933347,3.33212,137.842988795
 01/08  06:00:00,163.752834719,30.9926614097,38.3354250072,0.0,19.466279405,30.610668775,208.420319148,29.4567127697,8.3303,170.633306379
 01/08  07:00:00,247.022417319,33.3316192306,47.7549322219,0.0,42.6918050922,54.3732441037,290.577409147,29.1404313853,16.6606,244.776377761
 01/08  08:00:00,327.586257182,35.6705770516,71.5591808114,0.0,49.3960418185,88.5934452969,594.240951113,164.959801964,24.9909,404.290249149
 01/08  09:00:00,370.055729327,35.6705770516,98.8508193124,0.0,57.6566862989,112.030105488,787.721686396,180.929518685,33.3212,573.47096771
 01/08  10:00:00,293.83324957,35.8859473833,78.6605971091,0.0,50.9524495726,81.1684271793,654.654587384,173.647212564,66.8089,414.19847482
 01/08  11:00:00,226.879032291,36.0007515869,56.7194641334,0.0,42.6918050922,68.9656133826,576.363719951,177.713755619,83.4695,315.180464332
 01/08  12:00:00,215.071747551,36.0355450778,48.6483588788,0.0,38.286128036,68.9656133826,521.61476206,189.114479205,83.4695,249.030782855
 01/08  13:00:00,193.383524665,36.1101734049,27.8750034867,0.0,38.286128036,68.9656133826,457.71604045,189.5379849,83.4695,184.708555549
 01/08  14:00:00,180.967566361,36.1183253739,34.3973030993,0.0,31.5818913096,56.727595265,445.775664546,191.078416688,75.1392,179.558047858
 01/08  15:00:00,188.025984558,36.1093157305,41.4599671658,0.0,31.5818913096,56.727595265,443.658392003,197.835252638,66.8089,179.014239365
 01/08  16:00:00,190.81393851,36.1104870565,44.2590961291,0.0,31.5818913096,56.727595265,455.924706036,201.771808415,75.1392,179.013697622
 01/08  17:00:00,223.164603615,35.863820549,39.238270934,0.0,31.5818913096,61.661095265,435.215535037,205.231120846,91.7998,138.184614191
 01/08  18:00:00,263.355359466,35.6705770516,43.4672971411,0.0,31.5818913096,70.9729253606,459.33117956,232.416940974,49.9818,176.932438586
 01/08  19:00:00,334.968960403,35.6705770516,53.3265467165,0.0,80.3315023541,83.7685254822,516.243115004,258.311921313,49.9818,207.949393691
 01/08  20:00:00,352.162853196,35.6705770516,66.5988902125,0.0,102.000620287,77.6748002752,558.819636907,251.94516404,33.3212,273.553272867
 01/08  21:00:00,382.33592197,35.6705770516,76.2536364557,0.0,108.704857014,91.4735406516,552.252566682,244.919764008,33.3212,274.011602674
 01/08  22:00:00,355.506148665,35.6705770516,77.5776355307,0.0,95.2963835608,89.1510273009,539.660265175,244.280120104,24.9909,270.389245071
 01/08  23:00:00,300.341389961,35.6705770516,75.5594594699,0.0,80.3315023541,63.3799339444,679.444884613,256.518823116,16.6606,406.265461496
 01/08  24:00:00,213.307505133,35.6705770516,52.8656354764,0.0,42.6918050922,48.4199368926,514.421742127,271.384704955,8.3303,234.706737172
 01/09  01:00:00,152.044809479,30.9926614097,39.6010109248,0.0,25.5240853573,30.610668775,190.830914383,55.9611159774,3.33212,131.537678406
 01/09  02:00:00,137.879269325,30.9926614097,32.7578782917,0.0,19.418418834,29.3649097162,153.612442679,48.9810217381,3.33212,101.299300941
 01/09  03:00:00,127.17948477,30.9926614097,29.961270663,0.0,12.7620426787,28.1191506574,155.771784679,44.8092233876,3.33212,107.630441292
 01/09  04:00:00,125.600779709,30.9926614097,28.3904815267,0.0,12.7620426787,28.1191506574,147.02178691,42.3930619993,3.33212,101.296604911
 01/09  05:00:00,133.469308455,30.9926614097,29.6809344196,0.0,12.7620426787,28.1191506574,178.583836239,41.2108633505,3.33212,134.040852888
 01/09  06:00:00,198.589621794,30.9926614097,67.0670028285,0.0,25.5240853573,30.610668775,283.805301637,40.3780293668,8.3303,235.09697227
 01/09  07:00:00,326.872771134,30.9926614097,97.4512728645,0.0,51.0481707146,78.1489452969,459.20888104,37.8083513797,16.6606,404.739929661
 01/09  08:00:00,357.154916179,35.6877770798,64.8041153626,0.0,64.3609230253,109.708623606,767.887436856,205.844796886,24.9909,537.05173997
 01/09  09:00:00,287.454764364,35.6705770516,54.5370472211,0.0,51.0481707146,80.7689615957,695.826999434,247.565294312,33.3212,414.940505121
 01/09  10:00:00,256.200189225,35.7016485834,51.5264170076,0.0,51.0481707146,71.0224615957,622.554069584,239.693329859,66.8089,316.051839725
 01/09  11:00:00,200.74173885,35.8215278657,44.7526274998,0.0,32.1804615127,65.7244621605,562.993180507,233.21047216,83.4695,246.313208347
 01/09  12:00:00,198.860954698,35.9026919236,42.1406571012,0.0,32.1804615127,65.7244621605,495.422671342,225.519891467,83.4695,186.433279875
 01/09  13:00:00,199.665702814,35.922569036,43.6859611015,0.0,32.1804615127,65.7244621605,487.162723196,223.719249423,83.4695,179.973973773
 01/09  14:00:00,193.802092871,35.9370943429,47.5198541159,0.0,32.1804615127,55.9779621605,479.509666119,225.0556143,75.1392,179.314851819
 01/09  15:00:00,195.049645091,35.955418492,48.7520900202,0.0,32.1804615127,55.9779621605,471.481127997,225.625946804,66.8089,179.046281194
 01/09  16:00:00,192.171682994,35.9714117736,45.8847653981,0.0,32.1804615127,55.9779621605,478.655579053,224.473918828,75.1392,179.042460225
 01/09  17:00:00,223.252530304,35.7621667101,39.5596354212,0.0,32.1804615127,60.9114621605,448.424904857,218.416624183,91.7998,138.208480674
 01/09  18:00:00,275.431337876,35.6705770516,48.3162598834,0.0,32.1804615127,77.5397301883,493.931927153,237.772961927,49.9818,206.177165226
 01/09  19:00:00,348.377624754,35.6705770516,67.2503568878,0.0,77.122965704,86.2600435998,671.55541418,246.70467427,49.9818,374.868939909
 01/09  20:00:00,355.72418252,35.6705770516,67.0396374831,0.0,102.647051061,80.1663183927,541.975212876,231.97432067,33.3212,276.679692205
 01/09  21:00:00,387.271931142,35.6705770516,73.2655051417,0.0,115.40909374,92.7192997104,535.121127383,223.560730377,33.3212,278.239197006
 01/09  22:00:00,377.081162888,35.6705770516,86.6637210572,0.0,102.647051061,94.1340635361,649.238498572,218.408484714,24.9909,405.839113858
 01/09  23:00:00,290.797284999,35.6705770516,66.9073408665,0.0,77.122965704,65.871452062,551.037185747,228.00537367,16.6606,306.371212077
 01/09  24:00:00,199.501033347,35.6705770516,43.5916417952,0.0,38.286128036,48.4199368926,433.045176408,255.85049874,8.3303,168.864377668
 01/10  01:00:00,147.063100361,30.9926614097,34.6318596791,0.0,25.5240853573,30.610668775,194.289625797,56.2736279342,3.33212,134.683877863
 01/10  02:00:00,133.592273154,30.9926614097,28.4805578426,0.0,19.418418834,29.3649097162,155.071067433,50.4330424012,3.33212,101.305905032
 01/10  03:00:00,122.635353299,30.9926614097,25.4261892634,0.0,12.7620426787,28.1191506574,158.252499136,47.2779848153,3.33212,107.642394321
 01/10  04:00:00,120.779707652,30.9926614097,23.5791472928,0.0,12.7620426787,28.1191506574,150.441915977,45.8042375799,3.33212,101.305558397
 01/10  05:00:00,128.774583955,30.9926614097,24.3659000175,0.0,12.7620426787,28.1191506574,183.428272946,45.4370475847,3.33212,134.659105362
 01/10  06:00:00,164.385051561,30.9926614097,32.3388436322,0.0,25.5240853573,30.610668775,289.466779205,45.2747169792,8.3303,235.861762226
 01/10  07:00:00,290.678989281,30.9926614097,60.7661456081,0.0,51.0481707146,78.1489452969,462.874193896,42.9703581481,16.6606,403.243235748
 01/10  08:00:00,375.611099199,35.6817295364,82.1916876964,0.0,64.3609230253,109.708623606,813.317743221,249.231260316,24.9909,539.095582905
 01/10  09:00:00,294.767159644,35.6705770516,61.0027995015,0.0,51.0481707146,80.7689615957,747.280663246,298.426162189,33.3212,415.533301058
 01/10  10:00:00,268.374189641,35.6712440806,63.6021328234,0.0,51.0481707146,71.0224615957,649.112217408,267.51697428,66.8089,314.786343128
 01/10  11:00:00,222.103673367,35.7050670753,66.064146957,0.0,32.1804615127,65.7244621605,581.053748525,251.207358081,83.4695,246.376890444
 01/10  12:00:00,229.593702045,35.772106651,72.8311641923,0.0,32.1804615127,65.7244621605,509.907002076,239.585674415,83.4695,186.85182766
 01/10  13:00:00,234.8396573,35.812611559,78.8136251177,0.0,32.1804615127,65.7244621605,494.139658282,231.050084124,83.4695,179.620074158
 01/10  14:00:00,227.064563097,35.8331156356,80.7402809838,0.0,32.1804615127,55.9779621605,485.784613889,231.292265759,75.1392,179.35314813
 01/10  15:00:00,225.082575429,35.8498323468,78.751103946,0.0,32.1804615127,55.9779621605,479.028318187,233.165460578,66.8089,179.053957609
 01/10  16:00:00,211.891245719,35.8094403804,65.5927996326,0.0,32.1804615127,55.9779621605,500.335417378,246.136858749,75.1392,179.059358629
 01/10  17:00:00,230.704739198,35.6784035201,46.9221447141,0.0,32.1804615127,60.9114621605,481.550204974,251.492081099,91.7998,138.258323875
 01/10  18:00:00,278.471519798,35.6705770516,51.2246012891,0.0,32.1804615127,77.5397301883,529.055555031,269.847693324,49.9818,209.226061707
 01/10  19:00:00,348.464603794,35.6705770516,67.1630650363,0.0,77.122965704,86.2600435998,719.349146796,292.321371395,49.9818,377.0459754
 01/10  20:00:00,354.127508444,35.6705770516,65.6798987541,0.0,102.647051061,80.1663183927,608.181166502,298.557527949,33.3212,276.302438553
 01/10  21:00:00,385.634676682,35.6705770516,71.8394589222,0.0,115.40909374,92.7192997104,601.408373655,294.543364814,33.3212,273.543808842
 01/10  22:00:00,375.287324791,35.6705770516,84.9824295241,0.0,102.647051061,94.1340635361,725.578775413,291.272003907,24.9909,409.315871506
 01/10  23:00:00,290.398836754,35.6705770516,66.3308045321,0.0,77.122965704,65.871452062,617.584313928,294.89378488,16.6606,306.029929048
 01/10  24:00:00,199.769482034,35.6705770516,43.7363933249,0.0,38.286128036,48.4199368926,481.089096358,302.329143668,8.3303,170.429652691
 01/11  01:00:00,147.464227878,30.9926614097,35.0537606365,0.0,25.5240853573,30.610668775,200.435736416,59.3009181114,3.33212,137.802698305
 01/11  02:00:00,134.306276377,30.9926614097,29.2141186333,0.0,19.418418834,29.3649097162,157.034706279,52.3088665207,3.33212,101.393719758
 01/11  03:00:00,123.543716884,30.9926614097,26.3521239072,0.0,12.7620426787,28.1191506574,152.760844141,48.1083242801,3.33212,101.320399861
 01/11  04:00:00,121.773640736,30.9926614097,24.5899592669,0.0,12.7620426787,28.1191506574,150.300974731,45.6550862734,3.33212,101.313768458
 01/11  05:00:00,129.542242418,30.9926614097,25.7805037542,0.0,12.7620426787,28.1191506574,185.602724118,44.3660715164,3.33212,137.904532601
 01/11  06:00:00,165.885262768,30.9926614097,34.5040742071,0.0,25.5240853573,30.610668775,287.264126931,43.3788034049,8.3303,235.555023526
 01/11  07:00:00,292.80911847,30.9926614097,63.6253696566,0.0,51.0481707146,78.1489452969,464.101051267,40.6208905499,16.6606,406.819560717
 01/11  08:00:00,378.57087998,35.6828656239,86.1592705845,0.0,64.3609230253,109.708623606,794.211245466,229.346968703,24.9909,539.873376762
 01/11  09:00:00,297.398264862,35.6705770516,64.4034027103,0.0,51.0481707146,80.7689615957,724.696079902,276.890752627,33.3212,414.484127274
 01/11  10:00:00,271.481797583,35.6711978564,66.7039004082,0.0,51.0481707146,71.0224615957,639.074335881,261.088184894,66.8089,311.177250987
 01/11  11:00:00,225.59066791,35.7049991904,69.5489696647,0.0,32.1804615127,65.7244621605,582.741586483,248.049922901,83.4695,251.222163582
 01/11  12:00:00,234.406650653,35.7734469437,77.639365958,0.0,32.1804615127,65.7244621605,501.251576076,236.91676623,83.4695,180.865309846
 01/11  13:00:00,241.165690718,35.8412144414,85.1234902019,0.0,32.1804615127,65.7244621605,488.319998619,223.053379975,83.4695,181.797118644
 01/11  14:00:00,232.7009491,35.8230864543,86.3550774881,0.0,32.1804615127,55.9779621605,487.289125426,228.010016994,75.1392,184.139908432
 01/11  15:00:00,228.099079157,35.8011811468,81.7533967031,0.0,32.1804615127,55.9779621605,487.49719463,241.585863644,66.8089,179.102430986
 01/11  16:00:00,212.104905601,35.8145551282,65.8129788694,0.0,32.1804615127,55.9779621605,500.195832739,245.950618232,75.1392,179.106014507
 01/11  17:00:00,232.236309444,35.6834738446,48.4687201137,0.0,32.1804615127,60.9114621605,476.150951765,246.082603658,91.7998,138.268548107
 01/11  18:00:00,279.903371946,35.6705770516,52.6161477504,0.0,32.1804615127,77.5397301883,530.897160601,274.635384182,49.9818,206.279976419
 01/11  19:00:00,349.715130296,35.6705770516,68.4057780333,0.0,77.122965704,86.2600435998,719.807078511,297.613637348,49.9818,372.211641163
 01/11  20:00:00,356.923997557,35.6705770516,68.0453761784,0.0,102.647051061,80.1663183927,607.018607212,294.240076667,33.3212,279.457330545
 01/11  21:00:00,389.820982216,35.6705770516,75.6313320384,0.0,115.40909374,92.7192997104,587.661510513,275.940749203,33.3212,278.39956131
 01/11  22:00:00,378.897729201,35.6705770516,88.2837981929,0.0,102.647051061,94.1340635361,699.973926473,269.074868706,24.9909,405.908157767
 01/11  23:00:00,293.355404961,35.6705770516,69.2952403625,0.0,77.122965704,65.871452062,598.746454241,274.350594672,16.6606,307.735259568
 01/11  24:00:00,199.949736722,35.6705770516,43.9065072656,0.0,38.286128036,48.4199368926,474.754132482,295.963137089,8.3303,170.460695393
 01/12  01:00:00,145.717642279,30.9926614097,33.3116675641,0.0,25.5240853573,30.610668775,197.293470404,61.3592057156,3.33212,132.602144689
 01/12  02:00:00,133.193725817,30.9926614097,28.1036113185,0.0,19.418418834,29.3649097162,162.793081747,53.9062727253,3.33212,105.554689022
 01/12  03:00:00,123.248038936,30.9926614097,26.0582509548,0.0,12.7620426787,28.1191506574,155.978157407,49.2131027691,3.33212,103.432934638
 01/12  04:00:00,122.29414033,30.9926614097,25.1108590984,0.0,12.7620426787,28.1191506574,150.831921496,46.1691646062,3.33212,101.330636889
 01/12  05:00:00,130.838063638,30.9926614097,27.0751594551,0.0,12.7620426787,28.1191506574,185.342927288,44.0937502654,3.33212,137.917057023
 01/12  06:00:00,167.571288904,30.9926614097,36.1877498214,0.0,25.5240853573,30.610668775,286.357597188,42.3836516635,8.3303,235.643645525
 01/12  07:00:00,295.032546806,30.9926614097,65.8453090425,0.0,51.0481707146,78.1489452969,460.936385748,39.1793281765,16.6606,405.096457571
 01/12  08:00:00,381.38468974,35.6851546729,89.0623599515,0.0,64.3609230253,109.708623606,774.470900049,207.864692278,24.9909,541.615307771
 01/12  09:00:00,297.295894223,35.6705770516,64.4374638265,0.0,51.0481707146,80.7689615957,692.565019577,243.552536794,33.3212,415.691282783
 01/12  10:00:00,263.988323013,35.7066100178,59.3322779024,0.0,51.0481707146,71.0224615957,609.959412079,233.734692718,66.8089,309.415819361
 01/12  11:00:00,202.447280515,35.764516027,46.3080389328,0.165672651573,32.1804615127,65.7244621605,578.275485109,243.9074442,83.4695,250.898540909
 01/12  12:00:00,192.587198476,35.8000469665,35.6075668748,0.306657844724,32.1804615127,65.7244621605,521.05406465,254.721816495,83.4695,182.862748155
 01/12  13:00:00,188.788893535,35.8176012774,32.5529862739,0.320283482212,32.1804615127,65.7244621605,524.484086409,259.820645571,83.4695,181.193940838
 01/12  14:00:00,177.28842761,35.8285039643,30.8453785964,0.237679407111,32.1804615127,55.9779621605,526.242747812,266.298144116,75.1392,184.805403696
 01/12  15:00:00,177.770559135,35.8415265664,31.3948018064,0.160051564705,32.1804615127,55.9779621605,514.495201249,268.552868128,66.8089,179.133433121
 01/12  16:00:00,178.835918806,35.8511336436,32.6249258176,0.0,32.1804615127,55.9779621605,518.811507997,264.542517923,75.1392,179.129790074
 01/12  17:00:00,214.970447689,35.6972054128,31.12890121,0.169074731657,32.1804615127,60.9114621605,480.653143548,250.560038027,91.7998,138.293305521
 01/12  18:00:00,270.012511077,35.6781889833,42.5370637575,0.338289005727,32.1804615127,77.5397301883,514.179654175,257.885159106,49.9818,206.312695069
 01/12  19:00:00,342.667537953,35.6705770516,61.5212453599,0.0,77.122965704,86.2600435998,686.741793432,263.898425087,49.9818,372.861568344
 01/12  20:00:00,350.187453105,35.6705770516,61.4690312376,0.0,102.647051061,80.1663183927,566.485686275,253.987226455,33.3212,279.177259819
 01/12  21:00:00,382.430945715,35.6705770516,68.390254185,0.0,115.40909374,92.7192997104,557.060101811,245.230697431,33.3212,278.508204379
 01/12  22:00:00,372.910879419,35.6705770516,82.4591832283,0.0,102.647051061,94.1340635361,671.813117141,238.294510817,24.9909,408.527706324
 01/12  23:00:00,288.542453134,35.6705770516,64.637800737,0.0,77.122965704,65.871452062,563.505840019,239.509259949,16.6606,307.335980071
 01/12  24:00:00,198.922091264,35.6743830174,42.9157480305,0.145688704512,38.286128036,48.4199368926,425.460651763,246.644264527,8.3303,170.486087236
 01/13  01:00:00,147.146478524,30.9926614097,34.7032356407,0.0,25.5240853573,30.610668775,189.46133428,54.77359618,3.33212,131.3556181
 01/13  02:00:00,134.495481944,30.9926614097,29.3724361509,0.0,19.418418834,29.3649097162,159.237174987,48.2356781727,3.33212,107.669376814
 01/13  03:00:00,124.364185498,30.9926614097,27.1420242392,0.0,12.7620426787,28.1191506574,148.80104565,44.1276618915,3.33212,101.341263759
 01/13  04:00:00,123.316456351,30.9926614097,26.1003426639,0.0,12.7620426787,28.1191506574,146.201211204,41.5384313815,3.33212,101.330659822
 01/13  05:00:00,132.248240633,30.9926614097,27.822094143,0.0,12.7620426787,28.1191506574,181.301165526,40.0265780781,3.33212,137.942467448
 01/13  06:00:00,196.387940495,30.9926614097,64.2092094513,0.0,25.5240853573,30.610668775,282.766301491,38.7684517561,8.3303,235.667549735
 01/13  07:00:00,325.783420029,31.3824877132,95.2456038593,0.0,51.0481707146,78.1489452969,461.295114395,35.8627217746,16.6606,408.77179262
 01/13  08:00:00,396.986773063,35.6705770516,103.510251742,0.0,64.3609230253,109.708623606,740.342069842,176.38501146,24.9909,538.966158383
 01/13  09:00:00,302.392415489,35.6705770516,68.5968958129,0.0,51.0481707146,80.7689615957,653.485881023,205.225577834,33.3212,414.939103189
 01/13  10:00:00,256.090219398,35.8122732154,51.2446150945,0.0,51.0481707146,71.0224615957,587.555341845,204.560497145,66.8089,316.1859447
 01/13  11:00:00,186.244083085,35.9564152585,30.1530903396,0.0,32.1804615127,65.7244621605,533.781640429,202.362722393,83.4695,247.949418037
 01/13  12:00:00,191.643847025,36.2594387632,34.8731574528,0.0,32.1804615127,65.7244621605,418.408410054,154.931965506,83.4695,180.006944549
 01/13  13:00:00,190.697742074,36.3832962426,35.2070563422,0.0,32.1804615127,65.7244621605,363.528759978,93.4179898286,83.4695,186.64127015
 01/13  14:00:00,180.043521395,36.4125459633,34.0306282333,0.0,32.1804615127,55.9779621605,406.395499744,151.828375574,75.1392,179.42792417
 01/13  15:00:00,186.625400484,36.4415866186,40.3717987589,0.0,32.1804615127,55.9779621605,417.652684237,171.690206238,66.8089,179.153577999
 01/13  16:00:00,183.866444347,36.4560943284,37.2787080699,0.0,32.1804615127,55.9779621605,450.704991126,196.40143567,75.1392,179.164355456
 01/13  17:00:00,245.305750171,36.1465679048,61.157063954,0.0,32.1804615127,60.9114621605,402.907468421,172.81573355,91.7998,138.291934871
 01/13  18:00:00,298.101205421,35.6705770516,70.8912044666,0.0,32.1804615127,77.5397301883,418.761176443,162.377643089,49.9818,206.401733354
 01/13  19:00:00,362.3081675,35.6705770516,81.0178134375,0.0,77.122965704,86.2600435998,600.636106649,170.305850136,49.9818,380.348456513
 01/13  20:00:00,360.522041653,35.6705770516,72.0825679895,0.0,102.647051061,80.1663183927,484.204909703,175.056623558,33.3212,275.827086145
 01/13  21:00:00,389.622686047,35.6705770516,75.8113958443,0.0,115.40909374,92.7192997104,485.453068723,176.666499666,33.3212,275.465369057
 01/13  22:00:00,379.375879856,35.6705770516,89.0124746838,0.0,102.647051061,94.1340635361,604.086951176,169.120048527,24.9909,409.976002648
 01/13  23:00:00,294.622487576,35.6705770516,70.5480747277,0.0,77.122965704,65.871452062,485.681709632,162.668268729,16.6606,306.352840903
 01/13  24:00:00,204.629540174,35.6705770516,48.6892541709,0.0,38.286128036,48.4199368926,347.995189549,169.150596472,8.3303,170.514293076
 01/14  01:00:00,156.182962142,30.9926614097,41.2983063736,0.0,27.7269238854,30.610668775,181.096791975,39.8104956174,3.33212,137.954176358
 01/14  02:00:00,151.72858252,30.9926614097,36.8229071101,0.0,27.7269238854,30.610668775,138.694378796,34.0216885799,3.33212,101.340570216
 01/14  03:00:00,131.297144758,30.9926614097,33.8817107755,0.0,12.7620426787,28.1191506574,135.249098003,30.5736322056,3.33212,101.343345798
 01/14  04:00:00,129.866105778,30.9926614097,32.4668866799,0.0,12.7620426787,28.1191506574,133.345571009,28.6723516343,3.33212,101.341099375
 01/14  05:00:00,137.92783229,30.9926614097,33.9514698416,0.0,12.7620426787,28.1191506574,169.071197847,27.784341638,3.33212,137.954736209
 01/14  06:00:00,152.558999258,30.9926614097,36.335598934,0.0,12.7620426787,28.1191506574,206.318122868,27.4437352077,8.3303,170.54408766
 01/14  07:00:00,244.868486878,33.3316192306,45.5928431668,0.0,42.6918050922,54.3732441037,287.854594489,26.8631381564,16.6606,244.330856332
 01/14  08:00:00,315.430909406,35.7280348602,68.6441242634,0.0,42.6918050922,86.1019271793,572.386924695,141.855150106,24.9909,405.540874589
 01/14  09:00:00,365.567631533,35.6705770516,94.4341857242,0.0,57.6566862989,112.030105488,768.409275547,159.102297804,33.3212,575.985777743
 01/14  10:00:00,301.234490618,36.1353202114,76.6339718548,0.0,57.6566862989,83.6599452969,631.498111603,149.297429043,66.8089,415.39178256
 01/14  11:00:00,226.237830833,36.2997620334,56.0498095063,0.0,42.6918050922,68.9656133826,533.356774274,134.431783485,83.4695,315.455490789
 01/14  12:00:00,210.651461846,36.3493872098,49.0619492208,0.0,34.9340096728,67.7198543238,470.67531537,133.823721388,83.4695,253.382093982
 01/14  13:00:00,208.725274678,36.3856043644,48.3291468477,0.0,34.9340096728,67.7198543238,354.190148223,88.9061636977,83.4695,181.814484526
 01/14  14:00:00,196.110970483,36.4215834952,45.6058590394,0.0,34.9340096728,57.9733543238,340.726031757,78.6318298136,75.1392,186.955001943
 01/14  15:00:00,195.086909633,36.4510808859,44.2833364697,0.0,34.9340096728,57.9733543238,396.694695929,150.143793942,66.8089,179.742001987
 01/14  16:00:00,198.76391386,36.4762674167,47.5985227038,0.0,34.9340096728,57.9733543238,446.15582719,184.349910065,75.1392,186.666717125
 01/14  17:00:00,232.902408405,36.1791375772,44.4731530303,0.0,34.9340096728,62.9068543238,383.875747081,153.537381587,91.7998,138.538565494
 01/14  18:00:00,273.862895575,35.6705770516,49.4136881975,0.0,34.9340096728,72.2186844194,418.474409556,192.727867806,49.9818,175.76474175
 01/14  19:00:00,350.481560816,35.6705770516,59.5367787738,0.0,87.0357390804,86.2600435998,432.887281442,172.906673638,49.9818,209.998807804
 01/14  20:00:00,357.535426978,35.6705770516,71.8411246098,0.0,102.000620287,77.6748002752,470.730701712,158.251107144,33.3212,279.158394568
 01/14  21:00:00,377.186149658,35.6705770516,80.1791224814,0.0,102.000620287,88.9820225341,469.550377706,159.310254655,33.3212,276.918923051
 01/14  22:00:00,369.174357211,35.6705770516,81.8793465863,0.0,102.000620287,91.6425454185,456.984793366,158.889608232,24.9909,273.104285134
 01/14  23:00:00,315.204083327,35.6705770516,81.0938064102,0.0,87.0357390804,65.871452062,582.839851711,158.591088238,16.6606,407.588163473
 01/14  24:00:00,219.640658118,35.6705770516,59.3165417704,0.0,42.6918050922,48.4199368926,397.613893183,153.159089194,8.3303,236.124503989
 01/15  01:00:00,170.551446998,30.9926614097,46.4083224308,0.0,34.4311606118,33.1021868926,181.359409083,39.871307549,3.33212,138.155981534
 01/15  02:00:00,164.535004217,30.9926614097,40.3801052939,0.0,34.4311606118,33.1021868926,144.334316942,33.1618328044,3.33212,107.840364137
 01/15  03:00:00,143.815641146,30.9926614097,37.1586185484,0.0,19.466279405,30.610668775,133.87138004,29.0423669598,3.33212,101.49689308
