Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  04:00:00,142.277071733,30.9926614097,35.6313729441,0.0,19.466279405,30.610668775,131.412405643,26.58220614,3.33212,101.498079503
 01/15  05:00:00,150.265256897,30.9926614097,37.0419584521,0.0,19.466279405,30.610668775,166.691419276,25.3891427991,3.33212,137.970156477
 01/15  06:00:00,164.686997035,30.9926614097,39.2206227004,0.0,19.466279405,30.610668775,204.986595913,24.9412618066,8.3303,171.715034106
 01/15  07:00:00,247.861530613,33.7214455341,48.1816814507,0.0,42.6918050922,54.3732441037,285.320880527,24.3961981378,16.6606,244.26408239
 01/15  08:00:00,327.375991878,35.6765934353,71.3846968053,0.0,49.3960418185,88.5934452969,561.952817953,127.439647126,24.9909,409.522270826
 01/15  09:00:00,369.314327974,35.6705770516,98.1437286008,0.0,57.6566862989,112.030105488,759.742775823,146.36730488,33.3212,580.054270943
 01/15  10:00:00,304.148734178,36.1416942506,88.7026921551,0.0,50.9524495726,81.1684271793,623.646057021,140.03318882,66.8089,416.803968201
 01/15  11:00:00,257.028990299,36.3129900786,86.9558038942,0.0,42.6918050922,68.9656133826,491.484400901,94.0437999971,83.4695,313.971100904
 01/15  12:00:00,266.853502536,36.3667930621,100.894414057,0.0,38.286128036,68.9656133826,396.504043543,61.3639731109,83.4695,251.670570432
 01/15  13:00:00,270.109118519,36.4073190419,104.982188906,0.0,38.286128036,68.9656133826,320.247289904,56.9896375115,83.4695,179.788152392
 01/15  14:00:00,249.108226736,36.4408762138,102.909726956,0.0,31.5818913096,56.727595265,327.964259963,66.1320289279,75.1392,186.693031035
 01/15  15:00:00,241.777318109,36.4677060136,95.4754890022,0.0,31.5818913096,56.727595265,344.912885658,98.9066810512,66.8089,179.197304607
 01/15  16:00:00,233.010442454,36.4938979558,86.4266849506,0.0,31.5818913096,56.727595265,410.46768101,156.119107179,75.1392,179.209373831
 01/15  17:00:00,250.077824405,36.1442729679,68.4893222691,0.0,31.5818913096,61.661095265,430.311850291,200.197080569,91.7998,138.314969722
 01/15  18:00:00,284.734220213,35.6705770516,64.6794928034,0.0,31.5818913096,70.9729253606,406.723737553,178.536082427,49.9818,178.205855126
 01/15  19:00:00,354.479610085,35.6705770516,72.6883837408,0.0,80.3315023541,83.7685254822,441.350316392,184.250684771,49.9818,207.117831621
 01/15  20:00:00,369.920236703,35.6705770516,84.1575933463,0.0,102.000620287,77.6748002752,494.992758103,182.908396938,33.3212,278.763161164
 01/15  21:00:00,398.491224836,35.6705770516,92.1843461185,0.0,108.704857014,91.4735406516,487.883761341,184.379703105,33.3212,270.182858236
 01/15  22:00:00,371.646582077,35.6705770516,93.5068764554,0.0,95.2963835608,89.1510273009,484.817477799,181.204112609,24.9909,278.62246519
 01/15  23:00:00,316.015333539,35.6705770516,91.0582816647,0.0,80.3315023541,63.3799339444,604.843827487,180.514337522,16.6606,407.668889965
 01/15  24:00:00,227.315210475,35.6705770516,66.8086525432,0.0,42.6918050922,48.4199368926,429.676013879,186.768719117,8.3303,234.576994762
 01/16  01:00:00,176.557271397,30.9926614097,52.4214630432,0.0,34.4311606118,33.1021868926,183.638673569,41.3109215439,3.33212,138.995632025
 01/16  02:00:00,169.87975698,30.9926614097,45.7246771802,0.0,34.4311606118,33.1021868926,139.253182756,34.4162575828,3.33212,101.504805174
 01/16  03:00:00,148.77734214,30.9926614097,42.1148535605,0.0,19.466279405,30.610668775,134.822993221,29.9841357716,3.33212,101.50673745
 01/16  04:00:00,146.77994217,30.9926614097,40.1307385791,0.0,19.466279405,30.610668775,138.345050157,27.1549859043,3.33212,107.857944253
 01/16  05:00:00,154.38980671,30.9926614097,41.1640429294,0.0,19.466279405,30.610668775,166.811132081,25.4995314139,3.33212,137.979480667
 01/16  06:00:00,168.581997925,30.9926614097,43.1137548556,0.0,19.466279405,30.610668775,203.756534628,24.5751731182,8.3303,170.85106151
 01/16  07:00:00,251.658278508,33.3316192306,52.360660881,0.0,42.6918050922,54.3732441037,285.79689268,23.8393510928,16.6606,245.296941588
 01/16  08:00:00,331.705672508,35.6722043379,75.6998773439,0.0,49.3960418185,88.5934452969,567.576694831,136.175169826,24.9909,406.410625005
 01/16  09:00:00,375.692121263,35.6705770516,104.47998921,0.0,57.6566862989,112.030105488,767.953699137,157.927092375,33.3212,576.705406762
 01/16  10:00:00,317.84879082,36.0766419569,102.376353191,0.0,50.9524495726,81.1684271793,627.37910076,142.111735579,66.8089,418.458465181
 01/16  11:00:00,263.83679053,36.3028106016,93.3585040019,0.0,42.6918050922,68.9656133826,520.220664206,122.184742212,83.4695,314.566421994
 01/16  12:00:00,249.732236654,36.3698065562,83.6209254861,0.0,38.286128036,68.9656133826,419.122484749,80.552627328,83.4695,255.100357421
 01/16  13:00:00,240.443645801,36.4054908942,75.3931480641,0.0,38.286128036,68.9656133826,330.03777173,66.755800325,83.4695,179.812471405
 01/16  14:00:00,213.388600162,36.4349101429,67.351238013,0.0,31.5818913096,56.727595265,336.03713105,74.1763535046,75.1392,186.721577545
 01/16  15:00:00,222.383099381,36.4657890988,76.2731693057,0.0,31.5818913096,56.727595265,328.952090494,82.902296156,66.8089,179.240894338
 01/16  16:00:00,220.652175919,36.4909726861,74.4343346699,0.0,31.5818913096,56.727595265,366.938024723,112.576544388,75.1392,179.222280335
 01/16  17:00:00,242.879690197,36.1886969613,61.6230191897,0.0,31.5818913096,61.661095265,437.333313152,207.198889657,91.7998,138.334623494
 01/16  18:00:00,281.715177555,35.6705770516,61.6798394815,0.0,31.5818913096,70.9729253606,424.708383414,196.480822332,49.9818,178.245761082
 01/16  19:00:00,352.842734148,35.6705770516,71.0615268102,0.0,80.3315023541,83.7685254822,430.633543212,173.479309227,49.9818,207.172433986
 01/16  20:00:00,369.869862793,35.6705770516,84.1179515045,0.0,102.000620287,77.6748002752,476.810592046,164.6645773,33.3212,278.824814747
 01/16  21:00:00,399.481398834,35.6705770516,93.1776837159,0.0,108.704857014,91.4735406516,458.327137903,154.922345973,33.3212,270.083591929
 01/16  22:00:00,372.410542021,35.6705770516,94.2710741983,0.0,95.2963835608,89.1510273009,456.836343315,152.976380477,24.9909,278.869062838
 01/16  23:00:00,316.74831187,35.6705770516,91.7927556137,0.0,80.3315023541,63.3799339444,581.679390575,156.995059342,16.6606,408.023731232
 01/16  24:00:00,227.669567765,35.6705770516,67.176861381,0.0,42.6918050922,48.4199368926,407.492410182,163.889042372,8.3303,235.27306781
 01/17  01:00:00,165.268620576,30.9926614097,52.5359026676,0.0,25.5240853573,30.610668775,172.072892956,37.1815145536,3.33212,131.559258402
 01/17  02:00:00,150.963729076,30.9926614097,45.5865501311,0.0,19.418418834,29.3649097162,141.642669859,30.6050415735,3.33212,107.705508286
 01/17  03:00:00,140.5095141,30.9926614097,43.054471827,0.0,12.7620426787,28.1191506574,130.900253957,26.1966322246,3.33212,101.371501732
 01/17  04:00:00,139.234024979,30.9926614097,41.7869646495,0.0,12.7620426787,28.1191506574,127.941058984,23.237360637,3.33212,101.371578347
 01/17  05:00:00,148.010924569,30.9926614097,43.3533336356,0.0,12.7620426787,28.1191506574,162.645529517,21.33627764,3.33212,137.977131877
 01/17  06:00:00,184.201909926,30.9926614097,51.8958744711,0.0,25.5240853573,30.610668775,264.289176713,20.0677137194,8.3303,235.891162994
 01/17  07:00:00,313.15366897,33.9553413162,80.0002240446,0.0,51.0481707146,78.1489452969,445.653482032,19.0684201357,16.6606,409.924461897
 01/17  08:00:00,396.133180903,35.6732758016,103.289165983,0.0,64.3609230253,109.708623606,641.527946384,76.2500018012,24.9909,540.287044583
 01/17  09:00:00,313.519421917,35.6705770516,80.5687867621,0.0,51.0481707146,80.7689615957,523.564683568,74.4934288315,33.3212,415.750054737
 01/17  10:00:00,276.478422561,36.2283093563,72.2347654268,0.0,51.0481707146,71.0224615957,445.859548195,60.989066442,66.8089,318.061581753
 01/17  11:00:00,226.533013653,36.3181557212,71.0429684808,0.0,32.1804615127,65.7244621605,380.479804152,50.2332384973,83.4695,246.777065655
 01/17  12:00:00,243.876540647,36.3707802559,87.6837732571,0.0,32.1804615127,65.7244621605,304.177344581,33.6498449482,83.4695,187.057999633
 01/17  13:00:00,251.212425878,36.405011804,95.6712455552,0.0,32.1804615127,65.7244621605,291.981510056,28.6888658667,83.4695,179.82314419
 01/17  14:00:00,242.063023227,36.4477382984,96.1883003098,0.0,32.1804615127,55.9779621605,297.537558883,35.9485068572,75.1392,186.449852026
 01/17  15:00:00,226.499791673,36.4743872291,80.6308935138,0.0,32.1804615127,55.9779621605,298.704455535,52.6311293739,66.8089,179.264426161
 01/17  16:00:00,220.367266089,36.4974363813,74.4299279389,0.0,32.1804615127,55.9779621605,331.844049214,77.4575642791,75.1392,179.247284935
 01/17  17:00:00,244.741251675,36.1979515559,64.0263656157,0.0,32.1804615127,60.9114621605,369.121604901,138.971648462,91.7998,138.350156438
 01/17  18:00:00,296.037584634,35.6705770516,69.0729338768,0.0,32.1804615127,77.5397301883,451.258051368,194.780281942,49.9818,206.495969426
 01/17  19:00:00,367.608676001,35.6705770516,86.2646602484,0.0,77.122965704,86.2600435998,606.40969298,174.863439044,49.9818,381.564453936
 01/17  20:00:00,373.785375632,35.6705770516,85.2826871266,0.0,102.647051061,80.1663183927,463.690368141,151.983980913,33.3212,278.385187228
 01/17  21:00:00,406.448891633,35.6705770516,92.5658756622,0.0,115.40909374,92.7192997104,453.680229668,147.316903756,33.3212,273.042125913
 01/17  22:00:00,395.742983187,35.6705770516,105.310194905,0.0,102.647051061,94.1340635361,582.263417185,146.496789778,24.9909,410.775727407
 01/17  23:00:00,310.021284893,35.6705770516,85.8874158906,0.0,77.122965704,65.871452062,472.968696668,149.552208054,16.6606,306.755888614
 01/17  24:00:00,217.855091788,35.6705770516,61.8698215651,0.0,38.286128036,48.4199368926,331.469479507,152.517703379,8.3303,170.621476128
 01/18  01:00:00,165.849329873,30.9926614097,53.0910848496,0.0,25.5240853573,30.610668775,176.028831453,34.6854561462,3.33212,138.011255306
 01/18  02:00:00,152.918960924,30.9926614097,47.5222454825,0.0,19.418418834,29.3649097162,138.575970797,28.5956756125,3.33212,106.648175185
 01/18  03:00:00,142.491700532,30.9926614097,45.022233593,0.0,12.7620426787,28.1191506574,130.241359253,24.4641214083,3.33212,102.445117844
 01/18  04:00:00,141.178474125,30.9926614097,43.7170386762,0.0,12.7620426787,28.1191506574,126.346014825,21.6379061835,3.33212,101.375988641
 01/18  05:00:00,149.370732186,30.9926614097,45.3268387155,0.0,12.7620426787,28.1191506574,161.125879816,19.7771520574,3.33212,138.016607759
 01/18  06:00:00,185.085521413,30.9926614097,53.4223089075,0.0,25.5240853573,30.610668775,262.883626249,18.6225417587,8.3303,235.930784491
 01/18  07:00:00,314.965277943,34.5790634018,81.9168114904,0.0,51.0481707146,78.1489452969,444.775035545,17.9926125698,16.6606,410.121822975
 01/18  08:00:00,395.982155482,35.6768572174,104.228702465,0.0,64.3609230253,109.708623606,633.496956458,67.7922567757,24.9909,540.713799682
 01/18  09:00:00,314.376926288,35.6705916672,82.153844171,0.0,51.0481707146,80.7689615957,523.593881648,74.3379278346,33.3212,415.934753814
 01/18  10:00:00,274.048440864,36.229404273,69.6452302055,0.0,51.0481707146,71.0224615957,468.005776671,83.0370163425,66.8089,318.159860328
 01/18  11:00:00,213.047761369,36.3165871217,57.5260492539,0.0,32.1804615127,65.7244621605,399.741307014,69.440474904,83.4695,246.83133211
 01/18  12:00:00,210.022106289,36.3638011809,53.9738160906,0.0,32.1804615127,65.7244621605,315.277481643,44.7268347809,83.4695,187.081146862
 01/18  13:00:00,248.878913123,36.4015689327,93.2602286756,0.0,32.1804615127,65.7244621605,290.514061536,27.1972164748,83.4695,179.847345061
 01/18  14:00:00,205.079400191,36.430999687,59.2256359335,0.0,32.1804615127,55.9779621605,291.865536732,30.2511937428,75.1392,186.475142989
 01/18  15:00:00,185.837258981,36.461026453,40.1869586168,0.0,32.1804615127,55.9779621605,283.791443619,37.6950370609,66.8089,179.287506558
 01/18  16:00:00,195.73162632,36.4875740878,50.019845147,0.0,32.1804615127,55.9779621605,302.684508994,48.2729172743,75.1392,179.27239172
 01/18  17:00:00,231.838337634,36.1938577243,51.4788055311,0.0,32.1804615127,60.9114621605,310.290621873,80.1319576108,91.7998,138.358864263
 01/18  18:00:00,287.031626795,35.6705770516,60.828602623,0.0,32.1804615127,77.5397301883,367.490358739,110.013121799,49.9818,207.495436939
 01/18  19:00:00,361.872202058,35.6746174987,81.6153062315,0.0,77.122965704,86.2600435998,535.224863318,104.256205666,49.9818,380.986857653
 01/18  20:00:00,370.355126107,35.6705770516,82.4906157232,0.0,102.647051061,80.1663183927,420.535383889,107.352209423,33.3212,279.861974467
 01/18  21:00:00,403.259557095,35.6705770516,89.9813537914,0.0,115.40909374,92.7192997104,425.037637567,118.672607912,33.3212,273.043829655
 01/18  22:00:00,393.959446489,35.6705770516,104.222737797,0.0,102.647051061,94.1340635361,548.009367572,114.33221218,24.9909,408.686255392
 01/18  23:00:00,307.964068097,35.6937561639,84.7700405514,0.0,77.122965704,65.871452062,447.681295684,120.729039621,16.6606,310.291656064
 01/18  24:00:00,215.602849434,35.6803957713,60.5585423871,0.0,38.286128036,48.4199368926,307.850647104,124.955786846,8.3303,174.564560258
 01/19  01:00:00,164.32117165,30.9926614097,51.5624196776,0.0,25.5240853573,30.610668775,208.079107669,71.6571325014,3.33212,133.089855168
 01/19  02:00:00,151.064711465,30.9926614097,45.6825350155,0.0,19.418418834,29.3649097162,162.310367148,52.8435327906,3.33212,106.134714357
 01/19  03:00:00,140.289368144,30.9926614097,42.8406138929,0.0,12.7620426787,28.1191506574,145.140477779,40.4217410974,3.33212,101.386616682
 01/19  04:00:00,138.500450874,30.9926614097,41.0659178829,0.0,12.7620426787,28.1191506574,136.988596162,32.275962558,3.33212,101.380513604
 01/19  05:00:00,146.251426295,30.9926614097,42.2413611909,0.0,12.7620426787,28.1191506574,168.41037032,27.063208692,3.33212,138.015041628
 01/19  06:00:00,182.360317474,30.9926614097,50.7286698151,0.0,25.5240853573,30.610668775,268.075772891,23.7705513714,8.3303,235.97492152
 01/19  07:00:00,312.085237554,34.8909244446,78.7693347926,0.0,51.0481707146,78.1489452969,448.631715581,21.693638428,16.6606,410.277477153
 01/19  08:00:00,394.464467907,35.6754342633,102.104069837,0.0,64.3609230253,109.708623606,679.131635813,113.058137173,24.9909,541.08259864
 01/19  09:00:00,314.506154575,35.6705770516,81.858080225,0.0,51.0481707146,80.7689615957,552.312886455,100.818678635,33.3212,418.17300782
 01/19  10:00:00,284.295239431,36.2326475356,79.6820908756,0.0,51.0481707146,71.0224615957,465.333328735,82.039015785,66.8089,316.48541295
 01/19  11:00:00,221.730353918,36.3208028104,66.1108935463,0.0,32.1804615127,65.7244621605,400.602666955,67.8031241108,83.4695,249.330042844
 01/19  12:00:00,215.673734095,36.3703258325,59.4884763402,0.0,32.1804615127,65.7244621605,333.454642928,65.1162901485,83.4695,184.86885278
 01/19  13:00:00,218.704615475,36.4103166294,63.2084076358,0.0,32.1804615127,65.7244621605,336.720734533,66.4483390203,83.4695,186.802895513
 01/19  14:00:00,224.319829907,36.4457083882,78.4174934136,0.0,32.1804615127,55.9779621605,326.891921094,72.1668734938,75.1392,179.5858476
 01/19  15:00:00,231.700827238,36.4761322436,85.6927211229,0.0,32.1804615127,55.9779621605,327.357856419,81.2378151617,66.8089,179.311141258
 01/19  16:00:00,229.213675111,36.502364138,83.0821395503,0.0,32.1804615127,55.9779621605,363.486008465,109.043235078,75.1392,179.303573387
 01/19  17:00:00,247.701799142,36.1975605813,66.5410806287,0.0,32.1804615127,60.9114621605,428.497267695,194.847645429,91.7998,141.849822267
 01/19  18:00:00,294.29057882,35.6705770516,67.0130460689,0.0,32.1804615127,77.5397301883,441.159241658,181.160294275,49.9818,210.017147383
 01/19  19:00:00,363.64043235,35.6705770516,82.3066271763,0.0,77.122965704,86.2600435998,589.384241938,165.961040058,49.9818,373.44140188
 01/19  20:00:00,369.570327251,35.6705770516,80.6639303601,0.0,102.647051061,80.1663183927,482.065372244,168.66087596,33.3212,280.083296284
 01/19  21:00:00,401.912648444,35.6705770516,87.6573554445,0.0,115.40909374,92.7192997104,479.294481254,166.922832386,33.3212,279.050448868
 01/19  22:00:00,391.855707958,35.6705770516,101.137514693,0.0,102.647051061,94.1340635361,606.212730839,170.046775852,24.9909,411.175054987
 01/19  23:00:00,304.482716562,35.6705770516,80.3694451137,0.0,77.122965704,65.871452062,504.117058039,180.538228671,16.6606,306.918229368
 01/19  24:00:00,212.435806272,35.6705770516,56.4474074361,0.0,38.286128036,48.4199368926,370.523863227,191.531590602,8.3303,170.661972625
 01/20  01:00:00,159.877239428,30.9926614097,47.2235460976,0.0,25.5240853573,30.610668775,183.281822832,41.9366184409,3.33212,138.013084391
 01/20  02:00:00,146.579526653,30.9926614097,41.2720137207,0.0,19.418418834,29.3649097162,139.749745368,35.0292537188,3.33212,101.388371649
 01/20  03:00:00,135.881981955,30.9926614097,38.4913042939,0.0,12.7620426787,28.1191506574,141.653923341,30.5892700655,3.33212,107.732533276
 01/20  04:00:00,134.158854615,30.9926614097,36.7810547888,0.0,12.7620426787,28.1191506574,132.506311473,27.7809023361,3.33212,101.393289137
 01/20  05:00:00,142.581314266,30.9926614097,38.0016909337,0.0,12.7620426787,28.1191506574,167.539654103,26.1679183442,3.33212,138.039615759
 01/20  06:00:00,179.123754161,30.9926614097,46.8803185488,0.0,25.5240853573,30.610668775,269.473156096,25.1146825482,8.3303,236.028173548
 01/20  07:00:00,307.830243586,33.3316192306,75.3474188731,0.0,51.0481707146,78.1489452969,451.059207676,23.9482347632,16.6606,410.450372913
 01/20  08:00:00,391.716554628,35.6705770516,98.3420660805,0.0,64.3609230253,109.708623606,708.248274832,141.769161856,24.9909,541.488212976
 01/20  09:00:00,312.816061827,35.6705770516,79.0297750528,0.0,51.0481707146,80.7689615957,621.200279459,171.589140757,33.3212,416.289938702
 01/20  10:00:00,287.563848284,35.9282851736,82.4833005497,0.0,51.0481707146,71.0224615957,545.579467642,160.435138244,66.8089,318.335429398
 01/20  11:00:00,244.766129285,36.1961739789,88.1097523137,0.0,32.1804615127,65.7244621605,478.580970933,148.1785313,83.4695,246.932939633
 01/20  12:00:00,251.930484316,36.3735507322,94.9249217912,0.0,32.1804615127,65.7244621605,367.047232247,96.4482804864,83.4695,187.12945176
 01/20  13:00:00,250.197225758,36.4134953316,94.262904437,0.0,32.1804615127,65.7244621605,341.410049618,78.0469110973,83.4695,179.893638521
 01/20  14:00:00,232.028862893,36.4466502348,85.9621992599,0.0,32.1804615127,55.9779621605,334.063330863,72.4016318444,75.1392,186.522499018
 01/20  15:00:00,226.895180244,36.4749237487,80.7966146348,0.0,32.1804615127,55.9779621605,337.172115861,91.040131249,66.8089,179.323084612
 01/20  16:00:00,223.236969233,36.5005500781,76.8217174745,0.0,32.1804615127,55.9779621605,402.035037127,147.565906274,75.1392,179.329930853
 01/20  17:00:00,246.59336271,36.1525766119,65.139024623,0.0,32.1804615127,60.9114621605,418.141173661,187.937708392,91.7998,138.40366527
 01/20  18:00:00,295.632292331,35.6705770516,68.3341013571,0.0,32.1804615127,77.5397301883,424.911635399,161.915687055,49.9818,213.014148344
 01/20  19:00:00,364.672172396,35.6705770516,83.306404925,0.0,77.122965704,86.2600435998,595.420814806,171.009371025,49.9818,374.429643781
 01/20  20:00:00,369.376111828,35.6705770516,80.8620816591,0.0,102.647051061,80.1663183927,496.241640568,182.817957015,33.3212,280.102483553
 01/20  21:00:00,401.265975342,35.6705770516,87.37783134,0.0,115.40909374,92.7192997104,499.843131736,187.441315587,33.3212,279.080616148
 01/20  22:00:00,391.307044822,35.6705770516,100.866600373,0.0,102.647051061,94.1340635361,624.382403711,188.051891838,24.9909,411.339611873
 01/20  23:00:00,304.158069179,35.6705770516,80.0108214315,0.0,77.122965704,65.871452062,521.731049803,198.06613002,16.6606,307.004319783
 01/20  24:00:00,211.956104625,35.6705770516,55.9350805733,0.0,38.286128036,48.4199368926,390.178174151,211.163946462,8.3303,170.683927689
 01/21  01:00:00,162.232897969,30.9926614097,47.3941187188,0.0,27.7269238854,30.610668775,185.981218377,44.5987183166,3.33212,138.050380061
 01/21  02:00:00,157.315436128,30.9926614097,42.4424309826,0.0,27.7269238854,30.610668775,141.957348025,37.2295571643,3.33212,101.395670861
 01/21  03:00:00,136.588859093,30.9926614097,39.1988992461,0.0,12.7620426787,28.1191506574,138.800258395,32.3343068818,3.33212,103.133831513
 01/21  04:00:00,135.035803151,30.9926614097,37.6580674284,0.0,12.7620426787,28.1191506574,138.384080107,29.0498087703,3.33212,106.002151337
 01/21  05:00:00,143.074356929,30.9926614097,39.1152497438,0.0,12.7620426787,28.1191506574,168.294600665,26.9170975537,3.33212,138.045383111
 01/21  06:00:00,157.348018699,30.9926614097,41.1406984856,0.0,12.7620426787,28.1191506574,204.584052238,25.550782259,8.3303,170.702969979
 01/21  07:00:00,249.478713036,33.3316192306,50.1967169588,0.0,42.6918050922,54.3732441037,280.756064206,24.5563964506,16.6606,239.539067755
 01/21  08:00:00,320.508294823,35.6705770516,73.7325913832,0.0,42.6918050922,86.1019271793,579.376564643,146.629754346,24.9909,407.755910298
 01/21  09:00:00,375.393174301,35.6705770516,104.174602321,0.0,57.6566862989,112.030105488,783.347183631,164.993084346,33.3212,585.032899285
 01/21  10:00:00,327.038080765,35.9659365321,102.438907785,0.0,57.6566862989,83.6599452969,633.700630886,151.404368832,66.8089,415.487362054
 01/21  11:00:00,270.876333583,36.139874798,100.351772025,0.0,42.6918050922,68.9656133826,548.311155281,146.385742839,83.4695,318.455912442
 01/21  12:00:00,264.875021257,36.3353131431,102.635829945,0.0,34.9340096728,67.7198543238,461.45676182,130.151174245,83.4695,247.836087574
 01/21  13:00:00,244.766120309,36.4117878772,83.9830598792,0.0,34.9340096728,67.7198543238,355.64300591,84.7208979916,83.4695,187.452607918
 01/21  14:00:00,219.686158286,36.4416329651,68.6133460934,0.0,34.9340096728,57.9733543238,380.350161862,118.062957487,75.1392,187.148004375
 01/21  15:00:00,232.904823658,36.4720218357,81.7943103193,0.0,34.9340096728,57.9733543238,354.946650657,108.225967108,66.8089,179.911783549
 01/21  16:00:00,238.71111935,36.4952692989,87.196088479,0.0,34.9340096728,57.9733543238,421.023896057,159.03902366,75.1392,186.845672397
 01/21  17:00:00,253.248054067,36.0686811994,67.0452692535,0.0,34.9340096728,62.9068543238,401.432682156,171.009650411,91.7998,138.623231745
 01/21  18:00:00,288.430089062,35.6705770516,63.7638683992,0.0,34.9340096728,72.2186844194,397.023266929,168.695893411,49.9818,178.345573518
 01/21  19:00:00,363.246634529,35.6705770516,72.2151309639,0.0,87.0357390804,86.2600435998,435.750126882,170.956787217,49.9818,214.811539665
 01/21  20:00:00,369.220580788,35.6705770516,83.4442169601,0.0,102.000620287,77.6748002752,488.004970141,177.307301709,33.3212,277.376468433
 01/21  21:00:00,387.799738497,35.6705770516,90.7059585202,0.0,102.000620287,88.9820225341,496.532816743,189.594514069,33.3212,273.617102675
 01/21  22:00:00,378.346241122,35.6705770516,90.9707188575,0.0,102.000620287,91.6425454185,502.295912287,197.582841717,24.9909,279.72217057
 01/21  23:00:00,322.412454386,35.6705770516,88.2253988869,0.0,87.0357390804,65.871452062,629.158825439,203.620764468,16.6606,408.877460971
 01/21  24:00:00,224.884787511,35.6705770516,64.3609164279,0.0,42.6918050922,48.4199368926,457.708654187,212.916020934,8.3303,236.462333253
 01/22  01:00:00,174.205278494,30.9926614097,50.1200958031,0.0,34.4311606118,33.1021868926,186.878495702,45.284281602,3.33212,138.2620941
 01/22  02:00:00,167.294430298,30.9926614097,43.1893930566,0.0,34.4311606118,33.1021868926,148.908941994,37.6765951324,3.33212,107.900226862
 01/22  03:00:00,145.886723966,30.9926614097,39.2749850873,0.0,19.466279405,30.610668775,137.722484808,32.8504353523,3.33212,101.539929456
 01/22  04:00:00,143.651259617,30.9926614097,37.0609800803,0.0,19.466279405,30.610668775,141.074853965,29.8433560263,3.33212,107.899377939
 01/22  05:00:00,151.078612363,30.9926614097,37.9205424112,0.0,19.466279405,30.610668775,169.53667452,28.1440774761,3.33212,138.060477044
 01/22  06:00:00,164.558887509,30.9926614097,39.1569925508,0.0,19.466279405,30.610668775,206.842011088,27.5255259833,8.3303,170.986185105
 01/22  07:00:00,247.553604577,32.9417929271,48.6854662586,0.0,42.6918050922,54.3732441037,289.608083218,27.3592888816,16.6606,245.588194336
 01/22  08:00:00,329.083443413,35.6705770516,73.0320581674,0.0,49.3960418185,88.5934452969,604.344463211,168.561377682,24.9909,410.792185529
 01/22  09:00:00,374.925688616,35.6705770516,103.692467838,0.0,57.6566862989,112.030105488,808.557089584,195.293914939,33.3212,579.941974645
 01/22  10:00:00,307.709942408,35.8274863508,92.5131735818,0.0,50.9524495726,81.1684271793,667.15887718,179.720938224,66.8089,420.629038957
 01/22  11:00:00,237.585339741,36.0169887063,67.3574003721,0.0,42.6918050922,68.9656133826,573.232907911,173.523396531,83.4695,316.24001138
 01/22  12:00:00,222.06449624,36.2350895436,55.4373740613,0.0,38.286128036,68.9656133826,502.196754067,168.228217232,83.4695,250.499036835
 01/22  13:00:00,213.880958486,36.3977077063,48.1738866423,0.0,38.286128036,68.9656133826,410.897554456,140.539740083,83.4695,186.888314374
 01/22  14:00:00,193.380189463,36.4303820349,46.8526407245,0.0,31.5818913096,56.727595265,390.434373234,135.355989032,75.1392,179.939184202
 01/22  15:00:00,192.843711541,36.4577255234,46.290371542,0.0,31.5818913096,56.727595265,396.253609392,150.076051496,66.8089,179.368657896
 01/22  16:00:00,191.402490911,36.4823418022,44.6974951485,0.0,31.5818913096,56.727595265,433.798141499,172.376588998,75.1392,186.282352501
 01/22  17:00:00,221.808819805,36.1765545152,43.1108305286,0.0,31.5818913096,61.661095265,412.685150875,182.449765566,91.7998,138.435585309
 01/22  18:00:00,270.638645347,35.6705770516,50.660748094,0.0,31.5818913096,70.9729253606,392.213134769,168.511157551,49.9818,173.720177217
 01/22  19:00:00,343.021166852,35.6705770516,61.2849021761,0.0,80.3315023541,83.7685254822,427.11705365,164.845280349,49.9818,212.289973301
 01/22  20:00:00,359.626807888,35.6705770516,73.9160475679,0.0,102.000620287,77.6748002752,475.308111981,162.786302959,33.3212,279.200609022
 01/22  21:00:00,388.583672975,35.6705770516,82.3278177615,0.0,108.704857014,91.4735406516,463.691663025,158.803197054,33.3212,271.567265971
 01/22  22:00:00,361.939101959,35.6705770516,83.845915364,0.0,95.2963835608,89.1510273009,461.144585398,157.978394422,24.9909,278.175290976
 01/22  23:00:00,307.756690698,35.6705770516,82.8389687271,0.0,80.3315023541,63.3799339444,588.143576815,162.451071136,16.6606,409.031905679
 01/22  24:00:00,220.817014234,35.6705770516,60.3536327415,0.0,42.6918050922,48.4199368926,413.477527761,169.446567152,8.3303,235.700660609
 01/23  01:00:00,159.305470124,30.9926614097,46.6067792967,0.0,25.5240853573,30.610668775,179.802861589,38.3924320195,3.33212,138.07830957
 01/23  02:00:00,145.39610892,30.9926614097,40.0491044033,0.0,19.418418834,29.3649097162,136.430491304,31.6886664583,3.33212,101.409704846
 01/23  03:00:00,135.355798192,30.9926614097,37.9233061379,0.0,12.7620426787,28.1191506574,131.952227046,27.2139669066,3.33212,101.406140139
 01/23  04:00:00,134.265946555,30.9926614097,36.8406718547,0.0,12.7620426787,28.1191506574,135.297040269,24.2103323135,3.33212,107.754587955
 01/23  05:00:00,142.552953274,30.9926614097,38.5457965118,0.0,12.7620426787,28.1191506574,163.682007516,22.2815143508,3.33212,138.068373166
 01/23  06:00:00,178.951203533,30.9926614097,47.3129862746,0.0,25.5240853573,30.610668775,265.463490163,20.9757242757,8.3303,236.157465887
 01/23  07:00:00,307.878761429,33.6044976431,75.8197017737,0.0,51.0481707146,78.1489452969,447.358156859,19.7749472521,16.6606,410.922609607
 01/23  08:00:00,388.212596685,35.6728352378,99.2868605469,0.0,64.3609230253,109.708623606,639.308468084,71.7857021703,24.9909,542.531865914
 01/23  09:00:00,310.85047698,35.6705770516,78.7087640664,0.0,51.0481707146,80.7689615957,527.737157313,77.6494155405,33.3212,416.766541773
 01/23  10:00:00,282.210355467,36.1925393497,77.9323728985,0.0,51.0481707146,71.0224615957,451.32078293,65.9511500542,66.8089,318.560732875
 01/23  11:00:00,232.580743886,36.3084673753,77.0381233917,0.0,32.1804615127,65.7244621605,383.685355071,53.1524864302,83.4695,247.063368641
 01/23  12:00:00,232.093337137,36.3590747643,75.8866300173,0.0,32.1804615127,65.7244621605,325.72277303,55.0551116309,83.4695,187.198161399
 01/23  13:00:00,230.218837261,36.3969515359,74.7089231124,0.0,32.1804615127,65.7244621605,325.488592335,55.125464068,83.4695,186.893628267
 01/23  14:00:00,217.477091817,36.4302443307,71.7110507573,0.0,32.1804615127,55.9779621605,305.138321282,50.3289933886,75.1392,179.670127893
 01/23  15:00:00,222.31237878,36.4607553049,76.4960544444,0.0,32.1804615127,55.9779621605,298.361242269,52.1555720107,66.8089,179.396770259
 01/23  16:00:00,214.316925646,36.4880627251,68.5274866038,0.0,32.1804615127,55.9779621605,309.67690997,54.5785460698,75.1392,179.9591639
 01/23  17:00:00,238.344164157,36.1934803053,60.7918405149,0.0,32.1804615127,60.9114621605,303.203494691,66.9210483392,91.7998,144.482646352
 01/23  18:00:00,295.165321117,35.6705770516,69.0016599614,0.0,32.1804615127,77.5397301883,345.347323124,88.6478089846,49.9818,206.71771414
 01/23  19:00:00,366.660854946,35.6748296285,86.3626624879,0.0,77.122965704,86.2600435998,537.146750387,109.49532952,49.9818,377.669620866
 01/23  20:00:00,373.185850026,35.6705770516,85.2432341448,0.0,102.647051061,80.1663183927,434.572822777,120.157613476,33.3212,281.094009301
 01/23  21:00:00,406.901254559,35.6705770516,93.6842554246,0.0,115.40909374,92.7192997104,404.969916921,96.295123896,33.3212,275.353593025
 01/23  22:00:00,394.354850685,35.6705770516,104.661526959,0.0,102.647051061,94.1340635361,538.852892434,102.073771533,24.9909,411.788220901
 01/23  23:00:00,310.297874385,35.6875199835,87.1214020672,0.0,77.122965704,65.871452062,444.564070388,118.654839402,16.6606,309.248630986
 01/23  24:00:00,217.093138828,35.6736419238,61.9208173942,0.0,38.286128036,48.4199368926,337.651101405,153.430199976,8.3303,175.89060143
 01/24  01:00:00,165.009802422,30.9926614097,52.2522654645,0.0,25.5240853573,30.610668775,208.362489869,67.274616429,3.33212,137.75575344
 01/24  02:00:00,151.881722662,30.9926614097,46.4981173931,0.0,19.418418834,29.3649097162,155.176987697,50.1172264336,3.33212,101.727641264
 01/24  03:00:00,141.271886088,30.9926614097,43.8196853356,0.0,12.7620426787,28.1191506574,143.501548462,38.752986351,3.33212,101.416442111
 01/24  04:00:00,139.703655973,30.9926614097,42.2636847311,0.0,12.7620426787,28.1191506574,136.177165637,31.2365600896,3.33212,101.608485548
 01/24  05:00:00,148.230688123,30.9926614097,43.5857345515,0.0,12.7620426787,28.1191506574,167.620931311,26.3874182711,3.33212,137.90139304
 01/24  06:00:00,184.471004933,30.9926614097,52.1795489368,0.0,25.5240853573,30.610668775,274.058355472,23.2623041434,8.3303,242.465751328
 01/24  07:00:00,314.518172374,34.7349939232,80.6032312437,0.0,51.0481707146,78.1489452969,445.596264575,21.1805674224,16.6606,407.755097152
 01/24  08:00:00,394.315248324,35.681238955,103.750732111,0.0,64.3609230253,109.708623606,680.443055202,109.552006971,24.9909,545.900148232
 01/24  09:00:00,311.840635318,35.6705770516,78.0173985839,0.0,51.0481707146,80.7689615957,581.726504865,129.162853337,33.3212,419.242451528
 01/24  10:00:00,271.487982096,36.2022193535,66.453076107,0.0,51.0481707146,71.0224615957,496.220991088,112.560264101,66.8089,316.851826986
 01/24  11:00:00,211.525278974,36.3185766253,55.4379460168,0.0,32.1804615127,65.7244621605,449.230357292,116.982477164,83.4695,248.778380129
 01/24  12:00:00,208.29593312,36.369014081,51.9382776173,0.0,32.1804615127,65.7244621605,352.473678844,81.7802251332,83.4695,187.22395371
 01/24  13:00:00,211.228728247,36.4060878211,55.7487479577,0.0,32.1804615127,65.7244621605,327.812459,64.3665717272,83.4695,179.976387273
 01/24  14:00:00,200.519779085,36.4346073148,54.7308886961,0.0,32.1804615127,55.9779621605,336.563382091,75.9955265895,75.1392,185.428655502
 01/24  15:00:00,205.203623102,36.4640509275,59.2472996548,0.0,32.1804615127,55.9779621605,358.01706883,110.610516339,66.8089,180.597652491
 01/24  16:00:00,207.499795742,36.4932188917,61.418822888,0.0,32.1804615127,55.9779621605,382.802451163,128.263752754,75.1392,179.399498409
 01/24  17:00:00,233.45541093,36.1968526345,55.4696366095,0.0,32.1804615127,60.9114621605,380.50305437,150.265230192,91.7998,138.438024178
 01/24  18:00:00,289.707688679,35.6705770516,63.3207018762,0.0,32.1804615127,77.5397301883,375.857159969,112.376279046,49.9818,213.499080923
 01/24  19:00:00,362.125061088,35.6735217752,81.6096843566,0.0,77.122965704,86.2600435998,553.682125333,129.225446557,49.9818,374.474878776
 01/24  20:00:00,367.413214854,35.6705770516,79.0774015476,0.0,102.647051061,80.1663183927,513.242036442,199.552372295,33.3212,280.368464147
 01/24  21:00:00,398.610221778,35.6705770516,84.7755308364,0.0,115.40909374,92.7192997104,480.325217684,167.651319714,33.3212,279.35269797
 01/24  22:00:00,388.827131295,35.6705770516,98.4468026525,0.0,102.647051061,94.1340635361,597.442775006,160.486541215,24.9909,411.965333791
 01/24  23:00:00,302.552252789,35.6705770516,78.4646774994,0.0,77.122965704,65.871452062,486.368806532,162.400399009,16.6606,307.307807523
 01/24  24:00:00,211.68881039,35.6705770516,55.7318202466,0.0,38.286128036,48.4199368926,346.543908302,167.446489623,8.3303,170.767118678
 01/25  01:00:00,159.935880559,30.9926614097,47.2374352335,0.0,25.5240853573,30.610668775,179.071875441,37.6378713327,3.33212,138.101884108
 01/25  02:00:00,147.132187668,30.9926614097,41.7863589934,0.0,19.418418834,29.3649097162,142.254208977,31.1575669433,3.33212,107.764522033
 01/25  03:00:00,136.87007202,30.9926614097,39.4486767783,0.0,12.7620426787,28.1191506574,131.603359144,26.8483936181,3.33212,101.422845526
 01/25  04:00:00,135.678925061,30.9926614097,38.2649569153,0.0,12.7620426787,28.1191506574,128.711918754,23.962169566,3.33212,101.417629188
 01/25  05:00:00,143.906567265,30.9926614097,39.9108040785,0.0,12.7620426787,28.1191506574,163.535760216,22.1100760583,3.33212,138.093564158
 01/25  06:00:00,179.860942837,30.9926614097,48.2444251163,0.0,25.5240853573,30.610668775,267.53034507,20.9929372089,8.3303,238.207107861
 01/25  07:00:00,308.199686213,33.9553413162,75.8349788928,0.0,51.0481707146,78.1489452969,445.854117826,20.4953987856,16.6606,408.69811904
 01/25  08:00:00,388.741285733,35.6705770516,99.1477638622,0.0,64.3609230253,109.708623606,696.416446382,125.649047902,24.9909,545.77649848
 01/25  09:00:00,307.878410382,35.6705770516,74.8802905197,0.0,51.0481707146,80.7689615957,605.406171113,149.987890694,33.3212,422.097080419
 01/25  10:00:00,270.493809879,36.1320680892,65.3303806501,0.0,51.0481707146,71.0224615957,524.2658226,143.663852661,66.8089,313.793069939
 01/25  11:00:00,209.307808749,36.2799543972,52.7747697725,0.0,32.1804615127,65.7244621605,485.817085697,148.863139492,83.4695,253.484446205
 01/25  12:00:00,206.0493399,36.3620856686,49.0893566595,0.0,32.1804615127,65.7244621605,395.787889779,129.002152995,83.4695,183.316236783
 01/25  13:00:00,210.282319737,36.40030627,54.4755188907,0.0,32.1804615127,65.7244621605,362.931985538,95.5671362422,83.4695,183.895349296
 01/25  14:00:00,207.132962338,36.432318883,61.3264290165,0.0,32.1804615127,55.9779621605,313.128676193,57.0181562489,75.1392,180.971319944
 01/25  15:00:00,218.438407866,36.4626130693,72.639870573,0.0,32.1804615127,55.9779621605,294.766560592,42.8722620579,66.8089,185.085398534
 01/25  16:00:00,218.743417942,36.488568888,72.8353163306,0.0,32.1804615127,55.9779621605,322.108164855,67.5459123408,75.1392,179.423052514
 01/25  17:00:00,236.377461631,36.1907379736,58.7353630697,0.0,32.1804615127,60.9114621605,313.758649653,83.4963955092,91.7998,138.462454144
 01/25  18:00:00,290.839603539,35.6705770516,64.6163947944,0.0,32.1804615127,77.5397301883,361.819162009,100.806999847,49.9818,211.030362162
 01/25  19:00:00,361.802945944,35.6705770516,81.285914332,0.0,77.122965704,86.2600435998,578.765007695,151.107670805,49.9818,377.675536889
 01/25  20:00:00,369.730117568,35.6705770516,81.6790320969,0.0,102.647051061,80.1663183927,435.387217846,121.68341755,33.3212,280.382600296
 01/25  21:00:00,403.142328199,35.6705770516,89.8523357513,0.0,115.40909374,92.7192997104,412.756435525,100.059596951,33.3212,279.375638574
 01/25  22:00:00,393.800452219,35.6705770516,104.053367707,0.0,102.647051061,94.1340635361,540.526300834,103.439522718,24.9909,412.095878116
 01/25  23:00:00,307.311586898,35.6742229922,84.1600345098,0.0,77.122965704,65.871452062,432.350006592,108.318327805,16.6606,307.371078787
 01/25  24:00:00,215.233901545,35.6705770516,60.2439734181,0.0,38.286128036,48.4199368926,292.770136564,113.656734031,8.3303,170.783102533
 01/26  01:00:00,164.12529701,30.9926614097,51.3628169331,0.0,25.5240853573,30.610668775,214.148745173,72.7106338327,3.33212,138.10599134
 01/26  02:00:00,150.873252905,30.9926614097,45.4861791486,0.0,19.418418834,29.3649097162,164.591036124,53.4863848455,3.33212,107.772531278
 01/26  03:00:00,139.983578245,30.9926614097,42.5318766233,0.0,12.7620426787,28.1191506574,145.575482603,40.8114553025,3.33212,101.431907301
 01/26  04:00:00,138.319995083,30.9926614097,40.8826266492,0.0,12.7620426787,28.1191506574,137.242023826,32.486053049,3.33212,101.423850777
 01/26  05:00:00,146.123215304,30.9926614097,42.1109867259,0.0,12.7620426787,28.1191506574,168.592732859,27.1621003127,3.33212,138.098512546
 01/26  06:00:00,181.731072078,30.9926614097,50.1037462691,0.0,25.5240853573,30.610668775,269.778542185,23.8741690418,8.3303,237.574073143
 01/26  07:00:00,311.318301766,34.7349939232,78.1610016728,0.0,51.0481707146,78.1489452969,448.242235855,21.9095149656,16.6606,409.672120889
 01/26  08:00:00,390.539723661,35.6740820063,100.962663402,0.0,64.3609230253,109.708623606,690.42414649,119.894380322,24.9909,545.538866168
 01/26  09:00:00,308.91820029,35.6705770516,75.8733531638,0.0,51.0481707146,80.7689615957,598.980221154,143.26111329,33.3212,422.397907864
 01/26  10:00:00,270.521381065,36.2222042147,65.7465678192,0.0,51.0481707146,71.0224615957,478.648881416,97.6981122833,66.8089,314.141869132
 01/26  11:00:00,210.000571847,36.3148516805,54.4518572487,0.0,32.1804615127,65.7244621605,401.491773846,64.5616548425,83.4695,253.460619003
 01/26  12:00:00,204.252044273,36.3636737095,48.0837761167,0.0,32.1804615127,65.7244621605,344.667340924,76.9673659385,83.4695,184.230474985
 01/26  13:00:00,202.095273167,36.3990131345,46.5203866394,0.0,32.1804615127,65.7244621605,376.729372821,110.239149954,83.4695,183.020722867
 01/26  14:00:00,193.371347119,36.4308747481,47.5421293047,0.0,32.1804615127,55.9779621605,359.839034851,102.06031757,75.1392,182.639517281
 01/26  15:00:00,193.163816475,36.459103227,47.3765545982,0.0,32.1804615127,55.9779621605,344.612560698,94.3514182013,66.8089,183.452242497
 01/26  16:00:00,191.882984314,36.4849046408,45.9885291956,0.0,32.1804615127,55.9779621605,378.432113653,123.858724827,75.1392,179.434188826
 01/26  17:00:00,222.97995214,36.1883901291,45.261371759,0.0,32.1804615127,60.9114621605,360.834871022,130.565742737,91.7998,138.469328285
 01/26  18:00:00,283.172557832,35.6705770516,56.7617977036,0.0,32.1804615127,77.5397301883,413.143318493,149.354890733,49.9818,213.806627761
 01/26  19:00:00,355.786551644,35.6705770516,75.1466389144,0.0,77.122965704,86.2600435998,583.570633855,159.217121953,49.9818,374.371711902
 01/26  20:00:00,363.010489425,35.6705770516,74.2733651184,0.0,102.647051061,80.1663183927,509.820197099,196.014220148,33.3212,280.484776951
 01/26  21:00:00,394.269611256,35.6705770516,80.0611619954,0.0,115.40909374,92.7192997104,481.371876643,168.579134837,33.3212,279.471541806
 01/26  22:00:00,383.983451332,35.6705770516,93.3254792497,0.0,102.647051061,94.1340635361,599.681232409,162.47864924,24.9909,412.211683169
 01/26  23:00:00,299.109779399,35.6705770516,75.0437166394,0.0,77.122965704,65.871452062,489.335403125,165.228046407,16.6606,307.446756718
 01/26  24:00:00,208.671852429,35.6705770516,52.7303251962,0.0,38.286128036,48.4199368926,356.095893117,172.39212215,8.3303,175.373470966
 01/27  01:00:00,157.006730252,30.9926614097,44.334832211,0.0,25.5240853573,30.610668775,178.464625649,38.8457962711,3.33212,136.286709378
 01/27  02:00:00,144.302002685,30.9926614097,38.9785993825,0.0,19.418418834,29.3649097162,140.888169283,32.2597089281,3.33212,105.296340355
 01/27  03:00:00,134.07960419,30.9926614097,36.6780176413,0.0,12.7620426787,28.1191506574,132.671968273,27.9077471486,3.33212,101.432101125
 01/27  04:00:00,132.868438343,30.9926614097,35.4755558465,0.0,12.7620426787,28.1191506574,130.587210138,25.0561342666,3.33212,102.198955871
 01/27  05:00:00,141.726692108,30.9926614097,37.1239506176,0.0,12.7620426787,28.1191506574,164.027939646,23.3600797766,3.33212,137.335739869
 01/27  06:00:00,178.055628835,30.9926614097,45.803150502,0.0,25.5240853573,30.610668775,274.361121885,22.3459374749,8.3303,243.68488441
 01/27  07:00:00,306.7348214,33.7604281645,73.8296900449,0.0,51.0481707146,78.1489452969,447.50001525,21.4783037854,16.6606,409.361111465
 01/27  08:00:00,387.410486749,35.6714000942,96.8391496943,0.0,64.3609230253,109.708623606,696.471602601,125.155965903,24.9909,546.324736698
 01/27  09:00:00,305.538945251,35.6705770516,71.8074823098,0.0,51.0481707146,80.7689615957,605.007719224,154.389808415,33.3212,417.29671081
 01/27  10:00:00,267.090120306,36.1029484833,61.9723216225,0.0,51.0481707146,71.0224615957,535.014888919,149.32466127,66.8089,318.88132765
 01/27  11:00:00,208.505898692,36.3120155927,52.4826844628,0.0,32.1804615127,65.7244621605,434.150971076,103.452230772,83.4695,247.229240304
 01/27  12:00:00,203.725675747,36.3611888545,47.5109907712,0.0,32.1804615127,65.7244621605,342.68457812,71.9444749075,83.4695,187.270603212
 01/27  13:00:00,202.805319194,36.3961736176,47.3400452216,0.0,32.1804615127,65.7244621605,343.490540419,78.112381207,83.4695,181.908659212
 01/27  14:00:00,193.234922173,36.4262700465,47.4641136558,0.0,32.1804615127,55.9779621605,348.928606956,89.0102538437,75.1392,184.779153112
 01/27  15:00:00,192.386409385,36.4541903269,46.5783632541,0.0,32.1804615127,55.9779621605,348.089223154,101.820359574,66.8089,179.45996358
 01/27  16:00:00,191.057959867,36.480936281,45.1389230901,0.0,32.1804615127,55.9779621605,385.387928198,130.791378371,75.1392,179.457349827
 01/27  17:00:00,222.001767711,36.1859143235,44.285576107,0.0,32.1804615127,60.9114621605,367.517268717,130.642105018,91.7998,145.075363699
 01/27  18:00:00,282.26199468,35.6705770516,55.8527909568,0.0,32.1804615127,77.5397301883,406.440018825,149.636976154,49.9818,206.82124267
 01/27  19:00:00,354.735106988,35.6705770516,73.775133328,0.0,77.122965704,86.2600435998,632.331231545,202.35144913,49.9818,379.997982415
 01/27  20:00:00,361.98456643,35.6705770516,73.5518060953,0.0,102.647051061,80.1663183927,492.541052306,176.357568109,33.3212,282.862284197
 01/27  21:00:00,394.810909115,35.6705770516,80.9915464326,0.0,115.40909374,92.7192997104,457.630730284,149.167494148,33.3212,275.142036136
 01/27  22:00:00,384.775044335,35.6705770516,94.4015953989,0.0,102.647051061,94.1340635361,581.940993905,146.106423232,24.9909,410.843670673
 01/27  23:00:00,299.623390529,35.6705770516,75.5424557939,0.0,77.122965704,65.871452062,484.074505265,153.634017549,16.6606,313.779887717
 01/27  24:00:00,209.213055309,35.6705770516,53.2685696068,0.0,38.286128036,48.4199368926,339.306592278,160.172209579,8.3303,170.804082698
 01/28  01:00:00,160.527139366,30.9926614097,45.6149842814,0.0,27.7269238854,30.610668775,177.862500945,36.4018638379,3.33212,138.128517107
 01/28  02:00:00,156.160264303,30.9926614097,41.2301330202,0.0,27.7269238854,30.610668775,134.788538743,30.0190806526,3.33212,101.43733809
 01/28  03:00:00,135.981422355,30.9926614097,38.5476501971,0.0,12.7620426787,28.1191506574,133.909363832,25.7048675898,3.33212,104.872376242
 01/28  04:00:00,134.755967028,30.9926614097,37.3294985737,0.0,12.7620426787,28.1191506574,130.446699898,22.7688589343,3.33212,104.345720963
 01/28  05:00:00,143.091769588,30.9926614097,39.0817041512,0.0,12.7620426787,28.1191506574,162.307669374,20.8420853647,3.33212,138.133464009
 01/28  06:00:00,157.98308388,30.9926614097,41.7274432436,0.0,12.7620426787,28.1191506574,198.702621254,19.5457043547,8.3303,170.826616899
 01/28  07:00:00,250.489470961,34.1112718376,50.4116119063,0.0,42.6918050922,54.3732441037,280.309850406,18.6787634563,16.6606,244.970486949
 01/28  08:00:00,317.819546031,35.6914299871,74.2451899461,0.0,42.6918050922,86.1019271793,521.72129541,85.6674021858,24.9909,411.062993224
 01/28  09:00:00,371.582260559,35.6705770516,101.042471442,0.0,57.6566862989,112.030105488,710.479876711,97.1093643066,33.3212,580.049312405
 01/28  10:00:00,306.237598964,36.2243767456,82.3124437526,0.0,57.6566862989,83.6599452969,580.448838865,92.9582780153,66.8089,420.68166085
 01/28  11:00:00,230.509738341,36.3117160117,60.9516716819,0.0,42.6918050922,68.9656133826,494.705859179,96.4553293116,83.4695,314.781029868
 01/28  12:00:00,214.960951146,36.3606172711,53.8815094382,0.0,34.9340096728,67.7198543238,425.475084662,88.6577932364,83.4695,253.347791426
 01/28  13:00:00,208.373236125,36.3956358418,48.1734483128,0.0,34.9340096728,67.7198543238,350.040488885,79.0050698695,83.4695,187.565919016
 01/28  14:00:00,198.16321802,36.4268576464,47.7359463707,0.0,34.9340096728,57.9733543238,327.571493037,65.1399143232,75.1392,187.292378714
 01/28  15:00:00,198.060481349,36.4534937395,47.6427343623,0.0,34.9340096728,57.9733543238,306.81343303,59.9686484951,66.8089,180.035884535
 01/28  16:00:00,197.041708902,36.4796969474,46.5740523977,0.0,34.9340096728,57.9733543238,339.337961031,77.2265667917,75.1392,186.972194239
 01/28  17:00:00,227.689202396,36.1812599583,45.4352511523,0.0,34.9340096728,62.9068543238,320.889498747,90.3914395787,91.7998,138.698259168
 01/28  18:00:00,275.961867022,35.6705770516,52.4386240875,0.0,34.9340096728,72.2186844194,343.171676316,114.716561874,49.9818,178.473314442
 01/28  19:00:00,352.578922073,35.6767500176,62.4210145113,0.0,87.0357390804,86.2600435998,437.160770792,172.140951799,49.9818,215.038018994
 01/28  20:00:00,359.884744604,35.6705770516,74.6627843128,0.0,102.000620287,77.6748002752,508.863977597,195.559148137,33.3212,279.98362946
 01/28  21:00:00,379.736314797,35.6705770516,82.8807361804,0.0,102.000620287,88.9820225341,499.422441893,186.633863029,33.3212,279.467378863
 01/28  22:00:00,371.321006167,35.6705770516,84.0281856056,0.0,102.000620287,91.6425454185,470.600495173,165.668437717,24.9909,279.941157456
 01/28  23:00:00,316.742618846,35.6705770516,82.6286722602,0.0,87.0357390804,65.871452062,585.05274327,161.885175841,16.6606,406.506967429
 01/28  24:00:00,221.393292037,35.6705770516,61.106213394,0.0,42.6918050922,48.4199368926,396.814801102,149.162071807,8.3303,239.322429294
 01/29  01:00:00,173.445001374,30.9926614097,49.2707675904,0.0,34.4311606118,33.1021868926,182.088945353,40.4339724034,3.33212,138.322852949
 01/29  02:00:00,168.782813402,30.9926614097,44.6041572945,0.0,34.4311606118,33.1021868926,142.042766271,30.772828276,3.33212,107.937817995
 01/29  03:00:00,149.382283153,30.9926614097,42.7830768457,0.0,19.466279405,30.610668775,124.327152501,19.3994878985,3.33212,101.595544602
 01/29  04:00:00,148.70553411,30.9926614097,42.2007282811,0.0,19.466279405,30.610668775,122.622184342,11.3456230189,3.33212,107.944441323
 01/29  05:00:00,157.807843862,30.9926614097,44.749068465,0.0,19.466279405,30.610668775,148.394948662,6.93621201778,3.33212,138.126616644
 01/29  06:00:00,173.181019932,30.9926614097,47.9027473565,0.0,19.466279405,30.610668775,183.484676995,4.04750172328,8.3303,171.106875272
 01/29  07:00:00,287.236886468,34.4231328804,86.7140692548,0.0,42.6918050922,54.3732441037,267.025993465,4.54903651006,16.6606,245.816356955
