Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  08:00:00,319.09858156,35.7755551922,67.0150584192,0.0,49.3960418185,88.5934452969,451.856802755,15.1951732658,24.9909,411.670729489
 01/29  09:00:00,365.931995394,35.6705770516,95.9302743511,0.0,57.6566862989,112.030105488,643.805378863,26.056977864,33.3212,584.427200999
 01/29  10:00:00,299.696510438,36.227524905,85.3522614962,0.0,50.9524495726,81.1684271793,517.170817766,30.3718418575,66.8089,419.990075909
 01/29  11:00:00,236.534205499,36.315001209,67.2928644877,0.0,42.6918050922,68.9656133826,433.08631269,30.0462692645,83.4695,319.570543425
 01/29  12:00:00,227.952424112,36.3636496186,62.4721265986,0.0,38.286128036,68.9656133826,361.256107596,29.5798755697,83.4695,248.206732026
 01/29  13:00:00,214.648483407,36.3985753147,49.9548231015,0.0,38.286128036,68.9656133826,312.072289108,41.6593080101,83.4695,186.943481098
 01/29  14:00:00,195.982369525,36.4282684454,50.190736575,0.0,31.5818913096,56.727595265,316.576696945,54.4381321309,75.1392,186.999364814
 01/29  15:00:00,197.330714276,36.4545660844,51.5252828402,0.0,31.5818913096,56.727595265,302.753959811,56.4587373695,66.8089,179.486322442
 01/29  16:00:00,198.904000813,36.4811029562,53.0824341909,0.0,31.5818913096,56.727595265,314.876864938,60.2477756809,75.1392,179.489889257
 01/29  17:00:00,224.575408377,36.1848662577,49.7527032329,0.0,31.5818913096,61.661095265,310.828609611,79.0751787964,91.7998,139.953630814
 01/29  18:00:00,275.327851618,35.6705770516,56.460214702,0.0,31.5818913096,70.9729253606,327.40647514,100.44042351,49.9818,176.98425163
 01/29  19:00:00,348.514789342,35.6705770516,67.8751449588,0.0,80.3315023541,83.7685254822,372.240659121,107.542688633,49.9818,214.716170488
 01/29  20:00:00,365.774027932,35.6705770516,81.1571868581,0.0,102.000620287,77.6748002752,418.694799076,105.873315928,33.3212,279.500283148
 01/29  21:00:00,394.583851914,35.6705770516,89.3823213525,0.0,108.704857014,91.4735406516,420.08935804,115.974276191,33.3212,270.79388185
 01/29  22:00:00,367.821627906,35.6705770516,90.7213149515,0.0,95.2963835608,89.1510273009,432.214213552,127.586023024,24.9909,279.637290528
 01/29  23:00:00,311.907494393,35.6705770516,87.8190221084,0.0,80.3315023541,63.3799339444,586.493903961,159.93188949,16.6606,409.901414471
 01/29  24:00:00,224.013092984,35.6705770516,64.1414938747,0.0,42.6918050922,48.4199368926,425.553918893,181.272155196,8.3303,235.951463697
 01/30  01:00:00,162.513654723,30.9926614097,49.7974828255,0.0,25.5240853573,30.610668775,199.215509195,57.7615532211,3.33212,138.121835974
 01/30  02:00:00,147.487707692,30.9926614097,42.1464504487,0.0,19.418418834,29.3649097162,150.608612938,44.1920790427,3.33212,103.084413895
 01/30  03:00:00,136.252392858,30.9926614097,38.8482857665,0.0,12.7620426787,28.1191506574,144.906451828,35.424010748,3.33212,106.15032108
 01/30  04:00:00,134.284455493,30.9926614097,36.8982441304,0.0,12.7620426787,28.1191506574,134.623628288,29.8455221042,3.33212,101.445986184
 01/30  05:00:00,141.881702848,30.9926614097,37.9238690463,0.0,12.7620426787,28.1191506574,168.000072486,26.5409491254,3.33212,138.12700336
 01/30  06:00:00,177.840638528,30.9926614097,46.2628498554,0.0,25.5240853573,30.610668775,271.055681606,24.7186438066,8.3303,238.006737799
 01/30  07:00:00,306.625983937,33.9553413162,74.2982051841,0.0,51.0481707146,78.1489452969,449.900576886,23.5143669883,16.6606,409.725609898
 01/30  08:00:00,386.953715046,35.6705770516,97.3565879938,0.0,64.3609230253,109.708623606,716.321287427,144.193153926,24.9909,547.137233502
 01/30  09:00:00,305.260576652,35.6705770516,72.2724345691,0.0,51.0481707146,80.7689615957,626.562350677,169.819768789,33.3212,423.421381888
 01/30  10:00:00,266.404144467,36.1051313672,61.2963147387,0.0,51.0481707146,71.0224615957,537.209089467,155.054043961,66.8089,315.346145506
 01/30  11:00:00,205.821215702,36.3127987061,49.8106984832,0.0,32.1804615127,65.7244621605,442.347629144,107.04289597,83.4695,251.835233174
 01/30  12:00:00,200.817971753,36.3600275317,44.4964638253,0.0,32.1804615127,65.7244621605,365.11891452,94.3285200926,83.4695,187.320894427
 01/30  13:00:00,199.192124701,36.3966456429,43.6918689182,0.0,32.1804615127,65.7244621605,352.651228182,89.110150118,83.4695,180.071578064
 01/30  14:00:00,188.962490242,36.427919941,43.1268790535,0.0,32.1804615127,55.9779621605,373.411112822,111.559845087,75.1392,186.712067736
 01/30  15:00:00,188.716590293,36.4554595049,42.8896888572,0.0,32.1804615127,55.9779621605,355.555443532,109.252281251,66.8089,179.494262281
 01/30  16:00:00,189.188431237,36.48144911,43.3251601334,0.0,32.1804615127,55.9779621605,375.38955547,120.745933324,75.1392,179.504422146
 01/30  17:00:00,225.547725155,36.1874693827,50.4112815584,0.0,32.1804615127,60.9114621605,402.746162393,166.07037428,91.7998,144.875988114
 01/30  18:00:00,284.528791852,35.6705770516,57.9564698289,0.0,32.1804615127,77.5397301883,412.558035186,155.415105247,49.9818,207.161129939
 01/30  19:00:00,356.013478238,35.6705770516,75.3739397851,0.0,77.122965704,86.2600435998,572.118436549,143.466323522,49.9818,378.670313027
 01/30  20:00:00,362.438617318,35.6705770516,73.8891673244,0.0,102.647051061,80.1663183927,490.045999894,173.014571715,33.3212,283.710228179
 01/30  21:00:00,394.210855646,35.6705770516,80.0020313276,0.0,115.40909374,92.7192997104,476.550945778,167.182196746,33.3212,276.047549032
 01/30  22:00:00,384.179944804,35.6705770516,93.5169826436,0.0,102.647051061,94.1340635361,589.351008347,152.737178721,24.9909,411.622929625
 01/30  23:00:00,297.766222975,35.6705770516,73.6994928129,0.0,77.122965704,65.871452062,492.485089313,162.380434267,16.6606,313.444055046
 01/30  24:00:00,206.209447166,35.6705770516,50.2716090346,0.0,38.286128036,48.4199368926,362.078013472,182.9043097,8.3303,170.843403772
 01/31  01:00:00,154.295481814,30.9926614097,41.6646681469,0.0,25.5240853573,30.610668775,182.802981229,41.3173358921,3.33212,138.153525337
 01/31  02:00:00,141.413323362,30.9926614097,36.1277358292,0.0,19.418418834,29.3649097162,139.805077512,35.0281655687,3.33212,101.444791944
 01/31  03:00:00,131.032112921,30.9926614097,33.6622655355,0.0,12.7620426787,28.1191506574,142.639103741,31.5109138321,3.33212,107.796069909
 01/31  04:00:00,129.682587038,30.9926614097,32.321934911,0.0,12.7620426787,28.1191506574,134.553016559,29.7714729475,3.33212,101.449423612
 01/31  05:00:00,138.365648713,30.9926614097,33.8037699357,0.0,12.7620426787,28.1191506574,170.752606613,29.2733039156,3.33212,138.147182698
 01/31  06:00:00,174.655367369,30.9926614097,42.4385043452,0.0,25.5240853573,30.610668775,273.94828537,29.2197112071,8.3303,236.398274163
 01/31  07:00:00,303.040555961,33.3316192306,70.6022216376,0.0,51.0481707146,78.1489452969,456.34676163,27.807718115,16.6606,411.878443515
 01/31  08:00:00,383.822861865,35.706731801,93.2276394523,0.0,64.3609230253,109.708623606,727.30663495,157.688662871,24.9909,544.627072079
 01/31  09:00:00,301.438746442,35.6705770516,67.7137478487,0.0,51.0481707146,80.7689615957,646.137855656,189.187271017,33.3212,423.629384639
 01/31  10:00:00,262.020666185,35.8806975471,57.1237993384,0.0,51.0481707146,71.0224615957,566.453369772,184.097577033,66.8089,315.546892739
 01/31  11:00:00,202.929010318,36.1485871385,46.5569955492,0.0,32.1804615127,65.7244621605,516.277218472,179.418595922,83.4695,253.38912255
 01/31  12:00:00,198.494497435,36.3560603206,41.5241621402,0.0,32.1804615127,65.7244621605,417.524262937,146.728225392,83.4695,187.326537545
 01/31  13:00:00,197.15077502,36.3957278714,41.4344770232,0.0,32.1804615127,65.7244621605,364.129231536,100.576042814,83.4695,180.083688722
 01/31  14:00:00,187.93434521,36.4267289249,42.1540438723,0.0,32.1804615127,55.9779621605,345.729781312,83.862402408,75.1392,186.728178904
 01/31  15:00:00,188.113881409,36.4545169163,42.384478887,0.0,32.1804615127,55.9779621605,327.104859586,80.7866278469,66.8089,179.509331739
 01/31  16:00:00,187.564074275,36.479464889,41.8322252571,0.0,32.1804615127,55.9779621605,340.239016054,85.5836900544,75.1392,179.516126
 01/31  17:00:00,216.536134586,36.1817981766,41.8065259259,0.0,32.1804615127,60.9114621605,330.783064754,94.3600201795,91.7998,144.623244574
 01/31  18:00:00,278.862059177,35.6705770516,52.5616625422,0.0,32.1804615127,77.5397301883,404.438595871,146.986664926,49.9818,207.470130945
 01/31  19:00:00,350.638798644,35.6705770516,69.6931821881,0.0,77.122965704,86.2600435998,651.962615101,223.09068167,49.9818,378.89013343
 01/31  20:00:00,358.101092079,35.6705770516,69.6877925088,0.0,102.647051061,80.1663183927,502.144922984,184.825259639,33.3212,283.998463345
 01/31  21:00:00,391.09020803,35.6705770516,77.7015049031,0.0,115.40909374,92.7192997104,429.830855896,120.138702318,33.3212,276.370953578
 01/31  22:00:00,381.768270582,35.6705770516,92.0359704626,0.0,102.647051061,94.1340635361,549.372867621,112.553006471,24.9909,411.82896115
 01/31  23:00:00,296.995110777,35.6705770516,73.5553176592,0.0,77.122965704,65.871452062,454.007500214,124.674153678,16.6606,312.672746536
 01/31  24:00:00,206.541705259,35.6705770516,51.2498866727,0.0,38.286128036,48.4199368926,313.370033705,134.182281812,8.3303,170.857451893
 02/01  01:00:00,154.752536628,30.9926614097,42.0453469886,0.0,25.5240853573,30.610668775,194.95420383,53.4795331584,3.33212,138.142550672
 02/01  02:00:00,142.829565998,30.9926614097,37.4749886387,0.0,19.418418834,29.3649097162,146.429677147,41.6460154192,3.33212,101.451541728
 02/01  03:00:00,133.412647677,30.9926614097,35.9761875199,0.0,12.7620426787,28.1191506574,144.947560048,33.819472063,3.33212,107.795967985
 02/01  04:00:00,132.546501383,30.9926614097,35.1164123299,0.0,12.7620426787,28.1191506574,133.642237287,28.8511241257,3.33212,101.458993161
 02/01  05:00:00,141.995715551,30.9926614097,37.972236232,0.0,12.7620426787,28.1191506574,166.885542881,25.4226626655,3.33212,138.130760216
 02/01  06:00:00,176.906121291,30.9926614097,45.2635225144,0.0,25.5240853573,30.610668775,267.701530453,22.9575321704,8.3303,236.413698283
 02/01  07:00:00,304.890112571,33.9553413162,72.4995351894,0.0,51.0481707146,78.1489452969,449.690960297,21.0658775637,16.6606,411.964482734
 02/01  08:00:00,380.973578384,35.6762712579,94.8479840887,0.0,64.3609230253,109.708623606,644.306308718,73.2019455532,24.9909,546.113463165
 02/01  09:00:00,299.097911356,35.6705770516,66.7612343503,0.0,51.0481707146,80.7689615957,561.008306814,103.856321379,33.3212,423.830785435
 02/01  10:00:00,258.842513789,36.1893979005,54.188599238,0.0,51.0481707146,71.0224615957,509.230520061,126.634590021,66.8089,315.787030041
 02/01  11:00:00,198.966597337,36.3030905707,42.9498816512,0.0,32.1804615127,65.7244621605,475.718954941,139.957255567,83.4695,252.292199374
 02/01  12:00:00,196.466386041,36.353208303,40.0190218722,0.0,32.1804615127,65.7244621605,384.714225895,113.898033309,83.4695,187.346692586
 02/01  13:00:00,199.938922676,36.3889498845,44.4369221608,0.0,32.1804615127,65.7244621605,348.447118382,84.8820947241,83.4695,180.095523658
 02/01  14:00:00,197.214657123,36.4234144409,51.4368325633,0.0,32.1804615127,55.9779621605,345.646704333,83.7743760857,75.1392,186.733128247
 02/01  15:00:00,191.634749971,36.450599301,45.7621650175,0.0,32.1804615127,55.9779621605,363.038982179,116.714177974,66.8089,179.515904205
 02/01  16:00:00,184.130396887,36.4751835382,37.9654206923,0.0,32.1804615127,55.9779621605,435.206972462,180.540119951,75.1392,179.52765251
 02/01  17:00:00,212.141546281,36.1803500545,36.8791781969,0.0,32.1804615127,60.9114621605,405.654606607,168.72818782,91.7998,145.126618787
 02/01  18:00:00,278.31791645,35.6705770516,51.4574242844,0.0,32.1804615127,77.5397301883,431.876234229,174.972054712,49.9818,206.922379517
 02/01  19:00:00,351.075455709,35.6705770516,69.8338188248,0.0,77.122965704,86.2600435998,603.940866058,172.924593178,49.9818,381.034472881
 02/01  20:00:00,358.430942365,35.6705770516,69.6002835749,0.0,102.647051061,80.1663183927,468.393624974,152.096216444,33.3212,282.97620853
 02/01  21:00:00,390.811956089,35.6705770516,76.6352454338,0.0,115.40909374,92.7192997104,456.770749509,145.232351537,33.3212,278.217197972
 02/01  22:00:00,376.778022209,35.6705770516,86.1735359518,0.0,102.647051061,94.1340635361,581.281955836,144.283597968,24.9909,412.007457867
 02/01  23:00:00,291.841521315,35.6705770516,67.820871442,0.0,77.122965704,65.871452062,478.455416996,151.924732015,16.6606,309.870084981
 02/01  24:00:00,205.117581132,35.6705770516,49.201371129,0.0,38.286128036,48.4199368926,343.267153568,164.065773877,8.3303,170.87107969
 02/02  01:00:00,153.572001753,30.9926614097,40.914143065,0.0,25.5240853573,30.610668775,180.059846113,38.5821990362,3.33212,138.145527077
 02/02  02:00:00,140.882953256,30.9926614097,35.578133818,0.0,19.418418834,29.3649097162,142.787620152,33.3256559177,3.33212,106.129844234
 02/02  03:00:00,130.960904353,30.9926614097,33.5752667401,0.0,12.7620426787,28.1191506574,136.765269911,30.3049020158,3.33212,103.128247895
 02/02  04:00:00,124.140782354,30.9926614097,26.7833543309,0.0,12.7620426787,28.1191506574,134.549485861,29.7620148098,3.33212,101.455351052
 02/02  05:00:00,132.697051685,30.9926614097,28.7532264409,0.0,12.7620426787,28.1191506574,171.248387505,29.7595683394,3.33212,138.156699166
 02/02  06:00:00,174.262207,30.9926614097,42.6691184521,0.0,25.5240853573,30.610668775,278.151487126,28.4950834752,8.3303,241.326103651
 02/02  07:00:00,302.097598451,33.6044976431,70.1180715505,0.0,51.0481707146,78.1489452969,453.289947729,26.4957502604,16.6606,410.133597469
 02/02  08:00:00,378.745838897,35.6705770516,92.0066806621,0.0,64.3609230253,109.708623606,719.971819186,147.225039419,24.9909,547.755879767
 02/02  09:00:00,300.821456821,35.6705770516,67.8869141881,0.0,51.0481707146,80.7689615957,623.812868496,169.708610427,33.3212,420.783058069
 02/02  10:00:00,264.33578634,36.0935793673,59.2440791529,0.0,51.0481707146,71.0224615957,541.414320187,155.461704517,66.8089,319.14371567
 02/02  11:00:00,203.381731412,36.2670495206,46.8927518925,0.0,32.1804615127,65.7244621605,487.040542393,156.173488758,83.4695,247.397553636
 02/02  12:00:00,199.203324255,36.3116254736,42.0340491335,0.0,32.1804615127,65.7244621605,432.288445607,161.465040795,83.4695,187.353904813
 02/02  13:00:00,199.120917051,36.3828673569,42.8351395161,0.0,32.1804615127,65.7244621605,408.444163669,141.298891324,83.4695,183.675772344
 02/02  14:00:00,192.094205212,36.4075387235,45.4146227623,0.0,32.1804615127,55.9779621605,422.107803665,163.802214857,75.1392,183.166388807
 02/02  15:00:00,198.707729783,36.4469260591,52.0368179889,0.0,32.1804615127,55.9779621605,390.850780303,144.504742559,66.8089,179.537137745
 02/02  16:00:00,197.467545336,36.477543883,51.0373252951,0.0,32.1804615127,55.9779621605,390.760941091,130.231256639,75.1392,185.390484452
 02/02  17:00:00,221.301085937,36.1762583175,45.6514390589,0.0,32.1804615127,60.9114621605,392.194385495,160.851482256,91.7998,139.543103239
 02/02  18:00:00,281.5777095,35.6705770516,54.3872070217,0.0,32.1804615127,77.5397301883,414.373642174,157.483150291,49.9818,206.908691884
 02/02  19:00:00,353.340100469,35.6705770516,72.078534773,0.0,77.122965704,86.2600435998,585.786900352,152.013554944,49.9818,383.791545408
 02/02  20:00:00,360.708990131,35.6705770516,71.8563680546,0.0,102.647051061,80.1663183927,460.778258994,146.837057874,33.3212,280.62000112
 02/02  21:00:00,393.452631885,35.6705770516,79.2440987063,0.0,115.40909374,92.7192997104,456.211094118,143.252281504,33.3212,279.637612614
 02/02  22:00:00,383.779726663,35.6706084638,93.1115212751,0.0,102.647051061,94.1340635361,580.034682429,142.137284363,24.9909,412.906498065
 02/02  23:00:00,298.7827682,35.6705770516,74.7107448908,0.0,77.122965704,65.871452062,469.97968067,145.553147854,16.6606,307.765932816
 02/02  24:00:00,208.14226498,35.6705770516,52.2106437244,0.0,38.286128036,48.4199368926,331.245686179,152.027243974,8.3303,170.888142205
 02/03  01:00:00,156.351931664,30.9926614097,43.6499197964,0.0,25.5240853573,30.610668775,177.161137824,35.6517751001,3.33212,138.177242724
 02/03  02:00:00,143.720356489,30.9926614097,38.3743279904,0.0,19.418418834,29.3649097162,141.140130159,30.0026955616,3.33212,107.805314597
 02/03  03:00:00,133.146712334,30.9926614097,35.733231318,0.0,12.7620426787,28.1191506574,131.386725092,26.5925054322,3.33212,101.462099659
 02/03  04:00:00,131.870761888,30.9926614097,34.4686282192,0.0,12.7620426787,28.1191506574,131.679704915,24.7730410495,3.33212,103.574543866
 02/03  05:00:00,140.206129303,30.9926614097,35.5987476094,0.0,12.7620426787,28.1191506574,165.998964302,24.0044785056,3.33212,138.662365797
 02/03  06:00:00,175.555471164,30.9926614097,43.3110019057,0.0,25.5240853573,30.610668775,273.349094159,24.1814073339,8.3303,240.837386826
 02/03  07:00:00,303.597612753,33.7604281645,70.7197035786,0.0,51.0481707146,78.1489452969,452.461847967,23.7196440507,16.6606,412.081603916
 02/03  08:00:00,381.362886537,35.6705770516,93.5669647079,0.0,64.3609230253,109.708623606,713.655449658,143.542115317,24.9909,545.12243434
 02/03  09:00:00,304.630916,35.6705770516,70.8838072234,0.0,51.0481707146,80.7689615957,627.708188603,176.432205527,33.3212,417.954783076
 02/03  10:00:00,277.832863462,36.0611237391,72.7856852832,0.0,51.0481707146,71.0224615957,534.755172371,148.807285025,66.8089,319.138987345
 02/03  11:00:00,227.958571557,36.3138559963,72.0549042282,0.0,32.1804615127,65.7244621605,421.013777961,84.3439778188,83.4695,253.200300142
 02/03  12:00:00,231.040253261,36.3663200519,74.5519816401,0.0,32.1804615127,65.7244621605,352.433454,86.9630431199,83.4695,182.00091088
 02/03  13:00:00,242.37060863,36.4054837455,86.6223476694,0.0,32.1804615127,65.7244621605,347.038861261,76.5232245689,83.4695,187.046136692
 02/03  14:00:00,239.686518887,36.4415610496,93.6530039486,0.0,32.1804615127,55.9779621605,328.509625722,73.1075030221,75.1392,180.2629227
 02/03  15:00:00,239.154799094,36.4749253968,93.0956608052,0.0,32.1804615127,55.9779621605,331.907055307,79.0676235486,66.8089,186.030531758
 02/03  16:00:00,225.173536787,36.5003498613,79.0732764734,0.0,32.1804615127,55.9779621605,360.51018456,105.836482385,75.1392,179.534502175
 02/03  17:00:00,238.632513806,36.1981663898,63.3822355225,0.0,32.1804615127,60.9114621605,380.863333345,150.528190344,91.7998,138.535343001
 02/03  18:00:00,295.054300624,35.6705770516,68.0792421227,0.0,32.1804615127,77.5397301883,445.05740291,180.984053544,49.9818,214.091549366
 02/03  19:00:00,364.164197017,35.6705770516,82.7972226094,0.0,77.122965704,86.2600435998,604.310267094,179.16711655,49.9818,375.161350545
 02/03  20:00:00,368.633316838,35.6705770516,80.1240913932,0.0,102.647051061,80.1663183927,488.886312747,171.192112098,33.3212,284.373000649
 02/03  21:00:00,399.748954814,35.6705770516,85.8567918087,0.0,115.40909374,92.7192997104,484.916814958,174.87093175,33.3212,276.724683208
 02/03  22:00:00,389.74541637,35.6705770516,99.3117467653,0.0,102.647051061,94.1340635361,615.471122875,178.053291571,24.9909,412.426931304
 02/03  23:00:00,303.813939228,35.6705770516,79.6858537924,0.0,77.122965704,65.871452062,506.347771395,174.098578176,16.6606,315.588593219
 02/03  24:00:00,211.760923628,35.6705770516,55.7614101671,0.0,38.286128036,48.4199368926,364.692655211,185.4781599,8.3303,170.884195312
 02/04  01:00:00,161.105011435,30.9926614097,46.2475493443,0.0,27.7269238854,30.610668775,183.523549716,42.0072912841,3.33212,138.184138432
 02/04  02:00:00,155.985559665,30.9926614097,41.1023325993,0.0,27.7269238854,30.610668775,140.511882326,35.7231291302,3.33212,101.456633195
 02/04  03:00:00,134.984335079,30.9926614097,37.59314289,0.0,12.7620426787,28.1191506574,142.772730344,31.6327923363,3.33212,107.807818008
 02/04  04:00:00,133.199067362,30.9926614097,35.8290967111,0.0,12.7620426787,28.1191506574,134.110240361,29.3149193852,3.33212,101.463200976
 02/04  05:00:00,141.162446258,30.9926614097,37.2125445912,0.0,12.7620426787,28.1191506574,169.439636408,27.9528756627,3.33212,138.154640745
 02/04  06:00:00,155.06950743,30.9926614097,38.8745860385,0.0,12.7620426787,28.1191506574,206.538658139,27.3025713034,8.3303,170.905786835
 02/04  07:00:00,247.111060216,32.9417929271,48.2414511707,0.0,42.6918050922,54.3732441037,288.675773714,26.9074631425,16.6606,245.107710572
 02/04  08:00:00,313.75181656,35.7070579892,72.5168763415,0.0,42.6918050922,86.1019271793,593.282690159,156.147709685,24.9909,412.144080474
 02/04  09:00:00,372.426968962,35.6705770516,101.233892749,0.0,57.6566862989,112.030105488,793.835374834,175.15273391,33.3212,585.361440924
 02/04  10:00:00,319.737603779,36.0682591878,95.0909454764,0.0,57.6566862989,83.6599452969,639.408592558,152.768801139,66.8089,419.830891419
 02/04  11:00:00,264.608875459,36.3158955099,94.1869066193,0.0,42.6918050922,68.9656133826,522.970265397,120.308196243,83.4695,319.192569154
 02/04  12:00:00,266.054050709,36.3741892549,104.390038824,0.0,34.9340096728,67.7198543238,417.257028291,85.525029704,83.4695,248.262498587
 02/04  13:00:00,266.782680854,36.4151327566,106.110977429,0.0,34.9340096728,67.7198543238,336.987156064,65.8344863882,83.4695,187.683169676
 02/04  14:00:00,256.793480893,36.4493000053,105.854737743,0.0,34.9340096728,57.9733543238,328.424999452,65.9436666206,75.1392,187.342132831
 02/04  15:00:00,256.927029232,36.4791918128,105.9661006,0.0,34.9340096728,57.9733543238,326.671238541,72.7963469118,66.8089,187.065991629
 02/04  16:00:00,252.048222433,36.5037055175,100.853212712,0.0,34.9340096728,57.9733543238,387.711928123,132.460928968,75.1392,180.111799155
 02/04  17:00:00,256.241743413,36.2001833833,75.9702889573,0.0,34.9340096728,62.9068543238,392.270189757,155.106849725,91.7998,145.363540032
 02/04  18:00:00,294.47404114,35.6705770516,72.8616787462,0.0,34.9340096728,72.2186844194,392.092548935,163.532025841,49.9818,178.578723094
 02/04  19:00:00,370.929328283,35.6705770516,79.841881534,0.0,87.0357390804,86.2600435998,429.521986753,167.668925792,49.9818,211.871260961
 02/04  20:00:00,375.071716272,35.6705770516,89.2469163932,0.0,102.000620287,77.6748002752,478.048093777,163.74753705,33.3212,280.979356727
 02/04  21:00:00,393.102545734,35.6705770516,95.9699903069,0.0,102.000620287,88.9820225341,483.137778575,172.772647337,33.3212,277.043931238
 02/04  22:00:00,384.324717817,35.6705770516,96.9172349572,0.0,102.000620287,91.6425454185,481.732365883,175.983130178,24.9909,280.758335705
 02/04  23:00:00,329.3258903,35.6705770516,95.1144741754,0.0,87.0357390804,65.871452062,592.07427613,168.409508097,16.6606,407.004168033
 02/04  24:00:00,229.518422364,35.6705770516,68.9936723214,0.0,42.6918050922,48.4199368926,424.305898989,171.682170607,8.3303,244.293428382
 02/05  01:00:00,176.415997634,30.9926614097,52.2952458671,0.0,34.4311606118,33.1021868926,181.560642171,39.8364015049,3.33212,138.392120666
 02/05  02:00:00,168.821896467,30.9926614097,44.7001056679,0.0,34.4311606118,33.1021868926,144.439566745,34.2632771723,3.33212,106.844169572
 02/05  03:00:00,148.029316777,30.9926614097,41.3959791972,0.0,19.466279405,30.610668775,136.606575112,30.5498981565,3.33212,102.724556956
 02/05  04:00:00,147.294638126,30.9926614097,40.6538161852,0.0,19.466279405,30.610668775,139.175235188,27.8810075294,3.33212,107.962107659
 02/05  05:00:00,155.897315602,30.9926614097,42.6572457594,0.0,19.466279405,30.610668775,167.064661442,25.567793761,3.33212,138.164747681
 02/05  06:00:00,170.162665116,30.9926614097,44.6758045585,0.0,19.466279405,30.610668775,203.303667053,23.7991090932,8.3303,171.17425796
 02/05  07:00:00,253.687660058,33.5265323824,54.1748413499,0.0,42.6918050922,54.3732441037,285.14820226,22.5080898662,16.6606,245.979512394
 02/05  08:00:00,327.582978341,35.6705770516,77.1551533868,0.0,49.3960418185,88.5934452969,566.175224949,129.003771503,24.9909,412.180553446
 02/05  09:00:00,374.373117088,35.6705770516,103.186663054,0.0,57.6566862989,112.030105488,773.161833529,152.90370625,33.3212,586.936927279
 02/05  10:00:00,302.535746545,36.0889299911,87.1402438911,0.0,50.9524495726,81.1684271793,629.954590204,143.392812061,66.8089,419.752878142
 02/05  11:00:00,234.88433903,36.17240299,64.5293652281,0.0,42.6918050922,68.9656133826,554.162733139,150.834454282,83.4695,319.858778857
 02/05  12:00:00,225.195201246,36.2783133886,58.5195229746,0.0,38.286128036,68.9656133826,493.450171782,156.401624142,83.4695,253.579047641
 02/05  13:00:00,230.05093984,36.4007704235,64.2623162295,0.0,38.286128036,68.9656133826,396.920726873,131.244935209,83.4695,182.206291664
 02/05  14:00:00,227.542472739,36.4371356491,80.8338146126,0.0,31.5818913096,56.727595265,381.254721172,119.051188843,75.1392,187.064332328
 02/05  15:00:00,235.188745904,36.4541019185,88.0810858555,0.0,31.5818913096,56.727595265,403.993491504,157.631808577,66.8089,179.552782927
 02/05  16:00:00,226.607998361,36.4417859024,79.4395746877,0.0,31.5818913096,56.727595265,411.161335223,155.643084277,75.1392,180.379050946
 02/05  17:00:00,238.282041817,36.1638178654,62.2268180941,0.0,31.5818913096,61.661095265,388.51552355,152.356671405,91.7998,144.359052144
 02/05  18:00:00,280.953455791,35.6705770516,63.7110585634,0.0,31.5818913096,70.9729253606,379.218671017,152.091236523,49.9818,177.145634494
 02/05  19:00:00,355.440037856,35.6705770516,73.6485903424,0.0,80.3315023541,83.7685254822,411.11780727,151.942881818,49.9818,209.193125451
 02/05  20:00:00,371.01485574,35.6705770516,85.2379620444,0.0,102.000620287,77.6748002752,462.914943944,149.77866847,33.3212,279.815075473
 02/05  21:00:00,398.617018781,35.6705770516,92.2977794424,0.0,108.704857014,91.4735406516,466.489220996,154.400157343,33.3212,278.767863653
 02/05  22:00:00,370.774771271,35.6705770516,92.6280021551,0.0,95.2963835608,89.1510273009,465.755085399,161.05802523,24.9909,279.706160169
 02/05  23:00:00,313.911733055,35.6705770516,88.9461962561,0.0,80.3315023541,63.3799339444,600.670644846,175.252299709,16.6606,408.757745137
 02/05  24:00:00,225.39505142,35.6705770516,64.8852738609,0.0,42.6918050922,48.4199368926,436.987207339,191.245678479,8.3303,237.41122886
 02/06  01:00:00,162.444009638,30.9926614097,49.7669487103,0.0,25.5240853573,30.610668775,183.210495912,41.6976960452,3.33212,138.180679867
 02/06  02:00:00,147.155114327,30.9926614097,41.8419902224,0.0,19.418418834,29.3649097162,139.773609801,34.9731473261,3.33212,101.468342475
 02/06  03:00:00,136.476939346,30.9926614097,39.0781181172,0.0,12.7620426787,28.1191506574,138.838059567,30.6307838863,3.33212,104.87515568
 02/06  04:00:00,135.260544345,30.9926614097,37.8741536479,0.0,12.7620426787,28.1191506574,135.552702696,27.818781821,3.33212,104.401800875
 02/06  05:00:00,143.445079797,30.9926614097,39.4712762812,0.0,12.7620426787,28.1191506574,167.456634582,25.9297186207,3.33212,138.194795961
 02/06  06:00:00,179.880342745,30.9926614097,48.2633914151,0.0,25.5240853573,30.610668775,269.284838897,24.4581361536,8.3303,236.496402743
 02/06  07:00:00,308.307850475,33.2536539699,76.6212988313,0.0,51.0481707146,78.1489452969,452.067024306,23.1480521786,16.6606,412.258372128
 02/06  08:00:00,386.925595121,35.6720032818,100.127347107,0.0,64.3609230253,109.708623606,700.473261409,130.04066071,24.9909,545.441700699
 02/06  09:00:00,313.609011557,35.6705770516,80.5960676405,0.0,51.0481707146,80.7689615957,606.446462636,148.890203004,33.3212,424.235059632
 02/06  10:00:00,278.023725098,36.1844030007,72.8974853095,0.0,51.0481707146,71.0224615957,509.619727251,126.176822961,66.8089,316.63400429
 02/06  11:00:00,211.770563698,36.307649603,55.6820685712,0.0,32.1804615127,65.7244621605,452.208023996,116.22307404,83.4695,252.515449956
 02/06  12:00:00,204.987438265,36.3570187166,48.2276739021,0.0,32.1804615127,65.7244621605,406.204573559,135.339984112,83.4695,187.395089447
 02/06  13:00:00,207.601671368,36.395140322,51.7765381849,0.0,32.1804615127,65.7244621605,372.759451315,109.160338189,83.4695,180.129613125
 02/06  14:00:00,198.217364517,36.4280197814,52.2277467765,0.0,32.1804615127,55.9779621605,366.418679357,104.508229163,75.1392,186.771250193
 02/06  15:00:00,201.505639719,36.4570846395,55.4698204454,0.0,32.1804615127,55.9779621605,361.321964332,114.955056085,66.8089,179.558008247
 02/06  16:00:00,197.37390155,36.4821162778,51.3426632959,0.0,32.1804615127,55.9779621605,376.465033107,120.532798525,75.1392,180.793034582
 02/06  17:00:00,223.635928225,36.1861007907,48.6826537908,0.0,32.1804615127,60.9114621605,349.52360518,113.757644111,91.7998,143.966161069
 02/06  18:00:00,282.074821176,35.6705770516,58.1535087577,0.0,32.1804615127,77.5397301883,438.411456068,181.470058091,49.9818,206.959597978
 02/06  19:00:00,356.24720599,35.6705770516,74.956626067,0.0,77.122965704,86.2600435998,628.78834817,194.816071525,49.9818,383.990476645
 02/06  20:00:00,362.73971163,35.6705770516,73.8667191234,0.0,102.647051061,80.1663183927,479.744415526,165.720490765,33.3212,280.702724762
 02/06  21:00:00,395.390403749,35.6705770516,81.1718982018,0.0,115.40909374,92.7192997104,472.145800682,159.100054382,33.3212,279.724546301
 02/06  22:00:00,386.967099052,35.6705770516,96.2837625844,0.0,102.647051061,94.1340635361,588.235133788,150.098985921,24.9909,413.145247867
 02/06  23:00:00,300.877040991,35.6705770516,76.7872745283,0.0,77.122965704,65.871452062,477.65005964,153.106552438,16.6606,307.882907202
 02/06  24:00:00,210.36184482,35.6705770516,54.4089565903,0.0,38.286128036,48.4199368926,347.135926833,166.951324682,8.3303,171.854302151
 02/07  01:00:00,158.42749468,30.9926614097,45.7352912641,0.0,25.5240853573,30.610668775,180.299010723,37.7275611492,3.33212,139.239329574
 02/07  02:00:00,146.31059999,30.9926614097,40.9575818772,0.0,19.418418834,29.3649097162,140.406778494,31.1373641851,3.33212,105.937294308
 02/07  03:00:00,137.004875807,30.9926614097,39.5637432004,0.0,12.7620426787,28.1191506574,131.112777794,26.3178255666,3.33212,101.462832227
 02/07  04:00:00,135.468140117,30.9926614097,38.042566462,0.0,12.7620426787,28.1191506574,134.29735421,23.1522696439,3.33212,107.812964566
 02/07  05:00:00,143.818303547,30.9926614097,39.1882480371,0.0,12.7620426787,28.1191506574,162.835239213,21.3389414518,3.33212,138.164177761
 02/07  06:00:00,179.528189988,30.9926614097,47.2525558349,0.0,25.5240853573,30.610668775,265.070370186,20.2265251352,8.3303,236.513545051
 02/07  07:00:00,307.671133995,33.9553413162,74.5619770243,0.0,51.0481707146,78.1489452969,448.392953746,19.4311543632,16.6606,412.301199383
 02/07  08:00:00,384.263323008,35.6705770516,96.500464387,0.0,64.3609230253,109.708623606,691.546602993,121.021969096,24.9909,545.533733897
 02/07  09:00:00,308.598750145,35.6705770516,74.8515298203,0.0,51.0481707146,80.7689615957,603.019936164,149.636323077,33.3212,420.062413088
 02/07  10:00:00,280.776719256,36.2260462971,76.2082343723,0.0,51.0481707146,71.0224615957,458.286397434,73.8418300352,66.8089,317.635667399
 02/07  11:00:00,215.295957987,36.3136210926,59.775201208,0.0,32.1804615127,65.7244621605,397.733962779,59.3008290334,83.4695,254.963633746
 02/07  12:00:00,205.950627355,36.3619451855,49.7896081299,0.0,32.1804615127,65.7244621605,346.418914345,75.7630627209,83.4695,187.186351624
 02/07  13:00:00,203.127368508,36.3984889541,47.6622982381,0.0,32.1804615127,65.7244621605,350.914983915,87.1106782386,83.4695,180.334805677
 02/07  14:00:00,198.228295862,36.4287572725,52.43295135,0.0,32.1804615127,55.9779621605,355.50405571,93.5803344461,75.1392,186.784521264
 02/07  15:00:00,209.641777921,36.4595173334,63.835985422,0.0,32.1804615127,55.9779621605,320.312373082,73.9421602142,66.8089,179.561312868
 02/07  16:00:00,205.799084838,36.4846073582,59.9722910173,0.0,32.1804615127,55.9779621605,338.034088844,83.3227321594,75.1392,179.572156685
 02/07  17:00:00,227.181972363,36.1894508944,52.3770932904,0.0,32.1804615127,60.9114621605,334.074143332,97.1253368732,91.7998,145.149006459
 02/07  18:00:00,285.27187091,35.6705770516,61.8638251806,0.0,32.1804615127,77.5397301883,368.707942474,111.745469195,49.9818,206.980673279
 02/07  19:00:00,360.674972929,35.6705770516,80.3410653062,0.0,77.122965704,86.2600435998,559.258008113,125.700453936,49.9818,383.575754177
 02/07  20:00:00,368.003104046,35.6705770516,80.5070694847,0.0,102.647051061,80.1663183927,433.337656048,118.906761997,33.3212,281.109694051
 02/07  21:00:00,401.361674767,35.6705770516,88.4864017659,0.0,115.40909374,92.7192997104,427.414146865,114.374191896,33.3212,279.718754969
 02/07  22:00:00,391.831302162,35.6705770516,102.242222876,0.0,102.647051061,94.1340635361,583.086224908,144.926783222,24.9909,413.168541687
 02/07  23:00:00,305.377669996,35.6821701802,81.9044091581,0.0,77.122965704,65.871452062,480.108397708,155.554725498,16.6606,307.89307221
 02/07  24:00:00,213.492232932,35.6708820318,57.8527220684,0.0,38.286128036,48.4199368926,362.334832626,183.082299397,8.3303,170.922233229
 02/08  01:00:00,162.000504728,30.9926614097,49.2677373978,0.0,25.5240853573,30.610668775,185.93881766,44.4083599162,3.33212,138.198337744
 02/08  02:00:00,149.52636652,30.9926614097,44.1564338185,0.0,19.418418834,29.3649097162,146.084516411,34.9335423236,3.33212,107.818854088
 02/08  03:00:00,138.887822868,30.9926614097,41.4479477224,0.0,12.7620426787,28.1191506574,133.428588499,28.6265741672,3.33212,101.469894332
 02/08  04:00:00,136.062545812,30.9926614097,38.6384536609,0.0,12.7620426787,28.1191506574,135.592304923,24.4747130134,3.33212,107.785471909
 02/08  05:00:00,144.432405471,30.9926614097,40.4301884153,0.0,12.7620426787,28.1191506574,163.364813683,21.8448269978,3.33212,138.187866685
 02/08  06:00:00,180.844733011,30.9926614097,49.2195983746,0.0,25.5240853573,30.610668775,265.149024799,20.2968743455,8.3303,236.521850454
 02/08  07:00:00,310.742457367,34.7349939232,77.5837206384,0.0,51.0481707146,78.1489452969,448.268127808,19.2775538669,16.6606,412.329973941
 02/08  08:00:00,384.787071168,35.677886883,100.813276704,0.0,64.3609230253,109.708623606,677.778453916,107.173879459,24.9909,545.613674456
 02/08  09:00:00,309.093182781,35.6705770516,76.0562837948,0.0,51.0481707146,80.7689615957,582.251562375,129.396279721,33.3212,419.534082654
 02/08  10:00:00,273.105689487,36.1982889359,68.0985781316,0.0,51.0481707146,71.0224615957,497.382662627,112.43446499,66.8089,318.139297637
 02/08  11:00:00,213.477359843,36.3138989888,57.6421767742,0.0,32.1804615127,65.7244621605,427.213641127,88.77283954,83.4695,254.971301587
 02/08  12:00:00,211.366911107,36.364476054,54.9844027618,0.0,32.1804615127,65.7244621605,363.740052704,93.6058637166,83.4695,186.664688987
 02/08  13:00:00,205.887721367,36.3991668852,50.3420730402,0.0,32.1804615127,65.7244621605,349.919650294,85.5869021648,83.4695,180.863248129
 02/08  14:00:00,194.909614576,36.4303740808,49.1299046245,0.0,32.1804615127,55.9779621605,346.877836071,84.9485757851,75.1392,186.790060286
 02/08  15:00:00,193.425221858,36.4579674849,47.3483666284,0.0,32.1804615127,55.9779621605,399.893055775,153.518727856,66.8089,179.565427919
 02/08  16:00:00,201.531403549,36.4871028313,55.3350358361,0.0,32.1804615127,55.9779621605,397.140938636,142.425883059,75.1392,179.575855577
 02/08  17:00:00,232.656205193,36.1927474191,57.6573070171,0.0,32.1804615127,60.9114621605,340.95232697,103.99641718,91.7998,145.15610979
 02/08  18:00:00,286.975032037,35.6705770516,63.3298283429,0.0,32.1804615127,77.5397301883,386.745252626,129.776325388,49.9818,206.987127237
 02/08  19:00:00,359.236337964,35.6705770516,78.0794372801,0.0,77.122965704,86.2600435998,638.070580264,204.458705815,49.9818,383.630074449
 02/08  20:00:00,365.297926665,35.6705770516,76.4386022902,0.0,102.647051061,80.1663183927,479.460365232,165.043160627,33.3212,281.096004605
 02/08  21:00:00,397.759792406,35.6705770516,83.5443861007,0.0,115.40909374,92.7192997104,461.42415304,148.371413837,33.3212,279.731539203
 02/08  22:00:00,385.925243085,35.6705770516,95.2682425054,0.0,102.647051061,94.1340635361,584.211980609,146.008155937,24.9909,413.212924672
 02/08  23:00:00,299.535935625,35.6705770516,75.4711215623,0.0,77.122965704,65.871452062,476.242899044,151.673553023,16.6606,307.908746021
 02/08  24:00:00,209.062590324,35.6705770516,53.1120237709,0.0,38.286128036,48.4199368926,351.571251114,172.313789312,8.3303,170.927161803
 02/09  01:00:00,156.369546172,30.9926614097,43.726359142,0.0,25.5240853573,30.610668775,181.342413548,39.808635045,3.33212,138.201658503
 02/09  02:00:00,142.970631665,30.9926614097,37.6815182038,0.0,19.418418834,29.3649097162,144.853072393,33.6996567538,3.33212,107.82129564
 02/09  03:00:00,132.374167533,30.9926614097,35.0137455127,0.0,12.7620426787,28.1191506574,134.683413547,29.8836587311,3.33212,101.467634816
 02/09  04:00:00,127.209186915,30.9926614097,29.8713403458,0.0,12.7620426787,28.1191506574,139.221430397,28.0745048764,3.33212,107.81480552
 02/09  05:00:00,136.683331392,30.9926614097,32.7438874644,0.0,12.7620426787,28.1191506574,168.51010901,27.0153972413,3.33212,138.162591769
 02/09  06:00:00,175.74101937,30.9926614097,44.1607702373,0.0,25.5240853573,30.610668775,270.269074328,25.4117998274,8.3303,236.526974501
 02/09  07:00:00,304.680309058,33.6044976431,72.6837862804,0.0,51.0481707146,78.1489452969,453.117114574,24.1021766435,16.6606,412.35433793
 02/09  08:00:00,379.532118996,35.6705770516,95.5443851658,0.0,64.3609230253,109.708623606,710.367577269,139.72214882,24.9909,545.654528449
 02/09  09:00:00,305.738742153,35.6705770516,72.7738605497,0.0,51.0481707146,80.7689615957,619.998396716,166.676684015,33.3212,420.000512701
 02/09  10:00:00,280.693490728,36.1468284787,75.5722079841,0.0,51.0481707146,71.0224615957,519.879277398,135.322120153,66.8089,317.748257246
 02/09  11:00:00,231.031396209,36.313784482,74.8385088824,0.0,32.1804615127,65.7244621605,447.559160689,109.110981487,83.4695,254.978679202
 02/09  12:00:00,215.304272377,36.3624454389,58.4826690833,0.0,32.1804615127,65.7244621605,397.3943255,126.536142322,83.4695,187.388683178
 02/09  13:00:00,218.028999257,36.3995747375,61.8815586791,0.0,32.1804615127,65.7244621605,396.782588554,133.164693638,83.4695,180.148394916
 02/09  14:00:00,227.293295539,36.4373205049,80.7256833827,0.0,32.1804615127,55.9779621605,393.344624873,131.415459241,75.1392,186.789965632
 02/09  15:00:00,236.599160109,36.4698425741,90.2114447607,0.0,32.1804615127,55.9779621605,346.145702756,99.7685724577,66.8089,179.568230299
 02/09  16:00:00,235.51274195,36.4976259719,89.2626097679,0.0,32.1804615127,55.9779621605,346.457686229,91.7412523384,75.1392,179.577233891
 02/09  17:00:00,250.345350775,36.1966109155,74.7382077923,0.0,32.1804615127,60.9114621605,395.889823425,158.938507832,91.7998,145.151515593
 02/09  18:00:00,295.229126078,35.6705770516,70.717629219,0.0,32.1804615127,77.5397301883,427.353828993,170.385028066,49.9818,206.987000928
 02/09  19:00:00,364.712424793,35.6705770516,83.3563995248,0.0,77.122965704,86.2600435998,602.877277552,168.81232191,49.9818,384.083155642
 02/09  20:00:00,369.061708319,35.6705770516,80.1308921128,0.0,102.647051061,80.1663183927,487.507829588,173.461023817,33.3212,280.725605771
 02/09  21:00:00,400.516107379,35.6705770516,86.2236394665,0.0,115.40909374,92.7192997104,497.750096687,184.67981218,33.3212,279.749084507
 02/09  22:00:00,390.917466396,35.6705770516,100.177114558,0.0,102.647051061,94.1340635361,626.960969569,188.733838919,24.9909,413.23623065
 02/09  23:00:00,304.585267971,35.6705770516,80.4563586566,0.0,77.122965704,65.871452062,509.347539904,184.762282042,16.6606,307.924657862
 02/09  24:00:00,212.965815334,35.6705770516,56.9728803707,0.0,38.286128036,48.4199368926,368.377322981,188.534065766,8.3303,171.512957216
 02/10  01:00:00,160.298406729,30.9926614097,47.6234083751,0.0,25.5240853573,30.610668775,183.699602963,40.8710083974,3.33212,139.496474565
 02/10  02:00:00,147.282207111,30.9926614097,41.95540379,0.0,19.418418834,29.3649097162,143.295228014,33.9364632209,3.33212,106.026644793
 02/10  03:00:00,136.815259673,30.9926614097,39.4021149957,0.0,12.7620426787,28.1191506574,134.192995203,29.3956836759,3.33212,101.465191527
 02/10  04:00:00,135.99114948,30.9926614097,38.5814930353,0.0,12.7620426787,28.1191506574,137.480756259,26.3318533644,3.33212,107.816782895
 02/10  05:00:00,145.203495056,30.9926614097,40.5698899189,0.0,12.7620426787,28.1191506574,165.510670303,24.0075481413,3.33212,138.171002162
 02/10  06:00:00,181.40827656,30.9926614097,49.1156080885,0.0,25.5240853573,30.610668775,267.083614729,22.2209411488,8.3303,236.53237358
 02/10  07:00:00,310.117387205,33.6044976431,77.3211068427,0.0,51.0481707146,78.1489452969,449.927465105,20.8947690082,16.6606,412.372096097
 02/10  08:00:00,385.309811861,35.6709006271,100.333026777,0.0,64.3609230253,109.708623606,688.349401282,117.676082841,24.9909,545.682418441
 02/10  09:00:00,315.341143263,35.6705770516,81.557689005,0.0,51.0481707146,80.7689615957,593.463583787,139.50418282,33.3212,420.638200966
 02/10  10:00:00,280.732574871,36.1720720449,75.4537499229,0.0,51.0481707146,71.0224615957,515.80086086,131.75121219,66.8089,317.24074867
 02/10  11:00:00,213.431730413,36.2794342285,56.8683440531,0.0,32.1804615127,65.7244621605,481.236617326,142.782046252,83.4695,254.985071075
 02/10  12:00:00,203.378410439,36.3258730901,46.1695737224,0.0,32.1804615127,65.7244621605,424.293583934,153.429340675,83.4695,187.394743259
 02/10  13:00:00,204.488965506,36.3615072117,47.9765423448,0.0,32.1804615127,65.7244621605,419.751271139,156.13118193,83.4695,180.15058921
 02/10  14:00:00,212.080516116,36.4354447307,65.3418971778,0.0,32.1804615127,55.9779621605,393.969592555,132.040632591,75.1392,186.789759965
 02/10  15:00:00,214.804851603,36.4690606368,68.2745408162,0.0,32.1804615127,55.9779621605,367.323391814,120.944127972,66.8089,179.570363842
 02/10  16:00:00,217.925914553,36.4957387573,71.3569410676,0.0,32.1804615127,55.9779621605,383.479530367,128.761564236,75.1392,179.578766131
 02/10  17:00:00,242.508767686,36.1936998258,66.71308725,0.0,32.1804615127,60.9114621605,388.783114589,151.831292379,91.7998,145.15202221
 02/10  18:00:00,287.917229047,35.6705770516,66.2187501838,0.0,32.1804615127,77.5397301883,412.344965527,155.37807091,49.9818,206.985094616
 02/10  19:00:00,361.201281621,35.6705770516,79.8592013429,0.0,77.122965704,86.2600435998,603.295609369,169.229061501,49.9818,384.084747868
 02/10  20:00:00,365.901275305,35.6705770516,77.4084975426,0.0,102.647051061,80.1663183927,492.530674942,178.469751606,33.3212,280.739723337
 02/10  21:00:00,397.488609942,35.6705770516,83.6149970614,0.0,115.40909374,92.7192997104,497.613334339,184.528674394,33.3212,279.763459945
 02/10  22:00:00,387.454162,35.6705770516,97.0208528757,0.0,102.647051061,94.1340635361,629.543813165,191.308935664,24.9909,413.243977501
 02/10  23:00:00,301.046890198,35.6705770516,76.9091108165,0.0,77.122965704,65.871452062,527.445227824,202.850048011,16.6606,307.934579813
 02/10  24:00:00,209.203007941,35.6705770516,53.1845225321,0.0,38.286128036,48.4199368926,398.001792597,216.553312184,8.3303,173.118180413
 02/11  01:00:00,159.653967183,30.9926614097,44.8349018161,0.0,27.7269238854,30.610668775,188.413749796,45.4968589174,3.33212,139.584770879
 02/11  02:00:00,154.949761603,30.9926614097,40.0912074505,0.0,27.7269238854,30.610668775,145.688953831,37.9046370688,3.33212,104.452196762
 02/11  03:00:00,133.37133263,30.9926614097,36.0149996854,0.0,12.7620426787,28.1191506574,137.879905593,33.083623642,3.33212,101.464161951
 02/11  04:00:00,131.097471082,30.9926614097,33.7666396751,0.0,12.7620426787,28.1191506574,141.497307054,30.3455899374,3.33212,107.819597116
 02/11  05:00:00,139.950514487,30.9926614097,36.0268093,0.0,12.7620426787,28.1191506574,170.131750416,28.6249680847,3.33212,138.174662331
 02/11  06:00:00,155.041207067,30.9926614097,38.8522018347,0.0,12.7620426787,28.1191506574,206.413572171,27.1644464445,8.3303,170.918825726
 02/11  07:00:00,247.162440234,32.9417929271,48.279624464,0.0,42.6918050922,54.3732441037,287.711627264,25.8576332276,16.6606,245.193394036
 02/11  08:00:00,311.080199097,35.6705770516,72.6683227804,0.0,42.6918050922,86.1019271793,586.733382149,149.364459966,24.9909,412.378022183
 02/11  09:00:00,375.139138863,35.6705770516,103.924294543,0.0,57.6566862989,112.030105488,782.090705948,166.813481346,33.3212,581.956024602
 02/11  10:00:00,309.891798014,36.0001600536,85.3604567157,0.0,57.6566862989,83.6599452969,645.965852347,156.624687961,66.8089,422.532264386
 02/11  11:00:00,236.578415362,36.2333146363,66.1581553945,0.0,42.6918050922,68.9656133826,554.478638501,154.050977856,83.4695,316.958160645
 02/11  12:00:00,221.473434597,36.3638028802,59.5547450065,0.0,34.9340096728,67.7198543238,468.364583648,134.059713819,83.4695,250.835369829
 02/11  13:00:00,211.556107303,36.3924792779,50.375228809,0.0,34.9340096728,67.7198543238,429.515689587,158.344910146,83.4695,187.701279441
 02/11  14:00:00,201.029974359,36.3906082906,49.4358599258,0.0,34.9340096728,57.9733543238,425.495040238,162.986410934,75.1392,187.369429304
 02/11  15:00:00,199.381131911,36.4581439038,47.9414056881,0.0,34.9340096728,57.9733543238,394.603994416,140.699596967,66.8089,187.095497449
 02/11  16:00:00,197.623560107,36.4873655115,46.4368626004,0.0,34.9340096728,57.9733543238,387.516260938,132.234703872,75.1392,180.142357066
 02/11  17:00:00,227.677400738,36.1847883648,47.2431516302,0.0,34.9340096728,62.9068543238,405.145044489,167.96326046,91.7998,145.381984029
 02/11  18:00:00,272.079242995,35.6705770516,53.0561128778,0.0,34.9340096728,72.2186844194,393.199650693,164.610443331,49.9818,178.607407362
 02/11  19:00:00,354.216577187,35.6705770516,63.222026751,0.0,87.0357390804,86.2600435998,420.843975477,157.543968647,49.9818,213.31820683
 02/11  20:00:00,360.584707238,35.6705770516,74.8422124262,0.0,102.000620287,77.6748002752,476.025906864,160.91999745,33.3212,281.784709414
 02/11  21:00:00,379.376408178,35.6705770516,82.3247254767,0.0,102.000620287,88.9820225341,479.73612677,168.464816857,33.3212,277.950109913
 02/11  22:00:00,370.567432949,35.6705770516,83.233286505,0.0,102.000620287,91.6425454185,480.763633578,174.026098327,24.9909,281.746635251
 02/11  23:00:00,316.244805165,35.6705770516,82.0914946198,0.0,87.0357390804,65.871452062,604.77269497,181.576354641,16.6606,406.535740329
 02/11  24:00:00,219.692019951,35.6705770516,59.2018799663,0.0,42.6918050922,48.4199368926,444.250088746,195.065021239,8.3303,240.854767508
 02/12  01:00:00,169.889805487,30.9926614097,45.7951788429,0.0,34.4311606118,33.1021868926,184.959459961,43.2503156385,3.33212,138.377024322
 02/12  02:00:00,163.670949635,30.9926614097,39.5489692113,0.0,34.4311606118,33.1021868926,147.060858804,35.7557881735,3.33212,107.97295063
 02/12  03:00:00,143.045216317,30.9926614097,36.4155102937,0.0,19.466279405,30.610668775,135.79444105,30.8533238103,3.33212,101.60899724
 02/12  04:00:00,141.691799542,30.9926614097,35.0702180054,0.0,19.466279405,30.610668775,139.104428544,27.7945228167,3.33212,107.977785727
 02/12  05:00:00,148.579243843,30.9926614097,35.3925754751,0.0,19.466279405,30.610668775,167.988799128,26.4478819272,3.33212,138.2087972
 02/12  06:00:00,162.47759073,30.9926614097,37.0645350872,0.0,19.466279405,30.610668775,206.215025287,26.677354815,8.3303,171.207370472
 02/12  07:00:00,245.670787557,33.3316192306,46.427963823,0.0,42.6918050922,54.3732441037,289.584441704,26.8983877491,16.6606,246.025453955
 02/12  08:00:00,317.938607723,35.700896742,70.2759752915,0.0,49.3960418185,88.5934452969,598.860999609,161.508396983,24.9909,412.361702625
 02/12  09:00:00,372.366737196,35.6705770516,101.155779056,0.0,57.6566862989,112.030105488,807.185979116,184.097887618,33.3212,589.766891498
 02/12  10:00:00,304.413974447,35.9247179778,89.1525943988,0.0,50.9524495726,81.1684271793,650.853368607,165.881744976,66.8089,418.162723631
 02/12  11:00:00,255.112380814,36.1947190785,84.6061182176,0.0,42.6918050922,68.9656133826,554.94787843,151.565812477,83.4695,319.912565953
