Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  12:00:00,257.233877733,36.334506018,90.3014042022,0.0,38.286128036,68.9656133826,482.299309683,142.976320374,83.4695,255.853489309
 02/12  13:00:00,245.365409441,36.4080847574,79.4646178837,0.0,38.286128036,68.9656133826,386.346366834,122.71986568,83.4695,180.157001154
 02/12  14:00:00,213.527825651,36.4289805561,66.5463997729,0.0,31.5818913096,56.727595265,411.459376079,149.240044034,75.1392,187.080132045
 02/12  15:00:00,212.131974453,36.4210672687,65.0325550114,0.0,31.5818913096,56.727595265,404.747347827,158.355024299,66.8089,179.583423529
 02/12  16:00:00,205.183927816,36.4449778069,58.1135177856,0.0,31.5818913096,56.727595265,420.956584168,159.320183125,75.1392,186.497201042
 02/12  17:00:00,229.277578232,36.1694924921,53.2511203518,0.0,31.5818913096,61.661095265,387.810279908,157.432867797,91.7998,138.57761211
 02/12  18:00:00,273.461339831,35.6705770516,59.0242298429,0.0,31.5818913096,70.9729253606,383.247136787,154.671759562,49.9818,178.593577224
 02/12  19:00:00,350.415350809,35.6705770516,68.6144555781,0.0,80.3315023541,83.7685254822,423.629251364,161.568253514,49.9818,212.07919785
 02/12  20:00:00,365.602032242,35.6705770516,79.8232004437,0.0,102.000620287,77.6748002752,481.543401377,170.523721662,33.3212,277.698479715
 02/12  21:00:00,393.897654233,35.6705770516,87.581834613,0.0,108.704857014,91.4735406516,483.690169503,174.173803139,33.3212,276.195166364
 02/12  22:00:00,366.208114063,35.6705770516,88.0628283945,0.0,95.2963835608,89.1510273009,480.733439039,175.895488221,24.9909,279.847050818
 02/12  23:00:00,310.623482061,35.6705770516,85.6491233855,0.0,80.3315023541,63.3799339444,616.767370933,189.501150917,16.6606,410.605620015
 02/12  24:00:00,221.584568768,35.6705770516,61.0441526301,0.0,42.6918050922,48.4199368926,459.036648571,214.595171375,8.3303,236.111177196
 02/13  01:00:00,158.099215705,30.9926614097,45.481845959,0.0,25.5240853573,30.610668775,187.960422279,46.4629628477,3.33212,138.165339431
 02/13  02:00:00,142.379440303,30.9926614097,37.115580994,0.0,19.418418834,29.3649097162,147.74201851,39.6862400494,3.33212,104.723658461
 02/13  03:00:00,131.198111111,30.9926614097,33.8526130067,0.0,12.7620426787,28.1191506574,143.509251586,35.6146781638,3.33212,104.562453422
 02/13  04:00:00,129.66178724,30.9926614097,32.3289491011,0.0,12.7620426787,28.1191506574,138.03349527,33.2373852507,3.33212,101.463990019
 02/13  05:00:00,137.881318342,30.9926614097,33.9658894378,0.0,12.7620426787,28.1191506574,173.689440188,32.1711911607,3.33212,138.186129027
 02/13  06:00:00,174.506287582,30.9926614097,42.9459156519,0.0,25.5240853573,30.610668775,283.018626843,31.2555251553,8.3303,243.432801688
 02/13  07:00:00,303.401486195,33.3316192306,71.6670251829,0.0,51.0481707146,78.1489452969,457.014979314,29.4379441517,16.6606,410.916435162
 02/13  08:00:00,379.643122328,35.6705770516,95.5775954738,0.0,64.3609230253,109.708623606,746.622389171,173.304080919,24.9909,548.327408252
 02/13  09:00:00,304.274957743,35.6705770516,71.267316949,0.0,51.0481707146,80.7689615957,647.916040848,196.381545855,33.3212,418.213294993
 02/13  10:00:00,265.235702941,35.8591668511,60.3149951228,0.0,51.0481707146,71.0224615957,576.617216374,190.495740746,66.8089,319.312575628
 02/13  11:00:00,205.674491293,36.0417947175,49.3594110015,0.0,32.1804615127,65.7244621605,519.299240733,188.368716435,83.4695,247.461024298
 02/13  12:00:00,221.686085951,36.2339671039,64.4374196399,0.0,32.1804615127,65.7244621605,442.69623806,171.830826016,83.4695,187.395912044
 02/13  13:00:00,240.222017157,36.4018138006,83.658260645,0.0,32.1804615127,65.7244621605,402.249016948,131.690125554,83.4695,187.089391394
 02/13  14:00:00,238.255245229,36.4407684465,91.583033554,0.0,32.1804615127,55.9779621605,374.050094856,119.04901394,75.1392,179.861880916
 02/13  15:00:00,209.383527928,36.4589296031,62.5918539373,0.0,32.1804615127,55.9779621605,411.642237784,158.337019413,66.8089,186.49631837
 02/13  16:00:00,213.982341717,36.4475093055,67.1461760736,0.0,32.1804615127,55.9779621605,407.095172504,152.383884065,75.1392,179.572088439
 02/13  17:00:00,232.859054461,36.0601225234,57.2088367647,0.0,32.1804615127,60.9114621605,376.475488144,146.121253455,91.7998,138.554434688
 02/13  18:00:00,283.057199082,35.6705770516,61.5558520191,0.0,32.1804615127,77.5397301883,420.687404637,156.571842099,49.9818,214.133762538
 02/13  19:00:00,359.663031146,35.6705770516,78.5566089299,0.0,77.122965704,86.2600435998,593.049973147,167.954676053,49.9818,375.113497094
 02/13  20:00:00,376.727935131,35.6705770516,87.9477995558,0.0,102.647051061,80.1663183927,485.284030983,166.879712056,33.3212,285.083118927
 02/13  21:00:00,421.508849722,35.6705770516,107.176031122,0.0,115.40909374,92.7192997104,473.601522332,162.693830312,33.3212,277.58649202
 02/13  22:00:00,399.151046545,35.6705770516,108.354395716,0.0,102.647051061,94.1340635361,604.400786434,166.346485636,24.9909,413.063400799
 02/13  23:00:00,308.039619566,35.6705770516,83.8705097788,0.0,77.122965704,65.871452062,502.628602877,171.791267471,16.6606,314.176735406
 02/13  24:00:00,213.853578877,35.6705770516,57.8263835375,0.0,38.286128036,48.4199368926,364.433566639,185.180207717,8.3303,170.923058923
 02/14  01:00:00,160.781825908,30.9926614097,48.0925883579,0.0,25.5240853573,30.610668775,182.951493409,41.4535704217,3.33212,138.165802987
 02/14  02:00:00,147.290553764,30.9926614097,41.955581514,0.0,19.418418834,29.3649097162,139.739221467,34.5952425284,3.33212,101.811858939
 02/14  03:00:00,136.93133905,30.9926614097,39.5088398628,0.0,12.7620426787,28.1191506574,141.044656972,30.238985087,3.33212,107.473551885
 02/14  04:00:00,135.753575716,30.9926614097,38.3392219046,0.0,12.7620426787,28.1191506574,131.999288818,27.2006502262,3.33212,101.466518592
 02/14  05:00:00,144.28202474,30.9926614097,39.659213299,0.0,12.7620426787,28.1191506574,166.752906868,25.2417453532,3.33212,138.179041515
 02/14  06:00:00,180.565558877,30.9926614097,48.2764776137,0.0,25.5240853573,30.610668775,274.233133884,23.861991992,8.3303,242.040841892
 02/14  07:00:00,309.334032425,33.4485671217,76.6840159078,0.0,51.0481707146,78.1489452969,449.979947058,22.4301619764,16.6606,410.889185081
 02/14  08:00:00,381.587175176,35.6705770516,99.3784148522,0.0,64.3609230253,109.708623606,701.259622139,127.91031775,24.9909,548.358404389
 02/14  09:00:00,307.60995334,35.6705770516,73.8423381833,0.0,51.0481707146,80.7689615957,614.579107019,161.297558363,33.3212,419.960348655
 02/14  10:00:00,268.124488561,35.9509229871,63.1235363452,0.0,51.0481707146,71.0224615957,547.455681271,161.32322017,66.8089,319.323561101
 02/14  11:00:00,206.47656081,36.077061449,50.14508774,0.0,32.1804615127,65.7244621605,500.673476976,169.736791469,83.4695,247.467185506
 02/14  12:00:00,199.25754746,36.0643723751,42.29543094,0.0,32.1804615127,65.7244621605,453.647145461,182.795000689,83.4695,187.382644771
 02/14  13:00:00,196.099847393,36.0555229171,39.9021442064,0.0,32.1804615127,65.7244621605,463.973499712,193.409047154,83.4695,187.094952559
 02/14  14:00:00,187.39505515,36.1827608268,40.7996978603,0.0,32.1804615127,55.9779621605,446.363192408,191.364331604,75.1392,179.859660804
 02/14  15:00:00,188.503526103,36.2899162798,41.8036967981,0.0,32.1804615127,55.9779621605,432.393428966,182.361050692,66.8089,183.223478274
 02/14  16:00:00,192.215813797,36.3135821152,45.4871636461,0.0,32.1804615127,55.9779621605,434.252441406,176.270063972,75.1392,182.843177434
 02/14  17:00:00,219.898188683,36.0151515291,44.2172972728,0.0,32.1804615127,60.9114621605,396.457654797,166.102691867,91.7998,138.555162929
 02/14  18:00:00,275.150115835,35.6705770516,53.5106262751,0.0,32.1804615127,77.5397301883,432.680588386,168.832762262,49.9818,213.866026124
 02/14  19:00:00,352.298439652,35.6705770516,70.9922686877,0.0,77.122965704,86.2600435998,598.520787457,173.181894279,49.9818,375.357093178
 02/14  20:00:00,358.396501329,35.6705770516,69.9374879331,0.0,102.647051061,80.1663183927,483.989745756,168.979614522,33.3212,281.688931235
 02/14  21:00:00,390.25665718,35.6705770516,76.4196885045,0.0,115.40909374,92.7192997104,477.851159407,165.399791324,33.3212,279.130168083
 02/14  22:00:00,380.400810922,35.6705770516,90.0054394188,0.0,102.647051061,94.1340635361,601.686084041,163.488425745,24.9909,413.206758295
 02/14  23:00:00,295.58545571,35.6705770516,71.4988765546,0.0,77.122965704,65.871452062,496.372140897,163.662660032,16.6606,316.048880865
 02/14  24:00:00,206.241665393,35.6705770516,50.3001463146,0.0,38.286128036,48.4199368926,341.738282721,162.493425429,8.3303,170.914557292
 02/15  01:00:00,154.615724396,30.9926614097,41.9289198672,0.0,25.5240853573,30.610668775,178.61096903,37.0855754679,3.33212,138.193273562
 02/15  02:00:00,141.846115316,30.9926614097,36.5199818206,0.0,19.418418834,29.3649097162,136.493706247,31.6999056932,3.33212,101.461680554
 02/15  03:00:00,131.258007363,30.9926614097,33.8493648777,0.0,12.7620426787,28.1191506574,139.699701057,28.5500886936,3.33212,107.817492364
 02/15  04:00:00,127.855139804,30.9926614097,30.4722654664,0.0,12.7620426787,28.1191506574,131.917074545,27.1141826834,3.33212,101.470771862
 02/15  05:00:00,137.788564323,30.9926614097,33.807075285,0.0,12.7620426787,28.1191506574,167.735313221,26.2290246055,3.33212,138.174168616
 02/15  06:00:00,175.754957214,30.9926614097,44.11632738,0.0,25.5240853573,30.610668775,269.585466316,24.5327139325,8.3303,236.722452383
 02/15  07:00:00,304.350738849,33.4485671217,72.4445759677,0.0,51.0481707146,78.1489452969,451.478745375,22.7608815107,16.6606,412.057263865
 02/15  08:00:00,376.007432239,35.6706928589,94.8047538561,0.0,64.3609230253,109.708623606,699.479622697,127.012110286,24.9909,547.476612411
 02/15  09:00:00,303.235467929,35.6705770516,70.2523728484,0.0,51.0481707146,80.7689615957,617.559799649,159.549911945,33.3212,424.688687704
 02/15  10:00:00,264.2101933,36.0416068546,59.1373509663,0.0,51.0481707146,71.0224615957,538.924793281,155.29103292,66.8089,316.82486036
 02/15  11:00:00,203.428350165,36.2243364552,46.961361207,0.0,32.1804615127,65.7244621605,493.98829731,159.623492819,83.4695,250.895304491
 02/15  12:00:00,200.267781324,36.3174047537,43.0698953411,0.0,32.1804615127,65.7244621605,431.728348036,160.84692831,83.4695,187.411919725
 02/15  13:00:00,196.611143001,36.3509148047,40.1354494555,0.0,32.1804615127,65.7244621605,425.996687671,162.390244181,83.4695,180.136943491
 02/15  14:00:00,188.587941519,36.3797484327,41.8002656201,0.0,32.1804615127,55.9779621605,425.99433267,164.078008623,75.1392,186.777124047
 02/15  15:00:00,188.235767887,36.4047890914,41.42469886,0.0,32.1804615127,55.9779621605,412.079070302,165.694926426,66.8089,179.575243877
 02/15  16:00:00,187.205557108,36.4287244965,40.391231857,0.0,32.1804615127,55.9779621605,424.598670772,165.314201414,75.1392,184.145269358
 02/15  17:00:00,217.687060546,36.1560568744,41.8761957205,0.0,32.1804615127,60.9114621605,388.212596235,155.618850563,91.7998,140.793945672
 02/15  18:00:00,274.290807377,35.6705770516,52.6598670025,0.0,32.1804615127,77.5397301883,410.928921402,153.985022841,49.9818,206.962098561
 02/15  19:00:00,351.13445682,35.6705770516,69.8422865383,0.0,77.122965704,86.2600435998,598.750405689,164.749162545,49.9818,384.019443144
 02/15  20:00:00,356.594841994,35.6705770516,67.7126733553,0.0,102.647051061,80.1663183927,492.68538739,178.614446696,33.3212,280.749740694
 02/15  21:00:00,388.207181309,35.6705770516,73.9863685633,0.0,115.40909374,92.7192997104,503.06192975,189.969371217,33.3212,279.771358533
 02/15  22:00:00,378.064081689,35.6705770516,87.378376005,0.0,102.647051061,94.1340635361,628.913059949,190.711093743,24.9909,413.211066206
 02/15  23:00:00,291.775667932,35.6705770516,67.6681959011,0.0,77.122965704,65.871452062,535.614146135,211.040833598,16.6606,307.912712537
 02/15  24:00:00,200.57607278,35.6705770516,44.556580095,0.0,38.286128036,48.4199368926,423.198217343,238.637291424,8.3303,176.230625919
 02/16  01:00:00,148.625566011,30.9926614097,36.0642716925,0.0,25.5240853573,30.610668775,195.03091604,52.2148746561,3.33212,139.483921384
 02/16  02:00:00,137.348512718,30.9926614097,32.1138528764,0.0,19.418418834,29.3649097162,150.738044115,45.7669949509,3.33212,101.638929164
 02/16  03:00:00,128.589408931,30.9926614097,31.2412022541,0.0,12.7620426787,28.1191506574,145.392378923,40.5988504325,3.33212,101.46140849
 02/16  04:00:00,127.846985881,30.9926614097,30.5026234979,0.0,12.7620426787,28.1191506574,148.235719902,37.0890920835,3.33212,107.814507818
 02/16  05:00:00,136.297065392,30.9926614097,32.3631882635,0.0,12.7620426787,28.1191506574,176.246098236,34.7420407921,3.33212,138.171937444
 02/16  06:00:00,173.153534767,30.9926614097,41.5693718158,0.0,25.5240853573,30.610668775,277.484065931,32.6422845574,8.3303,236.511481373
 02/16  07:00:00,301.132961545,33.3316192306,69.3872253283,0.0,51.0481707146,78.1489452969,458.488112851,29.529623544,16.6606,412.297889307
 02/16  08:00:00,372.799886185,35.6705770516,91.6058513598,0.0,64.3609230253,109.708623606,719.328041002,148.820295276,24.9909,545.516845727
 02/16  09:00:00,300.2667372,35.6705770516,67.3090439795,0.0,51.0481707146,80.7689615957,626.723622951,172.273388098,33.3212,421.129034853
 02/16  10:00:00,261.217931342,35.9576109807,56.2502769925,0.0,51.0481707146,71.0224615957,554.093770195,170.565942389,66.8089,316.718927806
 02/16  11:00:00,199.679968515,36.1327681015,43.3293341786,0.0,32.1804615127,65.7244621605,514.335140619,175.900207095,83.4695,254.965433525
 02/16  12:00:00,193.939258589,36.2092030964,36.8860264771,0.0,32.1804615127,65.7244621605,450.496751691,179.641549138,83.4695,187.385702553
 02/16  13:00:00,193.065871374,36.2383575075,36.7287922844,0.0,32.1804615127,65.7244621605,444.104779526,180.494323036,83.4695,180.140956489
 02/16  14:00:00,190.199542868,36.3296944831,43.465572323,0.0,32.1804615127,55.9779621605,437.921755521,176.002309323,75.1392,186.780246198
 02/16  15:00:00,204.99716433,36.4095467175,58.1022645495,0.0,32.1804615127,55.9779621605,409.920323297,163.547354035,66.8089,179.564069262
 02/16  16:00:00,210.450682395,36.435603965,63.5068870748,0.0,32.1804615127,55.9779621605,409.876300486,155.167680727,75.1392,179.569419759
 02/16  17:00:00,231.968373615,36.1619900328,56.0796763254,0.0,32.1804615127,60.9114621605,383.266523383,146.320269988,91.7998,145.146453395
 02/16  18:00:00,276.174709235,35.6705770516,57.301639125,0.0,32.1804615127,77.5397301883,416.815084215,159.852817229,49.9818,206.980466985
 02/16  19:00:00,352.27221386,35.6705770516,70.9525413264,0.0,77.122965704,86.2600435998,629.212499804,195.19110217,49.9818,384.039597634
 02/16  20:00:00,357.296948897,35.6705770516,68.3777147081,0.0,102.647051061,80.1663183927,527.054561347,213.031635621,33.3212,280.701725725
 02/16  21:00:00,388.614319828,35.6705770516,74.3221787048,0.0,115.40909374,92.7192997104,538.197038832,225.151622217,33.3212,279.724216615
 02/16  22:00:00,378.270460455,35.6705770516,87.4896756583,0.0,102.647051061,94.1340635361,669.482712411,231.324218232,24.9909,413.167594179
 02/16  23:00:00,292.525022566,35.6705770516,68.3671585209,0.0,77.122965704,65.871452062,561.02039226,236.465319118,16.6606,307.894473142
 02/16  24:00:00,201.608667059,35.6705770516,45.5833744509,0.0,38.286128036,48.4199368926,421.473693443,242.221120621,8.3303,170.922272823
 02/17  01:00:00,149.141295979,30.9926614097,36.5849046474,0.0,25.5240853573,30.610668775,193.270162958,51.5817182098,3.33212,138.356324748
 02/17  02:00:00,135.739494278,30.9926614097,30.524949473,0.0,19.418418834,29.3649097162,156.812621518,45.8166443172,3.33212,107.663857201
 02/17  03:00:00,124.939431173,30.9926614097,27.6390536395,0.0,12.7620426787,28.1191506574,147.649441601,42.8532473678,3.33212,101.464074234
 02/17  04:00:00,123.571572689,30.9926614097,26.284144971,0.0,12.7620426787,28.1191506574,152.335142805,41.194902066,3.33212,107.808120739
 02/17  05:00:00,132.340081006,30.9926614097,27.8394304949,0.0,12.7620426787,28.1191506574,181.663578999,40.1745803781,3.33212,138.156878621
 02/17  06:00:00,168.439245442,30.9926614097,36.2735239504,0.0,25.5240853573,30.610668775,284.482619456,39.6493251981,8.3303,236.502994258
 02/17  07:00:00,294.261866832,30.9926614097,64.1557490783,0.0,51.0481707146,78.1489452969,466.808134309,37.912809776,16.6606,412.234724533
 02/17  08:00:00,370.390635846,35.6858883903,87.8784445308,0.0,64.3609230253,109.708623606,791.255856749,220.802459789,24.9909,545.462496961
 02/17  09:00:00,306.06668694,35.6705770516,72.2056896941,0.0,51.0481707146,80.7689615957,681.126801461,228.524306423,33.3212,419.281295038
 02/17  10:00:00,281.810775324,35.8560723198,76.7800604785,0.0,51.0481707146,71.0224615957,574.846548385,189.775755365,66.8089,318.261893021
 02/17  11:00:00,235.679171519,36.1496294485,79.0762979617,0.0,32.1804615127,65.7244621605,505.976923476,167.556089379,83.4695,254.951334097
 02/17  12:00:00,241.432769125,36.3255689355,83.9706588662,0.0,32.1804615127,65.7244621605,419.411650337,150.305370586,83.4695,185.63677975
 02/17  13:00:00,225.531090098,36.3648680982,68.8942796012,0.0,32.1804615127,65.7244621605,410.305402934,144.966252323,83.4695,181.869650611
 02/17  14:00:00,214.950284817,36.398945839,68.1255828245,0.0,32.1804615127,55.9779621605,406.597740311,144.677396852,75.1392,186.781143458
 02/17  15:00:00,226.197484459,36.4293050153,79.3488471005,0.0,32.1804615127,55.9779621605,391.913690432,145.547499105,66.8089,179.557291328
 02/17  16:00:00,229.875530091,36.4536182569,83.0246711809,0.0,32.1804615127,55.9779621605,398.968385553,144.263686177,75.1392,179.565499376
 02/17  17:00:00,247.750848403,36.1184932772,72.0180129268,0.0,32.1804615127,60.9114621605,376.45695923,139.504247514,91.7998,145.152911716
 02/17  18:00:00,287.656105206,35.6705770516,68.9350635821,0.0,32.1804615127,77.5397301883,407.7404805,150.776959272,49.9818,206.981721229
 02/17  19:00:00,361.780461894,35.6705770516,80.6346238854,0.0,77.122965704,86.2600435998,621.44037249,189.206803857,49.9818,382.251768633
 02/17  20:00:00,365.443053791,35.6705770516,77.1170640649,0.0,102.647051061,80.1663183927,533.080897491,217.531809281,33.3212,282.227888209
 02/17  21:00:00,395.745699971,35.6705770516,82.0041814984,0.0,115.40909374,92.7192997104,545.138642485,232.126951028,33.3212,279.690491457
 02/17  22:00:00,385.65308892,35.6705770516,95.3905315448,0.0,102.647051061,94.1340635361,676.674638898,238.562143315,24.9909,413.121595584
 02/17  23:00:00,300.48603504,35.6705770516,76.5271183234,0.0,77.122965704,65.871452062,555.158338682,230.630069875,16.6606,307.867668806
 02/17  24:00:00,209.261015218,35.6705770516,53.3662655872,0.0,38.286128036,48.4199368926,413.351619688,234.104510691,8.3303,170.916808997
 02/18  01:00:00,193.077481384,30.9926614097,78.2685634964,0.0,27.7269238854,30.610668775,189.942918212,48.4242434746,3.33212,138.186554737
 02/18  02:00:00,168.943299954,30.9926614097,54.1175318414,0.0,27.7269238854,30.610668775,152.796075243,41.6562327104,3.33212,107.807722533
 02/18  03:00:00,140.473941706,30.9926614097,43.1406725882,0.0,12.7620426787,28.1191506574,142.352539292,37.5502386525,3.33212,101.470180639
 02/18  04:00:00,134.450834473,30.9926614097,37.1358863158,0.0,12.7620426787,28.1191506574,140.67729771,35.1297627999,3.33212,102.21541491
 02/18  05:00:00,139.644447497,30.9926614097,35.7531905907,0.0,12.7620426787,28.1191506574,176.520736646,34.2198470216,3.33212,138.968769624
 02/18  06:00:00,153.190052267,30.9926614097,37.0478222893,0.0,12.7620426787,28.1191506574,218.285456899,33.8343149593,8.3303,176.12084194
 02/18  07:00:00,243.719765259,30.9926614097,46.7993491449,0.0,42.6918050922,54.3732441037,290.554039309,32.7059612702,16.6606,241.187478039
 02/18  08:00:00,307.914252432,35.6921052683,72.1223529445,0.0,42.6918050922,86.1019271793,619.174927547,183.634014633,24.9909,410.550012914
 02/18  09:00:00,376.80925993,35.6705770516,105.51836158,0.0,57.6566862989,112.030105488,817.642190512,198.725865991,33.3212,585.595124521
 02/18  10:00:00,314.489541829,35.945421068,89.9511339599,0.0,57.6566862989,83.6599452969,657.475876012,173.60479323,66.8089,417.062182782
 02/18  11:00:00,240.097012964,36.1713577469,69.6908938641,0.0,42.6918050922,68.9656133826,562.659886082,159.978027012,83.4695,319.21235907
 02/18  12:00:00,222.615794199,36.2139068918,60.5787153137,0.0,34.9340096728,67.7198543238,501.946216567,162.650486322,83.4695,255.826230245
 02/18  13:00:00,215.807372142,36.2456340188,54.5902691246,0.0,34.9340096728,67.7198543238,435.686607567,164.517462261,83.4695,187.699645306
 02/18  14:00:00,224.64359797,36.2754106346,73.0078722354,0.0,34.9340096728,57.9733543238,421.995432943,159.486002332,75.1392,187.37023061
 02/18  15:00:00,235.662488488,36.3721238405,83.8686367162,0.0,34.9340096728,57.9733543238,399.461676385,152.525547886,66.8089,180.1272285
 02/18  16:00:00,235.222132807,36.448864568,83.3701171321,0.0,34.9340096728,57.9733543238,409.479857154,147.28321513,75.1392,187.057442024
 02/18  17:00:00,223.011984917,36.1127454539,42.5457185157,0.0,34.9340096728,62.9068543238,379.14495239,148.592776622,91.7998,138.752375768
 02/18  18:00:00,262.886140383,35.6705770516,46.7860013184,0.0,34.9340096728,72.2186844194,391.791338786,163.251084145,49.9818,178.55845464
 02/18  19:00:00,347.611577629,35.6705770516,56.7930824879,0.0,87.0357390804,86.2600435998,449.58666802,184.412714809,49.9818,215.192153211
 02/18  20:00:00,392.685438643,35.6705770516,106.866872791,0.0,102.000620287,77.6748002752,523.747782079,210.16344888,33.3212,280.2631332
 02/18  21:00:00,397.019395072,35.6705770516,99.8516381816,0.0,102.000620287,88.9820225341,543.378558119,230.300357945,33.3212,279.757000174
 02/18  22:00:00,378.431823807,35.6705770516,90.9837755422,0.0,102.000620287,91.6425454185,536.955478082,231.717833057,24.9909,280.246745026
 02/18  23:00:00,320.212116093,35.6705770516,85.9743830166,0.0,87.0357390804,65.871452062,657.22823252,230.116093265,16.6606,410.451539255
 02/18  24:00:00,221.557951706,35.6705770516,60.9735725842,0.0,42.6918050922,48.4199368926,485.017530611,239.807787483,8.3303,236.879443128
 02/19  01:00:00,170.240754715,30.9926614097,46.1906368169,0.0,34.4311606118,33.1021868926,191.795860243,49.6349478983,3.33212,138.828792344
 02/19  02:00:00,163.343366355,30.9926614097,39.275129909,0.0,34.4311606118,33.1021868926,152.549837652,41.671170092,3.33212,107.54654756
 02/19  03:00:00,141.260636582,30.9926614097,34.6880334069,0.0,19.466279405,30.610668775,148.106251266,36.8204441024,3.33212,107.953687164
 02/19  04:00:00,139.964743858,30.9926614097,33.4056468478,0.0,19.466279405,30.610668775,138.867169167,33.9244640857,3.33212,101.610585081
 02/19  05:00:00,149.110138485,30.9926614097,35.958867556,0.0,19.466279405,30.610668775,172.946246345,31.4594763359,3.33212,138.154650009
 02/19  06:00:00,163.41741737,30.9926614097,38.0093989847,0.0,19.466279405,30.610668775,215.646751954,29.7059317573,8.3303,177.610520197
 02/19  07:00:00,246.301628573,32.5519666237,47.8032649647,0.0,42.6918050922,54.3732441037,290.737627759,28.2503305747,16.6606,245.826697184
 02/19  08:00:00,316.484199116,35.6705770516,71.5898971691,0.0,49.3960418185,88.5934452969,596.86093539,161.504856035,24.9909,410.365179355
 02/19  09:00:00,372.059699027,35.6705770516,100.835145075,0.0,57.6566862989,112.030105488,798.728261368,184.36617693,33.3212,581.040884438
 02/19  10:00:00,300.709439048,35.9232017695,85.4637550618,0.0,50.9524495726,81.1684271793,659.135730268,168.183906735,66.8089,424.142923532
 02/19  11:00:00,243.392459953,36.1315001014,73.0138819265,0.0,42.6918050922,68.9656133826,561.381023499,158.33479443,83.4695,319.57672907
 02/19  12:00:00,237.59403219,36.2144232475,70.8880716685,0.0,38.286128036,68.9656133826,489.960615255,156.152944493,83.4695,250.338170761
 02/19  13:00:00,248.049804801,36.3139145029,81.9967097337,0.0,38.286128036,68.9656133826,419.774171282,149.232576951,83.4695,187.072094331
 02/19  14:00:00,241.053578548,36.3951712158,93.7975214904,0.0,31.5818913096,56.727595265,405.210500215,145.184904255,75.1392,184.886395961
 02/19  15:00:00,243.751695404,36.422401831,96.4561698269,0.0,31.5818913096,56.727595265,395.018338139,146.490774853,66.8089,181.718663286
 02/19  16:00:00,237.959960684,36.3700513443,90.7582083507,0.0,31.5818913096,56.727595265,406.031305394,151.344049821,75.1392,179.548055573
 02/19  17:00:00,252.844468313,36.1220957102,76.7214097508,0.0,31.5818913096,61.661095265,384.815660085,151.570695784,91.7998,141.445164301
 02/19  18:00:00,281.021122202,35.6705770516,69.2879393454,0.0,31.5818913096,70.9729253606,385.898190147,160.371185897,49.9818,175.54520425
 02/19  19:00:00,354.816826904,35.6705770516,72.9702893183,0.0,80.3315023541,83.7685254822,455.533318543,190.720471312,49.9818,214.831047232
 02/19  20:00:00,368.92033389,35.6705770516,83.1074797618,0.0,102.000620287,77.6748002752,515.995228859,202.963386078,33.3212,279.710642781
 02/19  21:00:00,395.876098546,35.6705770516,89.4993519471,0.0,108.704857014,91.4735406516,521.801194064,212.25472611,33.3212,276.225267954
 02/19  22:00:00,367.250136263,35.6705770516,89.0533074222,0.0,95.2963835608,89.1510273009,521.255625181,219.16668349,24.9909,277.09804169
 02/19  23:00:00,311.798242847,35.6705770516,86.8164269809,0.0,80.3315023541,63.3799339444,637.171644614,213.3747021,16.6606,407.136342514
 02/19  24:00:00,222.704068345,35.6705770516,62.1123383932,0.0,42.6918050922,48.4199368926,480.55481066,231.523571793,8.3303,240.700938867
 02/20  01:00:00,171.26284989,30.9926614097,47.2091275619,0.0,34.4311606118,33.1021868926,193.041006866,48.8536758157,3.33212,140.85521105
 02/20  02:00:00,165.305522466,30.9926614097,41.2231706812,0.0,34.4311606118,33.1021868926,145.849161562,40.9068468563,3.33212,101.610194706
 02/20  03:00:00,144.651010466,30.9926614097,38.0560973609,0.0,19.466279405,30.610668775,146.787279111,35.4968501865,3.33212,107.958308925
 02/20  04:00:00,141.972151938,30.9926614097,35.397476584,0.0,19.466279405,30.610668775,137.122696831,32.1928235665,3.33212,101.597753264
 02/20  05:00:00,149.627648156,30.9926614097,36.4748001155,0.0,19.466279405,30.610668775,171.772404085,30.2629681121,3.33212,138.177315973
 02/20  06:00:00,164.022646337,30.9926614097,38.6094013536,0.0,19.466279405,30.610668775,215.057534712,28.715962189,8.3303,178.011272523
 02/20  07:00:00,246.310153029,32.5519666237,47.8161677436,0.0,42.6918050922,54.3732441037,290.252210635,27.6504710876,16.6606,245.941139547
 02/20  08:00:00,313.996805727,35.6705770516,71.886230783,0.0,49.3960418185,88.5934452969,601.235744802,164.147507372,24.9909,412.09733743
 02/20  09:00:00,375.641490997,35.6705770516,104.376326371,0.0,57.6566862989,112.030105488,793.815602621,178.62507244,33.3212,581.869330181
 02/20  10:00:00,315.330397049,36.0119773666,99.8909323327,0.0,50.9524495726,81.1684271793,643.446793311,153.497877412,66.8089,423.140015899
 02/20  11:00:00,241.919085965,36.2320459423,71.4333065763,0.0,42.6918050922,68.9656133826,551.152720247,147.934928644,83.4695,319.748291603
 02/20  12:00:00,224.525491481,36.3597538727,57.9808125097,0.0,38.286128036,68.9656133826,464.142152373,132.417526889,83.4695,248.255125483
 02/20  13:00:00,219.265497361,36.4008966858,54.0379518697,0.0,38.286128036,68.9656133826,367.288954073,96.7582705349,83.4695,187.061183539
 02/20  14:00:00,217.545561488,36.4370608895,71.4048418555,0.0,31.5818913096,56.727595265,337.71019755,75.5121899859,75.1392,187.058807564
 02/20  15:00:00,221.738436137,36.4675739296,75.6176071745,0.0,31.5818913096,56.727595265,322.846844631,76.4990602412,66.8089,179.53888439
 02/20  16:00:00,224.37344152,36.4957040248,78.2242781472,0.0,31.5818913096,56.727595265,340.100702177,85.41671879,75.1392,179.544783387
 02/20  17:00:00,239.844826503,36.1959827304,64.7322992954,0.0,31.5818913096,61.661095265,347.785375004,110.84075252,91.7998,145.144822484
 02/20  18:00:00,273.532283264,35.6705770516,62.6636580659,0.0,31.5818913096,70.9729253606,377.877278979,156.204183968,49.9818,171.691295011
 02/20  19:00:00,355.32064535,35.6705770516,74.1416586102,0.0,80.3315023541,83.7685254822,429.381603003,164.563436993,49.9818,214.83636601
 02/20  20:00:00,371.154689112,35.6705770516,85.940654092,0.0,102.000620287,77.6748002752,463.666895865,150.639933813,33.3212,279.705762052
 02/20  21:00:00,399.270569541,35.6705770516,93.5244244791,0.0,108.704857014,91.4735406516,445.881046535,134.645301345,33.3212,277.91454519
 02/20  22:00:00,371.235569355,35.6705770516,93.1821688789,0.0,95.2963835608,89.1510273009,481.523699162,179.428327938,24.9909,277.104471223
 02/20  23:00:00,316.131287451,35.6705770516,91.1361523728,0.0,80.3315023541,63.3799339444,585.92306576,163.413307313,16.6606,405.849158447
 02/20  24:00:00,228.000211264,35.6705770516,67.4851218053,0.0,42.6918050922,48.4199368926,407.072458693,156.209538261,8.3303,242.532620433
 02/21  01:00:00,165.302215541,30.9926614097,52.5289468838,0.0,25.5240853573,30.610668775,177.216469237,35.5578786845,3.33212,138.326470553
 02/21  02:00:00,149.552648569,30.9926614097,44.165859001,0.0,19.418418834,29.3649097162,134.224960088,29.4317822915,3.33212,101.461057796
 02/21  03:00:00,138.328327464,30.9926614097,40.8800889769,0.0,12.7620426787,28.1191506574,130.532384788,25.7504054036,3.33212,101.449859384
 02/21  04:00:00,137.602011759,30.9926614097,40.1509381119,0.0,12.7620426787,28.1191506574,134.262346412,23.1256262151,3.33212,107.804600197
 02/21  05:00:00,146.584571697,30.9926614097,41.9197395599,0.0,12.7620426787,28.1191506574,162.646273673,21.1689763731,3.33212,138.1451773
 02/21  06:00:00,182.444124385,30.9926614097,50.1353001553,0.0,25.5240853573,30.610668775,264.767198618,19.995648099,8.3303,236.441250519
 02/21  07:00:00,310.762978814,33.9553413162,77.608805442,0.0,51.0481707146,78.1489452969,448.11471614,19.4285014009,16.6606,412.025614739
 02/21  08:00:00,380.456233289,35.6705770516,101.002437611,0.0,64.3609230253,109.708623606,690.254240881,120.334478699,24.9909,544.928862182
 02/21  09:00:00,313.581555275,35.6705770516,79.7638107357,0.0,51.0481707146,80.7689615957,595.304251555,143.140587161,33.3212,418.842464394
 02/21  10:00:00,282.331204731,36.1999707079,77.5565094946,0.0,51.0481707146,71.0224615957,475.261806426,90.1408187182,66.8089,318.312087708
 02/21  11:00:00,232.847029585,36.3160955293,77.142588033,0.0,32.1804615127,65.7244621605,399.884360799,61.5267600986,83.4695,254.8881007
 02/21  12:00:00,225.160159031,36.3687051871,68.8663691967,0.0,32.1804615127,65.7244621605,334.741290257,68.2536317036,83.4695,183.018158554
 02/21  13:00:00,215.468638609,36.4073893903,59.911068192,0.0,32.1804615127,65.7244621605,348.027111425,80.1417444527,83.4695,184.415866972
 02/21  14:00:00,204.342020103,36.4378658215,58.4843159562,0.0,32.1804615127,55.9779621605,349.123568152,88.5716899254,75.1392,185.412678227
 02/21  15:00:00,202.321509831,36.4657026789,56.4507127274,0.0,32.1804615127,55.9779621605,342.240982801,94.5682722247,66.8089,180.863810576
 02/21  16:00:00,198.649316852,36.4933787765,52.685492648,0.0,32.1804615127,55.9779621605,377.736833347,123.065763798,75.1392,179.531869548
 02/21  17:00:00,226.448383649,36.1963753925,51.4557422262,0.0,32.1804615127,60.9114621605,361.913022386,129.051092811,91.7998,141.062129574
 02/21  18:00:00,280.638803178,35.6705770516,62.5505497774,0.0,32.1804615127,77.5397301883,408.307361913,146.959175406,49.9818,211.366386507
 02/21  19:00:00,361.889166557,35.6749386993,81.1843069316,0.0,77.122965704,86.2600435998,584.397522217,157.015572701,49.9818,377.400149516
 02/21  20:00:00,368.11908294,35.6705770516,79.9391734403,0.0,102.647051061,80.1663183927,494.570469121,176.91177853,33.3212,284.337490591
 02/21  21:00:00,399.21934994,35.670579511,85.3583824796,0.0,115.40909374,92.7192997104,480.415684496,170.379090397,33.3212,276.7153941
 02/21  22:00:00,389.357266543,35.6705770516,98.9548264079,0.0,102.647051061,94.1340635361,598.163299428,160.951137721,24.9909,412.221261707
 02/21  23:00:00,304.004088135,35.6705770516,79.8977826378,0.0,77.122965704,65.871452062,490.106165865,159.989260995,16.6606,313.45630487
 02/21  24:00:00,213.781088293,35.6705770516,57.8110654477,0.0,38.286128036,48.4199368926,337.613728912,158.407986828,8.3303,170.875442085
 02/22  01:00:00,162.065098993,30.9926614097,49.3267056075,0.0,25.5240853573,30.610668775,176.996037945,35.5172974473,3.33212,138.146620498
 02/22  02:00:00,149.153212615,30.9926614097,43.7804551402,0.0,19.418418834,29.3649097162,134.130457998,29.346502618,3.33212,101.45183538
 02/22  03:00:00,138.39417697,30.9926614097,40.9535445684,0.0,12.7620426787,28.1191506574,136.411799264,25.2837324886,3.33212,107.795946776
 02/22  04:00:00,137.727314912,30.9926614097,40.2867755979,0.0,12.7620426787,28.1191506574,127.316750859,22.5255950933,3.33212,101.459035766
 02/22  05:00:00,145.541815808,30.9926614097,41.5226616607,0.0,12.7620426787,28.1191506574,162.034737743,20.5721261388,3.33212,138.130491604
 02/22  06:00:00,181.890285001,30.9926614097,50.2422184195,0.0,25.5240853573,30.610668775,264.144375123,19.3903124129,8.3303,236.42376271
 02/22  07:00:00,311.129425308,34.4231328804,78.2580812473,0.0,51.0481707146,78.1489452969,447.051686217,18.4678560152,16.6606,411.923230202
 02/22  08:00:00,380.314213288,35.6759203551,102.314736795,0.0,64.3609230253,109.708623606,651.722645185,80.5616428379,24.9909,546.170102347
 02/22  09:00:00,312.137151157,35.6705770516,79.9258909379,0.0,51.0481707146,80.7689615957,530.093572576,72.959755239,33.3212,423.812617337
 02/22  10:00:00,281.994372026,36.2334790828,77.5401084372,0.0,51.0481707146,71.0224615957,464.270872653,81.6671022394,66.8089,315.794870414
 02/22  11:00:00,238.113125366,36.3206059795,82.4536171374,0.0,32.1804615127,65.7244621605,400.315605971,64.6166362611,83.4695,252.22946971
 02/22  12:00:00,246.315877545,36.3728028626,89.9835223584,0.0,32.1804615127,65.7244621605,330.055123938,59.2398066569,83.4695,187.345817282
 02/22  13:00:00,229.325718692,36.4104434766,73.729817296,0.0,32.1804615127,65.7244621605,335.486471456,71.9224757993,83.4695,180.094495656
 02/22  14:00:00,207.676288904,36.4428196836,61.8182032645,0.0,32.1804615127,55.9779621605,347.243943859,85.3726886135,75.1392,186.732055245
 02/22  15:00:00,203.417562648,36.4725297622,57.559247634,0.0,32.1804615127,55.9779621605,337.891593742,91.5678064939,66.8089,179.514887248
 02/22  16:00:00,200.199817162,36.4993679472,54.2417393948,0.0,32.1804615127,55.9779621605,374.468631539,119.802798417,75.1392,179.526633122
 02/22  17:00:00,228.762512307,36.2019427791,53.7730019601,0.0,32.1804615127,60.9114621605,362.721672569,125.793026128,91.7998,145.128846442
 02/22  18:00:00,280.41393769,35.6705770516,65.1326437292,0.0,32.1804615127,77.5397301883,400.239471916,143.33618691,49.9818,206.921485006
 02/22  19:00:00,363.937279918,35.6860092957,82.9130103965,0.0,77.122965704,86.2600435998,626.814411686,195.883319239,49.9818,380.949292447
 02/22  20:00:00,370.401362707,35.6705770516,81.4998404472,0.0,102.647051061,80.1663183927,486.920216665,170.555642086,33.3212,283.043374579
 02/22  21:00:00,402.783448814,35.6705770516,88.5197518448,0.0,115.40909374,92.7192997104,459.401343207,147.981399621,33.3212,278.098743586
 02/22  22:00:00,392.185040831,35.6705770516,101.464709463,0.0,102.647051061,94.1340635361,587.573934432,150.555366561,24.9909,412.02766787
 02/22  23:00:00,305.405458984,35.6705770516,81.2950020519,0.0,77.122965704,65.871452062,483.244906676,156.640846868,16.6606,309.943459809
 02/22  24:00:00,213.250170544,35.6705770516,57.2757869417,0.0,38.286128036,48.4199368926,342.830577217,163.628837877,8.3303,170.87143934
 02/23  01:00:00,160.812556048,30.9926614097,48.1108990829,0.0,25.5240853573,30.610668775,179.258186831,37.7897952143,3.33212,138.136271617
 02/23  02:00:00,147.77875017,30.9926614097,42.4334576019,0.0,19.418418834,29.3649097162,139.729952377,31.5831436005,3.33212,104.814688777
 02/23  03:00:00,137.249528181,30.9926614097,39.833092115,0.0,12.7620426787,28.1191506574,135.257174805,27.4958785956,3.33212,104.429176209
 02/23  04:00:00,135.815400882,30.9926614097,38.4077825707,0.0,12.7620426787,28.1191506574,129.587623143,24.808138382,3.33212,101.447364761
 02/23  05:00:00,143.014402308,30.9926614097,39.0349497281,0.0,12.7620426787,28.1191506574,164.618771771,23.1483396081,3.33212,138.138312162
 02/23  06:00:00,178.512775177,30.9926614097,46.9187044708,0.0,25.5240853573,30.610668775,270.158185326,22.3897468295,8.3303,239.438138496
 02/23  07:00:00,306.729918445,33.9163586859,74.4250050223,0.0,51.0481707146,78.1489452969,448.524795158,22.1775772283,16.6606,409.68661793
 02/23  08:00:00,376.20057815,35.6705770516,97.7379896005,0.0,64.3609230253,109.708623606,715.670069982,143.182063384,24.9909,547.497106598
 02/23  09:00:00,313.367808136,35.6705770516,80.3174108342,0.0,51.0481707146,80.7689615957,617.04371179,160.570522548,33.3212,423.151989242
 02/23  10:00:00,287.378709159,36.2033270157,82.1862017227,0.0,51.0481707146,71.0224615957,508.871063226,125.84637738,66.8089,316.215785846
 02/23  11:00:00,226.846981835,36.3286824956,70.660588992,0.0,32.1804615127,65.7244621605,443.49110084,110.095606183,83.4695,249.925994656
 02/23  12:00:00,231.897738516,36.379696974,74.9954835931,0.0,32.1804615127,65.7244621605,390.875822117,120.060795852,83.4695,187.345526265
 02/23  13:00:00,215.735551143,36.4160166357,59.5968066038,0.0,32.1804615127,65.7244621605,393.619120114,130.073038501,83.4695,180.076581614
 02/23  14:00:00,198.995379129,36.3740831087,52.2031144432,0.0,32.1804615127,55.9779621605,439.842974926,177.986842598,75.1392,186.716932327
 02/23  15:00:00,200.597431753,36.2418450514,53.8783805975,0.0,32.1804615127,55.9779621605,418.842561439,172.529615216,66.8089,179.504046223
 02/23  16:00:00,209.012364636,36.2828323329,62.2242418627,0.0,32.1804615127,55.9779621605,421.144428323,166.501684786,75.1392,179.503543537
 02/23  17:00:00,238.084412477,36.0793229604,62.2407932526,0.0,32.1804615127,60.9114621605,389.154482091,152.244957692,91.7998,145.109724399
 02/23  18:00:00,283.422862816,35.6705770516,67.2975876178,0.0,32.1804615127,77.5397301883,410.623787345,153.741792209,49.9818,206.900195136
 02/23  19:00:00,361.516801247,35.6705770516,80.1654626459,0.0,77.122965704,86.2600435998,602.858547175,171.539126677,49.9818,381.337620499
 02/23  20:00:00,365.436584575,35.6705770516,76.5156335809,0.0,102.647051061,80.1663183927,501.12888408,185.203333981,33.3212,282.6043501
 02/23  21:00:00,396.339091686,35.6705770516,82.047945158,0.0,115.40909374,92.7192997104,511.285081209,199.90594484,33.3212,278.057936369
 02/23  22:00:00,386.354875353,35.6705770516,95.6246610822,0.0,102.647051061,94.1340635361,640.207636067,203.395012159,24.9909,411.821723907
 02/23  23:00:00,300.159582095,35.6705770516,76.0474925109,0.0,77.122965704,65.871452062,525.226970903,198.548708787,16.6606,310.017662115
 02/23  24:00:00,208.624964339,35.6705770516,52.6337892065,0.0,38.286128036,48.4199368926,385.710472742,206.520716935,8.3303,170.859455807
 02/24  01:00:00,156.623436401,30.9926614097,44.0064755148,0.0,25.5240853573,30.610668775,185.643305224,44.184749546,3.33212,138.126435678
 02/24  02:00:00,143.739802254,30.9926614097,38.4658151553,0.0,19.418418834,29.3649097162,143.018747042,36.9437021284,3.33212,102.742924913
 02/24  03:00:00,132.679175835,30.9926614097,35.3286530121,0.0,12.7620426787,28.1191506574,142.124875373,32.300261508,3.33212,106.492493865
 02/24  04:00:00,127.810399056,30.9926614097,30.4984291016,0.0,12.7620426787,28.1191506574,134.820729268,30.0407935687,3.33212,101.447815699
 02/24  05:00:00,136.640457826,30.9926614097,32.1213375634,0.0,12.7620426787,28.1191506574,170.905823187,29.4390193876,3.33212,138.134683799
 02/24  06:00:00,174.171877758,30.9926614097,41.9798541928,0.0,25.5240853573,30.610668775,274.761201543,28.6779513221,8.3303,237.752950221
 02/24  07:00:00,302.734588702,33.3316192306,70.2918222382,0.0,51.0481707146,78.1489452969,454.065939192,27.4016470925,16.6606,410.0036921
 02/24  08:00:00,374.329324101,35.6705770516,94.849291262,0.0,64.3609230253,109.708623606,748.961544343,177.011802428,24.9909,546.958841915
 02/24  09:00:00,309.089593971,35.6705770516,75.3227204677,0.0,51.0481707146,80.7689615957,646.197262066,189.475782484,33.3212,423.400279582
 02/24  10:00:00,283.381569833,36.0027081558,78.2418023948,0.0,51.0481707146,71.0224615957,543.116988905,161.037979226,66.8089,315.270109679
 02/24  11:00:00,237.84751285,36.2380747877,81.1742703346,0.0,32.1804615127,65.7244621605,483.477489252,147.98495522,83.4695,252.023034032
 02/24  12:00:00,238.70896439,36.3332677135,81.2768712767,0.0,32.1804615127,65.7244621605,414.216674162,143.428849845,83.4695,187.318324317
 02/24  13:00:00,233.381395326,36.3683924599,76.6807437027,0.0,32.1804615127,65.7244621605,406.457772541,142.918015299,83.4695,180.070257242
 02/24  14:00:00,223.880871646,36.399423682,76.8721345013,0.0,32.1804615127,55.9779621605,405.986454776,144.135437831,75.1392,186.711816945
 02/24  15:00:00,210.333775077,36.4251823413,63.3789043239,0.0,32.1804615127,55.9779621605,396.334701003,150.031201326,66.8089,179.494599677
 02/24  16:00:00,217.889240042,36.4508679943,70.877342405,0.0,32.1804615127,55.9779621605,403.331405639,148.686405444,75.1392,179.505800195
 02/24  17:00:00,245.127240174,36.1771551859,69.1331460605,0.0,32.1804615127,60.9114621605,376.048007685,140.032039905,91.7998,144.216167781
 02/24  18:00:00,285.41002298,35.6705770516,69.2518228255,0.0,32.1804615127,77.5397301883,410.139828629,152.283990227,49.9818,207.874038403
 02/24  19:00:00,362.852449824,35.6705770516,81.4688951739,0.0,77.122965704,86.2600435998,614.107939764,185.865256686,49.9818,378.260883078
 02/24  20:00:00,367.189068658,35.6705770516,78.6571260468,0.0,102.647051061,80.1663183927,515.003998923,198.03155656,33.3212,283.651242363
 02/24  21:00:00,398.3062132,35.6705770516,84.4125151258,0.0,115.40909374,92.7192997104,506.736426646,197.441856685,33.3212,275.973369961
 02/24  22:00:00,388.109066424,35.6705770516,97.6656722034,0.0,102.647051061,94.1340635361,627.922281014,191.326039697,24.9909,411.605341317
 02/24  23:00:00,301.774890443,35.6705770516,77.6468320744,0.0,77.122965704,65.871452062,521.798848175,191.184817831,16.6606,313.953430344
 02/24  24:00:00,209.663084351,35.6705770516,53.63634176,0.0,38.286128036,48.4199368926,387.404804285,208.231129432,8.3303,170.843374853
 02/25  01:00:00,158.840947466,30.9926614097,44.0362608202,0.0,27.7269238854,30.610668775,186.932621096,45.4501263337,3.33212,138.150374762
 02/25  02:00:00,153.823692007,30.9926614097,38.9883237952,0.0,27.7269238854,30.610668775,143.254772587,38.4863052428,3.33212,101.436347345
 02/25  03:00:00,133.360212429,30.9926614097,36.0100038902,0.0,12.7620426787,28.1191506574,145.026328776,33.9074430005,3.33212,107.786765776
 02/25  04:00:00,132.292801723,30.9926614097,34.9543474749,0.0,12.7620426787,28.1191506574,135.487021146,30.7102844768,3.33212,101.44461667
 02/25  05:00:00,140.87516325,30.9926614097,36.9447514872,0.0,12.7620426787,28.1191506574,170.018792121,28.5340363192,3.33212,138.152635802
 02/25  06:00:00,155.30251157,30.9926614097,39.1174432416,0.0,12.7620426787,28.1191506574,206.198848119,27.0314986339,8.3303,170.837049485
 02/25  07:00:00,246.942565977,32.9417929271,48.0672396567,0.0,42.6918050922,54.3732441037,287.730395236,26.0626204892,16.6606,245.007174747
 02/25  08:00:00,302.279863013,35.6705770516,72.2238499598,0.0,42.6918050922,86.1019271793,598.301472379,161.632639264,24.9909,411.677933115
 02/25  09:00:00,370.039063434,35.6705770516,98.840057013,0.0,57.6566862989,112.030105488,800.69854634,186.155723598,33.3212,581.221622742
 02/25  10:00:00,304.481018215,35.9256478249,80.0450272278,0.0,57.6566862989,83.6599452969,660.55612561,172.858760451,66.8089,420.88846516
 02/25  11:00:00,230.624202768,36.1491828199,60.3187660721,0.0,42.6918050922,68.9656133826,565.816127509,167.291949745,83.4695,315.054677764
 02/25  12:00:00,214.525624593,36.2919265931,52.4810068121,0.0,34.9340096728,67.7198543238,499.758100496,164.159534454,83.4695,252.129066042
 02/25  13:00:00,206.661221685,36.3593573401,45.3984359147,0.0,34.9340096728,67.7198543238,432.857330446,161.809988862,83.4695,187.577841584
 02/25  14:00:00,197.215480356,36.3888629767,45.6482371711,0.0,34.9340096728,57.9733543238,424.583280073,162.143726925,75.1392,187.300353147
 02/25  15:00:00,197.025361295,36.4131462579,45.4358483062,0.0,34.9340096728,57.9733543238,410.086830817,163.098961484,66.8089,180.178969333
 02/25  16:00:00,194.528783545,36.3603609467,43.0097846988,0.0,34.9340096728,57.9733543238,430.329091018,168.333262618,75.1392,186.8566284
 02/25  17:00:00,221.370144257,36.0584312543,40.904651526,0.0,34.9340096728,62.9068543238,405.555912464,172.350872741,91.7998,141.405239723
 02/25  18:00:00,259.346787973,35.6705770516,45.9422942837,0.0,34.9340096728,72.2186844194,400.421174445,174.750801242,49.9818,175.688573203
 02/25  19:00:00,347.397908094,35.6705770516,56.4494481408,0.0,87.0357390804,86.2600435998,446.027862228,180.967078232,49.9818,215.078983996
 02/25  20:00:00,354.997179543,35.6705770516,69.2891321081,0.0,102.000620287,77.6748002752,501.309364432,187.938226745,33.3212,280.049937686
 02/25  21:00:00,374.310268859,35.6705770516,77.2880774828,0.0,102.000620287,88.9820225341,508.462464418,195.607632598,33.3212,279.53363182
 02/25  22:00:00,362.379391834,35.6705770516,75.1033565182,0.0,102.000620287,91.6425454185,496.678107988,191.677824291,24.9909,280.009383697
 02/25  23:00:00,308.993743447,35.6705770516,74.9002342832,0.0,87.0357390804,65.871452062,611.020236193,185.352657338,16.6606,409.006978855
 02/25  24:00:00,216.494969244,35.6705770516,56.0357373233,0.0,42.6918050922,48.4199368926,438.89857875,193.120679111,8.3303,237.447599639
 02/26  01:00:00,166.137686065,30.9926614097,42.0830441231,0.0,34.4311606118,33.1021868926,185.809273966,44.1579754615,3.33212,138.319178505
 02/26  02:00:00,158.994102526,30.9926614097,34.9288884124,0.0,34.4311606118,33.1021868926,149.309461541,38.0369130512,3.33212,107.940428489
 02/26  03:00:00,138.050504935,30.9926614097,31.4775950919,0.0,19.466279405,30.610668775,139.747930785,34.8290546293,3.33212,101.586756155
 02/26  04:00:00,131.590032404,30.9926614097,25.0659529376,0.0,19.466279405,30.610668775,145.586319537,34.3151703026,3.33212,107.939029234
 02/26  05:00:00,139.211994888,30.9926614097,26.1203440382,0.0,19.466279405,30.610668775,176.820761726,35.3645861706,3.33212,138.124055555
 02/26  06:00:00,157.544321324,30.9926614097,32.176740033,0.0,19.466279405,30.610668775,214.466697781,35.0441056811,8.3303,171.0922921
 02/26  07:00:00,240.516664689,32.5519666237,42.0641671815,0.0,42.6918050922,54.3732441037,296.736400341,34.2796452924,16.6606,245.796155049
 02/26  08:00:00,305.853954838,35.6705770516,66.5670715059,0.0,49.3960418185,88.5934452969,617.070277465,180.532173289,24.9909,411.547204176
 02/26  09:00:00,370.110597683,35.6705770516,98.9210678137,0.0,57.6566862989,112.030105488,800.109419913,182.390114464,33.3212,584.398105449
 02/26  10:00:00,303.420797888,36.0986021279,87.9944215691,0.0,50.9524495726,81.1684271793,639.600545875,153.131016963,66.8089,419.660628912
 02/26  11:00:00,236.16062481,36.3048986627,65.8918322799,0.0,42.6918050922,68.9656133826,530.632190776,127.651605934,83.4695,319.511084842
 02/26  12:00:00,219.973759092,36.3457110173,53.3953931527,0.0,38.286128036,68.9656133826,488.551093223,156.974927198,83.4695,248.106666025
 02/26  13:00:00,212.66471388,36.3513991698,46.7799567857,0.0,38.286128036,68.9656133826,433.84564043,163.385827457,83.4695,186.990312973
 02/26  14:00:00,193.267123751,36.380612982,46.3090121459,0.0,31.5818913096,56.727595265,425.59368851,164.156852282,75.1392,186.297636228
 02/26  15:00:00,192.43380766,36.4492016682,45.6319150693,0.0,31.5818913096,56.727595265,394.18448135,147.216443794,66.8089,180.159137556
