Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  16:00:00,191.882366445,36.4792925379,45.3209882587,0.0,31.5818913096,56.727595265,394.737009072,140.131309098,75.1392,179.466499974
 02/26  17:00:00,219.624402627,36.181427827,44.166975943,0.0,31.5818913096,61.661095265,371.321465413,141.030970688,91.7998,138.490694725
 02/26  18:00:00,258.941262334,35.6705770516,50.7671057038,0.0,31.5818913096,70.9729253606,362.88076159,134.427146214,49.9818,178.471815377
 02/26  19:00:00,342.943526207,35.6705770516,61.8419548364,0.0,80.3315023541,83.7685254822,404.910518392,140.251882982,49.9818,214.67683541
 02/26  20:00:00,360.074161326,35.6705770516,74.9924858915,0.0,102.000620287,77.6748002752,450.176497624,137.419291307,33.3212,279.436006317
 02/26  21:00:00,389.040091184,35.6705770516,83.0860356931,0.0,108.704857014,91.4735406516,475.805953573,171.696021475,33.3212,270.788732099
 02/26  22:00:00,362.004938025,35.6705770516,83.9089357287,0.0,95.2963835608,89.1510273009,473.22735515,168.673720376,24.9909,279.562734774
 02/26  23:00:00,307.251106979,35.6705770516,82.336867224,0.0,80.3315023541,63.3799339444,582.2497454,155.78593251,16.6606,409.80321289
 02/26  24:00:00,220.898197167,35.6705770516,60.4379277874,0.0,42.6918050922,48.4199368926,403.218949401,158.985482956,8.3303,235.903166445
 02/27  01:00:00,159.176496012,30.9926614097,46.4597372106,0.0,25.5240853573,30.610668775,177.811526009,36.3641766686,3.33212,138.11522934
 02/27  02:00:00,144.562868205,30.9926614097,39.2124610364,0.0,19.418418834,29.3649097162,134.868120382,30.1070078151,3.33212,101.428992567
 02/27  03:00:00,134.76421159,30.9926614097,37.3336951815,0.0,12.7620426787,28.1191506574,137.020646596,25.9090055507,3.33212,107.779521045
 02/27  04:00:00,133.636400609,30.9926614097,36.2158355117,0.0,12.7620426787,28.1191506574,127.781641907,23.0153606562,3.33212,101.434161251
 02/27  05:00:00,141.605436,30.9926614097,37.6075938453,0.0,12.7620426787,28.1191506574,162.821018025,21.3530638588,3.33212,138.135834166
 02/27  06:00:00,178.109285908,30.9926614097,46.4828924468,0.0,25.5240853573,30.610668775,264.901835097,20.2865888301,8.3303,236.284946267
 02/27  07:00:00,306.822769219,33.9553413162,74.4381251237,0.0,51.0481707146,78.1489452969,447.487201562,19.370348583,16.6606,411.456252979
 02/27  08:00:00,373.369040189,35.6730153055,97.7667447306,0.0,64.3609230253,109.708623606,677.968067514,109.340717909,24.9909,543.636449605
 02/27  09:00:00,306.725242043,35.6705770516,73.7292438827,0.0,51.0481707146,80.7689615957,587.061280965,133.445003555,33.3212,420.29507741
 02/27  10:00:00,267.537834236,36.1655996901,62.3461412882,0.0,51.0481707146,71.0224615957,520.005414926,136.924455362,66.8089,316.272059564
 02/27  11:00:00,206.20187567,36.2731350797,49.6879621787,0.0,32.1804615127,65.7244621605,488.952300325,150.757415037,83.4695,254.725385288
 02/27  12:00:00,212.067430725,36.3573188277,55.0108223692,0.0,32.1804615127,65.7244621605,399.206363125,135.42461258,83.4695,180.312250545
 02/27  13:00:00,231.41993886,36.4005449265,75.4676739044,0.0,32.1804615127,65.7244621605,363.486665089,93.0672408786,83.4695,186.949924211
 02/27  14:00:00,233.72089046,36.4355935561,87.6592464987,0.0,32.1804615127,55.9779621605,325.856067485,70.9701823092,75.1392,179.746685176
 02/27  15:00:00,237.09532539,36.4641237561,90.948041386,0.0,32.1804615127,55.9779621605,343.336333065,90.1541555376,66.8089,186.373277527
 02/27  16:00:00,233.964496673,36.4917229108,87.7197880713,0.0,32.1804615127,55.9779621605,366.173678767,111.578305446,75.1392,179.456173321
 02/27  17:00:00,251.560655147,36.1959150796,76.4370348253,0.0,32.1804615127,60.9114621605,334.657057117,104.380747474,91.7998,138.476509643
 02/27  18:00:00,291.042274648,35.6705770516,75.6816155394,0.0,32.1804615127,77.5397301883,390.059719794,128.114095594,49.9818,211.963824201
 02/27  19:00:00,368.218154758,35.6854508368,86.9688022379,0.0,77.122965704,86.2600435998,627.459814878,200.713369069,49.9818,376.764645809
 02/27  20:00:00,374.190422498,35.6705788055,85.2506538782,0.0,102.647051061,80.1663183927,475.366348231,161.546245568,33.3212,280.498902664
 02/27  21:00:00,407.092206177,35.6705770516,92.7960512694,0.0,115.40909374,92.7192997104,455.237164868,142.423514545,33.3212,279.492450323
 02/27  22:00:00,395.933414181,35.6705770516,105.185577792,0.0,102.647051061,94.1340635361,578.626541867,141.29656609,24.9909,412.339075777
 02/27  23:00:00,307.669016131,35.6705770516,83.5402347696,0.0,77.122965704,65.871452062,476.37725544,152.222761586,16.6606,307.493893854
 02/27  24:00:00,214.525864384,35.6705770516,58.5361576698,0.0,38.286128036,48.4199368926,351.908167171,170.313573675,8.3303,173.264293496
 02/28  01:00:00,161.259747249,30.9926614097,48.5745761134,0.0,25.5240853573,30.610668775,178.449133953,39.0492315326,3.33212,136.067782421
 02/28  02:00:00,147.887076757,30.9926614097,42.5573918258,0.0,19.418418834,29.3649097162,143.367778189,32.5595687356,3.33212,107.476089453
 02/28  03:00:00,138.061514284,30.9926614097,40.6491500576,0.0,12.7620426787,28.1191506574,132.954677664,28.1937033209,3.33212,101.428854343
 02/28  04:00:00,137.17103624,30.9926614097,39.7599208272,0.0,12.7620426787,28.1191506574,129.853198289,25.0997328596,3.33212,101.421345429
 02/28  05:00:00,146.191318398,30.9926614097,41.5673010781,0.0,12.7620426787,28.1191506574,164.512181029,23.0601237495,3.33212,138.11993728
 02/28  06:00:00,182.49096257,30.9926614097,50.2164678544,0.0,25.5240853573,30.610668775,272.550987026,21.732840884,8.3303,242.487846142
 02/28  07:00:00,311.397929041,34.1112718376,78.1196694783,0.0,51.0481707146,78.1489452969,445.818001298,20.7806208989,16.6606,408.376780399
 02/28  08:00:00,378.730377674,35.6707554376,102.106967295,0.0,64.3609230253,109.708623606,688.929751603,117.561201997,24.9909,546.377649607
 02/28  09:00:00,311.861620856,35.6705770516,78.0490177528,0.0,51.0481707146,80.7689615957,588.600041874,136.008632749,33.3212,419.270209125
 02/28  10:00:00,271.78865385,36.170543451,66.5676727981,0.0,51.0481707146,71.0224615957,518.453029068,133.389324565,66.8089,318.254804502
 02/28  11:00:00,210.779320043,36.3114556019,54.438237016,0.0,32.1804615127,65.7244621605,456.323996879,125.163681253,83.4695,247.690815625
 02/28  12:00:00,203.32666985,36.3638098092,46.5721522527,0.0,32.1804615127,65.7244621605,396.27172536,125.533849955,83.4695,187.268375405
 02/28  13:00:00,200.374829762,36.3997955797,44.3262647318,0.0,32.1804615127,65.7244621605,401.57914088,138.098076971,83.4695,180.011563909
 02/28  14:00:00,190.836963555,36.4325518001,44.4790889177,0.0,32.1804615127,55.9779621605,405.369511854,143.58249344,75.1392,186.647818414
 02/28  15:00:00,193.684478513,36.4610078828,47.2830148766,0.0,32.1804615127,55.9779621605,391.875574434,145.626907369,66.8089,179.439767065
 02/28  16:00:00,202.437421251,36.4901370967,56.2348765183,0.0,32.1804615127,55.9779621605,364.784541016,110.197850307,75.1392,179.447490709
 02/28  17:00:00,231.810044866,36.1925090833,56.6072907508,0.0,32.1804615127,60.9114621605,353.910811727,122.629183229,91.7998,139.481828497
 02/28  18:00:00,278.587249727,35.6705770516,62.8124960179,0.0,32.1804615127,77.5397301883,430.769244804,167.920364885,49.9818,212.867079919
 02/28  19:00:00,358.799577069,35.6705770516,77.4832162052,0.0,77.122965704,86.2600435998,595.044635505,170.77109245,49.9818,374.291743056
 02/28  20:00:00,363.70661554,35.6705770516,75.2405651107,0.0,102.647051061,80.1663183927,473.911035179,159.543694845,33.3212,281.046140333
 02/28  21:00:00,395.584741025,35.6705770516,81.7443834857,0.0,115.40909374,92.7192997104,472.109214167,159.803532922,33.3212,278.984481245
 02/28  22:00:00,386.610579432,35.6705770516,96.2156919934,0.0,102.647051061,94.1340635361,597.300993652,160.121321471,24.9909,412.188772182
 02/28  23:00:00,301.1427849,35.6705770516,77.0421003569,0.0,77.122965704,65.871452062,489.797587627,164.252471724,16.6606,308.884515903
 02/28  24:00:00,209.909636099,35.6705770516,53.942905453,0.0,38.286128036,48.4199368926,357.983698403,173.242465062,8.3303,176.410933341
 03/01  01:00:00,157.507226191,30.9926614097,44.8303283414,0.0,25.5240853573,30.610668775,180.386250818,38.9593515864,3.33212,138.094779232
 03/01  02:00:00,144.794679393,30.9926614097,39.4700610556,0.0,19.418418834,29.3649097162,137.1231479,32.362620464,3.33212,101.428407436
 03/01  03:00:00,134.677884479,30.9926614097,37.2777487872,0.0,12.7620426787,28.1191506574,132.839163284,28.0868463244,3.33212,101.420196959
 03/01  04:00:00,133.568079313,30.9926614097,36.1759828057,0.0,12.7620426787,28.1191506574,133.953190161,25.3308617384,3.33212,105.290208422
 03/01  05:00:00,141.999282744,30.9926614097,38.0213062833,0.0,12.7620426787,28.1191506574,162.45543332,23.5557224961,3.33212,135.567590824
 03/01  06:00:00,178.488790668,30.9926614097,46.8786891375,0.0,25.5240853573,30.610668775,272.593341384,22.3179787712,8.3303,241.945062613
 03/01  07:00:00,307.176804778,33.7604281645,74.9970429025,0.0,51.0481707146,78.1489452969,447.577589352,21.3253290359,16.6606,409.591660316
 03/01  08:00:00,374.10853897,35.6715270892,98.4728923375,0.0,64.3609230253,109.708623606,693.332368369,123.229385531,24.9909,545.112082838
 03/01  09:00:00,306.914992519,35.6705770516,73.9395949633,0.0,51.0481707146,80.7689615957,601.852924997,151.497085349,33.3212,417.034639647
 03/01  10:00:00,268.00427926,36.0460493537,62.9321781954,0.0,51.0481707146,71.0224615957,535.989919112,150.432585161,66.8089,318.748433951
 03/01  11:00:00,207.370768003,36.229913316,50.8975617964,0.0,32.1804615127,65.7244621605,485.841024033,155.213233703,83.4695,247.15829033
 03/01  12:00:00,203.868635352,36.3582310687,46.8575643059,0.0,32.1804615127,65.7244621605,407.70581255,136.998290994,83.4695,187.238021556
 03/01  13:00:00,210.957000114,36.398616619,55.1150657504,0.0,32.1804615127,65.7244621605,360.59792485,97.1384716238,83.4695,179.989953227
 03/01  14:00:00,201.112501417,36.4298393748,55.1216118328,0.0,32.1804615127,55.9779621605,356.785901315,95.0193650228,75.1392,186.627336292
 03/01  15:00:00,198.816393944,36.4581040668,52.8076376375,0.0,32.1804615127,55.9779621605,355.90065068,109.675081608,66.8089,179.416669071
 03/01  16:00:00,195.049611513,36.4844898417,48.8171372867,0.0,32.1804615127,55.9779621605,409.425588681,154.855694184,75.1392,179.430694497
 03/01  17:00:00,223.837928962,36.1894611616,48.5005991197,0.0,32.1804615127,60.9114621605,389.030965708,152.46813035,91.7998,144.763035358
 03/01  18:00:00,271.927657502,35.6705770516,58.9726704466,0.0,32.1804615127,77.5397301883,421.593966703,164.493009688,49.9818,207.119157015
 03/01  19:00:00,356.830829071,35.6705770516,75.5284837266,0.0,77.122965704,86.2600435998,596.655211025,170.512196748,49.9818,376.161214277
 03/01  20:00:00,362.955988017,35.6705770516,74.0720088313,0.0,102.647051061,80.1663183927,475.129407626,160.042408289,33.3212,281.765799337
 03/01  21:00:00,395.741560541,35.6705770516,81.5096729608,0.0,115.40909374,92.7192997104,467.005342426,157.264523243,33.3212,276.419619183
 03/01  22:00:00,387.14249365,35.6705770516,96.4484097802,0.0,102.647051061,94.1340635361,585.888550122,148.854924555,24.9909,412.042725566
 03/01  23:00:00,302.064798323,35.6705770516,77.9673545273,0.0,77.122965704,65.871452062,474.075188414,147.129692711,16.6606,310.284895703
 03/01  24:00:00,210.874079059,35.6705770516,54.9182771077,0.0,38.286128036,48.4199368926,338.259665062,154.772203354,8.3303,175.157161707
 03/02  01:00:00,158.486918157,30.9926614097,45.7839023933,0.0,25.5240853573,30.610668775,177.394535557,35.9788306209,3.33212,138.083584936
 03/02  02:00:00,145.35156217,30.9926614097,40.0096673867,0.0,19.418418834,29.3649097162,134.859858874,30.1056711307,3.33212,101.422067743
 03/02  03:00:00,134.802557769,30.9926614097,37.3907019054,0.0,12.7620426787,28.1191506574,131.105431857,26.3584193661,3.33212,101.414892491
 03/02  04:00:00,133.470594647,30.9926614097,36.0692337938,0.0,12.7620426787,28.1191506574,131.973241931,24.0097802997,3.33212,104.631341631
 03/02  05:00:00,141.583914083,30.9926614097,37.6015244509,0.0,12.7620426787,28.1191506574,160.967856216,22.6003160828,3.33212,135.035420133
 03/02  06:00:00,177.64143105,30.9926614097,46.0323424751,0.0,25.5240853573,30.610668775,273.358979179,21.7692265081,8.3303,243.259452671
 03/02  07:00:00,306.655922029,33.9553413162,74.2826299214,0.0,51.0481707146,78.1489452969,445.9521968,21.038775874,16.6606,408.252820926
 03/02  08:00:00,374.757047987,35.6705770516,99.1240497771,0.0,64.3609230253,109.708623606,690.595486649,119.739750258,24.9909,545.864836391
 03/02  09:00:00,310.833116646,35.6705770516,77.815198198,0.0,51.0481707146,80.7689615957,588.764011527,138.162593435,33.3212,417.280218091
 03/02  10:00:00,275.483926473,36.1639577334,70.250400475,0.0,51.0481707146,71.0224615957,519.427669591,133.954479077,66.8089,318.664290514
 03/02  11:00:00,221.602904578,36.3187759888,65.5035843306,0.0,32.1804615127,65.7244621605,426.578026562,95.9745857606,83.4695,247.133940802
 03/02  12:00:00,219.253870433,36.3708207301,62.9973469795,0.0,32.1804615127,65.7244621605,327.763836783,57.0644416058,83.4695,187.229895177
 03/02  13:00:00,215.351905242,36.4071087828,59.7589172272,0.0,32.1804615127,65.7244621605,343.37263809,79.9276596681,83.4695,179.975478422
 03/02  14:00:00,203.847301003,36.4415360634,57.939615621,0.0,32.1804615127,55.9779621605,353.346173447,91.593071176,75.1392,186.613902271
 03/02  15:00:00,201.246840472,36.4677159733,55.1057134432,0.0,32.1804615127,55.9779621605,389.93239376,143.71608326,66.8089,179.4074105
 03/02  16:00:00,199.512814118,36.4942581572,53.037904982,0.0,32.1804615127,55.9779621605,430.145609519,175.603957922,75.1392,179.402451597
 03/02  17:00:00,229.461759899,36.2001082015,54.0726072891,0.0,32.1804615127,60.9114621605,369.815367692,139.569971761,91.7998,138.445595931
 03/02  18:00:00,276.272316805,35.6705770516,63.2892383272,0.0,32.1804615127,77.5397301883,420.328697982,156.47291969,49.9818,213.873978292
 03/02  19:00:00,359.953756385,35.6705770516,78.6151444365,0.0,77.122965704,86.2600435998,594.352292416,170.337732208,49.9818,374.032760208
 03/02  20:00:00,364.839293173,35.6705770516,75.918183567,0.0,102.647051061,80.1663183927,484.079772013,170.374671763,33.3212,280.38390025
 03/02  21:00:00,396.117234915,35.6705770516,81.8432621203,0.0,115.40909374,92.7192997104,494.643776979,181.95818991,33.3212,279.364387068
 03/02  22:00:00,386.445559458,35.6705770516,95.7167862434,0.0,102.647051061,94.1340635361,622.262424154,185.342823513,24.9909,411.928700641
 03/02  23:00:00,300.571525929,35.6705770516,76.452545467,0.0,77.122965704,65.871452062,510.963591707,186.994444336,16.6606,307.308547371
 03/02  24:00:00,209.134986888,35.6705770516,53.1416359819,0.0,38.286128036,48.4199368926,377.528754369,197.659104112,8.3303,171.539350256
 03/03  01:00:00,156.643908354,30.9926614097,44.0070717436,0.0,25.5240853573,30.610668775,183.77674764,43.092922659,3.33212,137.351704981
 03/03  02:00:00,143.548228715,30.9926614097,38.2584886387,0.0,19.418418834,29.3649097162,147.236639163,36.1532782639,3.33212,107.751240899
 03/03  03:00:00,133.107015712,30.9926614097,35.7299798857,0.0,12.7620426787,28.1191506574,136.403571848,31.660200835,3.33212,101.411251013
 03/03  04:00:00,131.783942364,30.9926614097,34.4201755518,0.0,12.7620426787,28.1191506574,133.582308567,28.8430209892,3.33212,101.407167578
 03/03  05:00:00,140.671825392,30.9926614097,36.097060459,0.0,12.7620426787,28.1191506574,168.666904781,27.2642155484,3.33212,138.070569232
 03/03  06:00:00,177.617602424,30.9926614097,45.3663112786,0.0,25.5240853573,30.610668775,271.270881784,25.9847672543,8.3303,236.95581453
 03/03  07:00:00,303.200934484,33.2536539699,73.5738623528,0.0,51.0481707146,78.1489452969,450.812010035,24.2590311478,16.6606,409.892378887
 03/03  08:00:00,373.700095167,35.6726206909,97.0794937718,0.0,64.3609230253,109.708623606,704.111760779,135.371857065,24.9909,543.749003714
 03/03  09:00:00,306.971846544,35.6705770516,73.216907353,0.0,51.0481707146,80.7689615957,615.304989304,160.568902039,33.3212,421.414887265
 03/03  10:00:00,267.020472687,35.9838375084,61.9965142546,0.0,51.0481707146,71.0224615957,537.563939223,157.076366641,66.8089,313.678672582
 03/03  11:00:00,205.530274212,36.1317150912,49.154914122,0.0,32.1804615127,65.7244621605,504.011844256,165.970281011,83.4695,254.572063245
 03/03  12:00:00,199.831836752,36.2123148215,42.7453887655,0.0,32.1804615127,65.7244621605,433.310774054,169.593794128,83.4695,180.247479927
 03/03  13:00:00,198.370580658,36.3086124233,41.9393234356,0.0,32.1804615127,65.7244621605,438.27109379,167.913593314,83.4695,186.888000476
 03/03  14:00:00,188.494349498,36.3860461574,41.7093942216,0.0,32.1804615127,55.9779621605,419.99102978,165.177132947,75.1392,179.674696832
 03/03  15:00:00,189.297340164,36.3390481613,42.5504666693,0.0,32.1804615127,55.9779621605,418.895608199,169.334725071,66.8089,182.751983129
 03/03  16:00:00,198.050111661,36.385705043,51.2272852511,0.0,32.1804615127,55.9779621605,423.794712452,165.715740975,75.1392,182.939771477
 03/03  17:00:00,225.742089776,36.1670525386,49.8887462343,0.0,32.1804615127,60.9114621605,381.157991103,150.902138403,91.7998,138.4560527
 03/03  18:00:00,270.635955133,35.6705770516,57.3750946509,0.0,32.1804615127,77.5397301883,406.626735979,149.950176225,49.9818,206.694759753
 03/03  19:00:00,354.381367172,35.6705770516,73.0839591749,0.0,77.122965704,86.2600435998,593.779725644,161.400189183,49.9818,382.397736461
 03/03  20:00:00,359.676528477,35.6705770516,71.2212736601,0.0,102.647051061,80.1663183927,481.766670082,167.837945967,33.3212,280.607524115
 03/03  21:00:00,391.459056388,35.6705770516,77.6220255008,0.0,115.40909374,92.7192997104,478.882462924,171.159386328,33.3212,274.401876596
 03/03  22:00:00,381.849027308,35.6705770516,91.4565998549,0.0,102.647051061,94.1340635361,602.841051899,168.341602418,24.9909,409.508549481
 03/03  23:00:00,296.838203603,35.6705770516,72.7458570873,0.0,77.122965704,65.871452062,498.481605778,167.674017987,16.6606,314.146987791
 03/03  24:00:00,205.887903527,35.6705770516,49.9337849417,0.0,38.286128036,48.4199368926,356.298826601,177.179278498,8.3303,170.789248103
 03/04  01:00:00,156.530776425,30.9926614097,41.6720772932,0.0,27.7269238854,30.610668775,181.60286208,40.207329699,3.33212,138.063412381
 03/04  02:00:00,151.830012977,30.9926614097,36.9474642987,0.0,27.7269238854,30.610668775,138.639495528,33.9015849882,3.33212,101.40579054
 03/04  03:00:00,131.410455209,30.9926614097,34.013143409,0.0,12.7620426787,28.1191506574,134.90757243,30.1748169166,3.33212,101.400635513
 03/04  04:00:00,130.096541308,30.9926614097,32.7120442952,0.0,12.7620426787,28.1191506574,137.337110183,28.0590068291,3.33212,105.945983354
 03/04  05:00:00,138.341805917,30.9926614097,34.3750817184,0.0,12.7620426787,28.1191506574,164.304039321,26.90583033,3.33212,134.066088991
 03/04  06:00:00,152.94279428,30.9926614097,36.726028161,0.0,12.7620426787,28.1191506574,211.50983415,26.3579223551,8.3303,176.821611795
 03/04  07:00:00,242.307862692,32.9417929271,46.2025980124,0.0,42.6918050922,54.3732441037,279.831939007,25.8426699857,16.6606,237.328669021
 03/04  08:00:00,300.814539757,35.719145341,70.7506682484,0.0,42.6918050922,86.1019271793,576.090168441,140.3563627,24.9909,410.74290574
 03/04  09:00:00,370.043237823,35.6705770516,98.8337092593,0.0,57.6566862989,112.030105488,776.351067013,158.672673636,33.3212,584.357193378
 03/04  10:00:00,309.092363375,36.106942063,84.4351684141,0.0,57.6566862989,83.6599452969,631.862371697,148.637726776,66.8089,416.415744922
 03/04  11:00:00,236.415094733,36.313982783,66.1404689572,0.0,42.6918050922,68.9656133826,526.299185307,127.111159725,83.4695,315.718525582
 03/04  12:00:00,217.34231556,36.3564843276,55.350191662,0.0,34.9340096728,67.7198543238,490.698102247,156.805662956,83.4695,250.422939292
 03/04  13:00:00,200.938069498,36.3586372524,39.6896714534,0.0,34.9340096728,67.7198543238,434.502526066,163.576326933,83.4695,187.456699133
 03/04  14:00:00,178.882410009,36.428716735,27.6315217104,0.0,34.9340096728,57.9733543238,402.021348329,139.705922386,75.1392,187.176225943
 03/04  15:00:00,183.265839577,36.449445958,31.9121734151,0.0,34.9340096728,57.9733543238,408.891968546,162.150830219,66.8089,179.932238328
 03/04  16:00:00,185.695988052,36.4374591841,34.2346924807,0.0,34.9340096728,57.9733543238,428.246963181,166.242167076,75.1392,186.865596105
 03/04  17:00:00,215.730137403,36.1646720463,35.2953786307,0.0,34.9340096728,62.9068543238,391.456562352,161.010874756,91.7998,138.645887596
 03/04  18:00:00,254.333749749,35.6705770516,43.883328776,0.0,34.9340096728,72.2186844194,385.131815421,156.769398963,49.9818,178.380616458
 03/04  19:00:00,346.504663546,35.6705770516,55.7215923881,0.0,87.0357390804,86.2600435998,419.147401202,157.651541924,49.9818,211.514059278
 03/04  20:00:00,354.872525711,35.6705770516,69.3738048288,0.0,102.000620287,77.6748002752,471.780287666,161.767050357,33.3212,276.69203731
 03/04  21:00:00,393.221245795,35.6705770516,96.2361298442,0.0,102.000620287,88.9820225341,478.982318545,167.505222556,33.3212,278.155895989
 03/04  22:00:00,391.293106395,35.6705770516,103.928084028,0.0,102.000620287,91.6425454185,472.806050593,168.076185396,24.9909,279.738965197
 03/04  23:00:00,323.107699653,35.6705770516,88.9272075846,0.0,87.0357390804,65.871452062,598.589577305,172.897983194,16.6606,409.030994111
 03/04  24:00:00,221.26872943,35.6705770516,60.7694304531,0.0,42.6918050922,48.4199368926,429.549422875,184.726221974,8.3303,236.492900901
 03/05  01:00:00,169.817965978,30.9926614097,45.6998556716,0.0,34.4311606118,33.1021868926,183.079245159,41.501116572,3.33212,138.246008588
 03/05  02:00:00,163.005665683,30.9926614097,38.8756979358,0.0,34.4311606118,33.1021868926,146.033674227,34.8047268907,3.33212,107.896827337
 03/05  03:00:00,141.97508586,30.9926614097,35.3429496351,0.0,19.466279405,30.610668775,135.814126105,30.931424602,3.33212,101.550581503
 03/05  04:00:00,140.391636545,30.9926614097,33.770967607,0.0,19.466279405,30.610668775,140.082619389,28.8597770843,3.33212,107.890722304
 03/05  05:00:00,148.476153318,30.9926614097,35.2745648661,0.0,19.466279405,30.610668775,167.972317656,27.8686614731,3.33212,136.771536183
 03/05  06:00:00,163.41943486,30.9926614097,37.9652821943,0.0,19.466279405,30.610668775,207.907863539,27.3019076107,8.3303,172.275655928
 03/05  07:00:00,243.941905254,33.5265323824,47.2506769808,0.0,42.6918050922,54.3732441037,288.467279532,26.2659260563,16.6606,245.540753476
 03/05  08:00:00,310.450366786,35.6705770516,71.1948423487,0.0,49.3960418185,88.5934452969,577.144778805,143.325216139,24.9909,408.828662666
 03/05  09:00:00,370.017050594,35.6705770516,98.8227521279,0.0,57.6566862989,112.030105488,771.776499788,160.155185232,33.3212,578.300114556
 03/05  10:00:00,297.344829234,36.1482010866,81.8959116172,0.0,50.9524495726,81.1684271793,633.852533608,146.52675992,66.8089,420.516873688
 03/05  11:00:00,231.99440718,36.3108441069,61.7383733232,0.0,42.6918050922,68.9656133826,526.807603282,127.955245893,83.4695,315.382857389
 03/05  12:00:00,220.540448162,36.3620385225,54.2826568028,0.0,38.286128036,68.9656133826,462.828885703,126.104464274,83.4695,253.254921429
 03/05  13:00:00,213.53601102,36.3992623636,48.0828684604,0.0,38.286128036,68.9656133826,406.370965591,138.17651058,83.4695,184.724955011
 03/05  14:00:00,193.865339317,36.4296947578,47.3346508074,0.0,31.5818913096,56.727595265,402.551000166,145.355055012,75.1392,182.056745154
 03/05  15:00:00,193.49231833,36.4575075205,46.9388974132,0.0,31.5818913096,56.727595265,396.156147319,149.990837282,66.8089,179.356410037
 03/05  16:00:00,192.553310996,36.4831500557,45.9890842937,0.0,31.5818913096,56.727595265,407.876557818,152.505408238,75.1392,180.231949579
 03/05  17:00:00,220.101517537,36.1847052758,44.6363772999,0.0,31.5818913096,61.661095265,380.259425461,144.297449346,91.7998,144.162176115
 03/05  18:00:00,256.921855828,35.6705770516,51.1994050926,0.0,31.5818913096,70.9729253606,394.159454451,172.683048355,49.9818,171.494606096
 03/05  19:00:00,342.950056098,35.6705770516,61.1919266439,0.0,80.3315023541,83.7685254822,445.987496419,181.486836442,49.9818,214.518859976
 03/05  20:00:00,358.971580892,35.6705770516,73.2359538761,0.0,102.000620287,77.6748002752,480.409508749,167.992762697,33.3212,279.095546052
 03/05  21:00:00,387.486697147,35.6705770516,81.2098254597,0.0,108.704857014,91.4735406516,469.815933669,166.052446887,33.3212,270.442286782
 03/05  22:00:00,360.535715077,35.6705770516,82.4256634463,0.0,95.2963835608,89.1510273009,473.321236351,169.155023569,24.9909,279.175312783
 03/05  23:00:00,306.063588115,35.6705770516,81.1331534119,0.0,80.3315023541,63.3799339444,601.462856764,175.921625266,16.6606,408.880631498
 03/05  24:00:00,219.215592371,35.6705770516,58.7358065499,0.0,42.6918050922,48.4199368926,427.84559375,183.848727913,8.3303,235.666565838
 03/06  01:00:00,157.471249687,30.9926614097,44.795061528,0.0,25.5240853573,30.610668775,182.422556024,41.0561667662,3.33212,138.034269258
 03/06  02:00:00,143.348849146,30.9926614097,38.0266302281,0.0,19.418418834,29.3649097162,139.122425606,34.3970581611,3.33212,101.393247445
 03/06  03:00:00,133.075891552,30.9926614097,35.6672845327,0.0,12.7620426787,28.1191506574,135.082535923,30.3617058492,3.33212,101.388710073
 03/06  04:00:00,132.05148722,30.9926614097,34.6480903503,0.0,12.7620426787,28.1191506574,132.663266221,27.9464583792,3.33212,101.384687842
 03/06  05:00:00,140.480855251,30.9926614097,36.4917157725,0.0,12.7620426787,28.1191506574,167.902301926,26.5293287774,3.33212,138.040853149
 03/06  06:00:00,176.846652929,30.9926614097,45.2255174906,0.0,25.5240853573,30.610668775,270.523235757,25.5209007012,8.3303,236.672035056
 03/06  07:00:00,302.180705119,33.6044976431,72.9396204829,0.0,51.0481707146,78.1489452969,450.040305437,23.7416840912,16.6606,409.638021346
 03/06  08:00:00,372.847274923,35.6705770516,97.239767214,0.0,64.3609230253,109.708623606,690.465380467,123.372383593,24.9909,542.102096873
 03/06  09:00:00,308.577881733,35.6705770516,76.0051368135,0.0,51.0481707146,80.7689615957,560.418870542,106.799962489,33.3212,420.297708053
 03/06  10:00:00,273.777797628,36.1926131617,69.28112307,0.0,51.0481707146,71.0224615957,467.444594751,86.2310266063,66.8089,314.404668145
 03/06  11:00:00,216.777734816,36.3076283555,61.1735522481,0.0,32.1804615127,65.7244621605,408.981804372,72.6614442069,83.4695,252.850860166
 03/06  12:00:00,207.779235016,36.3583389969,51.5900413437,0.0,32.1804615127,65.7244621605,343.856166657,78.7127289461,83.4695,181.673937711
 03/06  13:00:00,205.255022681,36.3952197852,49.7635446711,0.0,32.1804615127,65.7244621605,359.476649436,89.1827619123,83.4695,186.824387523
 03/06  14:00:00,199.818698474,36.4291875043,54.0315812935,0.0,32.1804615127,55.9779621605,340.454094321,85.7100924725,75.1392,179.604801848
 03/06  15:00:00,199.118993047,36.4587241743,53.3022976578,0.0,32.1804615127,55.9779621605,338.373051906,92.2312414745,66.8089,179.332910432
 03/06  16:00:00,196.165032672,36.4863665131,50.2277609258,0.0,32.1804615127,55.9779621605,382.215061873,127.382030224,75.1392,179.693831649
 03/06  17:00:00,226.087703256,36.1914800053,51.2233850119,0.0,32.1804615127,60.9114621605,343.105779069,106.670095848,91.7998,144.635883221
 03/06  18:00:00,274.199207708,35.6705770516,61.8051555154,0.0,32.1804615127,77.5397301883,395.94623102,139.338901366,49.9818,206.625529654
 03/06  19:00:00,359.128809739,35.6763668855,78.4416132301,0.0,77.122965704,86.2600435998,595.601687986,170.724618149,49.9818,374.895269837
 03/06  20:00:00,366.386499902,35.6705770516,78.113978679,0.0,102.647051061,80.1663183927,457.708650674,145.019382077,33.3212,279.368068596
 03/06  21:00:00,398.998765809,35.6705989787,85.3720200403,0.0,115.40909374,92.7192997104,445.43436579,133.262419152,33.3212,278.850746639
 03/06  22:00:00,390.054750076,35.6705770516,99.9678167972,0.0,102.647051061,94.1340635361,564.636188991,128.336872331,24.9909,411.30841666
 03/06  23:00:00,303.737521847,35.6918871973,80.1579395228,0.0,77.122965704,65.871452062,463.189433911,139.517532984,16.6606,307.011300927
 03/06  24:00:00,212.376807457,35.6757257657,56.7760830807,0.0,38.286128036,48.4199368926,338.447519668,159.428133032,8.3303,170.689086636
 03/07  01:00:00,160.15452758,30.9926614097,47.4206623706,0.0,25.5240853573,30.610668775,186.031377603,44.6656384349,3.33212,138.033619168
 03/07  02:00:00,146.776891419,30.9926614097,41.4146140812,0.0,19.418418834,29.3649097162,145.288419883,35.4426787653,3.33212,106.513621117
 03/07  03:00:00,135.78044065,30.9926614097,38.3536771106,0.0,12.7620426787,28.1191506574,135.370068288,29.4418554444,3.33212,102.596092843
 03/07  04:00:00,134.205784567,30.9926614097,36.7909163077,0.0,12.7620426787,28.1191506574,130.312295543,25.5975304319,3.33212,101.382645111
 03/07  05:00:00,142.831840622,30.9926614097,38.2078509491,0.0,12.7620426787,28.1191506574,164.567165199,23.2130277603,3.33212,138.022017438
 03/07  06:00:00,178.946737327,30.9926614097,46.6778959596,0.0,25.5240853573,30.610668775,266.158536877,21.849336662,8.3303,235.978900215
 03/07  07:00:00,305.504554925,34.4231328804,74.7113086609,0.0,51.0481707146,78.1489452969,447.957573744,21.0185510398,16.6606,410.278422704
 03/07  08:00:00,376.380512296,35.6724793436,99.7453717343,0.0,64.3609230253,109.708623606,686.324220626,120.27204921,24.9909,541.061271416
 03/07  09:00:00,311.735246917,35.6705770516,77.9688171349,0.0,51.0481707146,80.7689615957,581.769638154,132.347291581,33.3212,416.101146574
 03/07  10:00:00,275.739725416,36.2327744323,70.7659974449,0.0,51.0481707146,71.0224615957,496.709515187,111.668817354,66.8089,318.231797833
 03/07  11:00:00,221.999858714,36.3200074732,65.8348040506,0.0,32.1804615127,65.7244621605,446.825227086,116.477314028,83.4695,246.878413058
 03/07  12:00:00,218.709219569,36.3711709059,62.2710664294,0.0,32.1804615127,65.7244621605,349.19523998,78.6247172785,83.4695,187.101022702
 03/07  13:00:00,215.08901081,36.4094387204,59.43943141,0.0,32.1804615127,65.7244621605,352.969622385,86.919766392,83.4695,182.580355993
 03/07  14:00:00,205.294840048,36.4432913714,59.0288755566,0.0,32.1804615127,55.9779621605,406.728628161,147.78553925,75.1392,183.803888911
 03/07  15:00:00,204.269287649,36.4728521704,57.7812754224,0.0,32.1804615127,55.9779621605,405.656543004,159.553681527,66.8089,179.293961476
 03/07  16:00:00,202.515965433,36.4856375841,55.687153258,0.0,32.1804615127,55.9779621605,433.047747935,178.59618831,75.1392,179.312359625
 03/07  17:00:00,228.245559811,36.1962444724,52.6093860391,0.0,32.1804615127,60.9114621605,362.918513049,132.732077351,91.7998,138.386635698
 03/07  18:00:00,273.091398828,35.6705770516,62.9036789998,0.0,32.1804615127,77.5397301883,402.539140802,138.952382241,49.9818,213.60495856
 03/07  19:00:00,361.742987175,35.6790968886,80.405121518,0.0,77.122965704,86.2600435998,580.413280749,156.927928342,49.9818,373.503552407
 03/07  20:00:00,367.097319403,35.6705770516,78.5925503994,0.0,102.647051061,80.1663183927,464.41896193,151.06424201,33.3212,280.03351992
 03/07  21:00:00,399.462248766,35.6705770516,85.5797352764,0.0,115.40909374,92.7192997104,465.675667465,153.34666719,33.3212,279.007800275
 03/07  22:00:00,389.684637196,35.6705770516,99.2440778247,0.0,102.647051061,94.1340635361,588.719726938,152.578164021,24.9909,411.150662917
 03/07  23:00:00,302.569972841,35.6705770516,78.4370656527,0.0,77.122965704,65.871452062,486.194205021,162.617938449,16.6606,306.915666572
 03/07  24:00:00,210.563459111,35.6705770516,54.5691232752,0.0,38.286128036,48.4199368926,357.221995539,178.234271277,8.3303,170.657424261
 03/08  01:00:00,157.820841279,30.9926614097,45.1467245749,0.0,25.5240853573,30.610668775,181.723321905,40.3670263814,3.33212,138.024175524
 03/08  02:00:00,144.273967922,30.9926614097,38.9577425428,0.0,19.418418834,29.3649097162,138.673853841,33.9677227664,3.33212,101.374011075
 03/08  03:00:00,133.37728684,30.9926614097,35.9906488178,0.0,12.7620426787,28.1191506574,134.733459981,30.0299375164,3.33212,101.371402465
 03/08  04:00:00,131.73469777,30.9926614097,34.3623076825,0.0,12.7620426787,28.1191506574,138.812127509,27.7602139626,3.33212,107.719793546
 03/08  05:00:00,139.647425673,30.9926614097,35.6953003742,0.0,12.7620426787,28.1191506574,162.994688046,26.7433984171,3.33212,132.919169628
 03/08  06:00:00,175.781140888,30.9926614097,44.1994812101,0.0,25.5240853573,30.610668775,275.917857667,26.5053334363,8.3303,241.082224231
 03/08  07:00:00,298.648015605,33.5265323824,72.3068012581,0.0,51.0481707146,78.1489452969,447.752477376,25.7614106713,16.6606,405.330466704
 03/08  08:00:00,372.954051131,35.6705770516,97.2497945099,0.0,64.3609230253,109.708623606,726.394465415,157.431695269,24.9909,543.971870146
 03/08  09:00:00,310.834778316,35.6705770516,77.8093973531,0.0,51.0481707146,80.7689615957,617.65178991,165.531579948,33.3212,418.799009962
 03/08  10:00:00,278.238598963,36.201218045,73.0791660647,0.0,51.0481707146,71.0224615957,507.767119677,129.300157159,66.8089,311.658062518
 03/08  11:00:00,221.593212126,36.3269411561,65.4150853566,0.0,32.1804615127,65.7244621605,449.307214556,113.043744767,83.4695,252.79396979
 03/08  12:00:00,211.225945197,36.3752251649,54.3887298244,0.0,32.1804615127,65.7244621605,393.930228539,130.320669188,83.4695,180.140059351
 03/08  13:00:00,205.832300442,36.2817808575,49.3782765533,0.0,32.1804615127,65.7244621605,452.253820983,182.007032489,83.4695,186.777288494
 03/08  14:00:00,173.463084869,36.3831480096,27.0914182569,0.0,32.1804615127,55.9779621605,392.822309276,138.124195621,75.1392,179.558913655
 03/08  15:00:00,178.94802632,36.4724188013,33.0732492518,0.0,32.1804615127,55.9779621605,336.235725275,90.1468788306,66.8089,179.279946445
 03/08  16:00:00,182.826446091,36.5001172365,36.9388704634,0.0,32.1804615127,55.9779621605,361.59671036,106.88685055,75.1392,179.570659811
 03/08  17:00:00,215.032352772,36.2022546381,40.2056840748,0.0,32.1804615127,60.9114621605,342.709372687,106.227113373,91.7998,144.682459313
 03/08  18:00:00,291.277108346,35.6705770516,81.6251366343,0.0,32.1804615127,77.5397301883,388.921820543,132.378501511,49.9818,206.561519032
 03/08  19:00:00,379.22808156,35.6705770516,98.1944662202,0.0,77.122965704,86.2600435998,612.835923719,189.520354476,49.9818,373.333769243
 03/08  20:00:00,371.799415126,35.6705770516,82.8657475211,0.0,102.647051061,80.1663183927,487.807918324,174.450107191,33.3212,280.036611133
 03/08  21:00:00,399.069172248,35.6705770516,84.7819945704,0.0,115.40909374,92.7192997104,470.195177273,157.878571034,33.3212,278.995406239
 03/08  22:00:00,387.567583588,35.6705770516,96.8194865104,0.0,102.647051061,94.1340635361,592.038692408,156.077599466,24.9909,410.970192942
 03/08  23:00:00,301.881918153,35.6705770516,77.7468197383,0.0,77.122965704,65.871452062,477.768318068,154.282996134,16.6606,306.824721934
 03/08  24:00:00,210.941452111,35.6705770516,54.956120476,0.0,38.286128036,48.4199368926,337.843835301,158.875263578,8.3303,170.638271723
 03/09  01:00:00,158.916393687,30.9926614097,46.1855375938,0.0,25.5240853573,30.610668775,177.696381284,36.3829655342,3.33212,137.98129575
 03/09  02:00:00,146.224399358,30.9926614097,40.8527997665,0.0,19.418418834,29.3649097162,134.897837311,30.1995406735,3.33212,101.366176638
 03/09  03:00:00,136.049321539,30.9926614097,38.6046595409,0.0,12.7620426787,28.1191506574,133.338726714,26.0174674989,3.33212,103.989139215
 03/09  04:00:00,135.14933146,30.9926614097,37.7098508849,0.0,12.7620426787,28.1191506574,131.572154559,23.1534882081,3.33212,105.086546351
 03/09  05:00:00,143.786606653,30.9926614097,39.7596863318,0.0,12.7620426787,28.1191506574,162.475034059,21.1596930887,3.33212,137.98322097
 03/09  06:00:00,180.318147437,30.9926614097,48.6571322414,0.0,25.5240853573,30.610668775,263.952073938,19.7193406918,8.3303,235.902433246
 03/09  07:00:00,304.66069822,34.267202359,77.4960041207,0.0,51.0481707146,78.1489452969,443.310382777,18.498385482,16.6606,408.151397295
 03/09  08:00:00,377.722884315,35.6760977105,103.152360514,0.0,64.3609230253,109.708623606,598.239023133,30.7551916312,24.9909,542.492931502
 03/09  09:00:00,314.40609731,35.6705770516,82.5074122081,0.0,51.0481707146,80.7689615957,480.741984281,31.6922241527,33.3212,415.728560128
 03/09  10:00:00,279.827626344,36.2395926968,75.6957435041,0.0,51.0481707146,71.0224615957,414.612538886,31.3227989701,66.8089,316.480839916
 03/09  11:00:00,219.668583851,36.3260310001,64.1859055935,0.0,32.1804615127,65.7244621605,379.621173219,47.8839209451,83.4695,248.267752274
 03/09  12:00:00,216.892798302,36.3751952522,60.6973304522,0.0,32.1804615127,65.7244621605,327.506024077,62.8691565721,83.4695,181.167367505
 03/09  13:00:00,213.211001107,36.4131329639,57.7656188667,0.0,32.1804615127,65.7244621605,325.498353571,56.3337705173,83.4695,185.695083053
 03/09  14:00:00,205.929998,36.445983062,60.1515664074,0.0,32.1804615127,55.9779621605,318.638492459,63.9549410272,75.1392,179.544351431
 03/09  15:00:00,207.614856576,36.475524854,61.7625874416,0.0,32.1804615127,55.9779621605,322.547298258,76.4881106859,66.8089,179.250287572
 03/09  16:00:00,203.894611174,36.5020266982,58.0161133059,0.0,32.1804615127,55.9779621605,344.970054452,87.6580683899,75.1392,182.172786062
 03/09  17:00:00,229.959318885,36.2038040417,55.0269084125,0.0,32.1804615127,60.9114621605,346.423918438,112.454722114,91.7998,142.169396323
 03/09  18:00:00,273.738459199,35.6705770516,64.0153036915,0.0,32.1804615127,77.5397301883,408.556418267,152.055252807,49.9818,206.51936546
 03/09  19:00:00,361.77238494,35.6905859258,80.8413058903,0.0,77.122965704,86.2600435998,610.725667328,187.554294652,49.9818,373.189572676
 03/09  20:00:00,368.685766446,35.6705770516,79.8709529745,0.0,102.647051061,80.1663183927,488.620198629,175.336442412,33.3212,279.962556217
 03/09  21:00:00,400.885162432,35.6705770516,86.6056921326,0.0,115.40909374,92.7192997104,462.985316793,150.745476854,33.3212,278.918639939
 03/09  22:00:00,391.531301224,35.6705770516,100.791995787,0.0,102.647051061,94.1340635361,576.501345473,140.716221744,24.9909,410.794223729
 03/09  23:00:00,305.107737014,35.6839625958,80.9539494165,0.0,77.122965704,65.871452062,468.102706967,144.707703848,16.6606,306.734403119
 03/09  24:00:00,213.072998346,35.6705770516,57.0845461238,0.0,38.286128036,48.4199368926,332.817568356,153.87378198,8.3303,170.613486376
 03/10  01:00:00,160.239553603,30.9926614097,47.510897379,0.0,25.5240853573,30.610668775,177.074060638,35.7536832192,3.33212,137.988257419
 03/10  02:00:00,146.807521451,30.9926614097,41.44985413,0.0,19.418418834,29.3649097162,134.673701829,29.9790170892,3.33212,101.36256474
 03/10  03:00:00,135.954534596,30.9926614097,38.5327110059,0.0,12.7620426787,28.1191506574,130.990271599,26.3051453865,3.33212,101.353006212
 03/10  04:00:00,134.34409048,30.9926614097,36.9361423575,0.0,12.7620426787,28.1191506574,135.044912381,24.0118488011,3.33212,107.70094358
 03/10  05:00:00,142.941700421,30.9926614097,38.3274580993,0.0,12.7620426787,28.1191506574,158.294483044,22.640031895,3.33212,132.322331149
 03/10  06:00:00,179.023689238,30.9926614097,46.7610103795,0.0,25.5240853573,30.610668775,270.093275917,21.8700168644,8.3303,239.892959053
 03/10  07:00:00,302.716779641,34.4231328804,74.7146639232,0.0,51.0481707146,78.1489452969,442.407645674,21.3984612348,16.6606,404.348584439
 03/10  08:00:00,376.310073373,35.670753484,99.6502570823,0.0,64.3609230253,109.708623606,695.359108542,127.063478042,24.9909,543.3047305
 03/10  09:00:00,314.491695898,35.6705770516,80.8334719459,0.0,51.0481707146,80.7689615957,578.152947361,126.259370316,33.3212,418.572377045
 03/10  10:00:00,281.793498325,36.2411170706,77.1970792971,0.0,51.0481707146,71.0224615957,457.933979989,79.1499518674,66.8089,311.975128121
 03/10  11:00:00,224.787498252,36.3293781975,68.9978105376,0.0,32.1804615127,65.7244621605,419.464639867,84.6992763793,83.4695,251.295863488
 03/10  12:00:00,225.591840012,36.3810356726,69.0883898442,0.0,32.1804615127,65.7244621605,364.380538676,98.0855006363,83.4695,182.82553804
 03/10  13:00:00,222.672810975,36.4174706844,66.8659950093,0.0,32.1804615127,65.7244621605,375.729524379,105.962184921,83.4695,186.297839457
 03/10  14:00:00,216.74924653,36.4508614544,70.611883819,0.0,32.1804615127,55.9779621605,364.786171573,109.712301753,75.1392,179.93466982
 03/10  15:00:00,221.95267746,36.4828103094,75.8833577827,0.0,32.1804615127,55.9779621605,333.378985116,87.3488895484,66.8089,179.221195568
 03/10  16:00:00,218.92551764,36.5113612905,72.8220823405,0.0,32.1804615127,55.9779621605,355.513932009,101.133741538,75.1392,179.240990471
 03/10  17:00:00,240.893018595,36.2125886483,65.5950067798,0.0,32.1804615127,60.9114621605,376.072112955,145.936609097,91.7998,138.335703858
 03/10  18:00:00,281.780747743,35.6722522291,71.8392272667,0.0,32.1804615127,77.5397301883,398.521803751,138.896912942,49.9818,209.643090809
 03/10  19:00:00,367.840510427,35.7022096021,86.5681012728,0.0,77.122965704,86.2600435998,609.920947816,182.089640126,49.9818,377.84950769
 03/10  20:00:00,372.331332969,35.6705770516,83.7693091904,0.0,102.647051061,80.1663183927,476.167667365,163.111924839,33.3212,279.734542526
 03/10  21:00:00,403.648701093,35.6705770516,89.7068645117,0.0,115.40909374,92.7192997104,466.994944925,159.908038954,33.3212,273.765705971
 03/10  22:00:00,393.397342291,35.6705770516,102.901936018,0.0,102.647051061,94.1340635361,596.591976229,164.371183741,24.9909,407.229892488
 03/10  23:00:00,306.487758252,35.6705770516,82.3108590717,0.0,77.122965704,65.871452062,496.209428649,169.76877181,16.6606,309.780056839
 03/10  24:00:00,214.343355105,35.6705770516,58.3146548481,0.0,38.286128036,48.4199368926,361.086551709,178.746168724,8.3303,174.010082985
 03/11  01:00:00,164.222462598,30.9926614097,49.3010747516,0.0,27.7269238854,30.610668775,175.198624285,39.7184342466,3.33212,132.148070039
 03/11  02:00:00,159.058225279,30.9926614097,44.1220199866,0.0,27.7269238854,30.610668775,144.028967333,33.0065164772,3.33212,107.690330856
 03/11  03:00:00,138.106276559,30.9926614097,40.6728544927,0.0,12.7620426787,28.1191506574,133.207141918,28.5169166972,3.33212,101.358105221
 03/11  04:00:00,136.471467203,30.9926614097,39.0478237094,0.0,12.7620426787,28.1191506574,130.202928687,25.522670691,3.33212,101.348137996
 03/11  05:00:00,144.488102086,30.9926614097,40.481084019,0.0,12.7620426787,28.1191506574,164.819971304,23.5201119274,3.33212,137.967739376
 03/11  06:00:00,158.978575451,30.9926614097,42.7270723667,0.0,12.7620426787,28.1191506574,201.075585984,22.1778600108,8.3303,170.567425973
 03/11  07:00:00,246.012962853,33.7214455341,51.9060979235,0.0,42.6918050922,54.3732441037,277.450726468,21.3516612737,16.6606,239.438465194
 03/11  08:00:00,306.726713936,35.6708717906,76.6492959522,0.0,42.6918050922,86.1019271793,562.202455722,130.795004152,24.9909,406.41655157
 03/11  09:00:00,375.611947251,35.6705770516,104.375822446,0.0,57.6566862989,112.030105488,761.052072365,145.667340628,33.3212,582.063531738
 03/11  10:00:00,316.946278015,36.1837230285,92.1823046521,0.0,57.6566862989,83.6599452969,615.252934636,134.069679731,66.8089,414.374354905
 03/11  11:00:00,253.081317326,36.3273825978,82.7016124079,0.0,42.6918050922,68.9656133826,518.10668774,118.44837724,83.4695,316.188810499
 03/11  12:00:00,232.779467075,36.3794198177,71.0258880149,0.0,34.9340096728,67.7198543238,449.210524801,116.651057389,83.4695,249.089967412
 03/11  13:00:00,223.861031776,36.4153937388,62.9112565033,0.0,34.9340096728,67.7198543238,400.348096293,129.57116795,83.4695,187.307428343
 03/11  14:00:00,215.568447004,36.4482344127,64.2971281801,0.0,34.9340096728,57.9733543238,389.036383231,133.848065128,75.1392,180.049118103
 03/11  15:00:00,215.101453959,36.4774288788,64.0674952787,0.0,34.9340096728,57.9733543238,358.200202561,104.692490314,66.8089,186.698812247
 03/11  16:00:00,213.451558162,36.5034062174,62.3447129726,0.0,34.9340096728,57.9733543238,385.107093156,130.201862317,75.1392,179.766030839
 03/11  17:00:00,235.162042738,36.1551186806,54.5825827568,0.0,34.9340096728,62.9068543238,426.556030029,189.612293913,91.7998,145.143936115
 03/11  18:00:00,265.298261355,35.6705770516,57.3857443834,0.0,34.9340096728,72.2186844194,397.518579605,176.186491579,49.9818,171.350288026
 03/11  19:00:00,358.776548356,35.6705770516,67.7366051789,0.0,87.0357390804,86.2600435998,443.7833715,179.194227932,49.9818,214.607343568
 03/11  20:00:00,366.239924989,35.6705770516,80.4516920194,0.0,102.000620287,77.6748002752,488.183215948,176.597365552,33.3212,278.264650396
 03/11  21:00:00,385.923517153,35.6705770516,88.8216225945,0.0,102.000620287,88.9820225341,480.832609749,175.619287408,33.3212,271.892122341
 03/11  22:00:00,377.109366313,35.6705770516,89.7212469929,0.0,102.000620287,91.6425454185,480.310233343,176.050868849,24.9909,279.268464495
 03/11  23:00:00,321.431735259,35.6705770516,87.2330539509,0.0,87.0357390804,65.871452062,606.398762446,181.928485101,16.6606,407.809677345
 03/11  24:00:00,224.259264406,35.6705770516,63.735688443,0.0,42.6918050922,48.4199368926,436.838324889,192.340104307,8.3303,236.167920583
 03/12  01:00:00,171.104230379,30.9926614097,47.034478914,0.0,34.4311606118,33.1021868926,147.07962778,42.2524517927,3.33212,101.495055987
 03/12  02:00:00,147.435285511,30.9926614097,40.800433373,0.0,19.466279405,30.610668775,146.365180449,35.1942243442,3.33212,107.838836105
 03/12  03:00:00,145.314507574,30.9926614097,38.6788983873,0.0,19.466279405,30.610668775,135.372247603,30.5510052132,3.33212,101.48912239
 03/12  04:00:00,153.06032349,30.9926614097,39.8461065738,0.0,19.466279405,30.610668775,168.796041385,27.5073049026,3.33212,137.956616482
 03/12  05:00:00,167.25965092,30.9926614097,41.8037107699,0.0,19.466279405,30.610668775,204.672113751,25.5386810187,8.3303,170.803132732
 03/12  06:00:00,250.502751215,33.7214455341,50.8268084499,0.0,42.6918050922,54.3732441037,286.107214454,24.2717662545,16.6606,245.1748482
 03/12  07:00:00,324.604731198,35.6705770516,74.1584165653,0.0,49.3960418185,88.5934452969,577.6549846,145.685534803,24.9909,406.978549797
 03/12  08:00:00,372.672736925,35.6705770516,101.466443211,0.0,57.6566862989,112.030105488,780.81446216,171.552411734,33.3212,575.940850426
 03/12  09:00:00,304.269961632,36.0114368421,88.9207964711,0.0,50.9524495726,81.1684271793,640.888566769,156.649782485,66.8089,417.429884284
 03/12  10:00:00,245.874172308,36.2490998065,75.3602923736,0.0,42.6918050922,68.9656133826,545.878527082,148.63809277,83.4695,313.770934312
 03/12  11:00:00,233.052627806,36.3779282885,66.4414936847,0.0,38.286128036,68.9656133826,467.45619193,129.00860443,83.4695,254.9780875
 03/12  12:00:00,227.954520485,36.4161941758,62.3941753585,0.0,38.286128036,68.9656133826,384.523988223,121.30154119,83.4695,179.752947033
 03/12  13:00:00,208.518365685,36.4484190744,62.1429986744,0.0,31.5818913096,56.727595265,364.459598719,102.940657614,75.1392,186.379741105
 03/12  14:00:00,212.020633051,36.4788036796,65.5285436336,0.0,31.5818913096,56.727595265,378.628029905,132.357514037,66.8089,179.461615868
 03/12  15:00:00,211.18249538,36.5042986271,64.4782757829,0.0,31.5818913096,56.727595265,408.906456217,154.580495091,75.1392,179.186761126
 03/12  16:00:00,236.757967252,36.2040434765,61.1683985745,0.0,31.5818913096,61.661095265,368.830088288,138.705028116,91.7998,138.325260172
 03/12  17:00:00,267.433239918,35.6705770516,64.4309226617,0.0,31.5818913096,70.9729253606,385.659281208,163.775407202,49.9818,171.902074006
 03/12  18:00:00,338.559779379,35.6705770516,73.4766816146,0.0,80.3315023541,83.7685254822,437.578590493,173.928377719,49.9818,213.668412774
 03/12  19:00:00,369.541153103,35.6705770516,83.7326033991,0.0,102.000620287,77.6748002752,472.457738673,162.525032704,33.3212,276.611505969
