Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  20:00:00,397.648481554,35.6705770516,91.2992474652,0.0,108.704857014,91.4735406516,467.429137913,162.140525819,33.3212,271.967412094
 03/12  21:00:00,369.818003034,35.6705770516,91.6400284355,0.0,95.2963835608,89.1510273009,466.604649087,163.004996963,24.9909,278.608752124
 03/12  22:00:00,313.514347454,35.6705770516,88.5254557754,0.0,80.3315023541,63.3799339444,585.719416624,169.835682765,16.6606,399.223133859
 03/12  23:00:00,225.082429263,35.6705770516,64.5553980281,0.0,42.6918050922,48.4199368926,423.506228597,180.581243321,8.3303,234.594685276
 03/12  24:00:00,174.517073052,30.9926614097,50.3632387609,0.0,34.4311606118,33.1021868926,181.80222143,40.3033538033,3.33212,138.166747627
 03/13  01:00:00,147.837221499,30.9926614097,42.4829267494,0.0,19.418418834,29.3649097162,144.545205863,33.5421647059,3.33212,107.670921157
 03/13  02:00:00,136.547242784,30.9926614097,39.1257894545,0.0,12.7620426787,28.1191506574,133.880585825,29.2080283495,3.33212,101.340437476
 03/13  03:00:00,134.846558626,30.9926614097,37.4390094651,0.0,12.7620426787,28.1191506574,131.0995962,26.4360437387,3.33212,101.331432461
 03/13  04:00:00,142.816498643,30.9926614097,38.8288480829,0.0,12.7620426787,28.1191506574,165.94925083,24.6749629411,3.33212,137.942167889
 03/13  05:00:00,178.914103334,30.9926614097,47.29664918,0.0,25.5240853573,30.610668775,267.575676096,23.579283967,8.3303,235.666092129
 03/13  06:00:00,307.447148187,33.6044976431,75.4044263763,0.0,51.0481707146,78.1489452969,447.798436004,22.8353222321,16.6606,408.302513772
 03/13  07:00:00,382.801574711,35.6705770516,98.7312080613,0.0,64.3609230253,109.708623606,709.440970549,144.961609728,24.9909,539.488460821
 03/13  08:00:00,307.605443467,35.6705770516,74.6005363404,0.0,51.0481707146,80.7689615957,624.950529569,176.713588044,33.3212,414.915741525
 03/13  09:00:00,269.618828668,36.0766977075,64.4940796695,0.0,51.0481707146,71.0224615957,541.54992913,159.6125109,66.8089,315.128518229
 03/13  10:00:00,212.58001501,36.2886885499,56.001955313,0.0,32.1804615127,65.7244621605,485.777143205,153.40669964,83.4695,248.900943565
 03/13  11:00:00,213.332658604,36.3351149346,56.0399448342,0.0,32.1804615127,65.7244621605,417.864952332,154.388049393,83.4695,180.007402939
 03/13  12:00:00,213.31852037,36.3697324898,56.7246624411,0.0,32.1804615127,65.7244621605,424.209957058,154.102400304,83.4695,186.638056754
 03/13  13:00:00,206.1140427,36.4396220126,59.3757493644,0.0,32.1804615127,55.9779621605,389.348848311,134.778212211,75.1392,179.4314361
 03/13  14:00:00,205.995036476,36.4603957553,59.1556582537,0.0,32.1804615127,55.9779621605,402.062259561,156.109360833,66.8089,179.143998728
 03/13  15:00:00,203.644385063,36.4516435017,56.7072031183,0.0,32.1804615127,55.9779621605,412.702008368,158.405125208,75.1392,179.15768316
 03/13  16:00:00,228.906338387,36.1758691901,52.9998388414,0.0,32.1804615127,60.9114621605,378.380309351,148.302057875,91.7998,138.278451476
 03/13  17:00:00,274.959086033,35.6705770516,64.4109880304,0.0,32.1804615127,77.5397301883,403.422424343,147.099412946,49.9818,206.341211397
 03/13  18:00:00,345.69296375,35.6705770516,81.0648345601,0.0,77.122965704,86.2600435998,587.304138727,157.870228875,49.9818,379.452109852
 03/13  19:00:00,367.650711622,35.6705770516,78.6968157865,0.0,102.647051061,80.1663183927,470.084748708,161.091927334,33.3212,275.671621374
 03/13  20:00:00,399.356520293,35.6705770516,85.0494796405,0.0,115.40909374,92.7192997104,472.42736838,162.631443248,33.3212,276.474725132
 03/13  21:00:00,389.299306803,35.6705770516,98.5357902345,0.0,102.647051061,94.1340635361,602.325819388,167.360921735,24.9909,409.973997652
 03/13  22:00:00,302.910447887,35.6705770516,78.7668551642,0.0,77.122965704,65.871452062,497.154717732,174.15043507,16.6606,306.343682662
 03/13  23:00:00,211.387296894,35.6705770516,55.3821173053,0.0,38.286128036,48.4199368926,364.55485427,185.71138655,8.3303,170.51316772
 03/13  24:00:00,158.890577083,30.9926614097,46.211019839,0.0,25.5240853573,30.610668775,182.447889748,41.1825104068,3.33212,137.933259341
 03/14  01:00:00,145.563265315,30.9926614097,40.2365890743,0.0,19.418418834,29.3649097162,139.081693683,34.4180138143,3.33212,101.331559869
 03/14  02:00:00,134.871732308,30.9926614097,37.4685599227,0.0,12.7620426787,28.1191506574,134.696174529,30.0365493879,3.33212,101.327505141
 03/14  03:00:00,133.488849805,30.9926614097,36.0955795805,0.0,12.7620426787,28.1191506574,131.823113028,27.1710548336,3.33212,101.319938195
 03/14  04:00:00,142.188385976,30.9926614097,37.5842959295,0.0,12.7620426787,28.1191506574,166.541564859,25.3070930526,3.33212,137.902351807
 03/14  05:00:00,178.376607403,30.9926614097,46.1200156512,0.0,25.5240853573,30.610668775,268.053673238,24.1051880831,8.3303,235.618185154
 03/14  06:00:00,306.81428153,33.6044976431,74.0485162127,0.0,51.0481707146,78.1489452969,448.790309225,23.2491024651,16.6606,408.88060676
 03/14  07:00:00,382.310371907,35.6705770516,97.2824500942,0.0,64.3609230253,109.708623606,704.54510379,141.546018139,24.9909,538.008185651
 03/14  08:00:00,306.750829258,35.6705770516,72.9865367571,0.0,51.0481707146,80.7689615957,618.813650753,170.808016788,33.3212,414.684433966
 03/14  09:00:00,267.913144062,35.9567478133,62.9083699604,0.0,51.0481707146,71.0224615957,547.9463658,163.569895636,66.8089,317.567570164
 03/14  10:00:00,207.893929404,36.1384302127,51.5016804276,0.0,32.1804615127,65.7244621605,496.205069843,166.206649987,83.4695,246.528919857
 03/14  11:00:00,205.146099161,36.2199415869,48.0222140108,0.0,32.1804615127,65.7244621605,430.650550528,167.205004607,83.4695,179.976045921
 03/14  12:00:00,206.791312113,36.3186796871,50.3016511552,0.0,32.1804615127,65.7244621605,433.554581313,163.47328601,83.4695,186.611795303
 03/14  13:00:00,199.484506887,36.3977435444,52.622273066,0.0,32.1804615127,55.9779621605,413.440028438,158.905652146,75.1392,179.395176292
 03/14  14:00:00,201.423270807,36.3526449745,54.5903037343,0.0,32.1804615127,55.9779621605,407.209103108,161.270236429,66.8089,179.129966679
 03/14  15:00:00,179.635371975,36.4852153301,33.4161174143,0.0,32.1804615127,55.9779621605,357.665670774,103.394615402,75.1392,179.131855372
 03/14  16:00:00,214.260717978,36.1984831434,39.0977833075,0.0,32.1804615127,60.9114621605,357.519135869,127.446581149,91.7998,138.27275472
 03/14  17:00:00,260.454793526,35.6705770516,50.1607180266,0.0,32.1804615127,77.5397301883,424.006010956,167.723525764,49.9818,206.300685193
 03/14  18:00:00,333.707142209,35.6705770516,69.3649919712,0.0,77.122965704,86.2600435998,583.885334209,154.583607066,49.9818,379.319927143
 03/14  19:00:00,374.730743077,35.6705770516,89.1399461208,0.0,102.647051061,80.1663183927,463.486278885,155.178974968,33.3212,274.986103917
 03/14  20:00:00,419.282796299,35.6705770516,105.38686168,0.0,115.40909374,92.7192997104,471.44667712,161.175061381,33.3212,276.950415739
 03/14  21:00:00,395.473072999,35.6705770516,105.014253104,0.0,102.647051061,94.1340635361,609.355177247,174.60292078,24.9909,409.761356467
 03/14  22:00:00,302.489441634,35.6705770516,78.3404829695,0.0,77.122965704,65.871452062,515.925571094,193.024477376,16.6606,306.240493719
 03/14  23:00:00,209.361500959,35.6705770516,53.3472268407,0.0,38.286128036,48.4199368926,384.335223441,205.521523423,8.3303,170.483400019
 03/14  24:00:00,156.569237706,30.9926614097,43.9331558069,0.0,25.5240853573,30.610668775,185.337119464,44.0977435004,3.33212,137.907255963
 03/15  01:00:00,143.41532896,30.9926614097,38.1242053708,0.0,19.418418834,29.3649097162,141.511510035,36.8572355625,3.33212,101.322154472
 03/15  02:00:00,133.083319293,30.9926614097,35.7015779141,0.0,12.7620426787,28.1191506574,136.748359429,32.1003641814,3.33212,101.315875247
 03/15  03:00:00,131.985961015,30.9926614097,34.6128994643,0.0,12.7620426787,28.1191506574,133.647540595,28.9959266106,3.33212,101.319493985
 03/15  04:00:00,140.356425563,30.9926614097,36.3980482032,0.0,12.7620426787,28.1191506574,168.310618339,27.0850381903,3.33212,137.893460148
 03/15  05:00:00,176.734902997,30.9926614097,45.1340940518,0.0,25.5240853573,30.610668775,269.659037792,25.7881038952,8.3303,235.540633897
 03/15  06:00:00,304.95678209,33.2536539699,73.2762045642,0.0,51.0481707146,78.1489452969,448.993204464,24.5179288532,16.6606,407.814675611
 03/15  07:00:00,380.458157596,35.67145068,96.4282634419,0.0,64.3609230253,109.708623606,707.046579216,143.484120948,24.9909,538.571558268
 03/15  08:00:00,304.058700479,35.6705770516,71.0634177423,0.0,51.0481707146,80.7689615957,623.638873112,175.850761284,33.3212,414.466911827
 03/15  09:00:00,263.632805064,35.8483073536,58.7357233995,0.0,51.0481707146,71.0224615957,560.080817203,180.111645813,66.8089,313.16027139
 03/15  10:00:00,201.873588218,35.930659372,45.6802131338,0.0,32.1804615127,65.7244621605,529.700887588,195.863580493,83.4695,250.367807094
 03/15  11:00:00,196.444019691,35.9631988607,39.5694534559,0.0,32.1804615127,65.7244621605,469.270917973,205.854687266,83.4695,179.946730708
 03/15  12:00:00,194.613301998,35.9481898881,38.5058828422,0.0,32.1804615127,65.7244621605,480.784431463,213.602191024,83.4695,183.71274044
 03/15  13:00:00,184.676487743,35.9782818605,38.2631342539,0.0,32.1804615127,55.9779621605,476.882214027,219.519105291,75.1392,182.223908736
 03/15  14:00:00,175.464150993,36.0671937502,29.0398344559,0.0,32.1804615127,55.9779621605,459.239507458,213.326678935,66.8089,179.103928524
 03/15  15:00:00,169.193740137,36.1176809257,22.8055146396,0.0,32.1804615127,55.9779621605,458.916406977,204.682517774,75.1392,179.094689203
 03/15  16:00:00,201.955838877,35.9068724691,26.5338210642,0.0,32.1804615127,60.9114621605,418.594115551,188.521174701,91.7998,138.27314085
 03/15  17:00:00,277.28112937,35.6705770516,66.8358930543,0.0,32.1804615127,77.5397301883,441.402294581,185.156377962,49.9818,206.264116619
 03/15  18:00:00,345.453241301,35.6705770516,80.9123049632,0.0,77.122965704,86.2600435998,610.121068953,187.931207307,49.9818,372.208061646
 03/15  19:00:00,358.948355145,35.6705770516,72.8680268901,0.0,102.647051061,80.1663183927,494.490856467,181.712437135,33.3212,279.457219332
 03/15  20:00:00,391.206743409,35.6705770516,76.978469317,0.0,115.40909374,92.7192997104,487.946682973,176.227874274,33.3212,278.397608699
 03/15  21:00:00,380.276583327,35.6705770516,89.5742320266,0.0,102.647051061,94.1340635361,609.557513293,178.208817135,24.9909,406.357796158
 03/15  22:00:00,294.861137041,35.6705770516,70.7730456875,0.0,77.122965704,65.871452062,509.183323944,184.836006511,16.6606,307.686717433
 03/15  23:00:00,204.402027477,35.6705770516,48.4471612988,0.0,38.286128036,48.4199368926,369.598939313,190.877424109,8.3303,170.391215204
 03/15  24:00:00,152.524093434,30.9926614097,39.8941050784,0.0,25.5240853573,30.610668775,178.918848348,43.2306350645,3.33212,132.356093284
 03/16  01:00:00,139.804170366,30.9926614097,34.5228988531,0.0,19.418418834,29.3649097162,144.462271928,37.3565939161,3.33212,103.773558012
 03/16  02:00:00,129.620225538,30.9926614097,32.2527457821,0.0,12.7620426787,28.1191506574,142.511004337,33.9993319199,3.33212,105.179552417
 03/16  03:00:00,128.419381645,30.9926614097,31.0659224217,0.0,12.7620426787,28.1191506574,136.842340877,32.1979637947,3.33212,101.312257082
 03/16  04:00:00,136.515657093,30.9926614097,32.5829841589,0.0,12.7620426787,28.1191506574,172.560128748,31.359209024,3.33212,137.868799724
 03/16  05:00:00,172.708397429,30.9926614097,41.136224732,0.0,25.5240853573,30.610668775,274.693391697,30.8642446557,8.3303,235.498847042
 03/16  06:00:00,300.417969215,32.9417929271,69.0812377776,0.0,51.0481707146,78.1489452969,447.222393526,29.2122733938,16.6606,401.349520132
 03/16  07:00:00,375.813541416,35.7054146715,91.7723253104,0.0,64.3609230253,109.708623606,721.776290587,156.09548975,24.9909,540.689900836
 03/16  08:00:00,301.360611086,35.6705770516,68.3987308505,0.0,51.0481707146,80.7689615957,623.025686337,174.228828717,33.3212,415.47565762
 03/16  09:00:00,263.861773748,35.9920494967,58.8402600662,0.0,51.0481707146,71.0224615957,542.615781037,164.103739735,66.8089,311.703141301
 03/16  10:00:00,203.697782117,36.2318558124,47.3468772331,0.0,32.1804615127,65.7244621605,484.209863529,154.36478328,83.4695,246.375580249
 03/16  11:00:00,202.324670115,36.35868818,45.5853799177,0.0,32.1804615127,65.7244621605,398.649029954,128.327857219,83.4695,186.851672735
 03/16  12:00:00,201.340076846,36.3958669176,45.2904422278,0.0,32.1804615127,65.7244621605,403.72499042,140.63238548,83.4695,179.62310494
 03/16  13:00:00,196.341724938,36.4286860417,49.9484983751,0.0,32.1804615127,55.9779621605,399.186736495,144.70722692,75.1392,179.340309575
 03/16  14:00:00,195.776675528,36.4577073923,49.3502724957,0.0,32.1804615127,55.9779621605,392.492171664,146.611911169,66.8089,179.071360495
 03/16  15:00:00,196.659588742,36.4711150855,49.8797945813,0.0,32.1804615127,55.9779621605,433.061777128,178.242119238,75.1392,179.68045789
 03/16  16:00:00,223.323149371,36.1859166139,47.7282649398,0.0,32.1804615127,60.9114621605,369.482281713,135.611690616,91.7998,142.070791097
 03/16  17:00:00,270.722988047,35.6705770516,60.8525871919,0.0,32.1804615127,77.5397301883,368.619465468,110.038084149,49.9818,208.599581319
 03/16  18:00:00,341.914643307,35.6705770516,77.965516154,0.0,77.122965704,86.2600435998,545.308283293,123.442656812,49.9818,371.883826481
 03/16  19:00:00,361.458653211,35.6705770516,75.6465563141,0.0,102.647051061,80.1663183927,474.332448537,161.746664073,33.3212,279.264584464
 03/16  20:00:00,396.605142121,35.6705770516,82.3395087011,0.0,115.40909374,92.7192997104,464.439907553,160.514218184,33.3212,270.604489368
 03/16  21:00:00,387.00068074,35.6705770516,96.2713764607,0.0,102.647051061,94.1340635361,578.812047131,144.6205462,24.9909,409.200600931
 03/16  22:00:00,301.518848645,35.6720453532,77.3897543301,0.0,77.122965704,65.871452062,468.51528826,145.827795336,16.6606,306.026892924
 03/16  23:00:00,210.488941832,35.6705770516,54.5147159542,0.0,38.286128036,48.4199368926,330.648522861,151.891925284,8.3303,170.426297576
 03/16  24:00:00,158.509020366,30.9926614097,45.7772324123,0.0,25.5240853573,30.610668775,176.298245337,35.0901560826,3.33212,137.875969254
 03/17  01:00:00,145.624110198,30.9926614097,40.2583763209,0.0,19.418418834,29.3649097162,133.768690865,29.1420899803,3.33212,101.294480884
 03/17  02:00:00,135.460760163,30.9926614097,38.024278748,0.0,12.7620426787,28.1191506574,129.889663313,25.2545796482,3.33212,101.302963665
 03/17  03:00:00,134.562751894,30.9926614097,37.1328336241,0.0,12.7620426787,28.1191506574,127.292685172,22.6722257237,3.33212,101.288339449
 03/17  04:00:00,143.638372556,30.9926614097,38.9958635702,0.0,12.7620426787,28.1191506574,162.171170196,20.9925501105,3.33212,137.846500085
 03/17  05:00:00,180.096114516,30.9926614097,47.8007119118,0.0,25.5240853573,30.610668775,263.6182026,19.8563054983,8.3303,235.431597102
 03/17  06:00:00,309.41051816,34.4231328804,75.7942802753,0.0,51.0481707146,78.1489452969,443.881929867,19.0150244213,16.6606,408.206305446
 03/17  07:00:00,381.321819451,35.6756851632,99.1178507928,0.0,64.3609230253,109.708623606,668.84173284,107.36522658,24.9909,536.48560626
 03/17  08:00:00,308.692678313,35.6705770516,74.8655952419,0.0,51.0481707146,80.7689615957,577.573601841,130.255166057,33.3212,413.997235784
 03/17  09:00:00,268.957367026,36.1960770597,63.9752644041,0.0,51.0481707146,71.0224615957,493.289503496,113.586823911,66.8089,312.893779585
 03/17  10:00:00,207.624272699,36.3110609536,51.5442812974,0.0,32.1804615127,65.7244621605,452.39322661,119.14394433,83.4695,249.77978228
 03/17  11:00:00,202.77862847,36.3601708234,46.2794322165,0.0,32.1804615127,65.7244621605,369.048021944,105.23822671,83.4695,180.340295234
 03/17  12:00:00,202.116852227,36.3978142639,46.4577319736,0.0,32.1804615127,65.7244621605,366.021251747,102.95764267,83.4695,179.594109077
 03/17  13:00:00,191.766915962,36.4297782273,45.8054207656,0.0,32.1804615127,55.9779621605,376.165534021,115.077840809,75.1392,185.948493212
 03/17  14:00:00,192.571421773,36.4579953638,46.5778773255,0.0,32.1804615127,55.9779621605,368.127902706,122.040032576,66.8089,179.27897013
 03/17  15:00:00,193.525109918,36.4835028342,47.5103128186,0.0,32.1804615127,55.9779621605,378.534754821,124.374955094,75.1392,179.020599727
 03/17  16:00:00,223.896619501,36.1897115316,49.0472500291,0.0,32.1804615127,60.9114621605,322.943727545,92.9253259491,91.7998,138.218601596
 03/17  17:00:00,270.380494689,35.6705770516,60.9229714657,0.0,32.1804615127,77.5397301883,355.785744148,99.6226235071,49.9818,206.181320641
 03/17  18:00:00,342.30633424,35.6810695069,78.7052576782,0.0,77.122965704,86.2600435998,539.445353681,117.72971161,49.9818,371.73384207
 03/17  19:00:00,362.680308337,35.6705770516,77.9711269085,0.0,102.647051061,80.1663183927,427.117715525,114.600864965,33.3212,279.19565056
 03/17  20:00:00,397.983729199,35.6705770516,85.1052502998,0.0,115.40909374,92.7192997104,417.453661787,112.182395253,33.3212,271.950066533
 03/17  21:00:00,389.136783429,35.6705770516,99.7137275064,0.0,102.647051061,94.1340635361,543.173197889,110.961852753,24.9909,407.220445136
 03/17  22:00:00,303.916382464,35.7071439854,80.7400637944,0.0,77.122965704,65.871452062,436.571475918,114.003549221,16.6606,305.907326697
 03/17  23:00:00,212.957808584,35.6918334622,57.9493885235,0.0,38.286128036,48.4199368926,296.33386331,117.608801805,8.3303,170.394761505
 03/17  24:00:00,162.032180411,30.9926614097,49.2738108892,0.0,25.5240853573,30.610668775,215.351886931,74.1644336225,3.33212,137.855333308
 03/18  01:00:00,159.835510768,30.9926614097,44.877308902,0.0,27.7269238854,30.610668775,158.982746075,54.364911972,3.33212,101.285714103
 03/18  02:00:00,139.371203443,30.9926614097,41.9137689414,0.0,12.7620426787,28.1191506574,145.809214845,41.183525578,3.33212,101.293569267
 03/18  03:00:00,138.200325036,30.9926614097,40.7493067938,0.0,12.7620426787,28.1191506574,136.970453176,32.3600450517,3.33212,101.278288125
 03/18  04:00:00,146.717051079,30.9926614097,42.6812435592,0.0,12.7620426787,28.1191506574,167.546335969,26.3872302792,3.33212,137.826985689
 03/18  05:00:00,163.934913121,33.3316192306,45.3305073878,0.0,12.7620426787,28.1191506574,200.557304169,21.8616491867,8.3303,170.365354983
 03/18  06:00:00,254.589573036,33.6434802734,54.9699757418,0.0,42.6918050922,54.3732441037,272.361721038,19.1558998453,16.6606,236.545221192
 03/18  07:00:00,313.847003838,35.7115555715,79.3034993735,0.0,42.6918050922,86.1019271793,467.918902934,34.9950894947,24.9909,407.932913439
 03/18  08:00:00,374.307728822,35.6743451915,104.205322427,0.0,57.6566862989,112.030105488,657.383920859,46.9492146309,33.3212,577.113506228
 03/18  09:00:00,313.771292965,36.2223897425,90.1691310746,0.0,57.6566862989,83.6599452969,529.258053917,50.4836767902,66.8089,411.965477126
 03/18  10:00:00,238.573154978,36.3089241267,69.2703059111,0.0,42.6918050922,68.9656133826,442.877669362,49.2742408504,83.4695,310.133928511
 03/18  11:00:00,223.094092443,36.3596879113,62.1908160619,0.0,34.9340096728,67.7198543238,382.98055248,48.4673505029,83.4695,251.043701977
 03/18  12:00:00,216.307439769,36.3965199997,56.1780919681,0.0,34.9340096728,67.7198543238,319.871043975,52.9809198665,83.4695,183.420624109
 03/18  13:00:00,207.262617161,36.4271782859,56.8617061661,0.0,34.9340096728,57.9733543238,307.238724665,45.329027152,75.1392,186.770497513
 03/18  14:00:00,209.498271856,36.4555541265,59.0789162018,0.0,34.9340096728,57.9733543238,286.432016255,40.0710672729,66.8089,179.552048982
 03/18  15:00:00,204.007641799,36.4793888821,53.5275591246,0.0,34.9340096728,57.9733543238,321.033440059,66.3355318681,75.1392,179.558708191
 03/18  16:00:00,232.319211045,36.1849054658,52.8148748208,0.0,34.9340096728,62.9068543238,319.927695539,88.2768758329,91.7998,139.851019706
 03/18  17:00:00,267.746885431,35.6737259275,61.0057830649,0.0,34.9340096728,72.2186844194,315.715572294,89.2356216614,49.9818,176.498150632
 03/18  18:00:00,346.779624489,35.7417427575,73.6098241575,0.0,87.0357390804,86.2600435998,343.956506976,86.8503105121,49.9818,207.124396464
 03/18  19:00:00,369.089790439,35.6728571616,87.2807121396,0.0,102.000620287,77.6748002752,397.08325455,85.0930894883,33.3212,278.668965062
 03/18  20:00:00,391.355948597,35.6705770516,95.4165279088,0.0,102.000620287,88.9820225341,401.835150372,93.1869988582,33.3212,275.326951513
 03/18  21:00:00,382.656314698,35.6705770516,96.413823663,0.0,102.000620287,91.6425454185,397.662569902,98.9815429081,24.9909,273.690126994
 03/18  22:00:00,327.600764477,35.6705770516,94.5422110969,0.0,87.0357390804,65.871452062,523.190312425,100.281650027,16.6606,406.248062399
 03/18  23:00:00,229.955827731,35.6705770516,70.5916497788,0.0,42.6918050922,48.4199368926,346.069923466,101.986143669,8.3303,235.753479798
 03/18  24:00:00,171.725316547,30.9926614097,56.7746512617,0.0,27.7269238854,30.610668775,212.802445964,78.1981656537,3.33212,131.27216031
 03/19  01:00:00,174.591443016,30.9926614097,50.4322871593,0.0,34.4311606118,33.1021868926,168.407676717,57.3113529558,3.33212,107.764203761
 03/19  02:00:00,153.812916222,30.9926614097,47.1668493814,0.0,19.466279405,30.610668775,147.190057786,42.4323539813,3.33212,101.425583804
 03/19  03:00:00,152.562973597,30.9926614097,45.9398387814,0.0,19.466279405,30.610668775,136.938351706,32.1895836365,3.33212,101.41664807
 03/19  04:00:00,161.002389833,30.9926614097,47.8204859817,0.0,19.466279405,30.610668775,165.805140843,24.660626338,3.33212,137.812394505
 03/19  05:00:00,175.801916293,30.9926614097,50.4022057689,0.0,19.466279405,30.610668775,198.233756965,19.3049843464,8.3303,170.598472619
 03/19  06:00:00,261.17637796,34.5790634018,60.7334630843,0.0,42.6918050922,54.3732441037,276.797302587,15.4529343261,16.6606,244.683768261
 03/19  07:00:00,329.668392421,35.8847286393,85.8694793322,0.0,49.3960418185,88.5934452969,446.906572672,20.5822147519,24.9909,401.33345792
 03/19  08:00:00,375.212584431,35.7007746273,105.183792531,0.0,57.6566862989,112.030105488,633.124347692,26.5116244233,33.3212,573.291523269
 03/19  09:00:00,309.642666062,36.2349409704,95.2700040536,0.0,50.9524495726,81.1684271793,510.538322063,30.328422321,66.8089,413.400999742
 03/19  10:00:00,243.195971904,36.3267567494,73.8676343646,0.0,42.6918050922,68.9656133826,430.169500809,29.1710591593,83.4695,317.52894165
 03/19  11:00:00,233.670860065,36.3677446482,68.0966268505,0.0,38.286128036,68.9656133826,358.780067895,28.3175403803,83.4695,246.993027515
 03/19  12:00:00,224.228316641,36.4033602882,59.4896304,0.0,38.286128036,68.9656133826,301.040404877,31.1133939669,83.4695,186.45751091
 03/19  13:00:00,203.106054816,36.4320409758,57.3282609482,0.0,31.5818913096,56.727595265,289.615102777,34.9470012005,75.1392,179.528901576
 03/19  14:00:00,203.060035861,36.4603061526,57.2666809626,0.0,31.5818913096,56.727595265,283.418409188,37.6518635089,66.8089,178.957645679
 03/19  15:00:00,203.732206769,36.4859319959,57.9266712826,0.0,31.5818913096,56.727595265,293.965392505,39.8672070865,75.1392,178.958985419
 03/19  16:00:00,231.783904643,36.1899947463,57.0154511027,0.0,31.5818913096,61.661095265,271.291051412,41.2954789345,91.7998,138.195772477
 03/19  17:00:00,265.44078778,35.6705770516,63.4548558016,0.0,31.5818913096,70.9729253606,265.877474196,44.7866700287,49.9818,171.109004167
 03/19  18:00:00,339.83130031,35.6863732754,76.059227187,0.0,80.3315023541,83.7685254822,320.94537199,57.0740272234,49.9818,213.889544767
 03/19  19:00:00,370.960918787,35.6705770516,89.2031421103,0.0,102.000620287,77.6748002752,383.280302561,79.6243140678,33.3212,270.334788494
 03/19  20:00:00,403.400354093,35.6705770516,98.2774302867,0.0,108.704857014,91.4735406516,392.644677603,88.3049750208,33.3212,271.018502582
 03/19  21:00:00,376.073925426,35.6705770516,99.0907111756,0.0,95.2963835608,89.1510273009,397.029998715,95.637982675,24.9909,276.40111604
 03/19  22:00:00,320.225521986,35.6705770516,96.4019332154,0.0,80.3315023541,63.3799339444,520.403366851,103.005537919,16.6606,400.737228932
 03/19  23:00:00,230.717816403,35.6705770516,71.3396375843,0.0,42.6918050922,48.4199368926,350.329758033,110.262745354,8.3303,231.736712678
 03/19  24:00:00,180.356409932,30.9926614097,56.1622487488,0.0,34.4311606118,33.1021868926,226.955741718,85.5994947038,3.33212,138.024127014
 03/20  01:00:00,153.081152204,30.9926614097,47.7124952756,0.0,19.418418834,29.3649097162,166.725822482,62.1330192773,3.33212,101.260683204
 03/20  02:00:00,141.507017717,30.9926614097,44.0761560733,0.0,12.7620426787,28.1191506574,151.282399377,46.6795667126,3.33212,101.270712665
 03/20  03:00:00,139.442979796,30.9926614097,42.0268480441,0.0,12.7620426787,28.1191506574,146.408409581,36.5319396023,3.33212,106.544349979
 03/20  04:00:00,147.050126608,30.9926614097,43.0586555937,0.0,12.7620426787,28.1191506574,165.595147529,29.9319661607,3.33212,132.331061368
 03/20  05:00:00,184.49326663,32.5519666237,51.3264738587,0.0,25.5240853573,30.610668775,269.30385643,25.7537848892,8.3303,235.21977154
 03/20  06:00:00,312.249199813,33.9163586859,79.9357062377,0.0,51.0481707146,78.1489452969,447.239913599,23.1047001991,16.6606,407.4746134
 03/20  07:00:00,384.803796472,35.7644432247,103.800708504,0.0,64.3609230253,109.708623606,655.664075776,95.8251043163,24.9909,534.84807146
 03/20  08:00:00,314.274780519,35.6705770516,82.2019577669,0.0,51.0481707146,80.7689615957,505.363536764,58.7991812788,33.3212,413.243155485
 03/20  09:00:00,274.250354557,36.2314226447,69.5362666979,0.0,51.0481707146,71.0224615957,507.174375004,129.567288903,66.8089,310.798186101
 03/20  10:00:00,213.348614988,36.3254503187,57.3056893521,0.0,32.1804615127,65.7244621605,452.646549389,121.703109971,83.4695,247.473939418
 03/20  11:00:00,220.305548486,36.3755087307,64.0064001655,0.0,32.1804615127,65.7244621605,339.28145126,72.146608616,83.4695,183.665342644
 03/20  12:00:00,231.501965125,36.4146268138,75.9174598269,0.0,32.1804615127,65.7244621605,328.929940189,65.9648092587,83.4695,179.495630931
 03/20  13:00:00,226.404928762,36.449398793,80.531593628,0.0,32.1804615127,55.9779621605,315.091568375,60.7466437004,75.1392,179.205724675
 03/20  14:00:00,226.006654798,36.480005825,80.1589963341,0.0,32.1804615127,55.9779621605,297.145860862,51.4089801628,66.8089,178.927980699
 03/20  15:00:00,223.342088176,36.5087100031,77.5002879124,0.0,32.1804615127,55.9779621605,303.164738291,49.1048610888,75.1392,178.920677202
 03/20  16:00:00,251.33842867,36.2078283617,76.4802270347,0.0,32.1804615127,60.9114621605,290.364508517,60.4041114877,91.7998,138.160597029
 03/20  17:00:00,297.748393915,35.69596615,88.2078113331,0.0,32.1804615127,77.5397301883,336.264184667,80.2549690482,49.9818,206.027415619
 03/20  18:00:00,366.354089266,35.7399087574,102.647200078,0.0,77.122965704,86.2600435998,524.722788533,101.886984017,49.9818,372.854004516
 03/20  19:00:00,379.443234265,35.6777164951,94.0507694986,0.0,102.647051061,80.1663183927,456.763782499,145.834098346,33.3212,277.608484153
 03/20  20:00:00,412.720304167,35.6705770516,99.0369279415,0.0,115.40909374,92.7192997104,460.402819368,149.712035285,33.3212,277.369584083
 03/20  21:00:00,396.288692879,35.6911974913,105.604218241,0.0,102.647051061,94.1340635361,612.114044241,186.366777986,24.9909,400.756366255
 03/20  22:00:00,312.24306203,35.6761691427,88.0679421255,0.0,77.122965704,65.871452062,484.673816982,163.434946674,16.6606,304.578270307
 03/20  23:00:00,218.373216262,35.6705770516,62.3525327518,0.0,38.286128036,48.4199368926,343.842980777,165.21693061,8.3303,170.295750167
 03/20  24:00:00,164.764587702,30.9926614097,52.0300655058,0.0,25.5240853573,30.610668775,178.7839515,37.6641044101,3.33212,137.78772709
 03/21  01:00:00,150.641854728,30.9926614097,45.2851061005,0.0,19.418418834,29.3649097162,136.144609142,31.5493698637,3.33212,101.263119278
 03/21  02:00:00,139.201775071,30.9926614097,41.7860968898,0.0,12.7620426787,28.1191506574,132.245304141,27.655738042,3.33212,101.257446099
 03/21  03:00:00,137.077361652,30.9926614097,39.6794100004,0.0,12.7620426787,28.1191506574,129.78397751,25.2069274208,3.33212,101.244930089
 03/21  04:00:00,145.255220895,30.9926614097,40.6545034823,0.0,12.7620426787,28.1191506574,164.890208139,23.7882818844,3.33212,137.769806255
 03/21  05:00:00,181.155966499,30.9926614097,48.9101808443,0.0,25.5240853573,30.610668775,266.532770406,23.04725161,8.3303,235.155218796
 03/21  06:00:00,311.439404275,34.5790634018,77.7130906453,0.0,51.0481707146,78.1489452969,441.61268842,22.666298867,16.6606,402.285789553
 03/21  07:00:00,384.027211973,35.6705770516,101.738188726,0.0,64.3609230253,109.708623606,709.656209983,146.585590838,24.9909,538.079719145
 03/21  08:00:00,311.299583726,35.6705770516,77.4796874785,0.0,51.0481707146,80.7689615957,619.218183337,173.463300493,33.3212,412.433682844
 03/21  09:00:00,272.697844417,36.0634712558,67.5782389122,0.0,51.0481707146,71.0224615957,531.600565144,154.108666541,66.8089,310.682998603
 03/21  10:00:00,212.660942496,36.2907850912,56.0895655804,0.0,32.1804615127,65.7244621605,478.954470842,149.471957267,83.4695,246.013013575
 03/21  11:00:00,208.318814433,36.3761839356,51.5548978275,0.0,32.1804615127,65.7244621605,373.352625366,106.163810442,83.4695,183.719314924
 03/21  12:00:00,210.503540304,36.4110541728,54.8662122392,0.0,32.1804615127,65.7244621605,342.74694378,76.8708313446,83.4695,182.406612436
 03/21  13:00:00,206.365099597,36.4439812243,60.478554049,0.0,32.1804615127,55.9779621605,330.476775495,76.1618242167,75.1392,179.175751279
 03/21  14:00:00,209.35799844,36.4738037484,63.445322181,0.0,32.1804615127,55.9779621605,327.442341396,81.7358731356,66.8089,178.89756826
 03/21  15:00:00,209.216637913,36.5007705879,63.28989555,0.0,32.1804615127,55.9779621605,341.449667536,87.4015479655,75.1392,178.90891957
 03/21  16:00:00,237.959235824,36.2054709836,63.0618357381,0.0,32.1804615127,60.9114621605,317.40128562,87.4585127139,91.7998,138.142972906
 03/21  17:00:00,282.533456349,35.6705770516,73.039602871,0.0,32.1804615127,77.5397301883,346.062963457,90.1024879419,49.9818,205.978675515
 03/21  18:00:00,353.248415659,35.6976296224,89.6120377826,0.0,77.122965704,86.2600435998,526.058317262,105.171348469,49.9818,370.905168793
 03/21  19:00:00,367.959812655,35.6705770516,85.5197028496,0.0,102.647051061,80.1663183927,508.634262193,196.548701755,33.3212,278.764360438
 03/21  20:00:00,404.729903228,35.6705770516,90.8161436848,0.0,115.40909374,92.7192997104,493.111356662,189.654303779,33.3212,270.135852883
 03/21  21:00:00,393.702912183,35.6705770516,103.229787399,0.0,102.647051061,94.1340635361,585.859460661,152.823585552,24.9909,408.044975109
 03/21  22:00:00,305.735823606,35.6705770516,81.5780663207,0.0,77.122965704,65.871452062,482.247673435,160.165700891,16.6606,305.421372544
 03/21  23:00:00,213.468756493,35.6705770516,57.4536672001,0.0,38.286128036,48.4199368926,351.414744341,177.303184142,8.3303,165.781260198
 03/21  24:00:00,160.897430173,30.9926614097,48.1933984337,0.0,25.5240853573,30.610668775,178.634912167,39.7719047018,3.33212,135.530887465
 03/22  01:00:00,147.538009087,30.9926614097,42.1917781051,0.0,19.418418834,29.3649097162,137.670779074,33.0999525677,3.33212,101.238706506
 03/22  02:00:00,136.888392936,30.9926614097,39.4723250693,0.0,12.7620426787,28.1191506574,133.317265052,28.7465273298,3.33212,101.238617722
 03/22  03:00:00,135.542384068,30.9926614097,38.1345408159,0.0,12.7620426787,28.1191506574,130.459116534,25.8830679825,3.33212,101.243928551
 03/22  04:00:00,143.637435634,30.9926614097,39.6465966943,0.0,12.7620426787,28.1191506574,165.082880968,24.0006981036,3.33212,137.750062864
 03/22  05:00:00,179.843404388,30.9926614097,48.2213845949,0.0,25.5240853573,30.610668775,266.181128154,22.7655474575,8.3303,235.085280696
 03/22  06:00:00,308.985917519,34.1112718376,76.435105219,0.0,51.0481707146,78.1489452969,441.146007986,21.8685985182,16.6606,402.616809468
 03/22  07:00:00,378.665255747,35.6705770516,100.197869663,0.0,64.3609230253,109.708623606,689.04852982,126.531614826,24.9909,537.526014994
 03/22  08:00:00,309.172316498,35.6705770516,76.126239518,0.0,51.0481707146,80.7689615957,592.283647766,147.187414822,33.3212,411.775032945
 03/22  09:00:00,271.046993309,36.1966642803,65.9413025059,0.0,51.0481707146,71.0224615957,503.901466555,126.75245049,66.8089,310.340116065
 03/22  10:00:00,210.8288449,36.3220558683,54.9870452811,0.0,32.1804615127,65.7244621605,417.766943024,88.3521514551,83.4695,245.945291569
 03/22  11:00:00,205.932075714,36.3703895493,49.5570768249,0.0,32.1804615127,65.7244621605,359.652318615,95.0042499579,83.4695,181.178568657
 03/22  12:00:00,205.380409234,36.4062635222,49.8169063562,0.0,32.1804615127,65.7244621605,354.928672724,86.5898248028,83.4695,184.869347921
 03/22  13:00:00,196.544391462,36.4356498121,50.7336955465,0.0,32.1804615127,55.9779621605,339.281738386,84.9901384268,75.1392,179.152399959
 03/22  14:00:00,198.278311292,36.4648646586,52.4384032179,0.0,32.1804615127,55.9779621605,336.886166276,91.2049345239,66.8089,178.872331752
 03/22  15:00:00,201.055421164,36.4913722271,55.1811360509,0.0,32.1804615127,55.9779621605,349.197574615,95.2004357656,75.1392,178.857938849
 03/22  16:00:00,235.108572082,36.1956856569,60.2633820527,0.0,32.1804615127,60.9114621605,312.826866907,83.677328979,91.7998,137.349737928
 03/22  17:00:00,280.721797214,35.6705770516,71.2637441314,0.0,32.1804615127,77.5397301883,342.296397167,87.4923893544,49.9818,204.822207812
 03/22  18:00:00,350.613006253,35.6996891965,86.9961444703,0.0,77.122965704,86.2600435998,532.016473676,108.964505793,49.9818,373.070167883
 03/22  19:00:00,366.535425745,35.6705770516,84.1401001663,0.0,102.647051061,80.1663183927,423.973992891,119.254417829,33.3212,271.398375062
 03/22  20:00:00,404.64234791,35.6705770516,91.3103480886,0.0,115.40909374,92.7192997104,424.52147522,113.90992402,33.3212,277.2903512
 03/22  21:00:00,394.369069672,35.6832446904,104.398654496,0.0,102.647051061,94.1340635361,572.457300965,144.308560477,24.9909,403.157840488
 03/22  22:00:00,305.990486421,35.703807033,81.9476411694,0.0,77.122965704,65.871452062,532.207381773,213.015722036,16.6606,302.531059737
 03/22  23:00:00,213.809471481,35.6705770516,57.8293601946,0.0,38.286128036,48.4199368926,352.441761861,174.992644007,8.3303,169.118817854
 03/22  24:00:00,161.600862579,30.9926614097,48.8677128339,0.0,25.5240853573,30.610668775,178.39710191,37.3174816043,3.33212,137.747500306
 03/23  01:00:00,148.544379913,30.9926614097,43.1801168501,0.0,19.418418834,29.3649097162,135.21066277,30.6422356308,3.33212,101.236307139
 03/23  02:00:00,138.027620164,30.9926614097,40.5920613146,0.0,12.7620426787,28.1191506574,130.716820741,26.1460873219,3.33212,101.238613419
 03/23  03:00:00,136.823481139,30.9926614097,39.3930597222,0.0,12.7620426787,28.1191506574,127.659447557,23.0885250122,3.33212,101.238802545
 03/23  04:00:00,145.197020616,30.9926614097,41.1799139916,0.0,12.7620426787,28.1191506574,162.065786824,20.9981167696,3.33212,137.735550054
 03/23  05:00:00,181.70125965,30.9926614097,50.0518273001,0.0,25.5240853573,30.610668775,262.901786001,19.5330054652,8.3303,235.038480536
 03/23  06:00:00,312.277664263,34.8909244446,78.9251896256,0.0,51.0481707146,78.1489452969,432.514426432,18.4313161548,16.6606,397.422510277
 03/23  07:00:00,380.752034091,35.6842245213,102.960574093,0.0,64.3609230253,109.708623606,630.030416147,68.2405669573,24.9909,536.79894919
 03/23  08:00:00,312.257535921,35.6705770516,79.8256466706,0.0,51.0481707146,80.7689615957,542.064992337,97.6295924847,33.3212,411.114199853
 03/23  09:00:00,274.835147714,36.234991185,70.2822175603,0.0,51.0481707146,71.0224615957,473.3199231,91.6013221044,66.8089,314.909700995
 03/23  10:00:00,215.291769146,36.323167349,59.74701318,0.0,32.1804615127,65.7244621605,392.61979937,63.2436270236,83.4695,245.906672346
 03/23  11:00:00,209.513324575,36.3738462627,53.37101913,0.0,32.1804615127,65.7244621605,326.189603049,63.0488662842,83.4695,179.671236765
 03/23  12:00:00,217.499771586,36.4123206825,61.9603975555,0.0,32.1804615127,65.7244621605,338.396239181,75.5465383452,83.4695,179.380200836
 03/23  13:00:00,205.844294089,36.4429543243,60.0167563461,0.0,32.1804615127,55.9779621605,334.033696799,78.6459141244,75.1392,180.248582675
 03/23  14:00:00,206.796822012,36.4726811718,61.0145375041,0.0,32.1804615127,55.9779621605,306.550496463,62.0478504985,66.8089,177.693745964
 03/23  15:00:00,211.663786772,36.5028094226,65.8690875169,0.0,32.1804615127,55.9779621605,308.097131601,54.1379729872,75.1392,178.819958614
 03/23  16:00:00,247.052620015,36.2054987238,72.2017787484,0.0,32.1804615127,60.9114621605,294.719538332,64.8307619071,91.7998,138.088976424
 03/23  17:00:00,293.796415043,35.67641037,84.3032852086,0.0,32.1804615127,77.5397301883,332.131455633,76.2762936143,49.9818,205.873362018
 03/23  18:00:00,363.093532919,35.7195332952,99.4281328966,0.0,77.122965704,86.2600435998,518.92592811,98.3432501236,49.9818,370.600877986
 03/23  19:00:00,372.13326021,35.671933846,89.2562225459,0.0,102.647051061,80.1663183927,509.454778242,197.50706253,33.3212,278.626515712
 03/23  20:00:00,406.87674168,35.6705770516,92.5606100438,0.0,115.40909374,92.7192997104,496.042428606,192.828727955,33.3212,269.89250065
 03/23  21:00:00,395.991329744,35.6705770516,105.217111229,0.0,102.647051061,94.1340635361,587.22487874,154.744241101,24.9909,407.489737638
 03/23  22:00:00,307.313924734,35.6705770516,83.1609612665,0.0,77.122965704,65.871452062,476.003744953,154.187929531,16.6606,305.155215422
 03/23  23:00:00,214.326522347,35.6705770516,58.3236884534,0.0,38.286128036,48.4199368926,343.79290221,166.330123749,8.3303,169.132478461
 03/23  24:00:00,161.819573768,30.9926614097,49.0985955893,0.0,25.5240853573,30.610668775,173.385922878,37.8360180184,3.33212,132.21778486
 03/24  01:00:00,148.589523929,30.9926614097,43.2329949488,0.0,19.418418834,29.3649097162,136.002241731,31.4555199808,3.33212,101.214601751
 03/24  02:00:00,137.845118692,30.9926614097,40.4211308621,0.0,12.7620426787,28.1191506574,131.777450923,27.2316066469,3.33212,101.213724276
 03/24  03:00:00,136.511619431,30.9926614097,39.0958400175,0.0,12.7620426787,28.1191506574,128.950767819,24.4024420857,3.33212,101.216205734
 03/24  04:00:00,145.331166249,30.9926614097,40.7039686143,0.0,12.7620426787,28.1191506574,163.568766157,22.5289060006,3.33212,137.707740156
 03/24  05:00:00,181.714544811,30.9926614097,49.4346439876,0.0,25.5240853573,30.610668775,264.589643568,21.3107745725,8.3303,234.948568995
 03/24  06:00:00,311.500540614,34.4231328804,77.8950233637,0.0,51.0481707146,78.1489452969,435.566246627,20.4956501728,16.6606,398.409996454
 03/24  07:00:00,381.009517992,35.6720544253,101.565797379,0.0,64.3609230253,109.708623606,682.015348472,120.555142667,24.9909,536.469305805
 03/24  08:00:00,312.058125998,35.6705770516,78.4124282719,0.0,51.0481707146,80.7689615957,568.322863936,124.575346437,33.3212,410.426317499
 03/24  09:00:00,272.977464065,36.2369150787,68.189728738,0.0,51.0481707146,71.0224615957,486.172001938,105.549555458,66.8089,313.813546481
 03/24  10:00:00,211.888964658,36.3222561677,56.0396295739,0.0,32.1804615127,65.7244621605,425.347999275,96.0496071951,83.4695,245.82889208
 03/24  11:00:00,207.358719791,36.3702710493,51.0997244639,0.0,32.1804615127,65.7244621605,340.215814989,77.1142931602,83.4695,179.632021829
 03/24  12:00:00,205.918497257,36.4061070138,50.3224650177,0.0,32.1804615127,65.7244621605,361.807683678,98.9971560401,83.4695,179.341027638
 03/24  13:00:00,197.016288844,36.4387708092,51.1404756118,0.0,32.1804615127,55.9779621605,352.281079174,98.0774040708,75.1392,179.064475103
 03/24  14:00:00,197.533760645,36.4649967443,51.6921036269,0.0,32.1804615127,55.9779621605,336.594560595,90.9988071627,66.8089,178.786853432
 03/24  15:00:00,197.258313158,36.4908759356,51.3050208003,0.0,32.1804615127,55.9779621605,373.4796535,119.558260452,75.1392,178.782193047
 03/24  16:00:00,227.49799018,36.1965087395,52.6168419984,0.0,32.1804615127,60.9114621605,331.247065432,101.396925197,91.7998,138.050340234
 03/24  17:00:00,274.09127932,35.6705770516,64.6073616593,0.0,32.1804615127,77.5397301883,359.48925226,103.690228418,49.9818,205.817223842
 03/24  18:00:00,347.989130885,35.694323992,84.3294926164,0.0,77.122965704,86.2600435998,539.82303012,119.518778404,49.9818,370.322451716
 03/24  19:00:00,364.695983173,35.6705770516,82.739322333,0.0,102.647051061,80.1663183927,425.941901304,114.143813667,33.3212,278.476887637
 03/24  20:00:00,402.00231691,35.6705770516,88.6279159604,0.0,115.40909374,92.7192997104,491.910070756,188.768890786,33.3212,269.81997997
 03/24  21:00:00,392.287074493,35.6718680883,102.262800471,0.0,102.647051061,94.1340635361,582.190406651,149.969688102,24.9909,407.229818549
 03/24  22:00:00,304.724361154,35.7104285996,80.856468121,0.0,77.122965704,65.871452062,474.829313782,156.62169751,16.6606,301.547016272
 03/24  23:00:00,212.824350104,35.6771579401,56.843527995,0.0,38.286128036,48.4199368926,341.915371755,167.321611798,8.3303,166.263459957
 03/24  24:00:00,160.087868367,30.9926614097,47.363028679,0.0,25.5240853573,30.610668775,177.520199484,36.482605205,3.33212,137.705474279
 03/25  01:00:00,157.028995992,30.9926614097,42.1085604366,0.0,27.7269238854,30.610668775,134.865764731,30.3237742813,3.33212,101.20987045
 03/25  02:00:00,135.79690403,30.9926614097,38.3888293651,0.0,12.7620426787,28.1191506574,131.052304107,26.5109640712,3.33212,101.209220035
 03/25  03:00:00,133.899627989,30.9926614097,36.5084642634,0.0,12.7620426787,28.1191506574,128.766907032,24.2246228964,3.33212,101.210164136
 03/25  04:00:00,141.676225031,30.9926614097,37.7094198876,0.0,12.7620426787,28.1191506574,163.960964577,22.9346584788,3.33212,137.694186098
 03/25  05:00:00,155.868148546,30.9926614097,39.6657650145,0.0,12.7620426787,28.1191506574,194.698184065,22.3143116388,8.3303,164.053572426
 03/25  06:00:00,248.148429333,33.7214455341,48.5138911886,0.0,42.6918050922,54.3732441037,281.273815034,22.2272750208,16.6606,242.385940013
 03/25  07:00:00,305.489192416,35.6705770516,72.6273898781,0.0,42.6918050922,86.1019271793,571.220165246,149.096703463,24.9909,397.132561783
 03/25  08:00:00,373.070961971,35.6705770516,102.109801543,0.0,57.6566862989,112.030105488,738.272400082,132.04396521,33.3212,572.907234872
 03/25  09:00:00,315.035889529,36.2346179343,91.2689502562,0.0,57.6566862989,83.6599452969,534.025496537,56.3005866963,66.8089,410.916009841
 03/25  10:00:00,251.056970887,36.3247044973,81.6112529206,0.0,42.6918050922,68.9656133826,440.072658864,48.5739400443,83.4695,308.029218819
 03/25  11:00:00,242.737331306,36.3745004735,81.696873622,0.0,34.9340096728,67.7198543238,369.742462312,36.8886589841,83.4695,249.384303328
 03/25  12:00:00,246.997208091,36.4132501933,86.7064103111,0.0,34.9340096728,67.7198543238,299.143851184,31.4738191454,83.4695,184.200532039
 03/25  13:00:00,256.740785873,36.4469601749,105.529911982,0.0,34.9340096728,57.9733543238,273.33697335,18.6075824386,75.1392,179.590190911
 03/25  14:00:00,226.695472828,36.4725763788,75.6483348469,0.0,34.9340096728,57.9733543238,271.197204947,22.9370374972,66.8089,181.451267449
 03/25  15:00:00,198.661068243,36.5013621025,48.0914453903,0.0,34.9340096728,57.9733543238,302.375255247,43.1695859627,75.1392,184.066469284
 03/25  16:00:00,234.873746928,36.20216542,55.3425580769,0.0,34.9340096728,62.9068543238,283.536192088,53.4825627782,91.7998,138.25382931
 03/25  17:00:00,273.666053517,35.7048447932,66.889796092,0.0,34.9340096728,72.2186844194,277.683670364,56.8062555901,49.9818,170.895614774
 03/25  18:00:00,354.988399568,35.7768592985,81.7565450639,0.0,87.0357390804,86.2600435998,318.93311389,62.195509252,49.9818,206.755804638
 03/25  19:00:00,375.29364396,35.6791731066,96.1929248912,0.0,102.000620287,77.6748002752,386.019792027,74.7838805817,33.3212,277.914711445
 03/25  20:00:00,402.121739946,35.6705770516,106.107258972,0.0,102.000620287,88.9820225341,383.541184179,80.5083959126,33.3212,269.711588266
 03/25  21:00:00,392.881039335,35.6705770516,106.563794513,0.0,102.000620287,91.6425454185,391.149029736,88.3766982276,24.9909,277.781431508
 03/25  22:00:00,333.829795685,35.6705770516,100.683797398,0.0,87.0357390804,65.871452062,513.383515166,101.441418644,16.6606,395.281496523
 03/25  23:00:00,233.714929487,35.6705770516,74.1908851503,0.0,42.6918050922,48.4199368926,370.050238905,126.459054902,8.3303,235.260884003
 03/25  24:00:00,173.667136217,30.9926614097,58.6636858411,0.0,27.7269238854,30.610668775,220.272140143,79.2525631464,3.33212,137.687456996
 03/26  01:00:00,175.235927302,30.9926614097,51.0331483973,0.0,34.4311606118,33.1021868926,162.715827381,58.0328409816,3.33212,101.350866399
 03/26  02:00:00,153.320495766,30.9926614097,46.630995133,0.0,19.466279405,30.610668775,148.725118625,44.0559749144,3.33212,101.337023711
 03/26  03:00:00,150.980993951,30.9926614097,44.3091879038,0.0,19.466279405,30.610668775,139.519221077,34.8520698365,3.33212,101.33503124
 03/26  04:00:00,158.449013006,30.9926614097,45.2046242271,0.0,19.466279405,30.610668775,169.85218064,28.8549163757,3.33212,137.665144264
 03/26  05:00:00,172.36933468,30.9926614097,46.8891692891,0.0,19.466279405,30.610668775,203.680609552,24.9972869417,8.3303,170.353022611
 03/26  06:00:00,256.376909003,34.5790634018,55.8349502532,0.0,42.6918050922,54.3732441037,276.103877317,22.6898838412,16.6606,236.753393476
 03/26  07:00:00,321.925125185,35.703907043,79.8482784351,0.0,49.3960418185,88.5934452969,556.378938229,125.589021042,24.9909,405.799017187
 03/26  08:00:00,375.59777027,35.6722190697,104.504241493,0.0,57.6566862989,112.030105488,727.223697794,124.417782586,33.3212,569.484715208
 03/26  09:00:00,309.114413443,36.2476362571,94.3901624356,0.0,50.9524495726,81.1684271793,537.353857432,61.7640290197,66.8089,408.780928413
 03/26  10:00:00,242.061916183,36.3347015101,72.5210859485,0.0,42.6918050922,68.9656133826,456.241942344,60.2743145023,83.4695,312.498127842
 03/26  11:00:00,230.875576748,36.3830967054,65.1800723809,0.0,38.286128036,68.9656133826,396.017210566,66.0919954997,83.4695,246.455715067
 03/26  12:00:00,223.73853903,36.4213670467,58.8417763845,0.0,38.286128036,68.9656133826,338.797407469,76.0502125779,83.4695,179.277694891
 03/26  13:00:00,202.34777653,36.4495614223,56.2732859195,0.0,31.5818913096,56.727595265,367.611631882,112.209128867,75.1392,180.263303015
 03/26  14:00:00,202.508885535,36.4811381241,56.3159815928,0.0,31.5818913096,56.727595265,377.752870837,133.219943685,66.8089,177.724027152
 03/26  15:00:00,202.939295058,36.5005564652,56.8541464023,0.0,31.5818913096,56.727595265,357.843668257,103.999113604,75.1392,178.705354653
 03/26  16:00:00,232.686227797,36.2024128909,57.7020036749,0.0,31.5818913096,61.661095265,322.662407017,92.8551455045,91.7998,138.007461513
 03/26  17:00:00,265.591066216,35.6705770516,63.2120144154,0.0,31.5818913096,70.9729253606,363.447120874,142.605473325,49.9818,170.859847549
 03/26  18:00:00,337.246547686,35.6705770516,72.7602559997,0.0,80.3315023541,83.7685254822,446.318577748,189.44651315,49.9818,206.890264598
 03/26  19:00:00,364.266827683,35.6705770516,84.3200840637,0.0,102.000620287,77.6748002752,496.769309047,186.68293305,33.3212,276.765175996
 03/26  20:00:00,398.60688141,35.6705770516,92.3288300621,0.0,108.704857014,91.4735406516,464.014221337,162.018330347,33.3212,268.674690991
 03/26  21:00:00,369.915733071,35.6705770516,91.7926438441,0.0,95.2963835608,89.1510273009,447.775507938,153.189253051,24.9909,269.595354887
 03/26  22:00:00,312.469086602,35.6705770516,87.5391901143,0.0,80.3315023541,63.3799339444,582.702117895,165.492562484,16.6606,400.548955411
 03/26  23:00:00,224.334410304,35.6705770516,63.8497232867,0.0,42.6918050922,48.4199368926,414.918077661,176.672026344,8.3303,229.915751317
