Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  24:00:00,173.66926266,30.9926614097,49.5419896541,0.0,34.4311606118,33.1021868926,180.901692181,39.7120184554,3.33212,137.857553725
 03/27  01:00:00,146.743445527,30.9926614097,41.4184070797,0.0,19.418418834,29.3649097162,137.65809772,33.1405377881,3.33212,101.185439932
 03/27  02:00:00,135.496740747,30.9926614097,38.1070297716,0.0,12.7620426787,28.1191506574,133.520179675,29.0099588651,3.33212,101.17810081
 03/27  03:00:00,133.728026624,30.9926614097,36.3522828697,0.0,12.7620426787,28.1191506574,130.948266667,26.4399812141,3.33212,101.176165453
 03/27  04:00:00,141.640359148,30.9926614097,37.6858597515,0.0,12.7620426787,28.1191506574,161.325432978,24.9094691785,3.33212,133.0838438
 03/27  05:00:00,177.7733306,30.9926614097,46.1930723225,0.0,25.5240853573,30.610668775,264.872866981,24.072358441,8.3303,232.47020854
 03/27  06:00:00,306.697231058,33.7214455341,74.5898678571,0.0,51.0481707146,78.1489452969,445.149351555,23.6482376643,16.6606,404.84051389
 03/27  07:00:00,374.357916801,35.6705770516,98.6669439235,0.0,64.3609230253,109.708623606,707.075241571,150.632182052,24.9909,531.452159519
 03/27  08:00:00,307.78820311,35.6705770516,74.8097951504,0.0,51.0481707146,80.7689615957,611.030138203,166.435580994,33.3212,411.273357209
 03/27  09:00:00,271.881221006,36.2000548181,66.7788749569,0.0,51.0481707146,71.0224615957,507.289683617,132.747976815,66.8089,307.732806802
 03/27  10:00:00,210.761402771,36.3240212249,54.9234961237,0.0,32.1804615127,65.7244621605,419.848084484,90.8096947779,83.4695,245.568889706
 03/27  11:00:00,205.268616339,36.3721240076,48.6817468861,0.0,32.1804615127,65.7244621605,391.666840198,128.674909901,83.4695,179.522430297
 03/27  12:00:00,204.391945802,36.4064548564,48.5633181589,0.0,32.1804615127,65.7244621605,382.877860574,120.186904339,83.4695,179.221456234
 03/27  13:00:00,195.592875559,36.4400537426,49.5944695824,0.0,32.1804615127,55.9779621605,363.759276788,109.676320234,75.1392,178.943756554
 03/27  14:00:00,195.317218397,36.4665896266,49.2908266643,0.0,32.1804615127,55.9779621605,364.688523114,119.212854343,66.8089,178.666768771
 03/27  15:00:00,195.732514924,36.493861563,49.6874184297,0.0,32.1804615127,55.9779621605,376.760161376,122.941563577,75.1392,178.679397799
 03/27  16:00:00,225.115886476,36.1967020453,49.9272084752,0.0,32.1804615127,60.9114621605,379.221039181,149.400478995,91.7998,138.020760186
 03/27  17:00:00,271.306928365,35.6705770516,61.430918022,0.0,32.1804615127,77.5397301883,400.436077711,144.813877042,49.9818,205.64040067
 03/27  18:00:00,343.927085443,35.6734828749,79.9648042514,0.0,77.122965704,86.2600435998,556.754287428,137.252683767,49.9818,369.519803662
 03/27  19:00:00,358.498248082,35.6705770516,78.5836423241,0.0,102.647051061,80.1663183927,434.821487019,131.089554496,33.3212,270.410732522
 03/27  20:00:00,397.876428066,35.6705770516,83.9133937322,0.0,115.40909374,92.7192997104,473.141730448,163.466062795,33.3212,276.354467653
 03/27  21:00:00,386.688220149,35.6705770516,95.9528996243,0.0,102.647051061,94.1340635361,587.123567598,164.062895648,24.9909,398.06977195
 03/27  22:00:00,300.628564046,35.6705770516,76.5107456908,0.0,77.122965704,65.871452062,477.205141793,155.954168293,16.6606,304.5903735
 03/27  23:00:00,209.557311874,35.6705770516,53.5870958472,0.0,38.286128036,48.4199368926,340.303446573,161.913239745,8.3303,170.059906828
 03/27  24:00:00,157.489694442,30.9926614097,44.7835561786,0.0,25.5240853573,30.610668775,171.514920891,37.0960546453,3.33212,131.086746246
 03/28  01:00:00,144.495781912,30.9926614097,39.1501348527,0.0,19.418418834,29.3649097162,135.44451284,30.9392022098,3.33212,101.17319063
 03/28  02:00:00,134.072336757,30.9926614097,36.6573700034,0.0,12.7620426787,28.1191506574,131.463508052,26.963443317,3.33212,101.167944735
 03/28  03:00:00,132.999848377,30.9926614097,35.5937487772,0.0,12.7620426787,28.1191506574,128.887615115,24.3910722311,3.33212,101.164422884
 03/28  04:00:00,142.119353601,30.9926614097,37.5006547644,0.0,12.7620426787,28.1191506574,163.685770198,22.7352623656,3.33212,137.618387833
 03/28  05:00:00,178.524499184,30.9926614097,46.2536071556,0.0,25.5240853573,30.610668775,261.51481773,21.6658991589,8.3303,231.518618571
 03/28  06:00:00,307.821384233,34.267202359,74.3766589396,0.0,51.0481707146,78.1489452969,437.411408222,20.8067325976,16.6606,399.944075624
 03/28  07:00:00,375.312929729,35.6736806013,98.6842363945,0.0,64.3609230253,109.708623606,668.323438207,113.386265975,24.9909,529.946272232
 03/28  08:00:00,309.298666942,35.6705770516,76.174886838,0.0,51.0481707146,80.7689615957,524.309114111,80.033681819,33.3212,410.954232292
 03/28  09:00:00,272.86502517,36.2348810114,68.6539102803,0.0,51.0481707146,71.0224615957,425.979108448,49.9673236373,66.8089,309.202884811
 03/28  10:00:00,215.927820935,36.325160891,60.5361011502,0.0,32.1804615127,65.7244621605,362.62059408,35.1139020179,83.4695,244.037192062
 03/28  11:00:00,221.861916964,36.3781295858,65.7792769037,0.0,32.1804615127,65.7244621605,297.419277454,28.4045090859,83.4695,185.545268368
 03/28  12:00:00,232.93611729,36.4179284287,77.453112399,0.0,32.1804615127,65.7244621605,292.405331847,28.9053417206,83.4695,180.030490126
 03/28  13:00:00,221.81113815,36.4472486285,75.9499319293,0.0,32.1804615127,55.9779621605,303.7599545,49.7112779354,75.1392,178.909476564
 03/28  14:00:00,216.20626585,36.4737113791,70.3407991498,0.0,32.1804615127,55.9779621605,295.407241773,56.8477655865,66.8089,171.750576187
 03/28  15:00:00,210.213219963,36.5022919016,64.3525004391,0.0,32.1804615127,55.9779621605,317.775564841,64.0146081522,75.1392,178.621756689
 03/28  16:00:00,234.580525752,36.2035339335,59.7126994744,0.0,32.1804615127,60.9114621605,311.43256575,81.6692553321,91.7998,137.963510418
 03/28  17:00:00,279.532648782,35.6739296681,69.9958636128,0.0,32.1804615127,77.5397301883,358.742654681,103.174293207,49.9818,205.586561473
 03/28  18:00:00,352.122053898,35.7162308833,88.3953545554,0.0,77.122965704,86.2600435998,537.91422674,118.590983394,49.9818,369.341443346
 03/28  19:00:00,365.57575475,35.6718060424,86.1954565856,0.0,102.647051061,80.1663183927,451.165758995,145.703570048,33.3212,272.140988947
 03/28  20:00:00,405.478045309,35.6705770516,91.857903338,0.0,115.40909374,92.7192997104,500.311255553,191.762907979,33.3212,275.227147574
 03/28  21:00:00,395.233384316,35.6831364618,104.732993529,0.0,102.647051061,94.1340635361,589.736964091,167.948146661,24.9909,396.79791743
 03/28  22:00:00,308.318609511,35.6914764653,84.1246794791,0.0,77.122965704,65.871452062,471.624081047,150.523759381,16.6606,304.439721666
 03/28  23:00:00,215.381753212,35.6705770516,59.3681180561,0.0,38.286128036,48.4199368926,335.775080927,157.4291942,8.3303,170.015586727
 03/28  24:00:00,162.768494799,30.9926614097,50.0183037517,0.0,25.5240853573,30.610668775,170.569447359,36.1829319282,3.33212,131.05439543
 03/29  01:00:00,149.362901657,30.9926614097,43.9879481599,0.0,19.418418834,29.3649097162,134.654788968,30.1586754918,3.33212,101.163993477
 03/29  02:00:00,138.508735963,30.9926614097,41.0699365565,0.0,12.7620426787,28.1191506574,130.75524543,26.2660522982,3.33212,101.157073132
 03/29  03:00:00,136.980651629,30.9926614097,39.55372222,0.0,12.7620426787,28.1191506574,128.255599679,23.7715235119,3.33212,101.151956167
 03/29  04:00:00,145.029750549,30.9926614097,41.021496489,0.0,12.7620426787,28.1191506574,163.108950636,22.1822664119,3.33212,137.594564224
 03/29  05:00:00,181.188839144,30.9926614097,49.5520128303,0.0,25.5240853573,30.610668775,259.25893849,21.1624697359,8.3303,229.766168754
 03/29  06:00:00,311.032925704,34.7349939232,77.8488025803,0.0,51.0481707146,78.1489452969,438.879741953,20.482261941,16.6606,401.736880012
 03/29  07:00:00,377.478128057,35.67335057,101.806096188,0.0,64.3609230253,109.708623606,675.128744612,120.845289667,24.9909,529.292554944
 03/29  08:00:00,310.830113637,35.6705770516,77.7381040271,0.0,51.0481707146,80.7689615957,589.015518152,145.043021227,33.3212,410.651296925
 03/29  09:00:00,273.192586061,36.1983153486,68.0672365885,0.0,51.0481707146,71.0224615957,500.25459319,125.987411724,66.8089,307.458281466
 03/29  10:00:00,213.016938678,36.3219039672,57.1565884861,0.0,32.1804615127,65.7244621605,416.372680055,87.5210967843,83.4695,245.38208327
 03/29  11:00:00,208.645311263,36.3740630908,52.2678203997,0.0,32.1804615127,65.7244621605,354.409634206,91.5060884589,83.4695,179.434045747
 03/29  12:00:00,208.094994236,36.4099893229,52.4279596825,0.0,32.1804615127,65.7244621605,364.373695884,101.53962401,83.4695,179.364571874
 03/29  13:00:00,198.923006074,36.4400479325,52.9242431443,0.0,32.1804615127,55.9779621605,367.877496175,114.079271382,75.1392,178.659024793
 03/29  14:00:00,198.760081336,36.4672662428,52.7134841296,0.0,32.1804615127,55.9779621605,367.080635081,121.683383362,66.8089,178.588351718
 03/29  15:00:00,198.80597891,36.4953247233,52.8737873596,0.0,32.1804615127,55.9779621605,350.858462274,97.123473027,75.1392,178.595789247
 03/29  16:00:00,229.156849052,36.2017809885,54.317757882,0.0,32.1804615127,60.9114621605,314.29325469,84.5342753344,91.7998,137.959179355
 03/29  17:00:00,276.201275118,35.6705770516,66.7551906439,0.0,32.1804615127,77.5397301883,341.540376083,89.0119258891,49.9818,202.546650194
 03/29  18:00:00,348.534631713,35.7043858483,84.9282512032,0.0,77.122965704,86.2600435998,524.336678232,105.270774867,49.9818,369.084103365
 03/29  19:00:00,362.397705933,35.6706124822,82.6350575197,0.0,102.647051061,80.1663183927,457.357567679,150.518876239,33.3212,273.51749144
 03/29  20:00:00,402.278391262,35.6705770516,88.3045040675,0.0,115.40909374,92.7192997104,498.259890638,195.686625011,33.3212,269.252065626
 03/29  21:00:00,391.749242625,35.671395551,100.998369415,0.0,102.647051061,94.1340635361,603.720868621,172.980928814,24.9909,405.749039807
 03/29  22:00:00,304.947494271,35.6717378933,80.8107436001,0.0,77.122965704,65.871452062,470.281464309,156.079188439,16.6606,297.54167587
 03/29  23:00:00,213.400921003,35.6705770516,57.4091439191,0.0,38.286128036,48.4199368926,336.789895226,159.590419299,8.3303,168.869175927
 03/29  24:00:00,161.050279941,30.9926614097,48.315908237,0.0,25.5240853573,30.610668775,177.341031868,36.4154488309,3.33212,137.593463038
 03/30  01:00:00,147.891355208,30.9926614097,42.5267253348,0.0,19.418418834,29.3649097162,134.734178627,30.2565186197,3.33212,101.145540007
 03/30  02:00:00,137.139054207,30.9926614097,39.7075830202,0.0,12.7620426787,28.1191506574,130.138979342,26.2529010133,3.33212,100.553958329
 03/30  03:00:00,135.767172794,30.9926614097,38.3444569438,0.0,12.7620426787,28.1191506574,124.057862366,23.6107036583,3.33212,97.1150387072
 03/30  04:00:00,143.968494108,30.9926614097,39.962963439,0.0,12.7620426787,28.1191506574,160.981602584,21.8631120753,3.33212,135.786370509
 03/30  05:00:00,180.218338876,30.9926614097,48.5838235965,0.0,25.5240853573,30.610668775,263.517548862,20.7069331611,8.3303,234.480315701
 03/30  06:00:00,309.988110668,34.7349939232,76.8103135457,0.0,51.0481707146,78.1489452969,431.945178301,19.886609543,16.6606,395.397968759
 03/30  07:00:00,377.019226162,35.6753025537,101.38099039,0.0,64.3609230253,109.708623606,665.276610864,110.595481187,24.9909,529.690229678
 03/30  08:00:00,311.002984155,35.6705770516,78.3513751876,0.0,51.0481707146,80.7689615957,543.747205988,100.962478016,33.3212,409.463527972
 03/30  09:00:00,273.115885868,36.234886589,68.5723787286,0.0,51.0481707146,71.0224615957,460.533405176,83.8841923643,66.8089,309.840312811
 03/30  10:00:00,217.569094875,36.325599313,61.9569988277,0.0,32.1804615127,65.7244621605,396.444894493,69.9763143164,83.4695,242.999080177
 03/30  11:00:00,220.547265373,36.3755509013,64.312749715,0.0,32.1804615127,65.7244621605,331.175008501,65.2557843189,83.4695,182.449724183
 03/30  12:00:00,215.068134553,36.4124905088,59.566477304,0.0,32.1804615127,65.7244621605,332.356732402,67.4738650655,83.4695,181.413367336
 03/30  13:00:00,204.69970696,36.4460456264,58.9875211211,0.0,32.1804615127,55.9779621605,298.343337203,48.4545555764,75.1392,174.749581627
 03/30  14:00:00,235.868208827,36.4765093638,89.9488603684,0.0,32.1804615127,55.9779621605,271.950638661,27.867691458,66.8089,177.274047203
 03/30  15:00:00,209.409407686,36.5073472761,63.5370562829,0.0,32.1804615127,55.9779621605,284.3848947,30.6920661161,75.1392,178.553628584
 03/30  16:00:00,227.69503712,36.2111288838,52.97997066,0.0,32.1804615127,60.9114621605,263.507581214,33.7702600564,91.7998,137.937521157
 03/30  17:00:00,277.813161723,35.6904419747,68.3816505587,0.0,32.1804615127,77.5397301883,322.454557812,69.7786419291,49.9818,202.694115883
 03/30  18:00:00,349.649553857,35.7300277023,85.8503950437,0.0,77.122965704,86.2600435998,558.219596003,140.008705983,49.9818,368.22909002
 03/30  19:00:00,363.905793866,35.6736106913,83.960496393,0.0,102.647051061,80.1663183927,470.315647037,163.291533531,33.3212,273.702913506
 03/30  20:00:00,405.638668571,35.6705770516,91.9600423635,0.0,115.40909374,92.7192997104,440.76206787,138.298373263,33.3212,269.142494607
 03/30  21:00:00,395.243762899,35.6967313495,104.746266358,0.0,102.647051061,94.1340635361,595.069450479,165.706927613,24.9909,404.371622867
 03/30  22:00:00,307.857059189,35.7164618355,83.6509919009,0.0,77.122965704,65.871452062,478.534570776,164.828753387,16.6606,297.04521739
 03/30  23:00:00,215.192664739,35.675917882,59.1828618784,0.0,38.286128036,48.4199368926,335.115994858,156.86623835,8.3303,169.919456508
 03/30  24:00:00,162.309654208,30.9926614097,49.5603332318,0.0,25.5240853573,30.610668775,174.59232997,35.749621663,3.33212,135.510588307
 03/31  01:00:00,148.610769567,30.9926614097,43.2405368184,0.0,19.418418834,29.3649097162,129.947840851,29.8216044092,3.33212,96.7941164422
 03/31  02:00:00,137.39792382,30.9926614097,39.9670971255,0.0,12.7620426787,28.1191506574,130.539182563,26.0678803275,3.33212,101.139182236
 03/31  03:00:00,135.582509221,30.9926614097,38.1662859342,0.0,12.7620426787,28.1191506574,128.186300065,23.7235802231,3.33212,101.130599842
 03/31  04:00:00,144.048931659,30.9926614097,39.4269111357,0.0,12.7620426787,28.1191506574,163.193949656,22.3175044011,3.33212,137.544325255
 03/31  05:00:00,179.997178897,30.9926614097,47.7276396523,0.0,25.5240853573,30.610668775,257.327995925,21.5218710961,8.3303,227.475824829
 03/31  06:00:00,310.055173622,34.8909244446,75.985460329,0.0,51.0481707146,78.1489452969,441.408076339,20.9597475513,16.6606,403.787728788
 03/31  07:00:00,375.913917184,35.6730394391,99.2516061542,0.0,64.3609230253,109.708623606,678.362279512,125.40270854,24.9909,527.968670973
 03/31  08:00:00,308.218348673,35.6705770516,74.3772161097,0.0,51.0481707146,80.7689615957,602.054320323,158.692360846,33.3212,410.040759477
 03/31  09:00:00,271.242667254,36.0104741537,66.1698000056,0.0,51.0481707146,71.0224615957,527.013571922,153.05982596,66.8089,307.144845962
 03/31  10:00:00,218.604593047,36.3182617639,62.5339941477,0.0,32.1804615127,65.7244621605,423.725332062,95.014994073,83.4695,245.240837989
 03/31  11:00:00,214.077927191,36.3813315027,57.7378568085,0.0,32.1804615127,65.7244621605,337.602587197,74.7853797726,83.4695,179.347707424
 03/31  12:00:00,212.810738132,36.4173921137,57.1945187263,0.0,32.1804615127,65.7244621605,344.842621569,82.322879162,83.4695,179.050242407
 03/31  13:00:00,206.020562861,36.4544174901,60.1739478284,0.0,32.1804615127,55.9779621605,325.781762527,71.8588184047,75.1392,178.783744122
 03/31  14:00:00,205.896859015,36.4800750066,59.7839594212,0.0,32.1804615127,55.9779621605,372.764862378,129.649297427,66.8089,176.30666495
 03/31  15:00:00,214.854047208,36.5078063902,68.2603973455,0.0,32.1804615127,55.9779621605,425.43874696,176.455304613,75.1392,173.844242347
 03/31  16:00:00,245.037333126,36.2117092253,69.919080497,0.0,32.1804615127,60.9114621605,313.915952969,84.2295726312,91.7998,137.886580338
 03/31  17:00:00,288.750082362,35.6727751072,79.2098844381,0.0,32.1804615127,77.5397301883,323.632841338,68.2468752407,49.9818,205.404166098
 03/31  18:00:00,357.699903724,35.7135393778,94.0102747104,0.0,77.122965704,86.2600435998,506.885031317,88.3385495201,49.9818,368.564681797
 03/31  19:00:00,368.214117305,35.6712839572,88.8194948074,0.0,102.647051061,80.1663183927,437.851877153,134.569971665,33.3212,269.960705488
 03/31  20:00:00,407.037947619,35.6705770516,93.4184573596,0.0,115.40909374,92.7192997104,485.622481018,183.090108759,33.3212,269.211172259
 03/31  21:00:00,395.546854888,35.6718653142,105.043884671,0.0,102.647051061,94.1340635361,597.196211425,167.313995125,24.9909,404.8913163
 03/31  22:00:00,307.557675955,35.6746890482,83.3759455744,0.0,77.122965704,65.871452062,466.306384155,151.8390235,16.6606,297.806760655
 03/31  23:00:00,214.729999125,35.6705770516,58.7143751776,0.0,38.286128036,48.4199368926,334.053239078,157.410413663,8.3303,168.312525415
 03/31  24:00:00,161.929775416,30.9926614097,49.1839931814,0.0,25.5240853573,30.610668775,177.08187901,36.2106804501,3.33212,137.53907856
 04/01  01:00:00,159.225344191,30.9926614097,44.2702334797,0.0,27.7269238854,30.610668775,129.945123648,30.2292737737,3.33212,96.3837298747
 04/01  02:00:00,138.007276011,30.9926614097,40.5641738247,0.0,12.7620426787,28.1191506574,129.249637302,26.383461223,3.33212,99.534056079
 04/01  03:00:00,135.982458189,30.9926614097,38.5571795284,0.0,12.7620426787,28.1191506574,128.445686023,23.996087959,3.33212,101.117478064
 04/01  04:00:00,143.651408048,30.9926614097,39.6500244123,0.0,12.7620426787,28.1191506574,163.440109465,22.5886836874,3.33212,137.519305778
 04/01  05:00:00,157.498807896,30.9926614097,41.2658427995,0.0,12.7620426787,28.1191506574,193.266602103,21.882634797,8.3303,163.053667306
 04/01  06:00:00,247.749607441,34.1112718376,50.4712553013,0.0,42.6918050922,54.3732441037,273.691232841,21.5704434557,16.6606,235.460189386
 04/01  07:00:00,305.785150939,35.6705770516,75.7034837296,0.0,42.6918050922,86.1019271793,559.836493294,131.746423866,24.9909,403.099169428
 04/01  08:00:00,375.44131568,35.6705770516,104.149142204,0.0,57.6566862989,112.030105488,748.31224768,149.168734302,33.3212,565.822313378
 04/01  09:00:00,313.80949692,36.217471588,89.416073747,0.0,57.6566862989,83.6599452969,573.252174287,104.460435338,66.8089,401.982838949
 04/01  10:00:00,242.819384148,36.3295077461,73.267647413,0.0,42.6918050922,68.9656133826,457.080172119,60.9021252924,83.4695,312.708546826
 04/01  11:00:00,236.784560107,36.3818005509,75.5970850677,0.0,34.9340096728,67.7198543238,396.872935455,67.5400773352,83.4695,245.863358119
 04/01  12:00:00,249.946787523,36.4223239125,89.5028412889,0.0,34.9340096728,67.7198543238,321.786949285,57.0448612138,83.4695,181.272588071
 04/01  13:00:00,254.177390767,36.4565719628,103.444823047,0.0,34.9340096728,57.9733543238,289.043850527,34.6166388492,75.1392,179.288011677
 04/01  14:00:00,256.290720283,36.4895432284,105.509245917,0.0,34.9340096728,57.9733543238,283.790174202,37.9571483469,66.8089,179.024125855
 04/01  15:00:00,248.849529196,36.5148159021,98.0689716896,0.0,34.9340096728,57.9733543238,300.695544842,46.5322209474,75.1392,179.024123895
 04/01  16:00:00,265.252404745,36.2129791579,85.6225793549,0.0,34.9340096728,62.9068543238,268.159558556,38.2917248925,91.7998,138.068033663
 04/01  17:00:00,294.58393139,35.7357197992,87.7004580502,0.0,34.9340096728,72.2186844194,264.83044076,44.238193496,49.9818,170.610447264
 04/01  18:00:00,374.276821931,35.8132455378,100.814398403,0.0,87.0357390804,86.2600435998,332.407816688,76.0942139453,49.9818,206.331802743
 04/01  19:00:00,382.559085021,35.6923611033,106.011218793,0.0,102.000620287,77.6748002752,408.642183916,102.081682505,33.3212,273.239301411
 04/01  20:00:00,403.127198865,35.6705770516,106.412565184,0.0,102.000620287,88.9820225341,499.712830002,193.657718973,33.3212,272.733911029
 04/01  21:00:00,394.331080094,35.6750017238,106.833837383,0.0,102.000620287,91.6425454185,482.843455434,188.462726072,24.9909,269.389829362
 04/01  22:00:00,335.996753771,35.6705770516,101.717075388,0.0,87.0357390804,65.871452062,563.481646919,153.660018115,16.6606,393.161028804
 04/01  23:00:00,235.677036395,35.6705770516,75.1127357757,0.0,42.6918050922,48.4199368926,396.605534179,153.592190597,8.3303,234.683043581
 04/01  24:00:00,174.693553802,30.9926614097,59.6682855628,0.0,27.7269238854,30.610668775,171.001383798,34.829744801,3.33212,132.839518996
 04/02  01:00:00,175.755531169,30.9926614097,51.5337285724,0.0,34.4311606118,33.1021868926,138.072287903,28.9805886045,3.33212,105.759579298
 04/02  02:00:00,153.462951843,30.9926614097,46.7606198658,0.0,19.466279405,30.610668775,129.841571077,25.2686993383,3.33212,101.240751739
 04/02  03:00:00,150.636122553,30.9926614097,43.9581595899,0.0,19.466279405,30.610668775,127.510437091,22.9321594809,3.33212,101.24615761
 04/02  04:00:00,157.71089791,30.9926614097,44.4630149281,0.0,19.466279405,30.610668775,155.813825953,21.5473938428,3.33212,130.93431211
 04/02  05:00:00,171.25098353,30.9926614097,45.7694454664,0.0,19.466279405,30.610668775,199.160280793,20.7590998539,8.3303,170.070880939
 04/02  06:00:00,252.610134165,34.4231328804,55.0035544557,0.0,42.6918050922,54.3732441037,273.2403838,20.4409856996,16.6606,236.138798101
 04/02  07:00:00,319.934936378,35.6954311261,80.6142389817,0.0,49.3960418185,88.5934452969,545.101699755,121.503099228,24.9909,398.607700527
 04/02  08:00:00,375.761861922,35.6705770516,104.658010129,0.0,57.6566862989,112.030105488,714.150141338,115.635823262,33.3212,565.193118077
 04/02  09:00:00,315.090049007,36.2516309216,100.280643972,0.0,50.9524495726,81.1684271793,534.132867098,61.2672556985,66.8089,406.056711399
 04/02  10:00:00,254.241757815,36.3578190575,84.6514654768,0.0,42.6918050922,68.9656133826,446.425534466,51.5499637172,83.4695,311.406070749
 04/02  11:00:00,249.602753713,36.4108745174,83.7912338139,0.0,38.286128036,68.9656133826,383.900964493,55.6750395572,83.4695,244.756424935
 04/02  12:00:00,246.627599251,36.4561730148,81.5768417608,0.0,38.286128036,68.9656133826,322.752921805,60.683257795,83.4695,178.60016401
 04/02  13:00:00,230.880786595,36.4584123118,84.8158001654,0.0,31.5818913096,56.727595265,306.355455931,52.9248883001,75.1392,178.291367631
 04/02  14:00:00,232.218529474,36.4898073634,86.15500933,0.0,31.5818913096,56.727595265,291.928083658,48.0204708751,66.8089,177.098712782
 04/02  15:00:00,228.787705284,36.5144637756,82.7294753038,0.0,31.5818913096,56.727595265,304.428159657,50.8569451948,75.1392,178.432014462
 04/02  16:00:00,252.25505853,36.2158654144,77.2618425871,0.0,31.5818913096,61.661095265,280.042403165,52.9376664337,91.7998,135.304936731
 04/02  17:00:00,285.49839903,35.7048545771,83.2235605619,0.0,31.5818913096,70.9729253606,292.777295739,69.58034539,49.9818,173.215150349
 04/02  18:00:00,360.401215641,35.7443823688,96.2537784292,0.0,80.3315023541,83.7685254822,344.690912722,89.3676613881,49.9818,205.341451334
 04/02  19:00:00,382.053928852,35.6765982772,105.60428246,0.0,102.000620287,77.6748002752,397.114404973,94.336328919,33.3212,269.456876054
 04/02  20:00:00,411.411554706,35.6705770516,106.011053395,0.0,108.704857014,91.4735406516,405.86124001,104.66715231,33.3212,267.8728877
 04/02  21:00:00,383.684853025,35.7057688745,106.182117047,0.0,95.2963835608,89.1510273009,446.129630862,152.334582228,24.9909,268.804148633
 04/02  22:00:00,327.948644466,35.6992507611,103.50496305,0.0,80.3315023541,63.3799339444,567.879521211,158.381294719,16.6606,392.837626492
 04/02  23:00:00,236.282179239,35.6799973002,76.3561563857,0.0,42.6918050922,48.4199368926,382.771422917,143.348016476,8.3303,231.093106442
 04/02  24:00:00,185.080208494,30.9926614097,60.808240473,0.0,34.4311606118,33.1021868926,191.320902005,54.3911112403,3.33212,133.597670764
 04/03  01:00:00,156.838123645,30.9926614097,51.4066578994,0.0,19.418418834,29.3649097162,146.148831151,41.7130593575,3.33212,101.103651794
 04/03  02:00:00,144.96882461,30.9926614097,47.4818234479,0.0,12.7620426787,28.1191506574,137.859479835,33.4429209584,3.33212,101.084438876
 04/03  03:00:00,142.521722299,30.9926614097,45.0562775413,0.0,12.7620426787,28.1191506574,132.488211778,28.0642378195,3.33212,101.091853958
 04/03  04:00:00,149.872758674,30.9926614097,45.8339910794,0.0,12.7620426787,28.1191506574,158.889104455,24.6482567321,3.33212,130.908727723
 04/03  05:00:00,187.77452118,33.3316192306,53.7836281895,0.0,25.5240853573,30.610668775,264.975979928,22.5047830658,8.3303,234.140896862
 04/03  06:00:00,311.398819977,34.1112718376,81.6203270264,0.0,51.0481707146,78.1489452969,432.106947508,21.2792526411,16.6606,394.167094867
 04/03  07:00:00,381.338932937,35.6705770516,105.632673233,0.0,64.3609230253,109.708623606,675.314419796,124.474963369,24.9909,525.848556426
 04/03  08:00:00,321.954423524,35.6787550106,89.1947730644,0.0,51.0481707146,80.7689615957,548.98254028,106.622909431,33.3212,409.038430849
 04/03  09:00:00,289.542480375,36.2468863295,85.1440527403,0.0,51.0481707146,71.0224615957,428.942913601,55.4565960941,66.8089,306.677417507
 04/03  10:00:00,238.548938234,36.3378489946,82.8496797552,0.0,32.1804615127,65.7244621605,391.49925476,63.0834074986,83.4695,244.946347261
 04/03  11:00:00,242.885118443,36.3908046408,86.5388268429,0.0,32.1804615127,65.7244621605,317.596000236,54.9182966369,83.4695,179.208203599
 04/03  12:00:00,233.993034646,36.4292388463,78.3938529083,0.0,32.1804615127,65.7244621605,318.550227997,56.1516831928,83.4695,178.929044804
 04/03  13:00:00,218.488400774,36.46124565,72.6291892523,0.0,32.1804615127,55.9779621605,310.429853718,56.6324827042,75.1392,178.658171014
 04/03  14:00:00,214.911399141,36.4950895057,69.0329036711,0.0,32.1804615127,55.9779621605,302.268633664,63.9499605985,66.8089,171.509773066
 04/03  15:00:00,216.153399439,36.5234467047,70.2624716535,0.0,32.1804615127,55.9779621605,315.28718577,61.7681161341,75.1392,178.379869636
 04/03  16:00:00,249.485443474,36.2369391209,74.6215081166,0.0,32.1804615127,60.9114621605,280.493130352,50.8569310676,91.7998,137.836399285
 04/03  17:00:00,300.788107131,35.7306634781,91.2810754218,0.0,32.1804615127,77.5397301883,301.774709583,52.4565384849,49.9818,199.336371098
 04/03  18:00:00,368.445993295,35.777812041,104.813640621,0.0,77.122965704,86.2600435998,470.635626902,54.1708457819,49.9818,366.482981121
 04/03  19:00:00,381.164590444,35.7153384622,104.382430431,0.0,102.647051061,80.1663183927,376.930523766,67.0276152238,33.3212,276.581708543
 04/03  20:00:00,419.630586165,35.7037156428,106.280401867,0.0,115.40909374,92.7192997104,387.668363565,84.9678465274,33.3212,269.379317038
 04/03  21:00:00,395.120268923,35.7435408645,105.212375951,0.0,102.647051061,94.1340635361,523.592752279,103.673022338,24.9909,394.92882994
 04/03  22:00:00,319.063358926,35.8178023248,95.4723358481,0.0,77.122965704,65.871452062,475.691697583,155.505108693,16.6606,303.52598889
 04/03  23:00:00,223.401243478,35.7690937576,67.8911651731,0.0,38.286128036,48.4199368926,331.654264934,160.357955281,8.3303,162.966009653
 04/03  24:00:00,169.538681178,30.9926614097,56.7324084007,0.0,25.5240853573,30.610668775,197.708371535,56.9138918703,3.33212,137.462359664
 04/04  01:00:00,155.072379827,30.9926614097,49.6607749432,0.0,19.418418834,29.3649097162,147.654515773,43.4771005582,3.33212,100.845295215
 04/04  02:00:00,144.011702943,30.9926614097,46.5343950013,0.0,12.7620426787,28.1191506574,132.892553811,34.5726926091,3.33212,94.9877412019
 04/04  03:00:00,142.165219963,30.9926614097,44.7006364736,0.0,12.7620426787,28.1191506574,133.01535382,28.6089045842,3.33212,101.074329236
 04/04  04:00:00,152.900749905,33.3316192306,45.8906904931,0.0,12.7620426787,28.1191506574,165.448293828,24.6733788217,3.33212,137.442795006
 04/04  05:00:00,186.672116021,30.9926614097,54.3525227518,0.0,25.5240853573,30.610668775,257.055461963,21.9961652427,8.3303,226.72899672
 04/04  06:00:00,315.077109343,34.8909244446,83.757619824,0.0,51.0481707146,78.1489452969,434.224595907,20.2555417129,16.6606,397.308454194
 04/04  07:00:00,381.408258088,35.691257105,104.734509293,0.0,64.3609230253,109.708623606,661.050045961,106.818156293,24.9909,529.240989669
 04/04  08:00:00,320.498385822,35.6705770516,87.3475103649,0.0,51.0481707146,80.7689615957,512.174899244,77.0127338617,33.3212,401.840965383
 04/04  09:00:00,287.047089685,36.2533443579,82.674306382,0.0,51.0481707146,71.0224615957,434.622100547,57.9321917472,66.8089,309.8810088
 04/04  10:00:00,235.282516673,36.3434262843,79.6853217157,0.0,32.1804615127,65.7244621605,373.775304696,48.5595875304,83.4695,241.746217165
 04/04  11:00:00,235.061563546,36.3925078119,78.8348193273,0.0,32.1804615127,65.7244621605,303.644935389,41.0072428977,83.4695,179.168192491
 04/04  12:00:00,237.656892195,36.4307042425,82.1319661986,0.0,32.1804615127,65.7244621605,296.962431488,34.6166316805,83.4695,178.876299808
 04/04  13:00:00,221.957913178,36.4638662942,76.1457382074,0.0,32.1804615127,55.9779621605,293.58854722,39.8345058256,75.1392,178.614841394
 04/04  14:00:00,218.725045908,36.4931403807,72.876380756,0.0,32.1804615127,55.9779621605,294.044900555,49.6965935023,66.8089,177.539407053
 04/04  15:00:00,216.67566837,36.5208587508,70.8202721125,0.0,32.1804615127,55.9779621605,299.125171528,51.7201477169,75.1392,172.265823811
 04/04  16:00:00,245.726416661,36.234590308,70.8908356692,0.0,32.1804615127,60.9114621605,279.733561565,50.1372001677,91.7998,137.796561397
 04/04  17:00:00,295.746168014,35.7305945637,86.2713422761,0.0,32.1804615127,77.5397301883,304.208611144,52.0204687783,49.9818,202.206342366
 04/04  18:00:00,367.655199046,35.7741697163,103.967877345,0.0,77.122965704,86.2600435998,491.530006159,77.9893554771,49.9818,363.558850682
 04/04  19:00:00,376.171865588,35.7086940017,99.7662355445,0.0,102.647051061,80.1663183927,400.985208996,91.3951629302,33.3212,276.268846066
 04/04  20:00:00,418.460545946,35.6936344218,105.481268046,0.0,115.40909374,92.7192997104,404.011025449,102.138986304,33.3212,268.550839144
 04/04  21:00:00,395.11379356,35.7366626045,105.485661152,0.0,102.647051061,94.1340635361,534.614382793,115.007994079,24.9909,394.615488714
 04/04  22:00:00,317.305263365,35.8092033719,93.747170242,0.0,77.122965704,65.871452062,469.213018333,149.189544993,16.6606,303.36287334
 04/04  23:00:00,222.173703015,35.7618919441,66.6827663537,0.0,38.286128036,48.4199368926,328.552400857,157.29904433,8.3303,162.923056527
 04/04  24:00:00,168.648351935,30.9926614097,55.846970884,0.0,25.5240853573,30.610668775,196.907473983,56.1373986586,3.33212,137.437955324
 04/05  01:00:00,154.466611579,30.9926614097,49.0559074641,0.0,19.418418834,29.3649097162,142.25374355,42.7658997962,3.33212,96.1557237539
 04/05  02:00:00,143.208015565,30.9926614097,45.7343506368,0.0,12.7620426787,28.1191506574,136.905275741,33.92249165,3.33212,99.6506640915
 04/05  03:00:00,141.324282856,30.9926614097,43.86481935,0.0,12.7620426787,28.1191506574,132.465532938,28.0744845611,3.33212,101.058928377
 04/05  04:00:00,151.337375193,33.3316192306,44.9672059755,0.0,12.7620426787,28.1191506574,160.435583973,24.2582443787,3.33212,132.845219594
 04/05  05:00:00,184.793302918,30.9926614097,53.1419756443,0.0,25.5240853573,30.610668775,261.865449256,21.7916787376,8.3303,231.743470518
 04/05  06:00:00,312.299394601,34.7349939232,81.8951984917,0.0,51.0481707146,78.1489452969,430.599438991,20.4196888469,16.6606,393.519150144
 04/05  07:00:00,380.354684875,35.6757402934,104.674051672,0.0,64.3609230253,109.708623606,662.548600287,110.071905323,24.9909,527.485794964
 04/05  08:00:00,321.054695039,35.6706578635,88.662919079,0.0,51.0481707146,80.7689615957,516.885900998,77.7253260747,33.3212,405.839374924
 04/05  09:00:00,287.43412864,36.2508703564,83.0622668828,0.0,51.0481707146,71.0224615957,431.255551553,58.1004512808,66.8089,306.346200272
 04/05  10:00:00,232.583809071,36.3401605396,77.0040485295,0.0,32.1804615127,65.7244621605,377.284777479,49.0513841587,83.4695,244.76389332
 04/05  11:00:00,234.001154209,36.3901001708,77.7802273148,0.0,32.1804615127,65.7244621605,303.960326374,41.3759652862,83.4695,179.114861088
 04/05  12:00:00,236.306626601,36.4289363864,80.7502923219,0.0,32.1804615127,65.7244621605,306.535997762,44.2310079845,83.4695,178.835489778
 04/05  13:00:00,241.250443416,36.4645825314,95.302250625,0.0,32.1804615127,55.9779621605,281.994048406,28.9955906355,75.1392,177.859257771
 04/05  14:00:00,249.118975422,36.4932552051,102.93875622,0.0,32.1804615127,55.9779621605,259.067361642,20.127599019,66.8089,172.130862623
 04/05  15:00:00,206.097384907,36.5208550097,60.2000774506,0.0,32.1804615127,55.9779621605,289.314912782,35.8733180101,75.1392,178.302394772
 04/05  16:00:00,236.453537108,36.2411164742,61.5610862682,0.0,32.1804615127,60.9114621605,283.261974034,60.2648162679,91.7998,131.197357766
 04/05  17:00:00,289.447495204,35.7384701443,79.8536635081,0.0,32.1804615127,77.5397301883,335.294736404,80.2178139014,49.9818,205.095122503
 04/05  18:00:00,366.905624072,35.7817003372,103.150257042,0.0,77.122965704,86.2600435998,505.967134349,88.693581527,49.9818,367.291752822
 04/05  19:00:00,376.113321061,35.7171163994,99.2197151293,0.0,102.647051061,80.1663183927,403.410784281,100.74832138,33.3212,269.341262902
 04/05  20:00:00,417.79014591,35.6973898126,104.170645105,0.0,115.40909374,92.7192997104,447.390940006,145.650140667,33.3212,268.419599338
 04/05  21:00:00,395.904061078,35.7409265882,105.622553871,0.0,102.647051061,94.1340635361,573.130084572,151.045520755,24.9909,397.093663818
 04/05  22:00:00,317.355523983,35.8142270208,93.6193820944,0.0,77.122965704,65.871452062,455.499391009,138.086482928,16.6606,300.752308081
 04/05  23:00:00,222.470922322,35.7644757033,66.9705139154,0.0,38.286128036,48.4199368926,306.647557108,133.772804066,8.3303,164.544453042
 04/05  24:00:00,168.602275386,30.9926614097,55.7986348905,0.0,25.5240853573,30.610668775,190.116755412,50.9443339524,3.33212,135.84030146
 04/06  01:00:00,154.223345248,30.9926614097,48.8170833785,0.0,19.418418834,29.3649097162,143.834841825,39.4463813442,3.33212,101.05634048
 04/06  02:00:00,142.743817133,30.9926614097,45.2804538352,0.0,12.7620426787,28.1191506574,130.038174887,31.9811243278,3.33212,94.7249305589
 04/06  03:00:00,140.623555739,30.9926614097,43.180177253,0.0,12.7620426787,28.1191506574,131.560252302,27.1807651356,3.33212,101.047367166
 04/06  04:00:00,150.499540737,33.3316192306,44.147810813,0.0,12.7620426787,28.1191506574,164.679340311,24.1866473536,3.33212,137.160572957
 04/06  05:00:00,184.017953265,30.9926614097,52.3845143428,0.0,25.5240853573,30.610668775,257.415081667,22.3045217845,8.3303,226.780259883
 04/06  06:00:00,309.204616883,34.5790634018,81.7488577971,0.0,51.0481707146,78.1489452969,431.114969349,21.0504300666,16.6606,393.403939282
 04/06  07:00:00,380.384136213,35.6757247641,104.705934394,0.0,64.3609230253,109.708623606,663.838779019,110.995445009,24.9909,527.85243401
 04/06  08:00:00,318.78798139,35.6705770516,86.2733634111,0.0,51.0481707146,80.7689615957,527.560185821,89.8681777397,33.3212,404.370808081
 04/06  09:00:00,282.92381401,36.2502187165,78.3842619985,0.0,51.0481707146,71.0224615957,452.365597885,79.3802946674,66.8089,306.176403218
 04/06  10:00:00,226.340625111,36.3373520431,70.6607952998,0.0,32.1804615127,65.7244621605,398.335931899,70.1937821181,83.4695,244.672649781
 04/06  11:00:00,226.897507718,36.386072231,70.5737650771,0.0,32.1804615127,65.7244621605,334.943143517,72.3982202067,83.4695,179.07542331
 04/06  12:00:00,228.006683212,36.4245124495,72.3607124848,0.0,32.1804615127,65.7244621605,342.378872685,80.1060279812,83.4695,178.803344704
 04/06  13:00:00,228.489787731,36.4591009185,82.5545092175,0.0,32.1804615127,55.9779621605,312.350247711,64.1813736328,75.1392,173.029674078
 04/06  14:00:00,233.835113802,36.4889357129,87.9043468547,0.0,32.1804615127,55.9779621605,292.60967393,48.9434139374,66.8089,176.857359992
 04/06  15:00:00,241.535854876,36.5189127857,95.5787094894,0.0,32.1804615127,55.9779621605,292.118132241,38.9217122686,75.1392,178.057219972
 04/06  16:00:00,271.416692636,36.2521385465,96.4426179946,0.0,32.1804615127,60.9114621605,263.222252579,40.0533148953,91.7998,131.369137683
 04/06  17:00:00,315.81145546,35.7589137933,106.194152031,0.0,32.1804615127,77.5397301883,304.101709766,49.1051441557,49.9818,205.01476561
 04/06  18:00:00,369.268808364,35.8088398664,105.543262454,0.0,77.122965704,86.2600435998,466.099910994,50.9575928812,49.9818,365.160518113
 04/06  19:00:00,382.97017704,35.7739737108,106.085774577,0.0,102.647051061,80.1663183927,367.670962336,63.5364606324,33.3212,270.813301704
 04/06  20:00:00,419.475934944,35.748222088,105.906675819,0.0,115.40909374,92.7192997104,420.268820346,118.657111669,33.3212,268.290508678
 04/06  21:00:00,396.161791455,35.8130480962,105.426357516,0.0,102.647051061,94.1340635361,623.890922263,204.939988416,24.9909,393.960033846
 04/06  22:00:00,321.882446302,35.8649886079,97.4551223459,0.0,77.122965704,65.871452062,491.138682206,171.443258558,16.6606,303.034823648
 04/06  23:00:00,226.27341231,35.7864103123,70.1013817966,0.0,38.286128036,48.4199368926,323.479937591,152.327686322,8.3303,162.821951269
 04/06  24:00:00,171.408141267,30.9926614097,58.5919440821,0.0,25.5240853573,30.610668775,169.952526688,34.448320693,3.33212,132.172085995
 04/07  01:00:00,156.72407846,30.9926614097,51.2967806686,0.0,19.418418834,29.3649097162,131.696807204,28.6229044427,3.33212,99.7417827613
 04/07  02:00:00,145.219021802,30.9926614097,47.7273937547,0.0,12.7620426787,28.1191506574,129.09048107,24.7229169128,3.33212,101.035444157
 04/07  03:00:00,143.118907421,30.9926614097,45.6404154719,0.0,12.7620426787,28.1191506574,126.4439803,22.0846983233,3.33212,101.027161976
 04/07  04:00:00,153.725521976,33.3316192306,46.7000038726,0.0,12.7620426787,28.1191506574,154.491980959,20.3416817551,3.33212,130.818179204
 04/07  05:00:00,187.547173857,30.9926614097,55.2084659417,0.0,25.5240853573,30.610668775,259.230413066,19.1014266105,8.3303,231.798686456
 04/07  06:00:00,313.35435849,34.8909244446,84.802756772,0.0,51.0481707146,78.1489452969,430.370097845,18.3936607234,16.6606,395.315837122
 04/07  07:00:00,381.112450154,35.687891545,104.626826685,0.0,64.3609230253,109.708623606,635.915246918,87.936433652,24.9909,522.987913266
 04/07  08:00:00,326.991128506,35.7086679636,93.9451140448,0.0,51.0481707146,80.7689615957,509.835083066,68.8131990106,33.3212,407.700684055
 04/07  09:00:00,291.452164177,36.2525851358,86.9124830197,0.0,51.0481707146,71.0224615957,451.379828678,78.5608074373,66.8089,306.010121241
 04/07  10:00:00,234.900435101,36.3403310582,79.150358073,0.0,32.1804615127,65.7244621605,393.786589658,73.1486554529,83.4695,237.168434205
 04/07  11:00:00,243.729386952,36.3946182688,87.3199799122,0.0,32.1804615127,65.7244621605,326.064524945,63.5755454872,83.4695,179.019479458
 04/07  12:00:00,248.048592706,36.43996184,92.3632434905,0.0,32.1804615127,65.7244621605,312.269182768,50.0602413126,83.4695,178.739441455
 04/07  13:00:00,245.660217737,36.4707207898,99.5677175141,0.0,32.1804615127,55.9779621605,318.534169549,64.9161296399,75.1392,178.478839909
 04/07  14:00:00,248.906344814,36.5031833191,102.71101131,0.0,32.1804615127,55.9779621605,317.966806031,79.822016295,66.8089,171.335889736
 04/07  15:00:00,245.698288666,36.5327762767,99.5015951257,0.0,32.1804615127,55.9779621605,335.428507855,82.0935796504,75.1392,178.195728205
 04/07  16:00:00,265.704154441,36.2600120675,90.4845340623,0.0,32.1804615127,60.9114621605,325.369832051,99.6183168073,91.7998,133.951715243
 04/07  17:00:00,312.954504214,35.7519619038,103.071804369,0.0,32.1804615127,77.5397301883,357.375315481,105.450354896,49.9818,201.943160585
 04/07  18:00:00,369.23128569,35.7926278558,105.233019028,0.0,77.122965704,86.2600435998,522.109764298,105.376460157,49.9818,366.751504141
 04/07  19:00:00,382.772784204,35.7312513738,105.970224606,0.0,102.647051061,80.1663183927,435.781792933,133.378237771,33.3212,269.082355162
 04/07  20:00:00,420.65707416,35.6924239011,106.707299658,0.0,115.40909374,92.7192997104,496.830816442,195.349242813,33.3212,268.160373629
 04/07  21:00:00,397.794702116,35.6719692264,107.203942143,0.0,102.647051061,94.1340635361,580.872428425,162.251467368,24.9909,393.630061057
 04/07  22:00:00,318.35784315,35.6705770516,94.1200329162,0.0,77.122965704,65.871452062,479.396725168,159.873513534,16.6606,302.862611634
 04/07  23:00:00,221.961888868,35.6705770516,65.8954836942,0.0,38.286128036,48.4199368926,336.383677907,165.267743485,8.3303,162.785634422
 04/07  24:00:00,167.249350725,30.9926614097,54.4868806737,0.0,25.5240853573,30.610668775,173.277893605,37.7874794985,3.33212,132.158294107
 04/08  01:00:00,163.380563872,30.9926614097,48.4226864595,0.0,27.7269238854,30.610668775,134.87791407,31.8323596073,3.33212,99.7134344624
 04/08  02:00:00,141.497445068,30.9926614097,44.0564235496,0.0,12.7620426787,28.1191506574,132.36098544,28.0074066067,3.33212,101.021458833
 04/08  03:00:00,139.093865267,30.9926614097,41.6746328507,0.0,12.7620426787,28.1191506574,129.923827907,25.5811154866,3.33212,101.010592421
 04/08  04:00:00,146.547861064,30.9926614097,42.5544179814,0.0,12.7620426787,28.1191506574,158.227931752,24.1200158753,3.33212,130.775795877
 04/08  05:00:00,160.258898473,30.9926614097,44.035445529,0.0,12.7620426787,28.1191506574,197.378260271,23.3426180975,8.3303,165.705342173
 04/08  06:00:00,248.083777472,34.4231328804,53.3038659312,0.0,42.6918050922,54.3732441037,271.485096496,23.165964455,16.6606,231.658532041
 04/08  07:00:00,311.098988329,35.6705770516,80.9525689071,0.0,42.6918050922,86.1019271793,571.215597173,150.589485066,24.9909,395.635212107
 04/08  08:00:00,377.315594121,35.6705770516,105.959623937,0.0,57.6566862989,112.030105488,755.053745914,160.544995924,33.3212,561.18754999
 04/08  09:00:00,327.043157075,36.2204346904,102.302864286,0.0,57.6566862989,83.6599452969,596.024667242,125.979840697,66.8089,403.235926545
 04/08  10:00:00,258.984186218,36.3465316655,89.0422139257,0.0,42.6918050922,68.9656133826,471.764173433,82.4558159711,83.4695,305.838857462
 04/08  11:00:00,254.92399491,36.4002357411,93.4050985313,0.0,34.9340096728,67.7198543238,413.372586445,84.6011995605,83.4695,245.301886884
 04/08  12:00:00,251.666135193,36.4457523573,90.9069193852,0.0,34.9340096728,67.7198543238,358.119467687,95.4023710381,83.4695,179.247596649
 04/08  13:00:00,244.486978024,36.4724405135,93.4108927383,0.0,34.9340096728,57.9733543238,355.054811934,100.954529665,75.1392,178.961082269
 04/08  14:00:00,250.851562004,36.5051980812,99.8304056802,0.0,34.9340096728,57.9733543238,327.19293582,81.6787940826,66.8089,178.705241738
 04/08  15:00:00,241.074867637,36.5264620527,90.2038001992,0.0,34.9340096728,57.9733543238,319.539353879,67.4376024959,75.1392,176.962551383
 04/08  16:00:00,260.629036878,36.228603142,80.8728876168,0.0,34.9340096728,62.9068543238,293.729306234,68.954029502,91.7998,132.975476732
 04/08  17:00:00,291.801671857,35.7313343551,84.7842020627,0.0,34.9340096728,72.2186844194,301.61212747,81.3436783557,49.9818,170.286649114
 04/08  18:00:00,368.006516334,35.7986538797,94.4906733072,0.0,87.0357390804,86.2600435998,356.324226597,100.48682369,49.9818,205.855602906
 04/08  19:00:00,379.051453701,35.6882450635,105.25365211,0.0,102.000620287,77.6748002752,412.361914634,110.556776683,33.3212,268.483937952
 04/08  20:00:00,403.033322429,35.6705770516,106.316944635,0.0,102.000620287,88.9820225341,485.253285887,183.899504539,33.3212,268.032581348
 04/08  21:00:00,394.56630782,35.6705770516,107.059748645,0.0,102.000620287,91.6425454185,480.803764371,187.328728612,24.9909,268.484135759
 04/08  22:00:00,335.768572762,35.6705770516,101.483666006,0.0,87.0357390804,65.871452062,568.057848328,160.487289509,16.6606,390.909958819
 04/08  23:00:00,233.326656761,35.6705770516,72.7518518847,0.0,42.6918050922,48.4199368926,413.086680864,170.705342832,8.3303,234.051038032
 04/08  24:00:00,171.450623144,30.9926614097,56.48245036,0.0,27.7269238854,30.610668775,173.06677296,38.9451881897,3.33212,130.78946477
 04/09  01:00:00,172.839920646,30.9926614097,48.6587257388,0.0,34.4311606118,33.1021868926,137.098602555,32.6086724844,3.33212,101.157810071
 04/09  02:00:00,150.715970674,30.9926614097,44.0529238138,0.0,19.466279405,30.610668775,133.005494557,28.5289015205,3.33212,101.144473036
 04/09  03:00:00,148.111431911,30.9926614097,41.4709866571,0.0,19.466279405,30.610668775,130.437070933,25.9677216757,3.33212,101.137229257
 04/09  04:00:00,155.388329933,30.9926614097,42.1759396335,0.0,19.466279405,30.610668775,158.58541593,24.4926527847,3.33212,130.760643145
 04/09  05:00:00,169.711435908,30.9926614097,44.2570486672,0.0,19.466279405,30.610668775,201.74871855,23.6492089243,8.3303,169.769209626
 04/09  06:00:00,248.559370675,34.267202359,53.9212067844,0.0,42.6918050922,54.3732441037,275.275014833,23.1257125743,16.6606,235.488702259
 04/09  07:00:00,319.629786097,35.6705770516,80.2941278048,0.0,49.3960418185,88.5934452969,557.524668249,140.385812518,24.9909,392.147955731
 04/09  08:00:00,375.659007165,35.670577543,104.620026827,0.0,57.6566862989,112.030105488,709.956677916,116.324494492,33.3212,560.310983424
 04/09  09:00:00,316.903465556,36.2585387404,102.090679031,0.0,50.9524495726,81.1684271793,541.179236786,69.5492492305,66.8089,404.821087555
 04/09  10:00:00,256.592831119,36.3613895152,86.8070316442,0.0,42.6918050922,68.9656133826,476.601212482,85.1053539915,83.4695,308.026358491
 04/09  11:00:00,255.434005391,36.4100768771,89.3360658116,0.0,38.286128036,68.9656133826,417.654155687,96.4351807298,83.4695,237.749474957
 04/09  12:00:00,253.83699772,36.4558648534,88.6139132869,0.0,38.286128036,68.9656133826,343.144570452,81.0135306799,83.4695,178.661539773
 04/09  13:00:00,232.93838525,36.4675807449,86.7327324031,0.0,31.5818913096,56.727595265,330.459639941,76.6644881844,75.1392,178.655951757
 04/09  14:00:00,234.907067348,36.4974345584,88.7453062955,0.0,31.5818913096,56.727595265,303.934639706,63.0734174823,66.8089,174.052322224
 04/09  15:00:00,228.967746726,36.5258609487,82.8884122655,0.0,31.5818913096,56.727595265,300.894371251,50.4502392306,75.1392,175.30493202
 04/09  16:00:00,253.804775094,36.2219599173,78.7373270481,0.0,31.5818913096,61.661095265,292.9134634,65.0208994427,91.7998,136.092763957
 04/09  17:00:00,287.195208748,35.7024280152,84.8364496327,0.0,31.5818913096,70.9729253606,301.848404797,86.8059047492,49.9818,165.060700048
 04/09  18:00:00,361.890125522,35.7418917881,97.7038545672,0.0,80.3315023541,83.7685254822,349.544052434,94.0814949386,49.9818,205.480757495
 04/09  19:00:00,379.493868436,35.6760372576,105.768342404,0.0,102.000620287,77.6748002752,406.626594633,105.405205538,33.3212,267.900189095
 04/09  20:00:00,411.455865201,35.6705770516,105.967098051,0.0,108.704857014,91.4735406516,416.475344056,116.161694795,33.3212,266.99244926
 04/09  21:00:00,384.166055882,35.6974040275,106.371770847,0.0,95.2963835608,89.1510273009,484.854902956,191.967539644,24.9909,267.896463312
 04/09  22:00:00,328.861070477,35.6916122354,103.772087093,0.0,80.3315023541,63.3799339444,599.400922298,192.16918342,16.6606,390.571138877
 04/09  23:00:00,236.945280979,35.671844733,76.3642859035,0.0,42.6918050922,48.4199368926,392.568050659,158.339555577,8.3303,225.898195082
 04/09  24:00:00,184.508900768,30.9926614097,60.2409166619,0.0,34.4311606118,33.1021868926,169.511541351,35.2372525023,3.33212,130.942168849
 04/10  01:00:00,156.808595557,30.9926614097,51.3733875795,0.0,19.418418834,29.3649097162,133.4750294,29.15526266,3.33212,100.98764674
 04/10  02:00:00,145.33248585,30.9926614097,47.8352455354,0.0,12.7620426787,28.1191506574,129.405117713,25.0856062351,3.33212,100.987391478
 04/10  03:00:00,143.370315458,30.9926614097,45.887359085,0.0,12.7620426787,28.1191506574,126.654195583,22.3357122973,3.33212,100.986363286
