Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  04:00:00,151.192011181,30.9926614097,47.1284791618,0.0,12.7620426787,28.1191506574,154.55575084,20.4926757844,3.33212,130.730955056
 04/10  05:00:00,189.099299221,32.9417929271,55.4665730311,0.0,25.5240853573,30.610668775,254.005018164,19.4842502353,8.3303,226.190467929
 04/10  06:00:00,312.867613877,34.267202359,85.6682633529,0.0,51.0481707146,78.1489452969,426.973248386,18.4850343553,16.6606,391.827614031
 04/10  07:00:00,379.41601763,35.6839889335,104.551899763,0.0,64.3609230253,109.708623606,600.139717887,50.5811953847,24.9909,524.567622502
 04/10  08:00:00,317.508079471,35.6705770516,84.9074882887,0.0,51.0481707146,80.7689615957,554.909493762,118.170570163,33.3212,403.417723599
 04/10  09:00:00,277.098424441,36.216903362,72.0339403184,0.0,51.0481707146,71.0224615957,502.342179763,130.049632832,66.8089,305.483646931
 04/10  10:00:00,214.518882381,36.3340748748,58.3816344062,0.0,32.1804615127,65.7244621605,442.136277566,120.490131164,83.4695,238.176646402
 04/10  11:00:00,207.464686714,36.3813330904,50.6528829382,0.0,32.1804615127,65.7244621605,395.300575584,134.15526306,83.4695,177.675812523
 04/10  12:00:00,205.839077464,36.4177065209,49.728910918,0.0,32.1804615127,65.7244621605,401.363665521,139.298194142,83.4695,178.595971379
 04/10  13:00:00,196.683539945,36.4502215164,50.2628107585,0.0,32.1804615127,55.9779621605,394.985803467,141.50576262,75.1392,178.340840847
 04/10  14:00:00,196.223610847,36.4775689796,49.7725715097,0.0,32.1804615127,55.9779621605,381.085209317,143.077077111,66.8089,171.199232206
 04/10  15:00:00,196.079839179,36.5005432412,49.6050915743,0.0,32.1804615127,55.9779621605,396.56775271,143.355582654,75.1392,178.072970056
 04/10  16:00:00,227.211900742,36.2017621228,52.0686017581,0.0,32.1804615127,60.9114621605,323.917342152,101.044781259,91.7998,131.072760893
 04/10  17:00:00,275.129429915,35.6705770516,65.5790749809,0.0,32.1804615127,77.5397301883,341.196644942,86.479471238,49.9818,204.735373704
 04/10  18:00:00,352.722912726,35.6937149755,89.0497973156,0.0,77.122965704,86.2600435998,506.467228477,98.3249222207,49.9818,358.160506257
 04/10  19:00:00,360.825327405,35.6705770516,86.6329215767,0.0,102.647051061,80.1663183927,437.515912738,132.370529221,33.3212,271.824183517
 04/10  20:00:00,406.52255252,35.6705770516,92.8638540315,0.0,115.40909374,92.7192997104,441.333091809,143.955678899,33.3212,264.05621291
 04/10  21:00:00,394.744320912,35.6721174576,104.626102629,0.0,102.647051061,94.1340635361,554.914156223,131.596932384,24.9909,398.32632384
 04/10  22:00:00,308.750958341,35.714498866,85.1989466659,0.0,77.122965704,65.871452062,444.582343291,130.870592486,16.6606,297.051150805
 04/10  23:00:00,215.476816132,35.6976973394,60.1075256407,0.0,38.286128036,48.4199368926,303.969497786,132.963201258,8.3303,162.675996528
 04/10  24:00:00,163.460072751,30.9926614097,50.6985611181,0.0,25.5240853573,30.610668775,188.162343435,51.6962346715,3.33212,133.133988764
 04/11  01:00:00,149.994588257,30.9926614097,44.6135863739,0.0,19.418418834,29.3649097162,141.787677859,39.8049408034,3.33212,98.6506170553
 04/11  02:00:00,139.196128147,30.9926614097,41.7493932461,0.0,12.7620426787,28.1191506574,136.259001866,31.9493207198,3.33212,100.977561146
 04/11  03:00:00,137.659704888,30.9926614097,40.2251492651,0.0,12.7620426787,28.1191506574,131.072563707,26.7732215076,3.33212,100.967222199
 04/11  04:00:00,146.16735922,30.9926614097,41.5259813144,0.0,12.7620426787,28.1191506574,157.467892176,23.4318701834,3.33212,130.703901993
 04/11  05:00:00,184.102714986,32.5519666237,50.2531809233,0.0,25.5240853573,30.610668775,255.690312546,21.2603601145,8.3303,226.099652432
 04/11  06:00:00,302.678579354,33.9163586859,77.9659212149,0.0,51.0481707146,78.1489452969,428.010666055,19.8876807111,16.6606,391.462385344
 04/11  07:00:00,379.986897712,35.7672152118,103.529068712,0.0,64.3609230253,109.708623606,638.148655073,90.3817449461,24.9909,522.776010127
 04/11  08:00:00,319.046892526,35.6846466071,85.8064595864,0.0,51.0481707146,80.7689615957,529.924795719,92.6785965976,33.3212,403.924999121
 04/11  09:00:00,283.321378347,36.2401709433,78.7308320999,0.0,51.0481707146,71.0224615957,461.278247991,89.1569110937,66.8089,305.312436897
 04/11  10:00:00,230.160061931,36.3309531999,74.527055982,0.0,32.1804615127,65.7244621605,381.041713056,60.8069974256,83.4695,236.76521563
 04/11  11:00:00,233.320265369,36.385595847,77.0039922706,0.0,32.1804615127,65.7244621605,327.682262065,65.3869659682,83.4695,178.825796097
 04/11  12:00:00,243.008263808,36.4303860626,87.3672570578,0.0,32.1804615127,65.7244621605,320.129807762,58.1073014476,83.4695,178.553006314
 04/11  13:00:00,243.506762495,36.4698415037,97.468140204,0.0,32.1804615127,55.9779621605,317.104702354,65.8361316304,75.1392,176.129370723
 04/11  14:00:00,243.551792638,36.5028673616,97.4975929663,0.0,32.1804615127,55.9779621605,302.124716199,62.012752098,66.8089,173.303064101
 04/11  15:00:00,245.049970224,36.5313956958,99.022640615,0.0,32.1804615127,55.9779621605,293.462516238,47.1582378476,75.1392,171.165078391
 04/11  16:00:00,267.305422004,36.2715090299,92.2148933292,0.0,32.1804615127,60.9114621605,297.741175263,68.3552352739,91.7998,137.586139989
 04/11  17:00:00,301.976123528,35.7541188496,92.2892971186,0.0,32.1804615127,77.5397301883,331.217776552,83.6454386568,49.9818,197.590537895
 04/11  18:00:00,368.125437098,35.794747329,104.144580285,0.0,77.122965704,86.2600435998,545.214596018,129.532068676,49.9818,365.700727342
 04/11  19:00:00,373.561416304,35.7358005359,99.1257549913,0.0,102.647051061,80.1663183927,497.906425738,196.047073991,33.3212,268.538151747
 04/11  20:00:00,418.601661403,35.7066710862,104.55590439,0.0,115.40909374,92.7192997104,465.622121475,164.668844822,33.3212,267.632076653
 04/11  21:00:00,397.644435836,35.6811963672,107.072243219,0.0,102.647051061,94.1340635361,565.349367079,148.11990568,24.9909,392.238561399
 04/11  22:00:00,314.12923318,35.6705770516,89.9075606236,0.0,77.122965704,65.871452062,472.511695116,161.336627723,16.6606,294.514467393
 04/11  23:00:00,219.064141547,35.6705770516,63.0034103731,0.0,38.286128036,48.4199368926,350.905572726,173.454107181,8.3303,169.121165545
 04/11  24:00:00,165.503480954,30.9926614097,52.751119143,0.0,25.5240853573,30.610668775,173.010227821,38.973116623,3.33212,130.704991198
 04/12  01:00:00,151.85282507,30.9926614097,46.4682564459,0.0,19.418418834,29.3649097162,136.768277886,32.4771170526,3.33212,100.959040834
 04/12  02:00:00,140.984306242,30.9926614097,43.531436397,0.0,12.7620426787,28.1191506574,126.060279329,28.0869562021,3.33212,94.6412031266
 04/12  03:00:00,139.437692049,30.9926614097,41.9941854747,0.0,12.7620426787,28.1191506574,129.363312043,25.0738714939,3.33212,100.957320549
 04/12  04:00:00,147.634760239,30.9926614097,43.6050955955,0.0,12.7620426787,28.1191506574,157.053041236,23.0419430338,3.33212,130.678978202
 04/12  05:00:00,183.506118202,30.9926614097,51.8509783192,0.0,25.5240853573,30.610668775,257.094185774,21.6907369861,8.3303,227.073148788
 04/12  06:00:00,305.132933314,34.7349939232,80.3029623436,0.0,51.0481707146,78.1489452969,431.836056169,21.0160964955,16.6606,394.159359674
 04/12  07:00:00,381.310319792,35.6721230027,105.575197308,0.0,64.3609230253,109.708623606,670.824875326,122.756575799,24.9909,523.077399527
 04/12  08:00:00,320.182343814,35.6705770516,87.1971140744,0.0,51.0481707146,80.7689615957,554.210110764,122.622414115,33.3212,398.266496649
 04/12  09:00:00,285.826769018,36.2553013992,80.9111268497,0.0,51.0481707146,71.0224615957,475.335032319,103.393185724,66.8089,305.132946595
 04/12  10:00:00,233.783122318,36.3440680272,77.9164879204,0.0,32.1804615127,65.7244621605,394.484039728,72.042830295,83.4695,238.971709433
 04/12  11:00:00,237.874466777,36.3956990319,81.4557425076,0.0,32.1804615127,65.7244621605,323.203642724,63.0864244028,83.4695,176.647718321
 04/12  12:00:00,240.590223111,36.4350134821,84.7440744523,0.0,32.1804615127,65.7244621605,352.171775263,90.2039758076,83.4695,178.498299455
 04/12  13:00:00,235.462744723,36.471351325,89.1848966397,0.0,32.1804615127,55.9779621605,363.062397717,109.68544627,75.1392,178.237751447
 04/12  14:00:00,245.21247394,36.506303944,99.0295264886,0.0,32.1804615127,55.9779621605,311.076654108,73.1713076498,66.8089,171.096446458
 04/12  15:00:00,219.035682533,36.5377215781,73.1265818174,0.0,32.1804615127,55.9779621605,308.799056248,62.5415205968,75.1392,171.118335651
 04/12  16:00:00,257.423510261,36.2780713801,82.5153219239,0.0,32.1804615127,60.9114621605,299.544741049,70.188083248,91.7998,137.556857801
 04/12  17:00:00,304.229433701,35.7695439288,94.7414074631,0.0,32.1804615127,77.5397301883,326.021308249,78.5178434967,49.9818,197.521664752
 04/12  18:00:00,368.265422688,35.8191173799,104.708827281,0.0,77.122965704,86.2600435998,497.257003687,81.87988166,49.9818,365.395322027
 04/12  19:00:00,379.177851154,35.7825294271,105.039407527,0.0,102.647051061,80.1663183927,426.551174562,124.828498291,33.3212,268.401476272
 04/12  20:00:00,417.268889405,35.7474017631,103.007515884,0.0,115.40909374,92.7192997104,492.856879388,192.047517253,33.3212,267.488162135
 04/12  21:00:00,395.78075886,35.8050884854,104.71751834,0.0,102.647051061,94.1340635361,580.392270135,163.517052393,24.9909,391.884317742
 04/12  22:00:00,323.044737745,35.7997204732,98.642274728,0.0,77.122965704,65.871452062,457.424598812,146.745262457,16.6606,294.018736355
 04/12  23:00:00,227.05527791,35.7585174884,70.881119956,0.0,38.286128036,48.4199368926,324.217503324,149.238357312,8.3303,166.648846012
 04/12  24:00:00,172.652416791,30.9926614097,59.805743389,0.0,25.5240853573,30.610668775,170.670075357,34.0114030619,3.33212,133.326552295
 04/13  01:00:00,157.618561766,30.9926614097,52.1710555167,0.0,19.418418834,29.3649097162,126.212290009,28.2508100234,3.33212,94.6293599858
 04/13  02:00:00,146.123337985,30.9926614097,48.6162010648,0.0,12.7620426787,28.1191506574,128.69912698,24.4243051848,3.33212,100.942701795
 04/13  03:00:00,144.204275806,30.9926614097,46.71275926,0.0,12.7620426787,28.1191506574,126.133513639,21.8614111478,3.33212,100.939982491
 04/13  04:00:00,154.019345788,33.3316192306,47.621957603,0.0,12.7620426787,28.1191506574,154.177345988,20.1838658237,3.33212,130.661360164
 04/13  05:00:00,188.104791765,31.7723140167,55.6369460874,0.0,25.5240853573,30.610668775,253.232993418,19.0021368633,8.3303,225.900556554
 04/13  06:00:00,311.416062154,34.8909244446,86.3923837344,0.0,51.0481707146,78.1489452969,425.716068471,18.2689176534,16.6606,390.786550818
 04/13  07:00:00,380.175247231,35.6853027083,104.885729908,0.0,64.3609230253,109.708623606,622.452745651,78.3001411585,24.9909,519.161704493
 04/13  08:00:00,321.355807966,35.6705770516,88.9409039207,0.0,51.0481707146,80.7689615957,530.857051808,92.6322378657,33.3212,404.903613943
 04/13  09:00:00,285.948446423,36.2495139246,81.0726282013,0.0,51.0481707146,71.0224615957,487.26757072,115.496203746,66.8089,304.962466975
 04/13  10:00:00,234.779840349,36.339714625,78.9434039531,0.0,32.1804615127,65.7244621605,394.669166699,74.6244055441,83.4695,236.575261155
 04/13  11:00:00,246.604667161,36.3921358318,90.2075783179,0.0,32.1804615127,65.7244621605,318.304798199,56.1056330866,83.4695,178.729665112
 04/13  12:00:00,258.970740165,36.4342166293,103.207301034,0.0,32.1804615127,65.7244621605,315.459027632,56.3140041974,83.4695,175.675523434
 04/13  13:00:00,252.415625385,36.4705662701,106.29233681,0.0,32.1804615127,55.9779621605,308.120075609,58.8961747913,75.1392,174.084700817
 04/13  14:00:00,252.369585359,36.5028773796,106.248253248,0.0,32.1804615127,55.9779621605,285.726610719,47.8484445572,66.8089,171.069266162
 04/13  15:00:00,252.646638932,36.5309173991,106.555830575,0.0,32.1804615127,55.9779621605,285.583147297,32.5410336355,75.1392,177.902913662
 04/13  16:00:00,282.163965445,36.2852067632,107.078177577,0.0,32.1804615127,60.9114621605,249.441539623,26.6610473807,91.7998,130.980692243
 04/13  17:00:00,316.105325714,35.7864375531,106.428407864,0.0,32.1804615127,77.5397301883,280.737036091,27.5829363588,49.9818,203.172299732
 04/13  18:00:00,368.493304459,35.8441256784,104.640412304,0.0,77.122965704,86.2600435998,456.165435,48.0878577873,49.9818,358.095777212
 04/13  19:00:00,379.444001731,35.8289672937,105.166073339,0.0,102.647051061,80.1663183927,375.239626474,73.6581997504,33.3212,268.260226724
 04/13  20:00:00,419.015719757,35.8029989952,105.272635321,0.0,115.40909374,92.7192997104,422.260522866,121.573017656,33.3212,267.366305211
 04/13  21:00:00,395.041871169,35.8601269368,104.523448024,0.0,102.647051061,94.1340635361,568.161225438,151.63410803,24.9909,391.536217408
 04/13  22:00:00,326.862890154,35.9117801989,102.592629066,0.0,77.122965704,65.871452062,484.409081608,172.711815194,16.6606,295.036666414
 04/13  23:00:00,230.691316283,35.7889173984,74.4829174507,0.0,38.286128036,48.4199368926,341.073748018,164.460490026,8.3303,168.282957992
 04/13  24:00:00,174.547777256,30.9926614097,61.7139998391,0.0,25.5240853573,30.610668775,169.570434767,35.5849049718,3.33212,130.653409795
 04/14  01:00:00,158.822613251,30.9926614097,53.3880628396,0.0,19.418418834,29.3649097162,131.473129647,29.6174553768,3.33212,98.5235542705
 04/14  02:00:00,146.440913696,30.9926614097,48.9513070928,0.0,12.7620426787,28.1191506574,126.072464235,25.7268815987,3.33212,97.0134626368
 04/14  03:00:00,143.700671637,30.9926614097,46.2319683827,0.0,12.7620426787,28.1191506574,127.466395194,23.2128234065,3.33212,100.921451788
 04/14  04:00:00,153.690314257,33.3316192306,46.6814853448,0.0,12.7620426787,28.1191506574,155.583045035,21.6401628978,3.33212,130.610762138
 04/14  05:00:00,187.094317383,30.9926614097,54.7758812269,0.0,25.5240853573,30.610668775,254.73852647,20.6112305257,8.3303,225.796995944
 04/14  06:00:00,310.450578874,34.5790634018,85.019777349,0.0,51.0481707146,78.1489452969,427.141104557,20.0567276998,16.6606,390.423776857
 04/14  07:00:00,382.050036895,35.673207199,105.307856854,0.0,64.3609230253,109.708623606,656.491163144,112.876971498,24.9909,518.623291646
 04/14  08:00:00,331.099952973,35.7092865961,97.9941814307,0.0,51.0481707146,80.7689615957,500.825074689,63.168189356,33.3212,404.335685333
 04/14  09:00:00,297.578399274,36.2524423099,93.1990912855,0.0,51.0481707146,71.0224615957,416.035102919,45.7902742715,66.8089,303.435928648
 04/14  10:00:00,246.73739088,36.3460516017,91.0767443009,0.0,32.1804615127,65.7244621605,361.458540117,40.278410303,83.4695,237.710629814
 04/14  11:00:00,255.007835424,36.4175396776,98.6623092865,0.0,32.1804615127,65.7244621605,291.15394274,28.9930479226,83.4695,178.691394817
 04/14  12:00:00,261.017346294,36.4734718997,105.317150862,0.0,32.1804615127,65.7244621605,279.529599831,24.5329990835,83.4695,171.527100748
 04/14  13:00:00,253.189294755,36.4854435879,107.084632174,0.0,32.1804615127,55.9779621605,274.752757949,21.484734415,75.1392,178.128823534
 04/14  14:00:00,245.338463892,36.5138556644,99.2271456772,0.0,32.1804615127,55.9779621605,255.036675021,17.2158931647,66.8089,171.011881856
 04/14  15:00:00,234.792059595,36.5378263412,88.8434977396,0.0,32.1804615127,55.9779621605,272.70136514,20.9461888847,75.1392,176.615976256
 04/14  16:00:00,278.492160667,36.3159083786,103.194450797,0.0,32.1804615127,60.9114621605,242.557278991,18.6109674507,91.7998,132.14651154
 04/14  17:00:00,315.844544493,35.8004471481,105.809734441,0.0,32.1804615127,77.5397301883,263.177379312,15.8119609524,49.9818,197.38361836
 04/14  18:00:00,370.152933516,35.8621036702,106.184606666,0.0,77.122965704,86.2600435998,436.807228898,22.0276747207,49.9818,364.797754177
 04/14  19:00:00,380.148319916,35.8495351449,106.372456092,0.0,102.647051061,80.1663183927,346.622854317,45.1847737053,33.3212,268.116880612
 04/14  20:00:00,418.526863443,35.8203220921,105.322225394,0.0,115.40909374,92.7192997104,376.087491224,80.691264153,33.3212,262.075027071
 04/14  21:00:00,394.562724519,35.8674075774,104.498810028,0.0,102.647051061,94.1340635361,555.062484516,135.738295041,24.9909,394.333289475
 04/14  22:00:00,327.292030564,35.9206604242,103.571918026,0.0,77.122965704,65.871452062,428.028015982,115.105728602,16.6606,296.26168738
 04/14  23:00:00,231.64271316,35.8484385281,75.8593897028,0.0,38.286128036,48.4199368926,339.598558762,168.807642923,8.3303,162.460615839
 04/14  24:00:00,174.98744447,30.9926614097,62.1382565761,0.0,25.5240853573,30.610668775,181.947873259,47.9899770282,3.33212,130.62577623
 04/15  01:00:00,169.759462437,30.9926614097,54.7384733422,0.0,27.7269238854,30.610668775,141.954751563,37.7128905855,3.33212,100.909740978
 04/15  02:00:00,146.696051306,30.9926614097,49.1973503213,0.0,12.7620426787,28.1191506574,128.925700628,30.9986821068,3.33212,94.5948985217
 04/15  03:00:00,143.401349036,30.9926614097,45.9278357853,0.0,12.7620426787,28.1191506574,130.874618936,26.6356127837,3.33212,100.906886153
 04/15  04:00:00,152.499260209,33.3316192306,46.1242095483,0.0,12.7620426787,28.1191506574,157.805485284,23.8800802739,3.33212,130.59328501
 04/15  05:00:00,164.269456658,30.9926614097,47.9844026323,0.0,12.7620426787,28.1191506574,192.80794953,22.0120019844,8.3303,162.465647546
 04/15  06:00:00,251.486875632,34.7349939232,59.0976588201,0.0,42.6918050922,54.3732441037,271.346881744,20.5477617182,16.6606,234.138520026
 04/15  07:00:00,320.456399925,35.7230719863,90.294411261,0.0,42.6918050922,86.1019271793,523.874253741,108.837960584,24.9909,390.045393158
 04/15  08:00:00,375.291084381,35.7340170466,104.696175017,0.0,57.6566862989,112.030105488,650.647235759,62.5913944381,33.3212,554.73464132
 04/15  09:00:00,329.749865152,36.2622962265,105.898627341,0.0,57.6566862989,83.6599452969,499.897567623,37.9479341334,66.8089,395.140733489
 04/15  10:00:00,273.95277255,36.3935727334,104.332499717,0.0,42.6918050922,68.9656133826,420.751117493,33.0991245131,83.4695,304.182492979
 04/15  11:00:00,267.995566307,36.4705410967,106.648993451,0.0,34.9340096728,67.7198543238,364.489198733,36.4580527801,83.4695,244.561645953
 04/15  12:00:00,267.027408257,36.5248322312,106.415546196,0.0,34.9340096728,67.7198543238,292.321895408,29.9520098572,83.4695,178.900385551
 04/15  13:00:00,255.601558008,36.4868285536,104.490974388,0.0,34.9340096728,57.9733543238,265.262213098,18.3881396942,75.1392,171.734873404
 04/15  14:00:00,255.13901647,36.5169284934,103.46516155,0.0,34.9340096728,57.9733543238,256.017476128,10.8618408381,66.8089,178.34673529
 04/15  15:00:00,257.789127509,36.5429763929,106.228967764,0.0,34.9340096728,57.9733543238,262.23555666,8.74295377863,75.1392,178.353402882
 04/15  16:00:00,287.136947357,36.3138844076,106.77353204,0.0,34.9340096728,62.9068543238,236.02940111,13.1127913495,91.7998,131.116809761
 04/15  17:00:00,311.977612495,35.812712514,104.716096598,0.0,34.9340096728,72.2186844194,243.165191605,23.2315822004,49.9818,169.951809404
 04/15  18:00:00,380.12088246,35.9685328015,106.48203767,0.0,87.0357390804,86.2600435998,283.670784744,28.3472937408,49.9818,205.341691003
 04/15  19:00:00,376.261090681,35.7724613849,105.263578053,0.0,102.000620287,77.6748002752,344.287121501,48.4657018583,33.3212,262.500219643
 04/15  20:00:00,400.783846044,35.7210394168,104.504574375,0.0,102.000620287,88.9820225341,371.943368063,74.1569707227,33.3212,264.465197341
 04/15  21:00:00,391.318316714,35.7543528751,104.680406334,0.0,102.000620287,91.6425454185,386.36423284,93.8369462758,24.9909,267.536386564
 04/15  22:00:00,338.820469726,35.716260595,105.387979132,0.0,87.0357390804,65.871452062,514.537288807,109.377543677,16.6606,388.49914513
 04/15  23:00:00,248.160200782,35.6751329229,88.3433114426,0.0,42.6918050922,48.4199368926,376.689026554,142.297189298,8.3303,226.061537256
 04/15  24:00:00,184.773552336,30.9926614097,69.6874133797,0.0,27.7269238854,30.610668775,197.915468378,64.011209232,3.33212,130.572139146
 04/16  01:00:00,183.993515126,30.9926614097,59.7289820045,0.0,34.4311606118,33.1021868926,152.530007152,48.1639218381,3.33212,101.033965314
 04/16  02:00:00,159.865321302,30.9926614097,53.1299089904,0.0,19.466279405,30.610668775,142.153977229,37.7943908319,3.33212,101.027466397
 04/16  03:00:00,156.13008246,30.9926614097,49.4231409041,0.0,19.466279405,30.610668775,135.418312677,31.0548029571,3.33212,101.03138972
 04/16  04:00:00,162.533612231,30.9926614097,49.260660504,0.0,19.466279405,30.610668775,160.641922573,26.7506390348,3.33212,130.559163538
 04/16  05:00:00,176.471749088,30.9926614097,50.9543141938,0.0,19.466279405,30.610668775,194.868346715,23.9207017399,8.3303,162.617344975
 04/16  06:00:00,252.06178955,34.7349939232,62.4599583209,0.0,42.6918050922,54.3732441037,273.273107067,21.8279038957,16.6606,234.784603171
 04/16  07:00:00,333.240941587,35.9608701309,94.4043260699,0.0,49.3960418185,88.5934452969,468.51738637,53.8429657243,24.9909,389.683520646
 04/16  08:00:00,374.850410349,35.7127708198,104.487553849,0.0,57.6566862989,112.030105488,635.072885416,47.9701947827,33.3212,553.781490633
 04/16  09:00:00,320.724215259,36.2759746069,105.992454856,0.0,50.9524495726,81.1684271793,520.111212685,56.5656190033,66.8089,396.736693681
 04/16  10:00:00,267.059947406,36.433812102,97.2957791926,0.0,42.6918050922,68.9656133826,444.178980592,57.1975337539,83.4695,303.511946839
 04/16  11:00:00,266.427878768,36.4852156207,100.45612811,0.0,38.286128036,68.9656133826,373.652392126,45.733344507,83.4695,244.449547619
 04/16  12:00:00,269.835295523,36.5254065422,104.706693518,0.0,38.286128036,68.9656133826,286.724075257,31.8120106465,83.4695,171.442564611
 04/16  13:00:00,253.514004661,36.4792766571,107.367731558,0.0,31.5818913096,56.727595265,280.572069512,27.1400019889,75.1392,178.292867523
 04/16  14:00:00,253.526005037,36.5102993151,107.353084491,0.0,31.5818913096,56.727595265,265.421451729,27.6911242163,66.8089,170.921427513
 04/16  15:00:00,249.001824041,36.5361047871,102.846989488,0.0,31.5818913096,56.727595265,279.316040387,28.5606426776,75.1392,175.61619771
 04/16  16:00:00,266.712224982,36.243814787,91.6164279548,0.0,31.5818913096,61.661095265,263.208053743,38.4558103738,91.7998,132.952443369
 04/16  17:00:00,300.560583785,35.7425361771,98.2017489094,0.0,31.5818913096,70.9729253606,267.823700598,48.7832265998,49.9818,169.058673998
 04/16  18:00:00,370.580706739,35.7793280386,106.379368274,0.0,80.3315023541,83.7685254822,311.081204737,62.3129198915,49.9818,198.786484846
 04/16  19:00:00,376.412638561,35.6978162362,105.466234769,0.0,102.000620287,77.6748002752,380.7201903,80.4650328448,33.3212,266.933957455
 04/16  20:00:00,410.835937127,35.6717353782,105.25777754,0.0,108.704857014,91.4735406516,411.508899242,119.747020846,33.3212,258.440678396
 04/16  21:00:00,383.962803414,35.740396391,105.92549289,0.0,95.2963835608,89.1510273009,490.654069866,198.721181415,24.9909,266.941988451
 04/16  22:00:00,330.930862584,35.6871492094,105.828935373,0.0,80.3315023541,63.3799339444,582.727430182,177.908239768,16.6606,388.158590414
 04/16  23:00:00,239.45728971,35.6705770516,78.8648726641,0.0,42.6918050922,48.4199368926,394.282817281,160.702073542,8.3303,225.250443739
 04/16  24:00:00,186.428745796,30.9926614097,62.169508567,0.0,34.4311606118,33.1021868926,170.271600174,36.1902409405,3.33212,130.749239233
 04/17  01:00:00,158.458791955,30.9926614097,53.0309546353,0.0,19.418418834,29.3649097162,128.450220768,30.1130374312,3.33212,95.0050633369
 04/17  02:00:00,146.626791442,30.9926614097,49.1383359282,0.0,12.7620426787,28.1191506574,129.83158448,26.0458718251,3.33212,100.453592655
 04/17  03:00:00,144.490892869,30.9926614097,47.0171370645,0.0,12.7620426787,28.1191506574,127.502642698,23.2968209598,3.33212,100.873701738
 04/17  04:00:00,152.231572627,30.9926614097,48.1773508943,0.0,12.7620426787,28.1191506574,155.311830533,21.4540548522,3.33212,130.525655681
 04/17  05:00:00,189.381051661,33.3316192306,55.3768964678,0.0,25.5240853573,30.610668775,254.112440384,20.2548216208,8.3303,225.527318763
 04/17  06:00:00,306.088770771,33.6434802734,85.1398940038,0.0,51.0481707146,78.1489452969,425.79428117,19.7786442328,16.6606,389.355036938
 04/17  07:00:00,380.627135646,35.6709089569,105.042732501,0.0,64.3609230253,109.708623606,639.985508314,99.7197646769,24.9909,515.274843637
 04/17  08:00:00,332.216932723,35.7126286895,99.9419424495,0.0,51.0481707146,80.7689615957,485.625967067,55.6724568986,33.3212,396.632310169
 04/17  09:00:00,299.25739937,36.2568092304,94.8955837701,0.0,51.0481707146,71.0224615957,410.897441028,41.4737604392,66.8089,302.614780589
 04/17  10:00:00,245.961606421,36.3527616104,90.3422988638,0.0,32.1804615127,65.7244621605,355.580078721,35.9572339389,83.4695,236.153344782
 04/17  11:00:00,251.664963718,36.4250394715,95.3074204704,0.0,32.1804615127,65.7244621605,300.856633306,38.8644470767,83.4695,178.522686229
 04/17  12:00:00,260.85674528,36.4740602408,105.110706083,0.0,32.1804615127,65.7244621605,302.384773132,40.6546707079,83.4695,178.260602424
 04/17  13:00:00,252.778037576,36.4804503909,106.742104055,0.0,32.1804615127,55.9779621605,278.896961752,32.64022561,75.1392,171.117536142
 04/17  14:00:00,251.685863129,36.5134142058,105.432199636,0.0,32.1804615127,55.9779621605,258.45385904,20.7718337989,66.8089,170.873125241
 04/17  15:00:00,252.831202146,36.5400555862,106.42685354,0.0,32.1804615127,55.9779621605,269.653228608,16.797464789,75.1392,177.716563819
 04/17  16:00:00,282.647309152,36.3464661819,107.180633656,0.0,32.1804615127,60.9114621605,238.597122461,15.9402591711,91.7998,130.85706329
 04/17  17:00:00,312.604233523,35.8257902917,102.761921572,0.0,32.1804615127,77.5397301883,269.291783726,22.1374397743,49.9818,197.172543951
 04/17  18:00:00,368.541740898,35.8884437276,104.709477976,0.0,77.122965704,86.2600435998,447.460045463,36.1219640987,49.9818,361.356281364
 04/17  19:00:00,377.333868868,35.8910992452,105.901949453,0.0,102.647051061,80.1663183927,340.842332929,44.1586016994,33.3212,263.36253123
 04/17  20:00:00,418.619925637,35.8623880524,105.042558703,0.0,115.40909374,92.7192997104,365.343591348,66.332787046,33.3212,265.689604302
 04/17  21:00:00,393.990461238,35.9110290855,103.873836561,0.0,102.647051061,94.1340635361,495.714689819,80.6421373361,24.9909,390.081652483
 04/17  22:00:00,329.559628016,35.9637995095,106.034892537,0.0,77.122965704,65.871452062,394.445705336,84.655675181,16.6606,293.129430155
 04/17  23:00:00,238.36078535,35.8943470722,83.1060470973,0.0,38.286128036,48.4199368926,260.564328765,89.8419133248,8.3303,162.39211544
 04/17  24:00:00,183.550500938,30.9926614097,70.6445976984,0.0,25.5240853573,30.610668775,209.364129047,75.5005627508,3.33212,130.531446297
 04/18  01:00:00,168.009633466,30.9926614097,62.5058649932,0.0,19.418418834,29.3649097162,160.444071468,56.2423199042,3.33212,100.869631564
 04/18  02:00:00,157.546829323,33.3316192306,57.6602595408,0.0,12.7620426787,28.1191506574,146.331805175,42.3059675282,3.33212,100.693717647
 04/18  03:00:00,152.796142472,31.7723140167,54.4894315761,0.0,12.7620426787,28.1191506574,131.105392834,33.0444762923,3.33212,94.7287965417
 04/18  04:00:00,161.10527361,32.5519666237,54.900535391,0.0,12.7620426787,28.1191506574,160.800240719,26.9622799367,3.33212,130.505840782
 04/18  05:00:00,199.003259405,33.3316192306,64.357096053,0.0,25.5240853573,30.610668775,256.342162745,22.5884922716,8.3303,225.423370473
 04/18  06:00:00,319.894239656,33.9553413162,97.820151141,0.0,51.0481707146,78.1489452969,425.624405556,20.0123069914,16.6606,388.951498565
 04/18  07:00:00,380.103583158,35.7263995281,104.415083355,0.0,64.3609230253,109.708623606,574.368054916,34.9349996119,24.9909,514.442155305
 04/18  08:00:00,335.708548006,35.6857519358,102.934473065,0.0,51.0481707146,80.7689615957,478.607361625,43.2594696657,33.3212,402.02669196
 04/18  09:00:00,297.05835952,36.2512884705,92.7249586441,0.0,51.0481707146,71.0224615957,416.96653677,52.7492703833,66.8089,297.408366387
 04/18  10:00:00,233.887185179,36.3376524759,78.3167777865,0.0,32.1804615127,65.7244621605,374.177593256,51.4724605025,83.4695,239.235632753
 04/18  11:00:00,229.265424531,36.3895114361,73.091473442,0.0,32.1804615127,65.7244621605,302.154806513,43.1759387252,83.4695,175.509367788
 04/18  12:00:00,233.873024525,36.4297504563,78.3905380348,0.0,32.1804615127,65.7244621605,298.018429264,36.3442943953,83.4695,178.204634868
 04/18  13:00:00,249.615405331,36.4648056559,103.645164797,0.0,32.1804615127,55.9779621605,271.063076192,24.8515263692,75.1392,171.072349823
 04/18  14:00:00,214.445932999,36.4924960632,68.569046123,0.0,32.1804615127,55.9779621605,273.466810458,35.8348748555,66.8089,170.823035603
 04/18  15:00:00,227.57228144,36.5196261545,81.6251367863,0.0,32.1804615127,55.9779621605,300.019681668,49.1549644183,75.1392,175.72551725
 04/18  16:00:00,264.923838811,36.2448633653,89.9707113737,0.0,32.1804615127,60.9114621605,272.153419935,47.6686136646,91.7998,132.685006271
 04/18  17:00:00,313.906976094,35.7455888211,104.336863266,0.0,32.1804615127,77.5397301883,296.222049934,49.146176086,49.9818,197.094073848
 04/18  18:00:00,369.416979285,35.79393309,105.751835288,0.0,77.122965704,86.2600435998,459.063459452,50.9534090005,49.9818,358.128250451
 04/18  19:00:00,377.030059452,35.7440022412,106.205488654,0.0,102.647051061,80.1663183927,372.235465898,74.2365714406,33.3212,264.677694457
 04/18  20:00:00,418.903252868,35.7206196936,105.853569695,0.0,115.40909374,92.7192997104,407.008952362,107.022077952,33.3212,266.66567441
 04/18  21:00:00,394.978352273,35.7933866204,105.041564125,0.0,102.647051061,94.1340635361,570.034082592,155.324935346,24.9909,389.718247246
 04/18  22:00:00,322.236511396,35.8593531898,98.2411864008,0.0,77.122965704,65.871452062,484.02484277,174.420339092,16.6606,292.943903678
 04/18  23:00:00,226.009256581,35.7830342081,69.9119621228,0.0,38.286128036,48.4199368926,347.697607556,177.067762946,8.3303,162.29954461
 04/18  24:00:00,170.658930205,30.9926614097,57.8742406893,0.0,25.5240853573,30.610668775,170.954542259,37.1121248384,3.33212,130.510297421
 04/19  01:00:00,155.875632292,30.9926614097,50.4821747267,0.0,19.418418834,29.3649097162,134.741947958,30.5592188664,3.33212,100.850609092
 04/19  02:00:00,144.133345074,30.9926614097,46.6787719487,0.0,12.7620426787,28.1191506574,124.17846906,26.3115996494,3.33212,94.5347494106
 04/19  03:00:00,141.810131451,30.9926614097,44.3720133764,0.0,12.7620426787,28.1191506574,127.723454347,23.5516920207,3.33212,100.839642327
 04/19  04:00:00,150.799076225,32.5519666237,45.2270103477,0.0,12.7620426787,28.1191506574,155.633646226,21.8334523165,3.33212,130.468073909
 04/19  05:00:00,186.578853961,31.7723140167,54.1586248622,0.0,25.5240853573,30.610668775,254.329044921,20.6708408489,8.3303,225.327904072
 04/19  06:00:00,306.798700379,34.5790634018,84.9190315924,0.0,51.0481707146,78.1489452969,425.070174062,19.8133624916,16.6606,388.59621157
 04/19  07:00:00,379.965240762,35.6775489648,104.624204709,0.0,64.3609230253,109.708623606,618.737791375,80.0658996318,24.9909,513.680991743
 04/19  08:00:00,329.885029787,35.7162821112,97.7754592053,0.0,51.0481707146,80.7689615957,477.442410815,50.0467621769,33.3212,394.074448638
 04/19  09:00:00,297.860237284,36.257280738,93.5819044116,0.0,51.0481707146,71.0224615957,406.226341995,35.5775372587,66.8089,303.839904737
 04/19  10:00:00,246.166956965,36.3500483007,90.6029072045,0.0,32.1804615127,65.7244621605,342.904732093,23.4914364467,83.4695,235.943795646
 04/19  11:00:00,250.615101965,36.4203659125,94.3090185712,0.0,32.1804615127,65.7244621605,286.23223736,24.3354547618,83.4695,178.427282599
 04/19  12:00:00,259.353954725,36.4681386868,103.664360018,0.0,32.1804615127,65.7244621605,279.544531853,24.7974973614,83.4695,171.277534492
 04/19  13:00:00,253.237368416,36.4798621517,107.219637763,0.0,32.1804615127,55.9779621605,277.28561182,25.0209903432,75.1392,177.125421477
 04/19  14:00:00,253.456919782,36.5133547601,107.41754434,0.0,32.1804615127,55.9779621605,263.893436507,25.5668976039,66.8089,171.517638903
 04/19  15:00:00,252.402967151,36.5432453028,106.159784861,0.0,32.1804615127,55.9779621605,265.861937915,19.9604181297,75.1392,170.762319785
 04/19  16:00:00,271.631973595,36.3345466733,96.4124652494,0.0,32.1804615127,60.9114621605,243.129533797,20.5237578179,91.7998,130.805975979
 04/19  17:00:00,309.317449366,35.8087539475,99.6416362893,0.0,32.1804615127,77.5397301883,280.837407725,33.8393381367,49.9818,197.016269589
 04/19  18:00:00,369.151268322,35.8684305236,105.311906119,0.0,77.122965704,86.2600435998,455.939554471,42.663111106,49.9818,363.294643365
 04/19  19:00:00,377.07517475,35.8479862783,105.61672799,0.0,102.647051061,80.1663183927,359.610504426,65.0894210109,33.3212,261.199883415
 04/19  20:00:00,418.740678255,35.8241198502,105.097198199,0.0,115.40909374,92.7192997104,390.200904537,91.8058296098,33.3212,265.073874927
 04/19  21:00:00,395.352149245,35.8731011916,104.683362873,0.0,102.647051061,94.1340635361,596.508999061,182.169924925,24.9909,389.348174136
 04/19  22:00:00,323.8402131,35.784698526,99.4546297661,0.0,77.122965704,65.871452062,494.863847804,185.442615159,16.6606,292.760632645
 04/19  23:00:00,225.990116731,35.6714389294,69.9019629416,0.0,38.286128036,48.4199368926,339.527620658,168.944019151,8.3303,162.253301507
 04/19  24:00:00,169.981846963,30.9926614097,57.2057663771,0.0,25.5240853573,30.610668775,171.77808235,37.9674318716,3.33212,130.478530478
 04/20  01:00:00,154.880798546,30.9926614097,49.4987122127,0.0,19.418418834,29.3649097162,136.155021014,31.9930277898,3.33212,100.829873225
 04/20  02:00:00,142.829816105,30.9926614097,45.3927035779,0.0,12.7620426787,28.1191506574,126.001662449,28.1497332217,3.33212,94.5198092272
 04/20  03:00:00,140.378834715,30.9926614097,42.9621922471,0.0,12.7620426787,28.1191506574,129.858646406,25.7015387323,3.33212,100.824987674
 04/20  04:00:00,147.717383757,30.9926614097,43.7266455212,0.0,12.7620426787,28.1191506574,157.687889096,24.1982055801,3.33212,130.157563516
 04/20  05:00:00,185.948332092,33.3316192306,51.995569316,0.0,25.5240853573,30.610668775,255.492310342,23.3000402107,8.3303,223.861970132
 04/20  06:00:00,303.95031112,33.6434802734,83.0212579005,0.0,51.0481707146,78.1489452969,424.981571937,22.6635059905,16.6606,385.657465947
 04/20  07:00:00,380.734178716,35.6705770516,105.11002779,0.0,64.3609230253,109.708623606,649.389288281,108.18249266,24.9909,516.215895621
 04/20  08:00:00,330.478659494,35.7020927553,98.2055439069,0.0,51.0481707146,80.7689615957,484.809955313,55.8638612218,33.3212,395.624894091
 04/20  09:00:00,296.392492615,36.2655953259,92.0069820957,0.0,51.0481707146,71.0224615957,415.251151671,48.4258611604,66.8089,300.016390511
 04/20  10:00:00,241.920579083,36.3529645784,86.2761945218,0.0,32.1804615127,65.7244621605,364.90087872,42.227482088,83.4695,239.203896632
 04/20  11:00:00,247.454178258,36.409434039,91.1097986739,0.0,32.1804615127,65.7244621605,294.59897153,39.6353930555,83.4695,171.494078475
 04/20  12:00:00,258.917946584,36.4704277908,103.112287296,0.0,32.1804615127,65.7244621605,286.783177121,25.2208512257,83.4695,178.092825896
 04/20  13:00:00,252.53679374,36.4881653598,106.063516347,0.0,32.1804615127,55.9779621605,258.589527244,12.4848633431,75.1392,170.965463901
 04/20  14:00:00,253.906775779,36.5177103999,107.287627987,0.0,32.1804615127,55.9779621605,247.679156743,10.1468289297,66.8089,170.723427814
 04/20  15:00:00,254.26216246,36.5456357167,107.623927955,0.0,32.1804615127,55.9779621605,256.325744068,10.4638275671,75.1392,170.722716501
 04/20  16:00:00,282.459941968,36.3473447584,106.409091342,0.0,32.1804615127,60.9114621605,232.864436314,3.75573620589,91.7998,137.308900108
 04/20  17:00:00,316.407442799,35.8295466236,105.505381729,0.0,32.1804615127,77.5397301883,249.94051931,2.98788152949,49.9818,196.97083778
 04/20  18:00:00,369.779261775,35.8977045656,105.09337899,0.0,77.122965704,86.2600435998,412.066619966,7.75583070264,49.9818,354.328989264
 04/20  19:00:00,375.796525107,35.9058568712,104.094753156,0.0,102.647051061,80.1663183927,324.067266169,23.4922342783,33.3212,267.253831891
 04/20  20:00:00,420.06070679,35.8866196642,106.54229911,0.0,115.40909374,92.7192997104,327.083059942,33.0551404352,33.3212,260.706719506
 04/20  21:00:00,394.638116984,35.94329103,104.611182247,0.0,102.647051061,94.1340635361,455.575168975,42.6641729191,24.9909,387.920096056
 04/20  22:00:00,329.826640418,35.9905156793,106.385502274,0.0,77.122965704,65.871452062,361.24011636,52.3310522662,16.6606,292.248464094
 04/20  23:00:00,241.557259903,35.9239305779,86.388775082,0.0,38.286128036,48.4199368926,228.76543531,55.6836547373,8.3303,164.751480572
 04/20  24:00:00,188.622113064,32.5519666237,74.2763146833,0.0,25.5240853573,30.610668775,183.018944185,51.6787444261,3.33212,128.008079759
 04/21  01:00:00,171.766332081,31.7723140167,65.6229588487,0.0,19.418418834,29.3649097162,154.70672109,51.1899615712,3.33212,100.184639518
 04/21  02:00:00,159.129696062,31.7723140167,60.8335346979,0.0,12.7620426787,28.1191506574,143.452464687,45.6135719446,3.33212,94.5067727428
 04/21  03:00:00,156.317219911,32.5519666237,57.3044076205,0.0,12.7620426787,28.1191506574,143.257470793,39.1099801513,3.33212,100.815370642
 04/21  04:00:00,164.30844099,33.3316192306,57.3181400974,0.0,12.7620426787,28.1191506574,166.892914144,33.1481417906,3.33212,130.412652353
 04/21  05:00:00,198.280549591,32.5519666237,64.3746318706,0.0,25.5240853573,30.610668775,262.030216244,28.5807954727,8.3303,225.119120772
 04/21  06:00:00,315.955185387,34.1112718376,96.5572536406,0.0,51.0481707146,78.1489452969,428.574620827,24.0677751621,16.6606,387.846245665
 04/21  07:00:00,380.320921746,35.8158376585,104.57622344,0.0,64.3609230253,109.708623606,570.389111226,33.3516186657,24.9909,512.04659256
 04/21  08:00:00,339.1011256,35.7071596211,106.364398022,0.0,51.0481707146,80.7689615957,452.759306704,26.1254671973,33.3212,393.312639506
 04/21  09:00:00,306.626164578,36.247751215,102.377438993,0.0,51.0481707146,71.0224615957,395.061114192,24.7826534464,66.8089,303.469560746
 04/21  10:00:00,253.307803582,36.3558066304,97.7223838657,0.0,32.1804615127,65.7244621605,345.319479675,26.0935988446,83.4695,235.756380831
 04/21  11:00:00,262.838923401,36.4405611655,106.33050947,0.0,32.1804615127,65.7244621605,272.564008687,17.6490576945,83.4695,171.445450993
 04/21  12:00:00,261.960715089,36.4983133541,105.763006486,0.0,32.1804615127,65.7244621605,272.207953379,10.7060341285,83.4695,178.032419251
 04/21  13:00:00,252.649094729,36.4754106194,106.0594375,0.0,32.1804615127,55.9779621605,257.884703401,11.825795762,75.1392,170.919707639
 04/21  14:00:00,253.256459331,36.506257197,106.637030666,0.0,32.1804615127,55.9779621605,248.374722405,10.8952289503,66.8089,170.670593455
 04/21  15:00:00,251.908570383,36.5378076864,104.986350333,0.0,32.1804615127,55.9779621605,254.443777293,8.62997082219,75.1392,170.674606471
 04/21  16:00:00,282.273347136,36.3600663747,105.855406656,0.0,32.1804615127,60.9114621605,237.455889834,8.38170564765,91.7998,137.274384187
 04/21  17:00:00,316.623954669,35.8508448822,106.239416239,0.0,32.1804615127,77.5397301883,260.05586104,13.1806657591,49.9818,196.893395281
 04/21  18:00:00,370.190273853,35.9381814995,106.139189644,0.0,77.122965704,86.2600435998,426.209266322,22.1920969183,49.9818,354.035369403
 04/21  19:00:00,377.401012118,35.9558843911,106.37520117,0.0,102.647051061,80.1663183927,335.920676681,35.5008713936,33.3212,267.098605287
 04/21  20:00:00,418.021343302,35.9269031924,104.829426943,0.0,115.40909374,92.7192997104,349.024787756,57.1060839845,33.3212,258.597503772
 04/21  21:00:00,393.347870174,35.9699970069,103.523506733,0.0,102.647051061,94.1340635361,488.05895875,74.4882203197,24.9909,388.57983843
 04/21  22:00:00,329.317024762,36.009856382,105.7426812,0.0,77.122965704,65.871452062,398.509656394,89.4537135326,16.6606,292.395342861
 04/21  23:00:00,240.175653291,35.9318823464,84.7426275972,0.0,38.286128036,48.4199368926,292.678232972,122.16538005,8.3303,162.182552922
 04/21  24:00:00,184.388854599,30.9926614097,71.5063182354,0.0,25.5240853573,30.610668775,203.755967936,70.0246894878,3.33212,130.399158448
 04/22  01:00:00,179.853842142,31.7723140167,64.0247492732,0.0,27.7269238854,30.610668775,156.024889804,51.8911941401,3.33212,100.801575664
 04/22  02:00:00,156.889896982,32.5519666237,57.8343271036,0.0,12.7620426787,28.1191506574,137.78022516,39.9483125165,3.33212,94.4997926435
 04/22  03:00:00,153.188540603,32.5519666237,54.1343955617,0.0,12.7620426787,28.1191506574,134.704057755,32.0299095101,3.33212,99.3420282454
 04/22  04:00:00,158.881848701,31.7723140167,54.1196071368,0.0,12.7620426787,28.1191506574,155.569157157,26.8866518874,3.33212,125.35038527
 04/22  05:00:00,174.101313831,33.3316192306,55.535993862,0.0,12.7620426787,28.1191506574,193.979893106,23.4949454164,8.3303,162.15464769
 04/22  06:00:00,253.515929144,33.9553413162,67.4914088871,0.0,42.6918050922,54.3732441037,271.244075184,21.2089134118,16.6606,233.374561772
 04/22  07:00:00,330.481119762,35.7623045229,101.172386111,0.0,42.6918050922,86.1019271793,463.662733751,54.346218174,24.9909,384.325615577
 04/22  08:00:00,373.376888695,35.732147862,103.101014058,0.0,57.6566862989,112.030105488,612.656193498,29.0059190106,33.3212,550.329074488
 04/22  09:00:00,327.230874309,36.2532032255,103.024734702,0.0,57.6566862989,83.6599452969,468.549568346,8.25344014866,66.8089,393.487228197
 04/22  10:00:00,275.206290546,36.4019931722,104.718053945,0.0,42.6918050922,68.9656133826,382.076739307,3.33881394885,83.4695,295.268425359
 04/22  11:00:00,267.517669949,36.5026381892,105.036652393,0.0,34.9340096728,67.7198543238,329.105495101,1.84217922291,83.4695,243.793815878
 04/22  12:00:00,266.487691824,36.5644336356,104.592514022,0.0,34.9340096728,67.7198543238,256.753675748,1.6411143259,83.4695,171.643061422
 04/22  13:00:00,256.255954701,36.4915506347,103.892254259,0.0,34.9340096728,57.9733543238,254.847460536,1.46305469723,75.1392,178.245205839
 04/22  14:00:00,255.988121364,36.5161381672,103.392031068,0.0,34.9340096728,57.9733543238,239.311876476,1.37336526886,66.8089,171.129611208
 04/22  15:00:00,256.760786909,36.5460192641,104.113393816,0.0,34.9340096728,57.9733543238,254.90945812,1.79557942604,75.1392,177.974678694
 04/22  16:00:00,286.847863633,36.3716347,105.503547142,0.0,34.9340096728,62.9068543238,224.777699333,2.08982015867,91.7998,130.888079174
 04/22  17:00:00,314.554849888,35.9156779208,106.562157539,0.0,34.9340096728,72.2186844194,225.924986419,7.05020301028,49.9818,168.892983409
 04/22  18:00:00,379.923648835,36.1172846519,105.541425452,0.0,87.0357390804,86.2600435998,264.098174416,15.6212995824,49.9818,198.495074834
 04/22  19:00:00,373.925763784,35.8865384678,105.385042857,0.0,102.000620287,77.6748002752,324.104378352,25.4569413267,33.3212,265.326237025
 04/22  20:00:00,402.394120771,35.8216915022,106.16315887,0.0,102.000620287,88.9820225341,323.677644462,30.7088096942,33.3212,259.647634768
 04/22  21:00:00,391.433947715,35.8691519509,104.874910724,0.0,102.000620287,91.6425454185,330.347326831,40.3718776435,24.9909,264.984549187
 04/22  22:00:00,338.390049029,35.8149332286,105.086435424,0.0,87.0357390804,65.871452062,445.672284753,50.185834849,16.6606,378.825849904
 04/22  23:00:00,256.419075066,35.7361036641,96.8992273661,0.0,42.6918050922,48.4199368926,297.802670234,63.5933224045,8.3303,225.879047829
 04/22  24:00:00,195.993819911,31.7723140167,80.1268928398,0.0,27.7269238854,30.610668775,198.052976247,64.8691976787,3.33212,129.851658569
 04/23  01:00:00,195.6365406,32.5519666237,69.8622267323,0.0,34.4311606118,33.1021868926,159.498122491,55.2405381308,3.33212,100.92546436
 04/23  02:00:00,169.804045509,30.9926614097,63.0141183015,0.0,19.466279405,30.610668775,149.507736546,45.2657393502,3.33212,100.909877196
 04/23  03:00:00,165.651704269,30.9926614097,58.8748514547,0.0,19.466279405,30.610668775,134.176331344,36.2440280978,3.33212,94.6001832463
 04/23  04:00:00,171.866864452,30.9926614097,58.5245655255,0.0,19.466279405,30.610668775,162.672328093,28.9961396648,3.33212,130.344068428
 04/23  05:00:00,188.603341062,33.3316192306,60.6888367677,0.0,19.466279405,30.610668775,194.583807349,23.9420213891,8.3303,162.31148596
 04/23  06:00:00,258.666949349,34.267202359,72.2925861133,0.0,42.6918050922,54.3732441037,270.687746013,20.0026138885,16.6606,234.024532124
 04/23  07:00:00,338.883866018,35.9921321433,100.321227654,0.0,49.3960418185,88.5934452969,441.553545742,32.6224103585,24.9909,383.940235383
 04/23  08:00:00,374.562277537,35.7264451825,104.307052881,0.0,57.6566862989,112.030105488,618.593180833,35.7832200462,33.3212,549.488760787
 04/23  09:00:00,320.855177826,36.2636521179,106.332202767,0.0,50.9524495726,81.1684271793,490.204195197,29.6093324811,66.8089,393.785962716
 04/23  10:00:00,258.030599575,36.3743247903,88.5950567713,0.0,42.6918050922,68.9656133826,415.050884114,34.009190949,83.4695,297.572193165
 04/23  11:00:00,245.227041868,36.4140245454,79.5637260868,0.0,38.286128036,68.9656133826,364.393596015,39.0757081509,83.4695,241.848387864
 04/23  12:00:00,237.214293615,36.4466240254,72.3450560177,0.0,38.286128036,68.9656133826,297.504527658,42.953673498,83.4695,171.08135416
 04/23  13:00:00,216.419353571,36.4640237143,70.4960356777,0.0,31.5818913096,56.727595265,295.632534084,47.7815077951,75.1392,172.711826289
 04/23  14:00:00,217.900267735,36.4906384909,71.9481571624,0.0,31.5818913096,56.727595265,291.496853703,51.3333404944,66.8089,173.354613208
 04/23  15:00:00,216.370513864,36.5122740004,70.3690826313,0.0,31.5818913096,56.727595265,315.389105728,67.2635572174,75.1392,172.986348511
 04/23  16:00:00,243.804523885,36.2127776345,68.8093789824,0.0,31.5818913096,61.661095265,301.750753661,79.2668540889,91.7998,130.684099572
 04/23  17:00:00,278.142895222,35.6705770516,75.941940792,0.0,31.5818913096,70.9729253606,294.425361961,81.6893224715,49.9818,162.754239489
 04/23  18:00:00,351.752949657,35.6915727511,87.7548646116,0.0,80.3315023541,83.7685254822,340.178423415,90.693712357,49.9818,199.502911058
 04/23  19:00:00,368.03193092,35.6705770516,100.059699672,0.0,102.000620287,77.6748002752,392.508563606,95.5722639607,33.3212,263.615099646
 04/23  20:00:00,411.567666351,35.6705770516,106.298246654,0.0,108.704857014,91.4735406516,384.416524083,93.6275101165,33.3212,257.467813966
 04/23  21:00:00,383.325104362,35.6705770516,106.224426605,0.0,95.2963835608,89.1510273009,377.726893964,93.3315796596,24.9909,259.404414304
 04/23  22:00:00,327.422507212,35.6705770516,103.482110044,0.0,80.3315023541,63.3799339444,508.61584013,107.720245638,16.6606,384.234994492
 04/23  23:00:00,234.872029888,35.6705770516,75.3503304141,0.0,42.6918050922,48.4199368926,356.756317453,123.860335725,8.3303,224.565681728
 04/23  24:00:00,183.874302768,30.9926614097,59.6353748181,0.0,34.4311606118,33.1021868926,211.851505675,77.971913644,3.33212,130.547472031
 04/24  01:00:00,156.435807384,30.9926614097,51.0169714832,0.0,19.418418834,29.3649097162,154.807596738,57.0143361824,3.33212,94.4611405552
 04/24  02:00:00,144.935574618,30.9926614097,47.4527588741,0.0,12.7620426787,28.1191506574,147.200832144,43.1083342676,3.33212,100.760377876
 04/24  03:00:00,143.07177883,30.9926614097,45.6015754387,0.0,12.7620426787,28.1191506574,131.675645789,33.8829605394,3.33212,94.4605652499
 04/24  04:00:00,151.078593857,30.9926614097,47.0280679272,0.0,12.7620426787,28.1191506574,161.43898885,27.7951378495,3.33212,130.311731001
 04/24  05:00:00,189.395121408,33.3316192306,55.3897539888,0.0,25.5240853573,30.610668775,256.909793561,23.7726019176,8.3303,224.806891644
 04/24  06:00:00,305.08291988,34.1112718376,86.4431035761,0.0,51.0481707146,78.1489452969,420.539237799,21.1026731747,16.6606,382.775964625
 04/24  07:00:00,379.202225613,35.6947371126,104.510403272,0.0,64.3609230253,109.708623606,573.919761327,36.3793414735,24.9909,512.549519854
