Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  12:00:00,237.4488858,36.4338827244,81.8461193098,0.0,32.1804615127,65.7244621605,317.520731966,63.7876025004,83.4695,170.263629465
 05/08  13:00:00,234.532072477,36.4690672518,88.6029772871,0.0,32.1804615127,55.9779621605,305.848928557,60.6830303579,75.1392,170.026698199
 05/08  14:00:00,240.376524485,36.500144925,94.4038754674,0.0,32.1804615127,55.9779621605,287.13641483,57.3549775697,66.8089,162.972537261
 05/08  15:00:00,241.017426859,36.5279388428,95.0517582506,0.0,32.1804615127,55.9779621605,294.385128981,49.4823571838,75.1392,169.763571797
 05/08  16:00:00,264.36643262,36.2521740327,89.3473552155,0.0,32.1804615127,60.9114621605,293.04739852,71.0478295083,91.7998,130.199769011
 05/08  17:00:00,313.672582265,35.7513715723,103.958710433,0.0,32.1804615127,77.5397301883,323.938269653,85.3786609516,49.9818,188.577808701
 05/08  18:00:00,368.830990191,35.797458557,104.995777642,0.0,77.122965704,86.2600435998,485.365170555,86.6428047949,49.9818,348.740565761
 05/08  19:00:00,376.805363381,35.7601726108,105.376553585,0.0,102.647051061,80.1663183927,389.026468084,98.7670899043,33.3212,256.93817818
 05/08  20:00:00,413.654254188,35.7340961798,105.526904151,0.0,115.40909374,92.7192997104,428.363430387,143.113710469,33.3212,251.928519918
 05/08  21:00:00,395.211770646,35.8073026765,104.821180383,0.0,102.647051061,94.1340635361,552.440636835,149.489485388,24.9909,377.960251447
 05/08  22:00:00,323.974889597,35.868506552,99.8120616895,0.0,77.122965704,65.871452062,470.815380612,172.879150869,16.6606,281.275629743
 05/08  23:00:00,227.40893563,35.7990435631,71.2385112204,0.0,38.286128036,48.4199368926,333.075574527,164.078907166,8.3303,160.666367361
 05/08  24:00:00,171.564666124,30.9926614097,58.7672155889,0.0,25.5240853573,30.610668775,162.549645265,35.2657597448,3.33212,123.95176552
 05/09  01:00:00,157.236505259,30.9926614097,51.8245003352,0.0,19.418418834,29.3649097162,126.803822134,29.2611189191,3.33212,94.2105832144
 05/09  02:00:00,145.772624326,30.9926614097,48.2928209872,0.0,12.7620426787,28.1191506574,122.603813447,25.0799269022,3.33212,94.1917665444
 05/09  03:00:00,143.511386614,30.9926614097,46.0456532701,0.0,12.7620426787,28.1191506574,119.774433785,22.2513993592,3.33212,94.1909144261
 05/09  04:00:00,153.951946064,33.3316192306,46.9425473493,0.0,12.7620426787,28.1191506574,149.752855829,20.3831917432,3.33212,126.037544086
 05/09  05:00:00,181.938210517,30.9926614097,55.2074336375,0.0,25.5240853573,30.610668775,247.654166995,19.1311135086,8.3303,220.192753487
 05/09  06:00:00,306.711152333,34.7349939232,89.4855060165,0.0,51.0481707146,78.1489452969,406.96014933,18.2719607565,16.6606,372.027588574
 05/09  07:00:00,380.846007006,35.7131674231,104.946049459,0.0,64.3609230253,109.708623606,572.045572492,49.8840870134,24.9909,497.170585478
 05/09  08:00:00,334.966657419,35.7235351881,102.098586178,0.0,51.0481707146,80.7689615957,466.790787238,47.185724944,33.3212,386.283862294
 05/09  09:00:00,298.942650771,36.254431525,94.5744883431,0.0,51.0481707146,71.0224615957,411.465952155,53.3508612195,66.8089,291.306190935
 05/09  10:00:00,238.141257876,36.3547808646,82.4695225668,0.0,32.1804615127,65.7244621605,371.384171709,60.8585887548,83.4695,227.056082955
 05/09  11:00:00,240.91601328,36.4251813965,84.5916530605,0.0,32.1804615127,65.7244621605,303.319597808,49.3848435748,83.4695,170.465254234
 05/09  12:00:00,249.18806395,36.4733566316,93.5193233613,0.0,32.1804615127,65.7244621605,297.150916858,43.4672139468,83.4695,170.214202911
 05/09  13:00:00,247.188034675,36.4778368253,101.228573033,0.0,32.1804615127,55.9779621605,277.743578802,34.6983126103,75.1392,167.906066192
 05/09  14:00:00,248.909591675,36.5085727489,102.916183408,0.0,32.1804615127,55.9779621605,260.593960514,28.8195805435,66.8089,164.965479971
 05/09  15:00:00,239.619787196,36.5370861158,93.6483346062,0.0,32.1804615127,55.9779621605,277.333751996,32.4502616884,75.1392,169.744290307
 05/09  16:00:00,266.03365188,36.3299694705,90.9998458302,0.0,32.1804615127,60.9114621605,255.218824546,39.7755343426,91.7998,123.643490204
 05/09  17:00:00,315.173636631,35.8081202321,105.463354198,0.0,32.1804615127,77.5397301883,302.338557228,56.8815633823,49.9818,195.475193846
 05/09  18:00:00,369.350392962,35.853871158,105.494473818,0.0,77.122965704,86.2600435998,466.700916187,76.0724546525,49.9818,340.646661535
 05/09  19:00:00,376.986021504,35.8309270777,105.931855726,0.0,102.647051061,80.1663183927,385.43624769,95.9917744474,33.3212,256.123273242
 05/09  20:00:00,410.42081101,35.7966270216,105.591358454,0.0,115.40909374,92.7192997104,397.645945484,108.366608275,33.3212,255.958137209
 05/09  21:00:00,394.727262584,35.849759725,104.756973852,0.0,102.647051061,94.1340635361,538.97956729,138.973989789,24.9909,375.014677501
 05/09  22:00:00,324.292430837,35.9063151471,100.415567128,0.0,77.122965704,65.871452062,453.683826007,150.063462445,16.6606,286.959763562
 05/09  23:00:00,228.53665151,35.8410980291,72.9235722324,0.0,38.286128036,48.4199368926,299.54095163,136.682924895,8.3303,154.527726734
 05/09  24:00:00,174.207372592,30.9926614097,61.3782048298,0.0,25.5240853573,30.610668775,177.249730148,50.5714165604,3.33212,123.346193588
 05/10  01:00:00,158.442750801,30.9926614097,53.0172411389,0.0,19.418418834,29.3649097162,136.553729258,39.0147746313,3.33212,94.2068346269
 05/10  02:00:00,145.544199627,30.9926614097,48.0663365953,0.0,12.7620426787,28.1191506574,129.047032516,31.5108484789,3.33212,94.2040640366
 05/10  03:00:00,145.354970405,33.3316192306,45.5597923715,0.0,12.7620426787,28.1191506574,124.100741873,26.5581585087,3.33212,94.2104633642
 05/10  04:00:00,149.772477823,30.9926614097,45.7477032983,0.0,12.7620426787,28.1191506574,156.451707786,23.3223041912,3.33212,129.797283594
 05/10  05:00:00,181.347800783,33.3316192306,53.0066689033,0.0,25.5240853573,30.610668775,245.768928062,21.5374642316,8.3303,215.901163831
 05/10  06:00:00,303.533937096,33.9553413162,87.8514944855,0.0,51.0481707146,78.1489452969,408.950871844,20.6186688134,16.6606,371.671603031
 05/10  07:00:00,379.984611873,35.7146103826,104.916058128,0.0,64.3609230253,109.708623606,584.689711914,63.3574408218,24.9909,496.341371092
 05/10  08:00:00,332.588781645,35.7246133175,100.471186181,0.0,51.0481707146,80.7689615957,471.817871204,52.6430639517,33.3212,385.853607253
 05/10  09:00:00,296.345270381,36.2586375354,91.9642113916,0.0,51.0481707146,71.0224615957,417.666581993,59.0597413467,66.8089,291.797940646
 05/10  10:00:00,236.363699222,36.3524251893,80.703878048,0.0,32.1804615127,65.7244621605,372.042993665,62.2499304905,83.4695,226.323563175
 05/10  11:00:00,238.970282212,36.4185766274,82.6626495742,0.0,32.1804615127,65.7244621605,304.126374351,50.2459915899,83.4695,170.410882761
 05/10  12:00:00,246.843006178,36.4632602,91.2013057959,0.0,32.1804615127,65.7244621605,297.792437322,44.16749627,83.4695,170.155441052
 05/10  13:00:00,244.195297739,36.4802019647,98.2622104837,0.0,32.1804615127,55.9779621605,277.790417336,35.2373407295,75.1392,167.413876606
 05/10  14:00:00,246.400471728,36.51380593,100.438639849,0.0,32.1804615127,55.9779621605,261.373387844,29.2143044714,66.8089,165.350183373
 05/10  15:00:00,244.798994376,36.5426343961,98.8160803776,0.0,32.1804615127,55.9779621605,271.986789119,29.4343476246,75.1392,167.413241494
 05/10  16:00:00,274.624629111,36.3159474491,99.5965312528,0.0,32.1804615127,60.9114621605,245.7490322,28.1606893267,91.7998,125.788542873
 05/10  17:00:00,316.090956394,35.7990598595,106.424660642,0.0,32.1804615127,77.5397301883,279.911836739,37.9753139453,49.9818,191.954722794
 05/10  18:00:00,368.757001242,35.8659444095,104.927195768,0.0,77.122965704,86.2600435998,440.574407133,46.7596058289,49.9818,343.833001304
 05/10  19:00:00,376.536959741,35.881949956,105.02506955,0.0,102.647051061,80.1663183927,359.314303121,69.3718210032,33.3212,256.621282117
 05/10  20:00:00,410.244270331,35.8493389713,104.972233177,0.0,115.40909374,92.7192997104,385.28716271,96.1659695125,33.3212,255.799993197
 05/10  21:00:00,394.842095827,35.8875616594,104.474022706,0.0,102.647051061,94.1340635361,541.562060103,144.267115248,24.9909,372.304044854
 05/10  22:00:00,326.404536484,35.9377250513,102.452041846,0.0,77.122965704,65.871452062,450.292745971,152.663246307,16.6606,280.968899665
 05/10  23:00:00,230.682982879,35.8642094987,75.0115536297,0.0,38.286128036,48.4199368926,306.974089476,137.4563459,8.3303,161.187443576
 05/10  24:00:00,175.668762647,30.9926614097,62.8211740596,0.0,25.5240853573,30.610668775,176.9382258,50.2967129871,3.33212,123.309392813
 05/11  01:00:00,161.198328558,30.9926614097,55.7430864976,0.0,19.418418834,29.3649097162,136.18592076,38.6915654728,3.33212,94.1622352867
 05/11  02:00:00,151.407038864,31.7723140167,53.1014178132,0.0,12.7620426787,28.1191506574,128.226679523,30.7331213907,3.33212,94.1614381328
 05/11  03:00:00,150.127999744,32.5519666237,51.0682512575,0.0,12.7620426787,28.1191506574,122.906113098,25.4168807882,3.33212,94.1571123099
 05/11  04:00:00,157.59457662,32.5519666237,51.953057337,0.0,12.7620426787,28.1191506574,148.464807362,21.8495129385,3.33212,123.283174424
 05/11  05:00:00,186.618608292,31.7723140167,59.7962884479,0.0,25.5240853573,30.610668775,244.760442373,19.5681257471,8.3303,216.862016626
 05/11  06:00:00,312.920976993,34.8909244446,96.245618388,0.0,51.0481707146,78.1489452969,411.080840057,18.2199251165,16.6606,376.200314941
 05/11  07:00:00,379.030192264,35.7327819646,104.344433245,0.0,64.3609230253,109.708623606,549.930717361,29.3546065109,24.9909,495.58521085
 05/11  08:00:00,338.537153304,35.7423411291,106.549738244,0.0,51.0481707146,80.7689615957,435.972655675,23.5044679537,33.3212,379.146987722
 05/11  09:00:00,310.422603715,36.2590267406,105.999936908,0.0,51.0481707146,71.0224615957,371.603451929,13.2209642687,66.8089,291.57358766
 05/11  10:00:00,262.805455571,36.3829341565,106.908824434,0.0,32.1804615127,65.7244621605,321.950830136,12.0204740695,83.4695,226.460856066
 05/11  11:00:00,264.583648106,36.4620567085,107.782005305,0.0,32.1804615127,65.7244621605,262.901132993,9.30942979055,83.4695,170.122203203
 05/11  12:00:00,263.77305144,36.5161787503,107.476624969,0.0,32.1804615127,65.7244621605,261.010301101,7.45290115856,83.4695,170.087899942
 05/11  13:00:00,253.255625641,36.4851410665,106.507486223,0.0,32.1804615127,55.9779621605,250.044816491,5.04444509276,75.1392,169.861171399
 05/11  14:00:00,253.010528506,36.5203685913,105.955821632,0.0,32.1804615127,55.9779621605,231.694795949,2.07362742052,66.8089,162.812268529
 05/11  15:00:00,252.837673497,36.55011219,105.431448925,0.0,32.1804615127,55.9779621605,246.503198702,1.74307448493,75.1392,169.620924217
 05/11  16:00:00,281.884211079,36.4065855765,105.019847098,0.0,32.1804615127,60.9114621605,215.956298451,0.578471395569,91.7998,123.578027055
 05/11  17:00:00,316.240201156,35.8999188591,104.832506574,0.0,32.1804615127,77.5397301883,246.950439109,2.04308253495,49.9818,194.925556574
 05/11  18:00:00,369.045353809,36.0109139295,103.619399518,0.0,77.122965704,86.2600435998,392.647382679,2.88208158307,49.9818,339.783501096
 05/11  19:00:00,377.16589559,36.0444373324,104.430434144,0.0,102.647051061,80.1663183927,293.350502094,3.56926886002,33.3212,256.460033234
 05/11  20:00:00,411.296847559,35.9955049619,105.4849492,0.0,115.40909374,92.7192997104,302.180160021,13.202455563,33.3212,255.656504458
 05/11  21:00:00,395.83680193,36.0244016391,105.606307648,0.0,102.647051061,94.1340635361,422.442008877,25.5236610193,24.9909,371.927447857
 05/11  22:00:00,330.045460895,36.0419830212,106.504160906,0.0,77.122965704,65.871452062,359.630945077,62.2010430406,16.6606,280.769302037
 05/11  23:00:00,238.369443353,35.9580727135,83.0447185563,0.0,38.286128036,48.4199368926,257.483994558,88.0284190628,8.3303,161.125275495
 05/11  24:00:00,186.578694583,31.7723140167,72.9243177124,0.0,25.5240853573,30.610668775,192.560687365,65.9391125846,3.33212,123.289454781
 05/12  01:00:00,169.591065637,32.5519666237,62.632359202,0.0,19.418418834,29.3649097162,154.165123857,56.6586550513,3.33212,94.1743488058
 05/12  02:00:00,153.153602174,30.9926614097,55.6264693653,0.0,12.7620426787,28.1191506574,141.876518559,44.3799671241,3.33212,94.1644314346
 05/12  03:00:00,152.301623258,33.3316192306,52.5194766534,0.0,12.7620426787,28.1191506574,132.354425208,34.8530571523,3.33212,94.1692480561
 05/12  04:00:00,159.186449181,32.5519666237,52.940373267,0.0,12.7620426787,28.1191506574,155.080903119,28.4813977941,3.33212,123.267385325
 05/12  05:00:00,190.103043969,31.7723140167,62.6171433505,0.0,25.5240853573,30.610668775,247.961655046,23.930240536,8.3303,215.70111451
 05/12  06:00:00,317.092569114,34.7349939232,99.9008180862,0.0,51.0481707146,78.1489452969,403.121947148,15.5423920879,16.6606,370.91895506
 05/12  07:00:00,380.349643716,35.7171717239,104.834607741,0.0,64.3609230253,109.708623606,536.614772379,16.929119164,24.9909,494.694753215
 05/12  08:00:00,336.782988507,35.6729918139,104.104240231,0.0,51.0481707146,80.7689615957,441.241976847,22.8691228271,33.3212,385.05165402
 05/12  09:00:00,302.265660954,36.2540445155,98.0205995349,0.0,51.0481707146,71.0224615957,384.987566527,26.7620632447,66.8089,291.416603282
 05/12  10:00:00,245.834814948,36.3412836351,90.3018218755,0.0,32.1804615127,65.7244621605,334.35300477,24.7859136078,83.4695,226.097591162
 05/12  11:00:00,262.506900137,36.3997531818,105.937614948,0.0,32.1804615127,65.7244621605,270.862864321,17.0919182784,83.4695,170.301446042
 05/12  12:00:00,262.822597205,36.4564749515,106.342247198,0.0,32.1804615127,65.7244621605,262.728678624,10.6123409019,83.4695,168.646837722
 05/12  13:00:00,250.845642565,36.466295569,104.15396781,0.0,32.1804615127,55.9779621605,251.571254883,12.0472605464,75.1392,164.384794336
 05/12  14:00:00,225.733955987,36.4968655489,79.5539632768,0.0,32.1804615127,55.9779621605,255.962510092,20.060174147,66.8089,169.093435945
 05/12  15:00:00,219.205061987,36.5247525073,73.2707798812,0.0,32.1804615127,55.9779621605,271.179429423,32.8143574425,75.1392,163.225871981
 05/12  16:00:00,257.262393975,36.2761014139,82.3075771047,0.0,32.1804615127,60.9114621605,261.254531927,39.3938994514,91.7998,130.060832476
 05/12  17:00:00,305.470740045,35.7661373696,95.9339039673,0.0,32.1804615127,77.5397301883,280.035715014,41.786217396,49.9818,188.267697618
 05/12  18:00:00,368.661187888,35.800557963,105.052579799,0.0,77.122965704,86.2600435998,436.774731827,44.7885440576,49.9818,342.004387769
 05/12  19:00:00,377.213563223,35.7507168532,106.448641377,0.0,102.647051061,80.1663183927,344.35825841,57.4129990361,33.3212,253.624059374
 05/12  20:00:00,410.186507547,35.7326387649,105.640403442,0.0,115.40909374,92.7192997104,356.20055029,67.3670289522,33.3212,255.512321338
 05/12  21:00:00,394.004999212,35.8089948526,104.447052238,0.0,102.647051061,94.1340635361,472.469501561,75.8981899404,24.9909,371.58041162
 05/12  22:00:00,327.19724525,35.8763952023,103.864151837,0.0,77.122965704,65.871452062,383.176207041,85.9236029788,16.6606,280.592004062
 05/12  23:00:00,232.675945176,35.8236577192,77.5626522981,0.0,38.286128036,48.4199368926,262.395570671,92.9914947395,8.3303,161.073775931
 05/12  24:00:00,178.81350468,30.9926614097,65.9777066011,0.0,25.5240853573,30.610668775,201.614446635,75.030655081,3.33212,123.251671554
 05/13  01:00:00,175.203483972,30.9926614097,60.1915123537,0.0,27.7269238854,30.610668775,151.84584416,54.3644097741,3.33212,94.149314386
 05/13  02:00:00,152.937061933,30.9926614097,55.4366534902,0.0,12.7620426787,28.1191506574,138.728386463,41.255744507,3.33212,94.1405219563
 05/13  03:00:00,152.4523696,33.3316192306,52.6392374994,0.0,12.7620426787,28.1191506574,129.91723789,32.4417900942,3.33212,94.1433277962
 05/13  04:00:00,158.886900554,32.5519666237,53.2739422662,0.0,12.7620426787,28.1191506574,153.014356201,26.4586558382,3.33212,123.223580363
 05/13  05:00:00,165.63847075,31.7723140167,54.2012581662,0.0,12.7620426787,28.1191506574,186.025745923,23.3817736227,8.3303,154.313672301
 05/13  06:00:00,251.371148571,34.7349939232,67.3645835962,0.0,42.6918050922,54.3732441037,260.767017478,20.2960408664,16.6606,223.810376612
 05/13  07:00:00,329.470823068,35.7675872318,100.439623261,0.0,42.6918050922,86.1019271793,428.174633218,32.7435984877,24.9909,370.44013473
 05/13  08:00:00,374.126100016,35.7450520446,103.881706992,0.0,57.6566862989,112.030105488,603.712825319,43.1750353692,33.3212,527.21658995
 05/13  09:00:00,329.450587851,36.2507458504,105.738373334,0.0,57.6566862989,83.6599452969,485.352093419,36.7408214038,66.8089,381.802372015
 05/13  10:00:00,268.66057763,36.3577196454,99.2064145455,0.0,42.6918050922,68.9656133826,404.362963744,35.7294122669,83.4695,285.164051477
 05/13  11:00:00,254.076262684,36.444703743,92.9448839419,0.0,34.9340096728,67.7198543238,357.355987876,39.877242589,83.4695,234.009245287
 05/13  12:00:00,248.874019088,36.5058852771,88.4877525729,0.0,34.9340096728,67.7198543238,296.899112669,42.9435635722,83.4695,170.486049097
 05/13  13:00:00,239.766151639,36.4662324575,89.1300085203,0.0,34.9340096728,57.9733543238,290.713203889,45.3349947305,75.1392,170.239009158
 05/13  14:00:00,240.08588433,36.4953456627,89.4378066713,0.0,34.9340096728,57.9733543238,271.010637431,41.0273925634,66.8089,163.174344868
 05/13  15:00:00,234.281816038,36.5213606909,83.6704890339,0.0,34.9340096728,57.9733543238,281.707809197,36.5970665985,75.1392,169.971542598
 05/13  16:00:00,258.769831594,36.2372568097,79.209569662,0.0,34.9340096728,62.9068543238,258.729511098,36.7294295837,91.7998,130.200281514
 05/13  17:00:00,293.502780938,35.7601526932,86.6749295887,0.0,34.9340096728,72.2186844194,251.738378219,41.9097298086,49.9818,159.84684841
 05/13  18:00:00,374.342037101,35.851999846,101.01873278,0.0,87.0357390804,86.2600435998,291.069291813,50.1878947359,49.9818,190.899597077
 05/13  19:00:00,373.989633001,35.7153942659,105.939113986,0.0,102.000620287,77.6748002752,367.827207163,78.7449163364,33.3212,255.761090827
 05/13  20:00:00,393.102386175,35.6774639005,105.361570101,0.0,102.000620287,88.9820225341,374.885619486,92.3582459339,33.3212,249.206173552
 05/13  21:00:00,392.08728763,35.7009831114,105.638083889,0.0,102.000620287,91.6425454185,383.336740576,103.965235993,24.9909,254.380604583
 05/13  22:00:00,338.359637521,35.6873334848,105.07738436,0.0,87.0357390804,65.871452062,504.052440568,118.233637129,16.6606,369.158203439
 05/13  23:00:00,240.528480998,35.6705770516,80.9698332932,0.0,42.6918050922,48.4199368926,342.306142469,118.026106932,8.3303,215.949735537
 05/13  24:00:00,181.124388757,30.9926614097,66.0818021281,0.0,27.7269238854,30.610668775,205.844534946,73.885481861,3.33212,128.626933086
 05/14  01:00:00,182.346767937,30.9926614097,58.1035532126,0.0,34.4311606118,33.1021868926,153.137340652,54.5209173874,3.33212,95.284303265
 05/14  02:00:00,159.177234711,30.9926614097,52.4515423596,0.0,19.466279405,30.610668775,138.915840871,41.3440849465,3.33212,94.2396359245
 05/14  03:00:00,156.831333366,30.9926614097,50.1193391524,0.0,19.466279405,30.610668775,130.054329443,32.4759487067,3.33212,94.2462607366
 05/14  04:00:00,164.701355473,30.9926614097,51.4120158672,0.0,19.466279405,30.610668775,153.077075713,26.5575823047,3.33212,123.187373408
 05/14  05:00:00,173.280744314,30.9926614097,53.3368302673,0.0,19.466279405,30.610668775,186.800690142,22.6080805524,8.3303,155.86230959
 05/14  06:00:00,249.522529094,34.7349939232,65.5102956334,0.0,42.6918050922,54.3732441037,259.292130903,19.7835099242,16.6606,222.848020979
 05/14  07:00:00,334.559166823,35.9913948772,96.0382117413,0.0,49.3960418185,88.5934452969,427.292568296,32.133680504,24.9909,370.167987792
 05/14  08:00:00,374.640910487,35.7566613524,104.388451093,0.0,57.6566862989,112.030105488,596.438958261,35.8100785703,33.3212,527.307679691
 05/14  09:00:00,320.660649732,36.2610374421,106.156936572,0.0,50.9524495726,81.1684271793,478.514483385,28.3701418793,66.8089,383.335441505
 05/14  10:00:00,266.523808703,36.4677313894,96.9145666693,0.0,42.6918050922,68.9656133826,407.629782765,32.6582661307,83.4695,291.502016634
 05/14  11:00:00,255.512279039,36.4774739376,89.7067940151,0.0,38.286128036,68.9656133826,339.914048281,29.8724201402,83.4695,226.572128141
 05/14  12:00:00,246.277393483,36.5172504006,81.2493974297,0.0,38.286128036,68.9656133826,288.059326868,34.6387767318,83.4695,169.951050137
 05/14  13:00:00,226.632913131,36.4654872264,80.6443665073,0.0,31.5818913096,56.727595265,284.983350448,45.0626963553,75.1392,164.781454093
 05/14  14:00:00,225.315827805,36.4938372935,79.3264582781,0.0,31.5818913096,56.727595265,283.207050305,48.6190660799,66.8089,167.779084225
 05/14  15:00:00,224.668206083,36.5182694191,78.7060582173,0.0,31.5818913096,56.727595265,278.930866357,41.1315055112,75.1392,162.660160846
 05/14  16:00:00,249.352269866,36.2178175297,74.4326715345,0.0,31.5818913096,61.661095265,267.519412406,45.7236436826,91.7998,129.995968723
 05/14  17:00:00,283.843452028,35.7171200563,81.6203254191,0.0,31.5818913096,70.9729253606,273.995698206,68.6784043974,49.9818,155.335493809
 05/14  18:00:00,356.588760585,35.7486951867,92.528401956,0.0,80.3315023541,83.7685254822,334.863896224,89.6946202097,49.9818,195.187476014
 05/14  19:00:00,371.026171847,35.6748836505,103.052599087,0.0,102.000620287,77.6748002752,377.437433678,95.2677609219,33.3212,248.848472756
 05/14  20:00:00,403.040612047,35.6705770516,106.127030339,0.0,108.704857014,91.4735406516,392.225826832,105.673847251,33.3212,253.230779581
 05/14  21:00:00,383.371126922,35.7078520312,106.137572094,0.0,95.2963835608,89.1510273009,391.44980087,118.771821192,24.9909,247.687079679
 05/14  22:00:00,321.688451614,35.690265184,97.7167833836,0.0,80.3315023541,63.3799339444,502.415385907,116.930886597,16.6606,368.82389931
 05/14  23:00:00,229.156681538,35.6722304473,69.5079939091,0.0,42.6918050922,48.4199368926,375.504980918,151.994672205,8.3303,215.180008712
 05/14  24:00:00,183.815964746,30.9926614097,59.6023741009,0.0,34.4311606118,33.1021868926,193.580598375,66.8860115915,3.33212,123.362466783
 05/15  01:00:00,157.539545169,30.9926614097,52.1397255093,0.0,19.418418834,29.3649097162,147.274732972,49.8257745973,3.33212,94.1168383746
 05/15  02:00:00,146.222551857,30.9926614097,48.7530162208,0.0,12.7620426787,28.1191506574,135.814156181,38.3744898634,3.33212,94.1075463173
 05/15  03:00:00,144.573897814,30.9926614097,47.1096907089,0.0,12.7620426787,28.1191506574,128.053470043,30.6245379161,3.33212,94.0968121267
 05/15  04:00:00,147.083112023,30.9926614097,43.0651654696,0.0,12.7620426787,28.1191506574,151.822656094,25.3361848414,3.33212,123.154351252
 05/15  05:00:00,179.230051964,32.9417929271,51.2411149331,0.0,25.5240853573,30.610668775,245.889327182,22.1452547822,8.3303,215.4137724
 05/15  06:00:00,305.946028104,34.5790634018,89.6507291212,0.0,51.0481707146,78.1489452969,406.41178486,19.9695009309,16.6606,369.781683929
 05/15  07:00:00,379.622499954,35.7195518264,104.93773041,0.0,64.3609230253,109.708623606,554.587661143,37.3507856722,24.9909,492.245975471
 05/15  08:00:00,329.205886327,35.6931425979,97.1490186787,0.0,51.0481707146,80.7689615957,468.010601041,50.7659846952,33.3212,383.923416346
 05/15  09:00:00,294.084461574,36.2397615953,89.7698293313,0.0,51.0481707146,71.0224615957,403.745974904,54.0248228485,66.8089,282.912252055
 05/15  10:00:00,233.247690737,36.3288914142,77.6467672169,0.0,32.1804615127,65.7244621605,378.159903486,65.3545054331,83.4695,229.335898053
 05/15  11:00:00,233.90459836,36.3939463958,77.624637899,0.0,32.1804615127,65.7244621605,315.283449486,65.0244572621,83.4695,166.789492224
 05/15  12:00:00,238.182076748,36.4446994058,82.6607247075,0.0,32.1804615127,65.7244621605,294.144109028,40.8036528978,83.4695,169.87095613
 05/15  13:00:00,229.251891984,36.4586790333,83.4578263327,0.0,32.1804615127,55.9779621605,270.465493919,32.4604038893,75.1392,162.86589003
 05/15  14:00:00,215.346727505,36.4872249369,69.5603633295,0.0,32.1804615127,55.9779621605,280.268467487,44.0872420115,66.8089,169.372325476
 05/15  15:00:00,212.28407207,36.5143915339,66.4550074725,0.0,32.1804615127,55.9779621605,297.422809848,59.6905766145,75.1392,162.593033234
 05/15  16:00:00,240.448342362,36.2315928694,65.5983979732,0.0,32.1804615127,60.9114621605,292.785353468,71.0231552522,91.7998,129.962398216
 05/15  17:00:00,286.537975819,35.725530014,77.0340216431,0.0,32.1804615127,77.5397301883,323.739590934,85.7319222412,49.9818,188.025868693
 05/15  18:00:00,355.900716867,35.7518980113,92.3135203738,0.0,77.122965704,86.2600435998,481.591751445,93.5295049775,49.9818,338.080446468
 05/15  19:00:00,366.261069506,35.6895403196,95.1208286287,0.0,102.647051061,80.1663183927,381.31768093,92.1346469436,33.3212,255.861833986
 05/15  20:00:00,409.816400208,35.682929062,104.895581811,0.0,115.40909374,92.7192997104,385.293888652,102.630362545,33.3212,249.342326107
 05/15  21:00:00,395.618564402,35.7256776017,105.601813819,0.0,102.647051061,94.1340635361,548.355862492,149.991484472,24.9909,373.37347802
 05/15  22:00:00,316.033395972,35.7930880613,92.3846024493,0.0,77.122965704,65.871452062,453.92246893,158.545903757,16.6606,278.715965173
 05/15  23:00:00,221.136861454,35.7486965915,65.9237159549,0.0,38.286128036,48.4199368926,277.730263623,111.222638956,8.3303,158.177324667
 05/15  24:00:00,168.685229302,30.9926614097,55.9058844751,0.0,25.5240853573,30.610668775,186.459706337,59.9679496497,3.33212,123.159636688
 05/16  01:00:00,154.782054686,30.9926614097,49.3850063241,0.0,19.418418834,29.3649097162,142.32785038,44.9014210641,3.33212,94.0943093161
 05/16  02:00:00,142.64998826,30.9926614097,45.1956997425,0.0,12.7620426787,28.1191506574,132.329456009,34.9178325491,3.33212,94.07950346
 05/16  03:00:00,140.454136655,30.9926614097,43.0159141621,0.0,12.7620426787,28.1191506574,119.81179465,28.4658210156,3.33212,88.0138536347
 05/16  04:00:00,151.090691884,33.3316192306,44.1079983196,0.0,12.7620426787,28.1191506574,156.953461457,24.2192731189,3.33212,129.402068338
 05/16  05:00:00,178.583968628,30.9926614097,51.8910829546,0.0,25.5240853573,30.610668775,243.792393841,21.4409488382,8.3303,214.021145002
 05/16  06:00:00,303.148258012,34.8909244446,85.8185947128,0.0,51.0481707146,78.1489452969,406.184202218,19.7086389195,16.6606,369.814963299
 05/16  07:00:00,380.345408481,35.7125032793,104.759864278,0.0,64.3609230253,109.708623606,546.169285931,30.9009560957,24.9909,490.277429835
 05/16  08:00:00,324.718337701,35.6705770516,92.0095609695,0.0,51.0481707146,80.7689615957,454.306563196,44.4429005929,33.3212,376.542462603
 05/16  09:00:00,287.543976512,36.2404007797,83.2848974211,0.0,51.0481707146,71.0224615957,411.286972618,53.8403949285,66.8089,290.63767769
 05/16  10:00:00,228.278886644,36.3296492817,72.7345841764,0.0,32.1804615127,65.7244621605,367.066235954,57.9316790598,83.4695,225.665056894
 05/16  11:00:00,224.222423377,36.3805611218,68.0390245699,0.0,32.1804615127,65.7244621605,309.022826484,57.0754314429,83.4695,168.477895041
 05/16  12:00:00,224.976992031,36.4195512782,69.5044661244,0.0,32.1804615127,65.7244621605,300.225295891,52.1470255958,83.4695,164.608770295
 05/16  13:00:00,212.534618777,36.4533070797,66.7360695535,0.0,32.1804615127,55.9779621605,308.757575299,64.0091661067,75.1392,169.609209193
 05/16  14:00:00,213.193492244,36.4799543411,67.2929391606,0.0,32.1804615127,55.9779621605,314.756980217,85.4321240667,66.8089,162.51595615
 05/16  15:00:00,215.358140206,36.5075907394,69.4370786582,0.0,32.1804615127,55.9779621605,322.093724716,84.3926212579,75.1392,162.561903458
 05/16  16:00:00,247.373934484,36.2261844264,72.4764287091,0.0,32.1804615127,60.9114621605,296.546234126,74.8058430462,91.7998,129.94059108
 05/16  17:00:00,300.481709339,35.7398750214,90.9758777353,0.0,32.1804615127,77.5397301883,298.913926737,60.9780832218,49.9818,187.954043515
 05/16  18:00:00,368.084445887,35.7846539622,104.430617689,0.0,77.122965704,86.2600435998,465.785074304,78.02667918,49.9818,337.776595124
 05/16  19:00:00,374.772799683,35.741696886,103.942606274,0.0,102.647051061,80.1663183927,380.475322684,91.4476835477,33.3212,255.706439136
 05/16  20:00:00,407.931762651,35.7241797618,106.160917218,0.0,115.40909374,92.7192997104,370.658043567,89.9498945602,33.3212,247.386949007
 05/16  21:00:00,394.742018904,35.7882026999,105.183016053,0.0,102.647051061,94.1340635361,494.583755295,98.6926159491,24.9909,370.900239346
 05/16  22:00:00,319.672315817,35.8592954555,96.2666538198,0.0,77.122965704,65.871452062,416.547496765,120.656648525,16.6606,279.23024824
 05/16  23:00:00,223.659357058,35.8059327348,68.3317124317,0.0,38.286128036,48.4199368926,312.932554852,147.809539496,8.3303,156.792715357
 05/16  24:00:00,169.851835022,30.9926614097,57.0609071411,0.0,25.5240853573,30.610668775,197.413891098,67.0132256818,3.33212,127.068545416
 05/17  01:00:00,155.79763042,30.9926614097,50.3953207311,0.0,19.418418834,29.3649097162,143.530924168,49.9175113131,3.33212,90.2812928548
 05/17  02:00:00,144.444544959,30.9926614097,46.976793497,0.0,12.7620426787,28.1191506574,133.430830342,38.5135790743,3.33212,91.5851312676
 05/17  03:00:00,144.198788774,33.3316192306,44.4189222171,0.0,12.7620426787,28.1191506574,128.407778629,30.9947637296,3.33212,94.0808948997
 05/17  04:00:00,148.546616061,30.9926614097,44.5364983885,0.0,12.7620426787,28.1191506574,152.602921791,26.1809567817,3.33212,123.089845009
 05/17  05:00:00,178.393612632,33.3316192306,52.8363948663,0.0,25.5240853573,30.610668775,246.54934223,23.0213049049,8.3303,215.197737325
 05/17  06:00:00,299.139484801,33.9553413162,83.5029328787,0.0,51.0481707146,78.1489452969,406.651314122,20.9656325495,16.6606,369.025081572
 05/17  07:00:00,379.777956117,35.6961083282,104.583320204,0.0,64.3609230253,109.708623606,598.865124868,83.2478439917,24.9909,490.626380876
 05/17  08:00:00,319.099570196,35.6705770516,86.9457414855,0.0,51.0481707146,80.7689615957,483.784908481,72.4189835792,33.3212,378.044724902
 05/17  09:00:00,285.757175225,36.2398900979,81.4321255552,0.0,51.0481707146,71.0224615957,417.76574864,63.9432366497,66.8089,287.01361199
 05/17  10:00:00,224.719078221,36.3271213003,69.1731620426,0.0,32.1804615127,65.7244621605,371.115307788,62.0935586518,83.4695,225.552249136
 05/17  11:00:00,217.931545438,36.3763510139,61.7175747121,0.0,32.1804615127,65.7244621605,326.605915764,73.1138979421,83.4695,170.022517822
 05/17  12:00:00,215.499180316,36.4138069061,59.9878909498,0.0,32.1804615127,65.7244621605,323.800075185,77.3453762258,83.4695,162.985198959
 05/17  13:00:00,206.90498921,36.4482153293,61.1550974916,0.0,32.1804615127,55.9779621605,306.297071673,61.6556009439,75.1392,169.502270729
 05/17  14:00:00,208.512215439,36.4764965445,62.7119315905,0.0,32.1804615127,55.9779621605,297.745826976,68.4395404644,66.8089,162.497386511
 05/17  15:00:00,208.119421991,36.5031885812,62.2540415261,0.0,32.1804615127,55.9779621605,321.503157007,83.8247586716,75.1392,162.539198336
 05/17  16:00:00,238.286872173,36.2053852502,63.4165285401,0.0,32.1804615127,60.9114621605,310.643890587,88.962990043,91.7998,129.881100544
 05/17  17:00:00,285.809788015,35.6929100156,76.2945723028,0.0,32.1804615127,77.5397301883,335.128015027,97.2572518468,49.9818,187.88896318
 05/17  18:00:00,358.829756491,35.7411962628,95.1503709598,0.0,77.122965704,86.2600435998,500.214930931,112.761255476,49.9818,337.471875455
 05/17  19:00:00,367.0213734,35.6845236634,95.8328339126,0.0,102.647051061,80.1663183927,387.226612868,98.3503856359,33.3212,255.555027233
 05/17  20:00:00,404.141565516,35.6723807585,102.013982382,0.0,115.40909374,92.7192997104,382.378810517,101.814937539,33.3212,247.242672978
 05/17  21:00:00,395.237057995,35.7191467502,105.284605079,0.0,102.647051061,94.1340635361,532.25626764,137.480663758,24.9909,369.784703882
 05/17  22:00:00,312.503162356,35.7787801377,88.9338148413,0.0,77.122965704,65.871452062,452.503043966,156.195988423,16.6606,279.646455544
 05/17  23:00:00,217.577044003,35.7348367049,61.8343117453,0.0,38.286128036,48.4199368926,349.735852086,187.296843206,8.3303,154.10870888
 05/17  24:00:00,165.470609626,30.9926614097,52.711188823,0.0,25.5240853573,30.610668775,171.381421856,44.1012017698,3.33212,123.948100087
 05/18  01:00:00,152.409458836,30.9926614097,47.0243607187,0.0,19.418418834,29.3649097162,131.243411285,34.6716915611,3.33212,93.2395997241
 05/18  02:00:00,141.582551588,30.9926614097,44.1297982149,0.0,12.7620426787,28.1191506574,125.723550611,28.342280266,3.33212,94.0491503454
 05/18  03:00:00,139.992468215,30.9926614097,42.5501035678,0.0,12.7620426787,28.1191506574,121.499273616,24.1175319731,3.33212,94.0496216428
 05/18  04:00:00,149.628894416,33.3316192306,43.280976708,0.0,12.7620426787,28.1191506574,147.796364165,21.3852646555,3.33212,123.07897951
 05/18  05:00:00,175.119468977,30.9926614097,51.8726989208,0.0,25.5240853573,30.610668775,243.168834343,19.7780912755,8.3303,215.060443068
 05/18  06:00:00,304.030525995,34.7349939232,87.5782652213,0.0,51.0481707146,78.1489452969,403.94213854,18.6451394715,16.6606,368.636399068
 05/18  07:00:00,379.586868831,35.7154057999,104.925764788,0.0,64.3609230253,109.708623606,549.454149386,34.6161662387,24.9909,489.847083147
 05/18  08:00:00,328.638510633,35.6945411576,96.6674194962,0.0,51.0481707146,80.7689615957,444.05494425,36.9615401,33.3212,373.77220415
 05/18  09:00:00,290.562468909,36.2401508391,86.4085378216,0.0,51.0481707146,71.0224615957,387.318483448,30.2595182234,66.8089,290.250065225
 05/18  10:00:00,228.645716256,36.3307191403,73.1869423502,0.0,32.1804615127,65.7244621605,345.389410063,36.4664022802,83.4695,225.453507783
 05/18  11:00:00,222.010239356,36.3824926357,65.8856867394,0.0,32.1804615127,65.7244621605,289.49884517,42.8720325938,83.4695,163.157312576
 05/18  12:00:00,221.499898686,36.4214008662,66.0612859372,0.0,32.1804615127,65.7244621605,298.13990042,44.9733960289,83.4695,169.697004391
 05/18  13:00:00,213.245662635,36.4555217914,67.490198638,0.0,32.1804615127,55.9779621605,286.409488145,48.5737272604,75.1392,162.696560884
 05/18  14:00:00,210.154573964,36.4848545431,64.3840848999,0.0,32.1804615127,55.9779621605,286.011895965,53.0064726135,66.8089,166.196523351
 05/18  15:00:00,211.194495929,36.5122141282,65.4013085955,0.0,32.1804615127,55.9779621605,295.366265259,54.7365911903,75.1392,165.490474069
 05/18  16:00:00,243.452759376,36.221938858,68.6676173401,0.0,32.1804615127,60.9114621605,267.577213248,52.4166579501,91.7998,123.360755298
 05/18  17:00:00,292.746310575,35.7223861165,83.3359379322,0.0,32.1804615127,77.5397301883,291.907474265,54.1593299321,49.9818,187.766344333
 05/18  18:00:00,367.414273795,35.7738771488,103.870738478,0.0,77.122965704,86.2600435998,445.260088244,55.7221107722,49.9818,339.556177472
 05/18  19:00:00,376.94557702,35.7267980411,105.749442594,0.0,102.647051061,80.1663183927,366.540834992,79.9450154204,33.3212,253.274619572
 05/18  20:00:00,408.377764916,35.707058698,106.188709021,0.0,115.40909374,92.7192997104,385.759916496,105.338944796,33.3212,247.0997717
 05/18  21:00:00,395.773071502,35.7494941114,105.712847103,0.0,102.647051061,94.1340635361,546.90498639,152.47784399,24.9909,369.4362424
 05/18  22:00:00,315.480727135,35.8237425738,92.0112836135,0.0,77.122965704,65.871452062,421.526214363,125.404279772,16.6606,279.461334591
 05/18  23:00:00,221.549191395,35.777170788,66.4131784181,0.0,38.286128036,48.4199368926,268.034682676,105.642117504,8.3303,154.062265173
 05/18  24:00:00,169.398625977,30.9926614097,56.6034045155,0.0,25.5240853573,30.610668775,194.134289395,67.7397934338,3.33212,123.062375962
 05/19  01:00:00,155.439467332,30.9926614097,50.0314803257,0.0,19.418418834,29.3649097162,147.463739014,50.086916729,3.33212,94.0447022853
 05/19  02:00:00,144.306808858,30.9926614097,46.8321930832,0.0,12.7620426787,28.1191506574,135.66230367,38.3040237029,3.33212,94.0261599666
 05/19  03:00:00,144.174488968,32.5519666237,45.1526272333,0.0,12.7620426787,28.1191506574,127.829093748,30.4495693094,3.33212,94.0474044389
 05/19  04:00:00,152.517256395,31.7723140167,47.0640168557,0.0,12.7620426787,28.1191506574,151.265954151,24.8978716745,3.33212,123.035962476
 05/19  05:00:00,182.886401334,33.3316192306,56.6375327391,0.0,25.5240853573,30.610668775,243.882450562,20.6032456552,8.3303,214.948904907
 05/19  06:00:00,305.23174875,33.9553413162,88.8285479535,0.0,51.0481707146,78.1489452969,402.125908948,18.4628728372,16.6606,367.002436111
 05/19  07:00:00,380.455041415,35.7082355458,104.919884811,0.0,64.3609230253,109.708623606,543.805361814,31.7737046916,24.9909,487.040757122
 05/19  08:00:00,322.912160872,35.6705770516,90.2177375495,0.0,51.0481707146,80.7689615957,458.561467607,48.9519314093,33.3212,376.288336198
 05/19  09:00:00,287.456285163,36.2397499811,83.2020853527,0.0,51.0481707146,71.0224615957,405.139654189,54.7263420215,66.8089,283.604412167
 05/19  10:00:00,230.790174599,36.3298844545,75.2316521811,0.0,32.1804615127,65.7244621605,367.850225801,58.8358683724,83.4695,225.544857429
 05/19  11:00:00,232.700810851,36.382294611,76.5335713643,0.0,32.1804615127,65.7244621605,293.20188446,41.2455885082,83.4695,168.486795951
 05/19  12:00:00,243.040640101,36.4209992634,87.5419402304,0.0,32.1804615127,65.7244621605,282.456234998,29.3026180862,83.4695,169.684116912
 05/19  13:00:00,235.914320014,36.4563324317,90.0782098155,0.0,32.1804615127,55.9779621605,267.346821597,29.6115089795,75.1392,162.596112617
 05/19  14:00:00,230.120646711,36.4875353109,84.2593285067,0.0,32.1804615127,55.9779621605,268.446065614,39.227218707,66.8089,162.409946907
 05/19  15:00:00,232.789923547,36.5172356634,86.9143710446,0.0,32.1804615127,55.9779621605,275.112441553,37.5329978013,75.1392,162.440243752
 05/19  16:00:00,263.764682675,36.2500302883,88.8698903713,0.0,32.1804615127,60.9114621605,260.537517145,38.9177511955,91.7998,129.81996595
 05/19  17:00:00,314.095048231,35.7565196152,104.536437491,0.0,32.1804615127,77.5397301883,285.496534508,47.7939527702,49.9818,187.720781738
 05/19  18:00:00,369.09804275,35.803453951,105.389245646,0.0,77.122965704,86.2600435998,448.826658246,61.9682677053,49.9818,336.876590541
 05/19  19:00:00,376.470545649,35.7722768231,105.570570055,0.0,102.647051061,80.1663183927,366.901977657,79.6436582121,33.3212,253.937119445
 05/19  20:00:00,407.27242555,35.7454280403,105.389390269,0.0,115.40909374,92.7192997104,379.487729385,97.8985317331,33.3212,248.267997652
 05/19  21:00:00,394.380815703,35.8107723105,104.682168876,0.0,102.647051061,94.1340635361,505.938539343,112.073865817,24.9909,368.873773526
 05/19  22:00:00,322.91863959,35.870621562,99.2982146974,0.0,77.122965704,65.871452062,441.770153054,145.969398275,16.6606,279.140154778
 05/19  23:00:00,225.505229403,35.8022030418,69.6439639848,0.0,38.286128036,48.4199368926,357.430851257,195.084192117,8.3303,154.01635914
 05/19  24:00:00,170.149581537,30.9926614097,57.3695996678,0.0,25.5240853573,30.610668775,170.901666752,44.5353293339,3.33212,123.034217418
 05/20  01:00:00,166.681655238,30.9926614097,51.7093112909,0.0,27.7269238854,30.610668775,127.077821656,35.2348223474,3.33212,88.5108793084
 05/20  02:00:00,144.683489334,30.9926614097,47.2201420864,0.0,12.7620426787,28.1191506574,125.617162658,29.0274368316,3.33212,93.2576058261
 05/20  03:00:00,142.166916008,30.9926614097,44.7178180616,0.0,12.7620426787,28.1191506574,122.224096563,24.8842601034,3.33212,94.0077164599
 05/20  04:00:00,151.662179698,33.3316192306,45.3097614247,0.0,12.7620426787,28.1191506574,148.555484065,22.212105561,3.33212,123.011258504
 05/20  05:00:00,154.531524024,30.9926614097,46.6676259355,0.0,12.7620426787,28.1191506574,183.001466068,20.709037493,8.3303,153.962128575
 05/20  06:00:00,245.536766552,34.7349939232,61.5503548741,0.0,42.6918050922,54.3732441037,252.302830828,19.7947133078,16.6606,215.847517521
 05/20  07:00:00,326.212890701,35.746299134,97.0081151459,0.0,42.6918050922,86.1019271793,435.499201918,42.6139693104,24.9909,367.894332608
 05/20  08:00:00,374.47522835,35.7672612085,104.210343716,0.0,57.6566862989,112.030105488,591.260214428,37.4485534201,33.3212,520.490461008
 05/20  09:00:00,329.755638016,36.2498031992,106.033653506,0.0,57.6566862989,83.6599452969,475.24297503,31.3225565864,66.8089,377.111518444
 05/20  10:00:00,264.33069354,36.3958660432,94.8224042756,0.0,42.6918050922,68.9656133826,405.421119337,36.3916621846,83.4695,285.559957153
 05/20  11:00:00,253.364438729,36.4679709488,92.1805805335,0.0,34.9340096728,67.7198543238,349.546949538,40.1679709199,83.4695,225.909478618
 05/20  12:00:00,260.762361691,36.5275596226,100.091604249,0.0,34.9340096728,67.7198543238,279.592717978,26.0273285637,83.4695,170.095889414
 05/20  13:00:00,239.297897523,36.4783411283,88.3694919573,0.0,34.9340096728,57.9733543238,265.803831732,22.7315619683,75.1392,167.933069764
 05/20  14:00:00,253.28279946,36.5090948253,102.361800542,0.0,34.9340096728,57.9733543238,252.662911865,21.1473724767,66.8089,164.706639388
 05/20  15:00:00,258.028666185,36.5384288774,106.794301089,0.0,34.9340096728,57.9733543238,252.782902812,13.1341849511,75.1392,164.509517861
 05/20  16:00:00,286.908699785,36.3317596381,106.175285263,0.0,34.9340096728,62.9068543238,225.363334626,5.19876631165,91.7998,128.364768315
 05/20  17:00:00,314.733301773,35.8602371014,106.811251496,0.0,34.9340096728,72.2186844194,213.869065605,8.26682869532,49.9818,155.620436909
 05/20  18:00:00,378.548118746,36.067402063,104.611680903,0.0,87.0357390804,86.2600435998,267.627210946,23.2880149809,49.9818,194.357395965
 05/20  19:00:00,373.688942392,35.8783336293,105.429926398,0.0,102.000620287,77.6748002752,323.131759843,42.6073146346,33.3212,247.203245208
 05/20  20:00:00,389.715074287,35.8161690075,104.558816236,0.0,102.000620287,88.9820225341,356.461166397,73.9938123137,33.3212,249.146154083
 05/20  21:00:00,391.432305944,35.8378578722,104.807605603,0.0,102.000620287,91.6425454185,365.14123007,87.7602469856,24.9909,252.390083085
 05/20  22:00:00,338.893287217,35.7854017935,105.502610393,0.0,87.0357390804,65.871452062,484.38145587,103.057163859,16.6606,364.663692011
 05/20  23:00:00,247.022909121,35.7059933685,87.3745689626,0.0,42.6918050922,48.4199368926,337.088476449,118.148850869,8.3303,210.609325579
 05/20  24:00:00,184.738926549,30.9926614097,69.6554481121,0.0,27.7269238854,30.610668775,203.015782782,74.6031052416,3.33212,125.08055754
 05/21  01:00:00,184.247075377,30.9926614097,59.9830269704,0.0,34.4311606118,33.1021868926,149.192857241,54.7399227001,3.33212,91.1208145409
 05/21  02:00:00,160.393020572,30.9926614097,53.6535936518,0.0,19.466279405,30.610668775,139.162246092,41.6949477461,3.33212,94.1351783456
 05/21  03:00:00,157.342433976,30.9926614097,50.621760402,0.0,19.466279405,30.610668775,130.48418087,33.0253656223,3.33212,94.1266952473
 05/21  04:00:00,162.870315994,30.9926614097,49.5960032886,0.0,19.466279405,30.610668775,153.692497639,27.3878180935,3.33212,122.972559545
 05/21  05:00:00,170.157703939,32.5519666237,51.465684102,0.0,19.466279405,30.610668775,186.447479525,23.9819912263,8.3303,154.135188298
 05/21  06:00:00,251.8631158,34.1112718376,68.4529194195,0.0,42.6918050922,54.3732441037,261.707110826,21.467934902,16.6606,223.578575924
 05/21  07:00:00,341.151457419,36.1491421484,102.441044657,0.0,49.3960418185,88.5934452969,417.860135688,27.3117501857,24.9909,365.557485502
 05/21  08:00:00,372.452852291,35.845019561,101.924481921,0.0,57.6566862989,112.030105488,571.124179032,15.8313113835,33.3212,521.971667649
 05/21  09:00:00,320.077689563,36.3121300722,105.036807283,0.0,50.9524495726,81.1684271793,448.976646972,9.58704649127,66.8089,372.58070048
 05/21  10:00:00,276.828119749,36.5700993398,106.501736351,0.0,42.6918050922,68.9656133826,381.956718888,10.468369032,83.4695,288.018849856
 05/21  11:00:00,273.678717923,36.5588384173,106.765457931,0.0,38.286128036,68.9656133826,319.551874514,8.29160708451,83.4695,227.79076743
 05/21  12:00:00,272.828594993,36.608100786,106.698964375,0.0,38.286128036,68.9656133826,249.042231314,2.81733243778,83.4695,162.755398876
 05/21  13:00:00,253.142070596,36.5072969551,105.648436224,0.0,31.5818913096,56.727595265,246.05946438,1.76073887834,75.1392,169.159525501
 05/21  14:00:00,253.236978385,36.5302103186,105.568107567,0.0,31.5818913096,56.727595265,231.407975568,1.93122346508,66.8089,162.667852103
 05/21  15:00:00,252.936403197,36.5576815118,104.847647656,0.0,31.5818913096,56.727595265,239.583115959,2.18122609702,75.1392,162.262689861
 05/21  16:00:00,282.386322908,36.3719405862,105.143078072,0.0,31.5818913096,61.661095265,217.380354203,2.30777337447,91.7998,123.272780829
 05/21  17:00:00,308.542183132,35.8538790498,103.512318011,0.0,31.5818913096,70.9729253606,214.647876412,4.00584941097,49.9818,160.660227001
 05/21  18:00:00,371.280949753,35.9279497303,102.852186453,0.0,80.3315023541,83.7685254822,242.212696809,3.51325291649,49.9818,188.717643893
 05/21  19:00:00,374.29772446,35.9615453714,102.073103645,0.0,102.000620287,77.6748002752,283.191590015,3.17175318734,33.3212,246.698636828
 05/21  20:00:00,399.487950729,35.9281988376,101.995214506,0.0,108.704857014,91.4735406516,282.440341345,3.20223253077,33.3212,245.916908815
 05/21  21:00:00,383.56270377,36.0362492714,104.539092607,0.0,95.2963835608,89.1510273009,278.937981391,7.29365399254,24.9909,246.653427398
 05/21  22:00:00,330.675323922,35.9597914726,105.881984188,0.0,80.3315023541,63.3799339444,403.201746048,20.3615356554,16.6606,366.179610392
 05/21  23:00:00,239.070406679,35.8863642705,79.4020370955,0.0,42.6918050922,48.4199368926,258.622533844,42.9634578105,8.3303,207.328776033
 05/21  24:00:00,197.83023585,32.9417929271,71.7282460707,0.0,34.4311606118,33.1021868926,181.537635631,48.6356816118,3.33212,129.569834019
 05/22  01:00:00,172.499216413,30.9926614097,67.146818542,0.0,19.418418834,29.3649097162,132.221497565,41.1677629153,3.33212,87.7216146495
 05/22  02:00:00,162.352682671,33.3316192306,62.5412616249,0.0,12.7620426787,28.1191506574,147.79191865,50.4663017213,3.33212,93.9934969286
 05/22  03:00:00,155.907371121,30.9926614097,58.4083008889,0.0,12.7620426787,28.1191506574,143.996609289,46.6737357363,3.33212,93.9907535532
 05/22  04:00:00,166.085746036,33.3316192306,59.7783924522,0.0,12.7620426787,28.1191506574,159.117765883,32.8461420668,3.33212,122.939503816
 05/22  05:00:00,195.556985107,33.3316192306,70.0152250587,0.0,25.5240853573,30.610668775,241.954891582,25.257372339,8.3303,208.367219243
 05/22  06:00:00,318.638140395,34.267202359,102.620208961,0.0,51.0481707146,78.1489452969,394.450432046,11.7036271827,16.6606,366.086204863
 05/22  07:00:00,374.785278279,35.782757106,98.7778905364,0.0,64.3609230253,109.708623606,514.856513212,3.21966549392,24.9909,486.645947718
 05/22  08:00:00,338.315537866,35.7883695158,103.949032302,0.0,51.0481707146,80.7689615957,406.865595385,1.18682034158,33.3212,372.357575043
 05/22  09:00:00,311.540947165,36.2621837045,104.63761663,0.0,51.0481707146,71.0224615957,356.973630517,0.713679352786,66.8089,289.451051165
 05/22  10:00:00,264.099790048,36.4274254247,105.294117123,0.0,32.1804615127,65.7244621605,307.481637449,1.77761176505,83.4695,222.234525684
 05/22  11:00:00,265.306025898,36.5061870839,105.497766795,0.0,32.1804615127,65.7244621605,250.64308349,1.6463691267,83.4695,165.527214364
 05/22  12:00:00,263.902262134,36.5612555459,104.382511836,0.0,32.1804615127,65.7244621605,249.542072449,1.40981319207,83.4695,164.662759256
 05/22  13:00:00,254.134590993,36.4936354299,103.904429459,0.0,32.1804615127,55.9779621605,243.73348673,1.28901955538,75.1392,167.305267174
 05/22  14:00:00,254.049067029,36.5208415292,103.727858562,0.0,32.1804615127,55.9779621605,230.321828491,1.30187063296,66.8089,162.211057858
 05/22  15:00:00,253.637465786,36.5487946057,103.276838896,0.0,32.1804615127,55.9779621605,238.6885552,1.32346178815,75.1392,162.225893412
