Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  16:00:00,282.314483668,36.5544922121,102.704049798,0.0,32.1804615127,60.9114621605,215.587750595,0.555194723683,91.7998,123.232755871
 05/22  17:00:00,316.415343226,36.0457905288,102.975864646,0.0,32.1804615127,77.5397301883,239.262460331,1.8179775896,49.9818,187.462682741
 05/22  18:00:00,368.210214107,36.161764561,101.383741615,0.0,77.122965704,86.2600435998,388.083277772,2.1340329044,49.9818,335.967444867
 05/22  19:00:00,375.792338709,36.209423745,101.237079089,0.0,102.647051061,80.1663183927,289.816090445,2.38358052219,33.3212,254.111309923
 05/22  20:00:00,406.632297777,36.1666670407,101.569326975,0.0,115.40909374,92.7192997104,283.192744903,2.65813153881,33.3212,247.213413364
 05/22  21:00:00,394.231291554,36.1781491165,102.50126055,0.0,102.647051061,94.1340635361,396.531970114,3.83165217536,24.9909,367.709417939
 05/22  22:00:00,329.270657695,36.1716494127,104.80107766,0.0,77.122965704,65.871452062,297.338125504,9.77749710509,16.6606,270.900028399
 05/22  23:00:00,263.228982792,36.0786088809,107.194323578,0.0,38.286128036,48.4199368926,176.627306146,14.4284294352,8.3303,153.86857671
 05/22  24:00:00,173.787791574,33.1367060789,58.9340496073,0.0,25.5240853573,30.610668775,154.238428528,27.9541790047,3.33212,122.952129524
 05/23  01:00:00,166.289587524,32.5519666237,59.3813287227,0.0,19.418418834,29.3649097162,137.979731695,40.6810834687,3.33212,93.9665282267
 05/23  02:00:00,160.068657195,31.7723140167,61.9012991054,0.0,12.7620426787,28.1191506574,140.384716481,43.075267322,3.33212,93.9773291594
 05/23  03:00:00,160.383885382,33.3316192306,60.6558482611,0.0,12.7620426787,28.1191506574,134.804425866,43.7670172164,3.33212,87.7052886492
 05/23  04:00:00,168.085585543,33.3316192306,61.1215316161,0.0,12.7620426787,28.1191506574,163.859332461,37.6092548491,3.33212,122.917957612
 05/23  05:00:00,197.123200592,33.3316192306,70.872482759,0.0,25.5240853573,30.610668775,253.579671419,30.6877378897,8.3303,214.56163353
 05/23  06:00:00,319.396989413,33.9553413162,102.976246603,0.0,51.0481707146,78.1489452969,396.527601996,13.7871028864,16.6606,366.07989911
 05/23  07:00:00,376.72649614,35.8126092327,100.447444337,0.0,64.3609230253,109.708623606,513.905491166,6.20558249008,24.9909,482.709008676
 05/23  08:00:00,337.163134384,35.7956482993,102.946006886,0.0,51.0481707146,80.7689615957,410.209086709,1.6811100139,33.3212,375.206776695
 05/23  09:00:00,310.431783591,36.2597278918,103.971701127,0.0,51.0481707146,71.0224615957,348.727204388,0.525483581999,66.8089,281.392820806
 05/23  10:00:00,263.101020721,36.4323407159,104.578080517,0.0,32.1804615127,65.7244621605,309.663595137,1.28874111598,83.4695,224.905354021
 05/23  11:00:00,264.451443987,36.5150713689,104.912558441,0.0,32.1804615127,65.7244621605,248.544790401,1.19403700959,83.4695,163.881253391
 05/23  12:00:00,263.328813631,36.5724636247,104.583350888,0.0,32.1804615127,65.7244621605,252.93570767,1.01631819846,83.4695,168.449889471
 05/23  13:00:00,252.940218234,36.493568798,104.524269257,0.0,32.1804615127,55.9779621605,238.490704216,0.942055075534,75.1392,162.409449141
 05/23  14:00:00,252.509952817,36.5169119028,104.160153261,0.0,32.1804615127,55.9779621605,229.995228579,0.981469723254,66.8089,162.204858856
 05/23  15:00:00,252.648697287,36.5465976626,104.336142329,0.0,32.1804615127,55.9779621605,238.402984266,1.05060001198,75.1392,162.213184254
 05/23  16:00:00,281.616453252,36.5620413411,104.182002362,0.0,32.1804615127,60.9114621605,215.428193468,0.425300568622,91.7998,123.203092899
 05/23  17:00:00,315.317102412,36.0469800098,103.199595825,0.0,32.1804615127,77.5397301883,238.974438432,1.58129089117,49.9818,187.411347541
 05/23  18:00:00,367.757413921,36.1601872719,100.957502742,0.0,77.122965704,86.2600435998,387.540447921,1.88603376115,49.9818,335.67261416
 05/23  19:00:00,375.997842189,36.1961435876,102.012049018,0.0,102.647051061,80.1663183927,290.147082609,2.16723551079,33.3212,254.658647098
 05/23  20:00:00,407.369205375,36.1474730476,103.621980614,0.0,115.40909374,92.7192997104,285.810656833,6.10704267135,33.3212,246.382414161
 05/23  21:00:00,395.874164561,36.1432239521,105.595945849,0.0,102.647051061,94.1340635361,410.448438196,18.8572531956,24.9909,366.600285001
 05/23  22:00:00,329.809589296,36.1410991589,106.323351993,0.0,77.122965704,65.871452062,315.459141396,27.4119458715,16.6606,271.386595525
 05/23  23:00:00,244.527589538,36.0469426534,89.3168815935,0.0,38.286128036,48.4199368926,201.015271908,38.8674165361,8.3303,153.817555372
 05/23  24:00:00,194.830368568,32.9417929271,80.1980149561,0.0,25.5240853573,30.610668775,166.170226144,39.9169170142,3.33212,122.92118913
 05/24  01:00:00,178.472120551,31.7723140167,72.3116307049,0.0,19.418418834,29.3649097162,139.52920335,42.231092586,3.33212,93.9659907639
 05/24  02:00:00,165.099979339,32.5519666237,66.1043262467,0.0,12.7620426787,28.1191506574,135.316478744,44.2846781822,3.33212,87.6996805623
 05/24  03:00:00,161.578569125,33.3316192306,61.8042462843,0.0,12.7620426787,28.1191506574,134.694249737,37.3980040838,3.33212,93.9641256536
 05/24  04:00:00,167.122607752,32.5519666237,61.531138659,0.0,12.7620426787,28.1191506574,156.061767973,29.8407058807,3.33212,122.888942093
 05/24  05:00:00,193.621930447,31.7723140167,69.5883600848,0.0,25.5240853573,30.610668775,247.727597692,25.6804044124,8.3303,213.71689328
 05/24  06:00:00,319.855011538,34.8909244446,103.188469685,0.0,51.0481707146,78.1489452969,397.781912934,21.8005031634,16.6606,359.32080977
 05/24  07:00:00,378.248898047,35.7713185734,103.582178603,0.0,64.3609230253,109.708623606,537.629477146,28.4452589196,24.9909,484.193318226
 05/24  08:00:00,337.824873936,35.7471262805,105.833740626,0.0,51.0481707146,80.7689615957,430.375655773,23.399983225,33.3212,373.654472548
 05/24  09:00:00,308.485148865,36.2604003602,103.938670197,0.0,51.0481707146,71.0224615957,366.966222686,12.8950291082,66.8089,287.262293578
 05/24  10:00:00,263.058007599,36.358922138,107.005710884,0.0,32.1804615127,65.7244621605,314.205480331,11.1743420161,83.4695,219.561638314
 05/24  11:00:00,257.224988652,36.4421700049,100.505363425,0.0,32.1804615127,65.7244621605,263.231190752,12.0392752639,83.4695,167.722415488
 05/24  12:00:00,258.364069915,36.5033649162,102.296353903,0.0,32.1804615127,65.7244621605,258.425567975,12.3376813812,83.4695,162.618386594
 05/24  13:00:00,252.613568258,36.475512815,105.613065776,0.0,32.1804615127,55.9779621605,243.131916945,4.60829552838,75.1392,163.384421417
 05/24  14:00:00,253.370016066,36.5059701238,105.83659229,0.0,32.1804615127,55.9779621605,231.182021096,1.45714988805,66.8089,162.915971208
 05/24  15:00:00,253.796365091,36.5350097866,106.314870269,0.0,32.1804615127,55.9779621605,240.478204583,2.36838488139,75.1392,162.970619702
 05/24  16:00:00,282.712531036,36.377958563,106.068870646,0.0,32.1804615127,60.9114621605,220.435116299,1.36521805175,91.7998,127.270098247
 05/24  17:00:00,316.418729493,35.9050381514,105.185964021,0.0,32.1804615127,77.5397301883,236.62440781,2.95332599561,49.9818,183.689281814
 05/24  18:00:00,369.081590711,36.0278368883,103.877481748,0.0,77.122965704,86.2600435998,394.843134276,7.79745184496,49.9818,337.063882431
 05/24  19:00:00,377.533375807,36.0756135551,105.124709327,0.0,102.647051061,80.1663183927,297.067966135,14.3040681944,33.3212,249.44269794
 05/24  20:00:00,408.904335537,36.0443704231,106.200030338,0.0,115.40909374,92.7192997104,302.619860804,23.0201730219,33.3212,246.278487782
 05/24  21:00:00,395.127453322,36.0549649162,105.059331164,0.0,102.647051061,94.1340635361,438.325175991,46.325535289,24.9909,367.008740702
 05/24  22:00:00,329.462717447,36.0735641737,105.918957408,0.0,77.122965704,65.871452062,360.140353008,72.9518508014,16.6606,270.527902207
 05/24  23:00:00,241.677861662,35.9866696094,86.3785345373,0.0,38.286128036,48.4199368926,247.096951573,84.9975065597,8.3303,153.769145013
 05/24  24:00:00,186.273446198,30.9926614097,73.4024123092,0.0,25.5240853573,30.610668775,199.644396785,73.4342345764,3.33212,122.878042209
 05/25  01:00:00,171.170966679,32.5519666237,64.1522557259,0.0,19.418418834,29.3649097162,151.296826269,54.019010439,3.33212,93.9456958305
 05/25  02:00:00,156.083132162,31.7723140167,57.8239240091,0.0,12.7620426787,28.1191506574,132.033658609,41.0328426447,3.33212,87.6686959644
 05/25  03:00:00,154.018559459,33.3316192306,54.2632887469,0.0,12.7620426787,28.1191506574,129.852229827,32.5767838617,3.33212,93.9433259652
 05/25  04:00:00,158.85603049,30.9926614097,54.824948727,0.0,12.7620426787,28.1191506574,153.144140045,26.962556649,3.33212,122.849463396
 05/25  05:00:00,188.750491816,33.3316192306,63.2060246339,0.0,25.5240853573,30.610668775,240.802530458,23.2510227354,8.3303,209.221207723
 05/25  06:00:00,316.121897857,34.5790634018,99.7941082478,0.0,51.0481707146,78.1489452969,401.013176855,20.7345629111,16.6606,363.618013944
 05/25  07:00:00,378.431433941,35.7434058606,103.791804452,0.0,64.3609230253,109.708623606,536.809587629,27.4889803337,24.9909,484.329707295
 05/25  08:00:00,336.484160299,35.7522533093,104.366538327,0.0,51.0481707146,80.7689615957,420.533267919,16.0390700866,33.3212,371.172997832
 05/25  09:00:00,303.220572543,36.2518173151,98.7734886856,0.0,51.0481707146,71.0224615957,361.476605206,13.5565769832,66.8089,281.111128222
 05/25  10:00:00,259.617537138,36.3810689818,103.747729241,0.0,32.1804615127,65.7244621605,322.111324316,13.970568105,83.4695,224.671256211
 05/25  11:00:00,241.12053774,36.4596718217,84.6334039623,0.0,32.1804615127,65.7244621605,267.578182137,15.8907445321,83.4695,168.217937605
 05/25  12:00:00,259.995414211,36.5114362607,103.867371728,0.0,32.1804615127,65.7244621605,258.93513662,11.5649988438,83.4695,163.900637777
 05/25  13:00:00,252.791551865,36.4728048325,105.822822434,0.0,32.1804615127,55.9779621605,242.171783249,4.72465293556,75.1392,162.307930313
 05/25  14:00:00,254.089155381,36.5065425645,107.052530366,0.0,32.1804615127,55.9779621605,234.603689598,5.70103119943,66.8089,162.093758399
 05/25  15:00:00,253.409256971,36.5378167165,105.89829626,0.0,32.1804615127,55.9779621605,239.836092135,2.60493234324,75.1392,162.091959791
 05/25  16:00:00,282.305335578,36.4108157656,105.024595271,0.0,32.1804615127,60.9114621605,215.450712667,0.509576328629,91.7998,123.141336338
 05/25  17:00:00,317.06418444,35.921370212,105.934021991,0.0,32.1804615127,77.5397301883,241.173819296,3.93567376347,49.9818,187.256345532
 05/25  18:00:00,368.661549455,36.0346200625,103.764245318,0.0,77.122965704,86.2600435998,392.007743815,6.94341200357,49.9818,335.082531811
 05/25  19:00:00,374.820097078,36.0733392951,102.721371956,0.0,102.647051061,80.1663183927,296.614576054,16.4422726174,33.3212,246.851103437
 05/25  20:00:00,404.975284448,36.0370209711,105.331796172,0.0,115.40909374,92.7192997104,315.422734344,35.9990679375,33.3212,246.102466407
 05/25  21:00:00,393.977544262,36.0496498475,103.900473206,0.0,102.647051061,94.1340635361,446.439120469,54.7157330634,24.9909,366.732487406
 05/25  22:00:00,329.270983661,36.0667734396,105.743039236,0.0,77.122965704,65.871452062,364.207842646,74.2399190239,16.6606,273.307323622
 05/25  23:00:00,241.391826692,35.9791108461,86.1116664339,0.0,38.286128036,48.4199368926,245.392080295,85.9451233519,8.3303,151.116656943
 05/25  24:00:00,185.275331142,30.9926614097,72.4154945912,0.0,25.5240853573,30.610668775,200.198431913,74.0245687693,3.33212,122.841743144
 05/26  01:00:00,170.672396562,32.5519666237,63.6609234617,0.0,19.418418834,29.3649097162,151.676948977,54.4195367621,3.33212,93.9252922146
 05/26  02:00:00,158.113198413,31.7723140167,59.8430580762,0.0,12.7620426787,28.1191506574,132.230435106,41.2443376,3.33212,87.6539775062
 05/26  03:00:00,157.185182237,33.3316192306,57.4261232701,0.0,12.7620426787,28.1191506574,129.706971349,32.4459080102,3.33212,93.9289433386
 05/26  04:00:00,163.821621897,32.5519666237,57.5865062892,0.0,12.7620426787,28.1191506574,152.728087984,26.5634815271,3.33212,122.832486457
 05/26  05:00:00,187.524970262,31.7723140167,65.6456570404,0.0,25.5240853573,30.610668775,238.487825498,22.7083365136,8.3303,207.449188984
 05/26  06:00:00,319.023218656,34.8909244446,101.637143076,0.0,51.0481707146,78.1489452969,402.230935806,20.2686680536,16.6606,365.301667752
 05/26  07:00:00,379.495075737,35.7600910851,103.798056113,0.0,64.3609230253,109.708623606,543.72404688,35.1629411835,24.9909,483.570205696
 05/26  08:00:00,338.782412831,35.746685165,105.939914568,0.0,51.0481707146,80.7689615957,447.331834781,43.2637233794,33.3212,370.746911401
 05/26  09:00:00,309.219241143,36.2535464347,104.929905704,0.0,51.0481707146,71.0224615957,384.371286471,36.6970297489,66.8089,280.865356723
 05/26  10:00:00,250.551741241,36.3796735221,94.9843857418,0.0,32.1804615127,65.7244621605,335.571751922,27.5136820282,83.4695,224.588569894
 05/26  11:00:00,252.403964223,36.4551144659,96.1268786837,0.0,32.1804615127,65.7244621605,270.238325133,24.0322192149,83.4695,162.736605918
 05/26  12:00:00,260.340298276,36.5074701594,104.169322326,0.0,32.1804615127,65.7244621605,262.65021789,14.2705726467,83.4695,164.910145244
 05/26  13:00:00,252.64336834,36.4740627037,105.550973159,0.0,32.1804615127,55.9779621605,247.547193823,5.74656765728,75.1392,166.661426166
 05/26  14:00:00,254.282086862,36.5081552585,107.170606431,0.0,32.1804615127,55.9779621605,234.536120059,6.80571109047,66.8089,160.921508969
 05/26  15:00:00,253.581854852,36.5375074747,106.28353218,0.0,32.1804615127,55.9779621605,239.374696265,3.96021639809,75.1392,160.275279867
 05/26  16:00:00,283.119346573,36.4060143811,106.851786913,0.0,32.1804615127,60.9114621605,222.415554805,4.81700618844,91.7998,125.798748616
 05/26  17:00:00,317.26082697,35.9087611965,106.717361755,0.0,32.1804615127,77.5397301883,240.461021988,10.2320474889,49.9818,180.247174499
 05/26  18:00:00,367.057320191,35.9917283963,102.877274026,0.0,77.122965704,86.2600435998,405.323975023,20.5498164911,49.9818,334.792358532
 05/26  19:00:00,372.601188132,35.9960155498,101.584336077,0.0,102.647051061,80.1663183927,334.850021241,49.025383694,33.3212,252.503437547
 05/26  20:00:00,404.598506473,35.9410203693,105.410274406,0.0,115.40909374,92.7192997104,345.590927289,66.2394663322,33.3212,246.030260957
 05/26  21:00:00,393.732259242,35.9783774095,104.073388789,0.0,102.647051061,94.1340635361,438.471191542,53.9285676674,24.9909,359.551723874
 05/26  22:00:00,329.592413631,36.0213490045,106.229900428,0.0,77.122965704,65.871452062,342.80523306,48.2243917355,16.6606,277.920241325
 05/26  23:00:00,241.71478574,35.9449975725,86.5663544773,0.0,38.286128036,48.4199368926,226.437819954,64.4440332308,8.3303,153.663486723
 05/26  24:00:00,191.389923815,31.7723140167,77.8809148308,0.0,25.5240853573,30.610668775,161.362062942,41.6697436196,3.33212,116.360199322
 05/27  01:00:00,182.597863319,32.5519666237,66.1673225924,0.0,27.7269238854,30.610668775,145.770673926,48.5299758166,3.33212,93.9085781098
 05/27  02:00:00,158.763487986,31.7723140167,60.5010763586,0.0,12.7620426787,28.1191506574,143.873002434,46.6344886525,3.33212,93.9063937815
 05/27  03:00:00,156.102517225,32.5519666237,57.1372372395,0.0,12.7620426787,28.1191506574,128.956211727,37.9743468598,3.33212,87.649744867
 05/27  04:00:00,162.768349012,33.3316192306,56.412354435,0.0,12.7620426787,28.1191506574,158.822258588,32.682290622,3.33212,122.807847966
 05/27  05:00:00,162.938716932,30.9926614097,57.8627756027,0.0,12.7620426787,28.1191506574,188.589842218,26.6346493689,8.3303,153.624892849
 05/27  06:00:00,255.501283634,34.8909244446,71.4124161903,0.0,42.6918050922,54.3732441037,249.279215893,17.575892535,16.6606,215.042723359
 05/27  07:00:00,331.900002935,35.7908085494,103.028561964,0.0,42.6918050922,86.1019271793,395.901219932,14.2687372431,24.9909,356.641582689
 05/27  08:00:00,369.87208384,35.7492857514,98.7504499497,0.0,57.6566862989,112.030105488,556.718176486,6.25956328614,33.3212,517.1374132
 05/27  09:00:00,329.323421255,36.2563862603,103.677389662,0.0,57.6566862989,83.6599452969,438.706641925,0.987562677614,66.8089,370.910179247
 05/27  10:00:00,277.264206622,36.3808676606,105.528833087,0.0,42.6918050922,68.9656133826,369.401982271,1.61645864224,83.4695,284.316023628
 05/27  11:00:00,269.81360085,36.4787814568,106.226725023,0.0,34.9340096728,67.7198543238,308.266597939,1.87706187317,83.4695,222.920036066
 05/27  12:00:00,269.169260504,36.5316985956,107.147126426,0.0,34.9340096728,67.7198543238,251.371273097,2.13839548839,83.4695,165.763377608
 05/27  13:00:00,258.309798222,36.4750285073,106.145116138,0.0,34.9340096728,57.9733543238,240.723628214,2.87563334471,75.1392,162.708794869
 05/27  14:00:00,259.794607854,36.5001210366,106.971209996,0.0,34.9340096728,57.9733543238,239.007462738,2.9847090386,66.8089,169.213853699
 05/27  15:00:00,260.217005549,36.5270256207,107.837567385,0.0,34.9340096728,57.9733543238,243.483948049,5.9397204122,75.1392,162.405027637
 05/27  16:00:00,270.720409965,36.2661535526,90.2957593673,0.0,34.9340096728,62.9068543238,229.18326231,14.1368867395,91.7998,123.24657557
 05/27  17:00:00,305.201429881,35.7801924129,97.7548085255,0.0,34.9340096728,72.2186844194,223.311491732,19.1005842198,49.9818,154.229107512
 05/27  18:00:00,381.599798051,35.9062331067,107.572024338,0.0,87.0357390804,86.2600435998,258.017641107,19.2725239885,49.9818,188.763317119
 05/27  19:00:00,374.864067179,35.7577486244,106.227371394,0.0,102.000620287,77.6748002752,301.304098273,19.5444551478,33.3212,248.438443125
 05/27  20:00:00,387.518501378,35.7149837749,105.188457493,0.0,102.000620287,88.9820225341,303.994145184,26.2861401167,33.3212,244.386805067
 05/27  21:00:00,392.074632569,35.75402807,105.691601438,0.0,102.000620287,91.6425454185,326.124488886,52.6656369918,24.9909,248.467951894
 05/27  22:00:00,338.706015,35.7246373617,105.48793164,0.0,87.0357390804,65.871452062,457.815874115,81.59522537,16.6606,359.560048745
 05/27  23:00:00,244.44153589,35.6778808586,84.786893568,0.0,42.6918050922,48.4199368926,354.724494298,134.109890214,8.3303,212.284304084
 05/27  24:00:00,184.842217667,30.9926614097,69.785134695,0.0,27.7269238854,30.610668775,190.980333052,69.3905254025,3.33212,118.257687649
 05/28  01:00:00,188.376000901,30.9926614097,64.1172488799,0.0,34.4311606118,33.1021868926,146.754860964,49.4179625401,3.33212,94.0047784238
 05/28  02:00:00,165.06444325,30.9926614097,58.3208135462,0.0,19.466279405,30.610668775,135.372576031,38.0345002226,3.33212,94.0059558081
 05/28  03:00:00,160.587743083,30.9926614097,53.8571686981,0.0,19.466279405,30.610668775,128.767598444,31.4339521307,3.33212,94.0015263135
 05/28  04:00:00,166.095976791,30.9926614097,52.8083397233,0.0,19.466279405,30.610668775,145.574877616,25.9520542858,3.33212,116.29070333
 05/28  05:00:00,171.984151469,33.3316192306,55.2947351441,0.0,19.466279405,30.610668775,184.636062305,22.510754673,8.3303,153.795007632
 05/28  06:00:00,255.581892937,34.4231328804,71.8594862705,0.0,42.6918050922,54.3732441037,252.364419584,20.0145190557,16.6606,215.689300529
 05/28  07:00:00,341.637173709,35.9984898558,103.195047449,0.0,49.3960418185,88.5934452969,408.24075122,18.2841654476,24.9909,364.965685772
 05/28  08:00:00,374.873993762,35.721418794,104.682825912,0.0,57.6566862989,112.030105488,577.047459873,30.5899536139,33.3212,513.136306259
 05/28  09:00:00,315.280121633,36.2613159096,100.620312593,0.0,50.9524495726,81.1684271793,501.227028925,64.3867049601,66.8089,370.031423964
 05/28  10:00:00,255.426339927,36.3952146899,85.736214151,0.0,42.6918050922,68.9656133826,436.798448482,72.330537547,83.4695,280.998410935
 05/28  11:00:00,255.856214067,36.4574022334,89.9391502227,0.0,38.286128036,68.9656133826,372.239734631,63.7377144007,83.4695,225.03252023
 05/28  12:00:00,256.517520959,36.4873061451,91.5045243277,0.0,38.286128036,68.9656133826,294.027356778,48.1054486968,83.4695,162.452408081
 05/28  13:00:00,243.311534494,36.4655279546,97.3144550671,0.0,31.5818913096,56.727595265,277.737516639,34.0052055063,75.1392,168.593111133
 05/28  14:00:00,246.012160771,36.4966966887,99.98710761,0.0,31.5818913096,56.727595265,254.078917849,30.1469383235,66.8089,157.123079525
 05/28  15:00:00,252.762601067,36.5255489412,106.527837957,0.0,31.5818913096,56.727595265,260.030527638,24.2329593469,75.1392,160.658368291
 05/28  16:00:00,282.808743621,36.2423659416,107.447060434,0.0,31.5818913096,61.661095265,235.003435647,20.1588063464,91.7998,123.0448293
 05/28  17:00:00,298.90510886,35.7581613689,96.4626424511,0.0,31.5818913096,70.9729253606,239.378137919,28.4994735323,49.9818,160.896864387
 05/28  18:00:00,369.306010075,35.8047233916,105.19425084,0.0,80.3315023541,83.7685254822,268.626742933,33.8820290098,49.9818,184.762913924
 05/28  19:00:00,373.592592468,35.7451013141,105.540839417,0.0,102.000620287,77.6748002752,319.815706105,43.6298774416,33.3212,242.864628663
 05/28  20:00:00,396.137063448,35.7083799247,104.714766752,0.0,108.704857014,91.4735406516,351.424455661,74.7640429716,33.3212,243.339212689
 05/28  21:00:00,382.411006117,35.8346108187,104.9970733,0.0,95.2963835608,89.1510273009,373.959630492,103.301903713,24.9909,245.666826779
 05/28  22:00:00,329.92153187,35.8023077575,105.69547412,0.0,80.3315023541,63.3799339444,493.393879981,118.344208816,16.6606,358.389071165
 05/28  23:00:00,245.231229393,35.7493627736,85.378608479,0.0,42.6918050922,48.4199368926,369.488845685,150.245403242,8.3303,210.913142443
 05/28  24:00:00,190.722077745,30.9926614097,66.4467339387,0.0,34.4311606118,33.1021868926,191.773992175,65.5127659872,3.33212,122.929106188
 05/29  01:00:00,182.150853863,30.9926614097,57.9065827972,0.0,34.4311606118,33.1021868926,140.176538053,49.126390701,3.33212,87.718027352
 05/29  02:00:00,159.02126208,30.9926614097,52.2946411424,0.0,19.466279405,30.610668775,135.410869556,38.089051498,3.33212,93.9896980576
 05/29  03:00:00,155.069049284,30.9926614097,48.3689771404,0.0,19.466279405,30.610668775,128.216593242,30.8961578505,3.33212,93.9883153912
 05/29  04:00:00,156.063812486,30.9926614097,42.8237625228,0.0,19.466279405,30.610668775,152.211975855,26.1322462219,3.33212,122.747609633
 05/29  05:00:00,158.977484198,30.9926614097,44.6665067977,0.0,19.466279405,30.610668775,179.415975575,22.9531544336,8.3303,148.132521142
 05/29  06:00:00,245.19175227,34.5790634018,61.3484133296,0.0,42.6918050922,54.3732441037,253.154871541,20.8274451573,16.6606,215.666826384
 05/29  07:00:00,332.910521063,35.9901383638,94.098865371,0.0,49.3960418185,88.5934452969,443.552483789,55.4341365408,24.9909,363.127447248
 05/29  08:00:00,374.494513599,35.7610925906,104.111838223,0.0,57.6566862989,112.030105488,592.672345018,47.1150354112,33.3212,512.236109606
 05/29  09:00:00,320.539611277,36.2592893011,105.946253091,0.0,50.9524495726,81.1684271793,473.068597296,36.5627168479,66.8089,369.696980448
 05/29  10:00:00,265.877468236,36.4541538142,96.2366923101,0.0,42.6918050922,68.9656133826,399.192161588,34.8914935911,83.4695,280.831167996
 05/29  11:00:00,259.797649568,36.4862924577,93.9419195167,0.0,38.286128036,68.9656133826,338.44504397,30.0548992747,83.4695,224.920644695
 05/29  12:00:00,255.873020356,36.5259673376,90.8642939815,0.0,38.286128036,68.9656133826,271.880167914,26.0130857919,83.4695,162.397582122
 05/29  13:00:00,239.023021665,36.4693298171,93.0012005082,0.0,31.5818913096,56.727595265,267.709738219,27.5261407448,75.1392,165.044397474
 05/29  14:00:00,241.843662298,36.5016969181,95.7804108848,0.0,31.5818913096,56.727595265,254.635505955,28.5197102335,66.8089,159.306895722
 05/29  15:00:00,242.201466734,36.527901626,96.1195481484,0.0,31.5818913096,56.727595265,266.800634602,29.7287412693,75.1392,161.932693333
 05/29  16:00:00,271.269151149,36.2619944384,96.1878870257,0.0,31.5818913096,61.661095265,245.35589242,30.5402519728,91.7998,123.015840447
 05/29  17:00:00,300.716192628,35.7704237542,98.3865068747,0.0,31.5818913096,70.9729253606,246.68777179,42.5750005021,49.9818,154.130971288
 05/29  18:00:00,370.613621935,35.8098127045,106.457810474,0.0,80.3315023541,83.7685254822,288.693733964,51.1900205109,49.9818,187.521913454
 05/29  19:00:00,373.183454445,35.7630873135,105.045910684,0.0,102.000620287,77.6748002752,330.282470239,51.433391955,33.3212,245.527878284
 05/29  20:00:00,396.245691597,35.7196342568,104.77375931,0.0,108.704857014,91.4735406516,353.002438496,74.8619257225,33.3212,244.819312774
 05/29  21:00:00,382.629291535,35.8465524377,105.175656544,0.0,95.2963835608,89.1510273009,373.654764678,103.879047567,24.9909,244.784817111
 05/29  22:00:00,330.585106236,35.8052716537,105.869881319,0.0,80.3315023541,63.3799339444,572.030963664,199.80201276,16.6606,355.568350904
 05/29  23:00:00,241.052051354,35.7405419732,80.4138164144,0.0,42.6918050922,48.4199368926,409.253015421,194.416294913,8.3303,206.506420508
 05/29  24:00:00,190.526608824,30.9926614097,66.2331739715,0.0,34.4311606118,33.1021868926,163.871799763,37.6528444921,3.33212,122.886835271
 05/30  01:00:00,164.305795808,30.9926614097,58.8302553489,0.0,19.418418834,29.3649097162,127.268807456,30.0770915359,3.33212,93.8595959204
 05/30  02:00:00,152.114861514,30.9926614097,54.5814058214,0.0,12.7620426787,28.1191506574,115.871799675,24.9486961709,3.33212,87.5909835045
 05/30  03:00:00,151.857569423,33.3316192306,52.0113056686,0.0,12.7620426787,28.1191506574,118.739266059,21.5483867138,3.33212,93.858759345
 05/30  04:00:00,157.123600016,30.9926614097,52.4097786333,0.0,12.7620426787,28.1191506574,142.60569749,19.2677851057,3.33212,120.005792385
 05/30  05:00:00,184.564317989,33.3316192306,61.0801368115,0.0,25.5240853573,30.610668775,235.850669081,17.7804675571,8.3303,209.739901524
 05/30  06:00:00,313.037047666,34.5790634018,95.9467252205,0.0,51.0481707146,78.1489452969,389.570262475,16.5801414499,16.6606,356.329521025
 05/30  07:00:00,380.626715974,35.7091494695,105.00040853,0.0,64.3609230253,109.708623606,539.69777149,35.088675955,24.9909,479.618195535
 05/30  08:00:00,328.963377565,35.6705770516,96.1961069449,0.0,51.0481707146,80.7689615957,455.577756669,52.8571223874,33.3212,369.399434282
 05/30  09:00:00,291.90956788,36.242998962,87.6303187019,0.0,51.0481707146,71.0224615957,400.76505191,53.7843854711,66.8089,280.171766439
 05/30  10:00:00,230.34310005,36.3309492396,74.8074203352,0.0,32.1804615127,65.7244621605,361.315607795,53.6594615142,83.4695,224.186646281
 05/30  11:00:00,227.175470413,36.380071554,71.006991284,0.0,32.1804615127,65.7244621605,295.004009093,49.0361473641,83.4695,162.498361729
 05/30  12:00:00,227.595583814,36.416831788,72.122466037,0.0,32.1804615127,65.7244621605,293.95610941,48.1908278812,83.4695,162.295781529
 05/30  13:00:00,219.856161577,36.4493937719,74.0663596452,0.0,32.1804615127,55.9779621605,288.015220963,50.7977425103,75.1392,162.078278453
 05/30  14:00:00,220.848055207,36.4772319065,75.0275634336,0.0,32.1804615127,55.9779621605,281.510581223,52.8618618194,66.8089,161.839819403
 05/30  15:00:00,226.005764316,36.5061122405,80.1425828538,0.0,32.1804615127,55.9779621605,290.473502223,53.520731998,75.1392,161.813570225
 05/30  16:00:00,259.676567507,36.2317538619,84.8363507878,0.0,32.1804615127,60.9114621605,254.849193376,40.0603684862,91.7998,122.98902489
 05/30  17:00:00,307.423288237,35.7490669334,97.9690853654,0.0,32.1804615127,77.5397301883,264.391596674,34.4385901486,49.9818,179.971206525
 05/30  18:00:00,369.213205855,35.8020764504,105.642215519,0.0,77.122965704,86.2600435998,419.440711214,35.8137578855,49.9818,333.645153329
 05/30  19:00:00,377.140113906,35.7905861876,106.392485059,0.0,102.647051061,80.1663183927,314.765202396,35.3074479123,33.3212,246.136554484
 05/30  20:00:00,404.905300088,35.7741018672,105.980784189,0.0,115.40909374,92.7192997104,332.677135326,53.9456402644,33.3212,245.410295062
 05/30  21:00:00,394.308815062,35.8429797666,104.743068843,0.0,102.647051061,94.1340635361,469.443647578,83.5762826519,24.9909,360.876464926
 05/30  22:00:00,324.164224812,35.9082720836,100.81971223,0.0,77.122965704,65.871452062,383.645804225,93.9905365566,16.6606,272.994667669
 05/30  23:00:00,229.060241706,35.8469747541,73.9512424158,0.0,38.286128036,48.4199368926,252.332445997,97.0488274318,8.3303,146.953318565
 05/30  24:00:00,173.493391949,30.9926614097,60.684982083,0.0,25.5240853573,30.610668775,206.789404666,80.9219453753,3.33212,122.535339291
 05/31  01:00:00,157.683703183,30.9926614097,52.2816256754,0.0,19.418418834,29.3649097162,156.31326899,59.1388111412,3.33212,93.8423378488
 05/31  02:00:00,146.793884251,30.9926614097,49.3183353412,0.0,12.7620426787,28.1191506574,135.504150881,44.5983255594,3.33212,87.5737053217
 05/31  03:00:00,146.712753487,33.3316192306,46.9215146909,0.0,12.7620426787,28.1191506574,131.953780039,34.7802013538,3.33212,93.8414586852
 05/31  04:00:00,151.439154426,30.9926614097,47.4131787378,0.0,12.7620426787,28.1191506574,147.934141099,28.3864961623,3.33212,116.215524937
 05/31  05:00:00,180.093082563,33.3316192306,57.3148252763,0.0,25.5240853573,30.610668775,246.287306136,24.1864227827,8.3303,213.770583353
 05/31  06:00:00,313.880415942,34.267202359,97.9079246306,0.0,51.0481707146,78.1489452969,389.87101111,17.9559857192,16.6606,355.254425391
 05/31  07:00:00,377.667094779,35.7418667299,102.997007399,0.0,64.3609230253,109.708623606,514.910818216,10.1195247806,24.9909,479.800393435
 05/31  08:00:00,337.678553871,35.7508794795,105.264556533,0.0,51.0481707146,80.7689615957,410.33427713,8.07256198776,33.3212,368.940515142
 05/31  09:00:00,311.418188674,36.2421470224,106.460636491,0.0,51.0481707146,71.0224615957,353.067515086,6.3569937929,66.8089,279.901621293
 05/31  10:00:00,264.647719416,36.3589160405,108.162486833,0.0,32.1804615127,65.7244621605,306.744725605,6.43773790103,83.4695,216.837487704
 05/31  11:00:00,265.149981948,36.4436966259,108.009393103,0.0,32.1804615127,65.7244621605,258.461919482,7.14688090332,83.4695,167.845538579
 05/31  12:00:00,264.086994923,36.4996356991,107.004461812,0.0,32.1804615127,65.7244621605,250.036676899,2.92678767285,83.4695,163.640389226
 05/31  13:00:00,254.072291443,36.4668264089,106.146306523,0.0,32.1804615127,55.9779621605,239.109586423,2.00796736178,75.1392,161.962419061
 05/31  14:00:00,254.192689921,36.5013875594,106.010427633,0.0,32.1804615127,55.9779621605,223.925729158,2.06373229905,66.8089,155.053096859
 05/31  15:00:00,253.862546284,36.5297295868,105.458956562,0.0,32.1804615127,55.9779621605,239.093058992,2.11788847507,75.1392,161.835970517
 05/31  16:00:00,282.487334705,36.4283721237,104.252283025,0.0,32.1804615127,60.9114621605,215.495660975,0.735784615143,91.7998,122.96007636
 05/31  17:00:00,316.953898808,35.9554454278,104.2444904,0.0,32.1804615127,77.5397301883,239.077906142,2.27882566615,49.9818,186.817280476
 05/31  18:00:00,369.309637042,36.0699121721,103.443409442,0.0,77.122965704,86.2600435998,382.007994399,3.04878121296,49.9818,328.977413186
 05/31  19:00:00,376.609576794,36.1136760977,103.479723523,0.0,102.647051061,80.1663183927,282.649257467,2.78954555475,33.3212,246.538511912
 05/31  20:00:00,405.792749505,36.0644565196,105.21757284,0.0,115.40909374,92.7192997104,285.689276504,11.1345542831,33.3212,241.233522221
 05/31  21:00:00,396.588997444,36.0868842744,106.356415928,0.0,102.647051061,94.1340635361,415.547806822,25.9940780492,24.9909,364.562828773
 05/31  22:00:00,327.417668567,36.09881468,104.000426471,0.0,77.122965704,65.871452062,326.424763596,40.4581180157,16.6606,269.30604558
 05/31  23:00:00,239.803202296,36.0091414061,84.6003304889,0.0,38.286128036,48.4199368926,221.671127936,59.918938714,8.3303,153.421889222
 05/31  24:00:00,188.664130927,33.3316192306,73.558310986,0.0,25.5240853573,30.610668775,184.208226762,64.6567880765,3.33212,116.219318685
 06/01  01:00:00,169.808289272,30.9926614097,64.4024674745,0.0,19.418418834,29.3649097162,154.455811707,57.2984430894,3.33212,93.8252486179
 06/01  02:00:00,158.255008168,33.3316192306,58.4576445336,0.0,12.7620426787,28.1191506574,135.916291565,45.0145166084,3.33212,87.5696549565
 06/01  03:00:00,152.671362346,31.7723140167,54.4333132395,0.0,12.7620426787,28.1191506574,132.2164457,35.0596839756,3.33212,93.8246417242
 06/01  04:00:00,159.42290194,32.5519666237,53.9327539758,0.0,12.7620426787,28.1191506574,148.258741131,28.7257655784,3.33212,116.200855552
 06/01  05:00:00,186.291669632,33.3316192306,63.5362108185,0.0,25.5240853573,30.610668775,246.699411799,24.7013749208,8.3303,213.667736878
 06/01  06:00:00,318.147311296,34.1112718376,102.260470089,0.0,51.0481707146,78.1489452969,393.276086362,21.6855753945,16.6606,354.929910967
 06/01  07:00:00,378.320860654,35.7676444833,103.692739034,0.0,64.3609230253,109.708623606,522.928458923,18.8813698612,24.9909,479.056189062
 06/01  08:00:00,338.324374485,35.7650051023,106.349573548,0.0,51.0481707146,80.7689615957,416.357979586,14.4779566765,33.3212,368.55882291
 06/01  09:00:00,308.61460748,36.2568506559,103.989361265,0.0,51.0481707146,71.0224615957,358.281494193,11.8152754705,66.8089,279.657318723
 06/01  10:00:00,261.752300082,36.3921069287,105.553410158,0.0,32.1804615127,65.7244621605,311.243493906,11.0470473902,83.4695,216.726946516
 06/01  11:00:00,265.236034341,36.4656766087,108.129211576,0.0,32.1804615127,65.7244621605,254.867911564,8.93665790007,83.4695,162.461753664
 06/01  12:00:00,263.913614368,36.5204371393,106.770672298,0.0,32.1804615127,65.7244621605,248.96942655,3.25233434978,83.4695,162.2475922
 06/01  13:00:00,254.099105777,36.4813751987,105.847434273,0.0,32.1804615127,55.9779621605,238.779335836,1.62279158649,75.1392,162.01734425
 06/01  14:00:00,254.550423791,36.5151411942,105.880885422,0.0,32.1804615127,55.9779621605,230.23205244,1.65558145289,66.8089,161.767570988
 06/01  15:00:00,254.690633049,36.5446425826,106.637517211,0.0,32.1804615127,55.9779621605,238.576468666,1.70614569841,75.1392,161.731122967
 06/01  16:00:00,282.94141001,36.4211164783,106.137302948,0.0,32.1804615127,60.9114621605,215.219674137,0.488234070835,91.7998,122.931640066
 06/01  17:00:00,316.639988592,35.9158900018,105.380188131,0.0,32.1804615127,77.5397301883,232.758048964,2.94725863767,49.9818,179.828990326
 06/01  18:00:00,369.43934966,36.0163257477,104.308662498,0.0,77.122965704,86.2600435998,391.028380808,7.9728618419,49.9818,333.073718966
 06/01  19:00:00,377.52998229,36.0459985527,105.183515335,0.0,102.647051061,80.1663183927,293.896729426,14.6594811939,33.3212,245.916048232
 06/01  20:00:00,401.236338498,35.9829432204,101.567041165,0.0,115.40909374,92.7192997104,318.744929243,40.6686779138,33.3212,244.75505133
 06/01  21:00:00,394.465135131,36.0009257839,104.364833393,0.0,102.647051061,94.1340635361,452.687428661,71.692191355,24.9909,356.004337306
 06/01  22:00:00,329.542066981,36.0313415222,106.019829282,0.0,77.122965704,65.871452062,367.605791904,81.6573598962,16.6606,269.287832008
 06/01  23:00:00,239.234967606,35.9491637511,83.9764975257,0.0,38.286128036,48.4199368926,249.005059518,87.4430107407,8.3303,153.231748778
 06/01  24:00:00,184.452388266,30.9926614097,71.5963456297,0.0,25.5240853573,30.610668775,198.072047593,72.0896153206,3.33212,122.650312272
 06/02  01:00:00,169.660250957,31.7723140167,63.4268660774,0.0,19.418418834,29.3649097162,144.296318323,53.4104939734,3.33212,87.5537043493
 06/02  02:00:00,156.638256794,32.5519666237,57.5817465216,0.0,12.7620426787,28.1191506574,139.496370931,42.3549117853,3.33212,93.8093391457
 06/02  03:00:00,153.773289989,33.3316192306,53.9786074264,0.0,12.7620426787,28.1191506574,124.094994322,33.2163952729,3.33212,87.5464790487
 06/02  04:00:00,159.097751831,30.9926614097,54.4516044668,0.0,12.7620426787,28.1191506574,153.031542527,27.0733917962,3.33212,122.62603073
 06/02  05:00:00,187.613105908,32.9417929271,64.562819377,0.0,25.5240853573,30.610668775,238.034171899,23.2369597814,8.3303,206.466912118
 06/02  06:00:00,319.835242157,34.7349939232,102.581671265,0.0,51.0481707146,78.1489452969,391.405042616,20.1867480993,16.6606,354.557694516
 06/02  07:00:00,379.382230485,35.7616286098,103.754882714,0.0,64.3609230253,109.708623606,525.911989276,22.5952155339,24.9909,478.325873742
 06/02  08:00:00,339.118999577,35.7623175171,106.361213143,0.0,51.0481707146,80.7689615957,419.882134401,18.3014807089,33.3212,368.259453692
 06/02  09:00:00,311.463418653,36.2606471561,107.218693851,0.0,51.0481707146,71.0224615957,362.719488261,16.3641446136,66.8089,279.546443647
 06/02  10:00:00,261.770787897,36.3893401313,105.895367487,0.0,32.1804615127,65.7244621605,314.165044621,14.0772594507,83.4695,216.61828517
 06/02  11:00:00,263.352363354,36.4667210472,106.568017212,0.0,32.1804615127,65.7244621605,257.961496411,12.0729994008,83.4695,162.418997011
 06/02  12:00:00,263.954006025,36.5172063439,107.593484233,0.0,32.1804615127,65.7244621605,254.759496361,9.09063735669,83.4695,162.199359005
 06/02  13:00:00,253.472921607,36.4808954184,106.24455696,0.0,32.1804615127,55.9779621605,240.171329492,3.06771883951,75.1392,161.964410652
 06/02  14:00:00,254.62556011,36.5128940461,107.494571694,0.0,32.1804615127,55.9779621605,232.827398286,4.30775001715,66.8089,161.710748269
 06/02  15:00:00,253.340346669,36.542089235,105.787336976,0.0,32.1804615127,55.9779621605,239.424021111,2.6145102701,75.1392,161.670310841
 06/02  16:00:00,282.607655293,36.3988640066,105.078393216,0.0,32.1804615127,60.9114621605,215.10024901,0.394480019718,91.7998,122.90596899
 06/02  17:00:00,317.106075692,35.9004364999,105.069598431,0.0,32.1804615127,77.5397301883,231.530948804,1.78412092789,49.9818,179.765027876
 06/02  18:00:00,369.844426014,36.0131688468,104.453757567,0.0,77.122965704,86.2600435998,388.872627876,6.10751836376,49.9818,332.783309512
 06/02  19:00:00,377.091154411,36.0500950329,105.20322106,0.0,102.647051061,80.1663183927,293.452355929,14.389879249,33.3212,245.74127668
 06/02  20:00:00,405.257938659,35.9964493095,105.832075869,0.0,115.40909374,92.7192997104,294.040836237,23.1506287895,33.3212,237.569007447
 06/02  21:00:00,394.957077282,36.0219264262,105.282345644,0.0,102.647051061,94.1340635361,425.204620192,36.3493933485,24.9909,363.864326844
 06/02  22:00:00,329.639452948,36.0499684201,106.183368423,0.0,77.122965704,65.871452062,342.228514381,56.6052830347,16.6606,268.962631346
 06/02  23:00:00,240.606383498,35.9641146195,85.357879854,0.0,38.286128036,48.4199368926,233.518004207,78.5300275231,8.3303,146.657676684
 06/02  24:00:00,186.329062501,30.9926614097,73.500990208,0.0,25.5240853573,30.610668775,189.796114092,63.8667124911,3.33212,122.597281601
 06/03  01:00:00,183.652884888,33.3316192306,66.3753839583,0.0,27.7269238854,30.610668775,142.751398276,50.5062553858,3.33212,88.9130228901
 06/03  02:00:00,157.39567555,30.9926614097,59.8839743518,0.0,12.7620426787,28.1191506574,137.743221246,41.995401231,3.33212,92.4157000154
 06/03  03:00:00,156.385959227,33.3316192306,56.6236947229,0.0,12.7620426787,28.1191506574,123.836359201,32.9667984078,3.33212,87.5374407929
 06/03  04:00:00,162.662862763,33.3316192306,56.303104709,0.0,12.7620426787,28.1191506574,153.972800217,28.0425688286,3.33212,122.598111388
 06/03  05:00:00,163.166763504,30.9926614097,58.0759537627,0.0,12.7620426787,28.1191506574,178.611184172,23.6635445714,8.3303,146.617339601
 06/03  06:00:00,257.235517984,34.8909244446,73.0451878521,0.0,42.6918050922,54.3732441037,251.594340824,20.503493879,16.6606,214.430246945
 06/03  07:00:00,332.356130524,35.8047834762,103.289537284,0.0,42.6918050922,86.1019271793,407.340177645,28.1209255929,24.9909,354.228352052
 06/03  08:00:00,373.899971554,35.7492416635,103.712364128,0.0,57.6566862989,112.030105488,572.806738949,29.4975602798,33.3212,509.987978669
 06/03  09:00:00,329.225125866,36.2560655595,105.555135452,0.0,57.6566862989,83.6599452969,454.188444051,21.7291519531,66.8089,365.650392098
 06/03  10:00:00,270.779085663,36.353569421,101.354601539,0.0,42.6918050922,68.9656133826,389.142940073,26.2112688536,83.4695,279.462171219
 06/03  11:00:00,262.891629593,36.446884662,101.640185759,0.0,34.9340096728,67.7198543238,329.417009902,21.5100321996,83.4695,224.437477703
 06/03  12:00:00,267.766263535,36.5057659581,107.009894863,0.0,34.9340096728,67.7198543238,261.028772204,15.0353403245,83.4695,162.52393188
 06/03  13:00:00,258.593900189,36.4639146784,107.360248268,0.0,34.9340096728,57.9733543238,248.962683133,11.4984944231,75.1392,162.32498871
 06/03  14:00:00,259.174068641,36.4929251848,107.752447951,0.0,34.9340096728,57.9733543238,238.411572026,9.49163430685,66.8089,162.111037719
 06/03  15:00:00,258.918130517,36.5196456541,107.078353648,0.0,34.9340096728,57.9733543238,242.251164473,5.00406014186,75.1392,162.107904331
 06/03  16:00:00,288.154168618,36.2791750413,106.739138312,0.0,34.9340096728,62.9068543238,217.96053182,3.1257200639,91.7998,123.035011756
 06/03  17:00:00,315.289345979,35.8141615418,106.674787971,0.0,34.9340096728,72.2186844194,208.780587391,4.89641127659,49.9818,153.902376115
 06/03  18:00:00,381.251543048,35.9947435176,106.900144878,0.0,87.0357390804,86.2600435998,249.578925083,12.1884338546,49.9818,187.408691229
 06/03  19:00:00,374.674789476,35.8194303932,106.190469836,0.0,102.000620287,77.6748002752,300.297341907,21.7146450154,33.3212,245.261496891
 06/03  20:00:00,384.817161654,35.7702146091,105.095925053,0.0,102.000620287,88.9820225341,292.82609628,22.0700203297,33.3212,237.43487595
 06/03  21:00:00,392.765475266,35.8253930366,106.215242012,0.0,102.000620287,91.6425454185,299.333997808,29.0966273458,24.9909,245.246470462
 06/03  22:00:00,338.360294516,35.7947845137,105.004897094,0.0,87.0357390804,65.871452062,398.391837506,28.7688492964,16.6606,352.96238821
 06/03  23:00:00,266.750379846,35.7329152105,107.005025233,0.0,42.6918050922,48.4199368926,248.438948123,26.3263367104,8.3303,213.782311412
 06/03  24:00:00,197.176679007,33.3316192306,79.8259454341,0.0,27.7269238854,30.610668775,139.215077376,19.7485510874,3.33212,116.134406288
 06/04  01:00:00,175.496276052,30.9926614097,51.5004916078,0.0,34.4311606118,33.1021868926,115.898473742,18.671521168,3.33212,93.8948325735
 06/04  02:00:00,163.03897296,30.9926614097,56.5041702186,0.0,19.466279405,30.610668775,114.616809589,23.6623997679,3.33212,87.622289821
 06/04  03:00:00,167.095510191,31.7723140167,59.7706317082,0.0,19.466279405,30.610668775,123.546611891,26.3240336932,3.33212,93.8904581975
 06/04  04:00:00,174.976175579,32.5519666237,60.3004614142,0.0,19.466279405,30.610668775,149.960334416,24.0625554882,3.33212,122.565658928
 06/04  05:00:00,180.88376711,32.5519666237,65.128329362,0.0,19.466279405,30.610668775,177.174492599,22.0609860609,8.3303,146.783206538
 06/04  06:00:00,259.721299379,34.1112718376,76.5147668238,0.0,42.6918050922,54.3732441037,251.931269322,20.3400293174,16.6606,214.930640004
 06/04  07:00:00,343.530612217,36.1559873122,104.816726298,0.0,49.3960418185,88.5934452969,397.067559665,18.1769113231,24.9909,353.899748342
 06/04  08:00:00,374.114142177,35.8094395199,103.594953654,0.0,57.6566862989,112.030105488,555.702867445,13.8744854328,33.3212,508.507182012
 06/04  09:00:00,319.097591253,36.2624267053,104.087102565,0.0,50.9524495726,81.1684271793,442.610852944,9.34189565769,66.8089,366.460057286
 06/04  10:00:00,276.63182998,36.492891283,106.360747943,0.0,42.6918050922,68.9656133826,370.908798077,7.6980441686,83.4695,279.741253909
 06/04  11:00:00,273.495407926,36.4817960977,106.872579655,0.0,38.286128036,68.9656133826,313.474488399,5.68114082928,83.4695,224.32384757
 06/04  12:00:00,273.849119338,36.5202793251,108.07051436,0.0,38.286128036,68.9656133826,252.514228232,7.0300819823,83.4695,162.01464625
 06/04  13:00:00,254.52904582,36.457277902,107.506401144,0.0,31.5818913096,56.727595265,242.634848729,5.49678728137,75.1392,161.998861448
 06/04  14:00:00,255.018251147,36.4862404185,108.067870342,0.0,31.5818913096,56.727595265,228.879706008,7.20408032568,66.8089,154.866725682
 06/04  15:00:00,254.154726481,36.5121075659,107.138884129,0.0,31.5818913096,56.727595265,245.501169673,8.73897951418,75.1392,161.622990159
 06/04  16:00:00,283.600946403,36.2479895719,107.67539831,0.0,31.5818913096,61.661095265,224.563392119,9.92130775407,91.7998,122.842284365
 06/04  17:00:00,305.468602017,35.7671776338,102.747519141,0.0,31.5818913096,70.9729253606,223.482204173,19.6445329709,49.9818,153.855871202
 06/04  18:00:00,371.242575274,35.7995156092,106.903712752,0.0,80.3315023541,83.7685254822,253.859122772,23.7478177617,49.9818,180.129505011
 06/04  19:00:00,370.73012231,35.7324599395,102.679054667,0.0,102.000620287,77.6748002752,308.445475499,30.3891144908,33.3212,244.735161008
 06/04  20:00:00,394.667357295,35.7061118888,106.262301549,0.0,108.704857014,91.4735406516,305.731047006,35.8015022301,33.3212,236.608344776
 06/04  21:00:00,383.079950235,35.8474308587,105.961231422,0.0,95.2963835608,89.1510273009,306.240530834,36.5145828118,24.9909,244.735048022
 06/04  22:00:00,330.055972564,35.827201084,106.173790628,0.0,80.3315023541,63.3799339444,408.039749603,38.7340233294,16.6606,352.645126274
 06/04  23:00:00,253.496883719,35.7847806151,94.1320645335,0.0,42.6918050922,48.4199368926,255.324610057,41.039193188,8.3303,205.955116869
 06/04  24:00:00,200.914657078,30.9926614097,76.804602556,0.0,34.4311606118,33.1021868926,168.491073532,42.4489611937,3.33212,122.709992339
 06/05  01:00:00,174.492350556,33.3316192306,66.9149485975,0.0,19.418418834,29.3649097162,134.248007543,43.4023651719,3.33212,87.5135223712
 06/05  02:00:00,160.148997767,30.9926614097,62.7901327056,0.0,12.7620426787,28.1191506574,134.096459301,37.0129910354,3.33212,93.751348266
 06/05  03:00:00,160.113334828,33.3316192306,60.4809804825,0.0,12.7620426787,28.1191506574,122.731633516,31.887268922,3.33212,87.5122445939
 06/05  04:00:00,166.394886746,33.3316192306,60.209997515,0.0,12.7620426787,28.1191506574,147.886034304,22.0206543644,3.33212,122.53325994
 06/05  05:00:00,193.969972697,32.5519666237,72.1469267248,0.0,25.5240853573,30.610668775,231.089188364,16.6139619605,8.3303,206.144926403
 06/05  06:00:00,319.775551402,34.1112718376,104.147189806,0.0,51.0481707146,78.1489452969,385.843309045,15.5881897443,16.6606,353.594519301
 06/05  07:00:00,377.178642082,35.8520993646,102.408761973,0.0,64.3609230253,109.708623606,515.45833179,14.6527850865,24.9909,475.814646703
 06/05  08:00:00,337.920563148,35.6878799635,105.733676769,0.0,51.0481707146,80.7689615957,407.823198693,11.8965645776,33.3212,362.605434115
 06/05  09:00:00,311.508675378,36.2381950607,106.813139586,0.0,51.0481707146,71.0224615957,351.332931929,8.76226225988,66.8089,275.761769669
 06/05  10:00:00,219.677857127,36.3238707771,64.0798267554,0.0,32.1804615127,65.7244621605,326.763574038,20.855159816,83.4695,222.438914222
 06/05  11:00:00,207.575250072,36.3744774496,51.4746777538,0.0,32.1804615127,65.7244621605,284.698790121,37.9736167177,83.4695,163.255673403
 06/05  12:00:00,217.214206622,36.4125269698,61.7860431853,0.0,32.1804615127,65.7244621605,287.845736326,42.4386997415,83.4695,161.937536585
 06/05  13:00:00,219.504182306,36.4467272785,73.7748439774,0.0,32.1804615127,55.9779621605,265.980216335,35.7928621174,75.1392,155.048154218
 06/05  14:00:00,224.613760054,36.4776560411,78.8650102161,0.0,32.1804615127,55.9779621605,259.637125447,31.2498035651,66.8089,161.578421882
 06/05  15:00:00,251.192572178,36.5079913918,104.858105111,0.0,32.1804615127,55.9779621605,255.544230424,18.8806932569,75.1392,161.524337167
 06/05  16:00:00,282.976820029,36.2362922933,107.236276129,0.0,32.1804615127,60.9114621605,218.506982423,10.3670570809,91.7998,116.340125343
 06/05  17:00:00,317.431195087,35.7506993045,107.293716309,0.0,32.1804615127,77.5397301883,253.021284161,16.5784715598,49.9818,186.461012601
 06/05  18:00:00,357.473120087,35.8000228449,93.8166434434,0.0,77.122965704,86.2600435998,410.578240928,36.9479761371,49.9818,323.64846479
 06/05  19:00:00,377.645197234,35.7799445416,106.412731876,0.0,102.647051061,80.1663183927,341.884260139,63.2138314743,33.3212,245.349228664
