Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  20:00:00,402.067246642,35.7637136974,105.472844212,0.0,115.40909374,92.7192997104,358.963581924,81.0286834459,33.3212,244.613698478
 06/05  21:00:00,394.346726576,35.8358677795,104.497933549,0.0,102.647051061,94.1340635361,466.215531718,87.0433042869,24.9909,354.181327431
 06/05  22:00:00,326.360052256,35.9014385624,103.058589492,0.0,77.122965704,65.871452062,374.761801899,89.6561375527,16.6606,268.445064346
 06/05  23:00:00,233.324297649,35.8486564314,78.2686611821,0.0,38.286128036,48.4199368926,245.800459898,84.2697247305,8.3303,153.200435168
 06/05  24:00:00,180.406205036,30.9926614097,67.6224554553,0.0,25.5240853573,30.610668775,190.032013894,70.623623961,3.33212,116.076269933
 06/06  01:00:00,164.649849216,30.9926614097,59.2335027233,0.0,19.418418834,29.3649097162,154.158462939,57.0834660487,3.33212,93.7428768903
 06/06  02:00:00,153.070614191,31.7723140167,54.8109462358,0.0,12.7620426787,28.1191506574,134.026057632,43.2059092796,3.33212,87.4880283521
 06/06  03:00:00,151.350250645,32.5519666237,52.3343668727,0.0,12.7620426787,28.1191506574,124.60689526,33.7867029118,3.33212,87.4880723486
 06/06  04:00:00,159.325344908,33.3316192306,52.3423194642,0.0,12.7620426787,28.1191506574,154.487424881,28.6357856474,3.33212,122.519519233
 06/06  05:00:00,183.878066171,31.7723140167,61.9910697065,0.0,25.5240853573,30.610668775,238.441971388,24.0447706037,8.3303,206.066900784
 06/06  06:00:00,318.2268836,34.8909244446,100.876448858,0.0,51.0481707146,78.1489452969,389.759159092,19.8488174942,16.6606,353.249741598
 06/06  07:00:00,379.743983908,35.7304076495,104.199302913,0.0,64.3609230253,109.708623606,522.155216891,21.6748255793,24.9909,475.489491312
 06/06  08:00:00,339.532766548,35.7405767635,106.824535217,0.0,51.0481707146,80.7689615957,413.514008472,18.5678353517,33.3212,361.62497312
 06/06  09:00:00,310.191619679,36.244898246,105.802288601,0.0,51.0481707146,71.0224615957,355.261154244,12.5825217423,66.8089,275.869732502
 06/06  10:00:00,244.509485696,36.3540821693,88.8462596552,0.0,32.1804615127,65.7244621605,317.844522019,15.2957253778,83.4695,219.079296642
 06/06  11:00:00,259.577768316,36.4261664101,102.958973869,0.0,32.1804615127,65.7244621605,263.294607196,15.4990048818,83.4695,164.326102314
 06/06  12:00:00,234.954726779,36.4696443124,79.1012015542,0.0,32.1804615127,65.7244621605,257.999196753,17.3150938516,83.4695,157.214602901
 06/06  13:00:00,245.644133366,36.4697788172,99.4200452476,0.0,32.1804615127,55.9779621605,253.491000185,16.5810214723,75.1392,161.770778713
 06/06  14:00:00,254.088749211,36.5009692492,107.568513997,0.0,32.1804615127,55.9779621605,242.184862296,13.8746147828,66.8089,161.501347513
 06/06  15:00:00,250.834535798,36.5313356873,104.244314612,0.0,32.1804615127,55.9779621605,244.154882789,14.2527785728,75.1392,154.762904216
 06/06  16:00:00,253.457432334,36.301492745,78.2162557902,0.0,32.1804615127,60.9114621605,232.676083203,18.0988165241,91.7998,122.777466679
 06/06  17:00:00,300.743381064,35.7895132997,91.1757316319,0.0,32.1804615127,77.5397301883,253.220071902,23.2097780781,49.9818,180.028493824
 06/06  18:00:00,369.515367662,35.8495665042,105.820715231,0.0,77.122965704,86.2600435998,406.203188732,25.1818059052,49.9818,331.039582827
 06/06  19:00:00,376.241012437,35.8634554952,105.335099288,0.0,102.647051061,80.1663183927,312.722095209,34.1806747848,33.3212,245.220220424
 06/06  20:00:00,400.695372383,35.8683441146,104.300929715,0.0,115.40909374,92.7192997104,332.208509897,61.8301127659,33.3212,237.057197131
 06/06  21:00:00,393.65634059,35.890933376,103.900219084,0.0,102.647051061,94.1340635361,472.27181511,89.7747159375,24.9909,357.506199173
 06/06  22:00:00,328.669711356,35.9391388408,105.122232767,0.0,77.122965704,65.871452062,394.335803427,109.199094321,16.6606,268.476109107
 06/06  23:00:00,232.625261091,35.8685055889,77.1615620971,0.0,38.286128036,48.4199368926,301.482437779,143.011833182,8.3303,150.140304597
 06/06  24:00:00,177.971990373,30.9926614097,65.1380284861,0.0,25.5240853573,30.610668775,180.890648375,61.4970793589,3.33212,116.061449017
 06/07  01:00:00,163.213919797,30.9926614097,57.7645028265,0.0,19.418418834,29.3649097162,143.010395501,45.9473716768,3.33212,93.7309038241
 06/07  02:00:00,150.095655528,30.9926614097,52.5938027129,0.0,12.7620426787,28.1191506574,126.40466559,35.605485442,3.33212,87.4670601477
 06/07  03:00:00,150.062765541,33.3316192306,50.2486646639,0.0,12.7620426787,28.1191506574,119.753236511,28.9429366689,3.33212,87.478179842
 06/07  04:00:00,155.6666768,31.7723140167,50.8296162577,0.0,12.7620426787,28.1191506574,150.305288378,24.5087423226,3.33212,122.464426055
 06/07  05:00:00,180.166841632,32.5519666237,58.1989286543,0.0,25.5240853573,30.610668775,235.978270706,21.6615015449,8.3303,205.986469161
 06/07  06:00:00,309.537632691,34.5790634018,93.2080659724,0.0,51.0481707146,78.1489452969,389.439901905,19.861358071,16.6606,352.917943834
 06/07  07:00:00,379.059507637,35.7195882028,104.416048712,0.0,64.3609230253,109.708623606,530.109202436,30.3201429199,24.9909,474.798159516
 06/07  08:00:00,336.417361142,35.6842375719,104.51033748,0.0,51.0481707146,80.7689615957,417.595412754,23.8553774666,33.3212,360.418835288
 06/07  09:00:00,304.052058764,36.2591991768,99.7687960275,0.0,51.0481707146,71.0224615957,374.0095519,30.7149654641,66.8089,276.485686436
 06/07  10:00:00,232.073810974,36.3443163607,76.2317949082,0.0,32.1804615127,65.7244621605,391.638063596,91.9793456308,83.4695,216.189217965
 06/07  11:00:00,219.897220298,36.3930991477,63.4363549898,0.0,32.1804615127,65.7244621605,337.51354748,91.8475719786,83.4695,162.196475501
 06/07  12:00:00,223.143258313,36.4324828887,67.6459998016,0.0,32.1804615127,65.7244621605,290.983366564,45.5616909928,83.4695,161.952175571
 06/07  13:00:00,251.471369693,36.4686588474,105.29651048,0.0,32.1804615127,55.9779621605,253.343665251,16.5084176252,75.1392,161.696047626
 06/07  14:00:00,221.608628376,36.5004249286,75.5826007342,0.0,32.1804615127,55.9779621605,252.682996197,27.0622550708,66.8089,158.811841126
 06/07  15:00:00,215.562680963,36.5243673334,69.6024278586,0.0,32.1804615127,55.9779621605,289.325887241,56.8101707285,75.1392,157.376516512
 06/07  16:00:00,249.107817339,36.2377235375,74.1476131895,0.0,32.1804615127,60.9114621605,279.822233746,65.2628680716,91.7998,122.759565675
 06/07  17:00:00,305.107217689,35.7412016274,95.5468472984,0.0,32.1804615127,77.5397301883,282.972938766,53.5766106511,49.9818,179.414528115
 06/07  18:00:00,368.850907442,35.7902228847,105.143071049,0.0,77.122965704,86.2600435998,439.451334816,59.8356639416,49.9818,329.633870875
 06/07  19:00:00,376.978028668,35.7542251674,105.713152266,0.0,102.647051061,80.1663183927,328.956584887,56.3771189927,33.3212,239.258265894
 06/07  20:00:00,401.733213893,35.753661585,105.070457743,0.0,115.40909374,92.7192997104,348.713729038,71.035454861,33.3212,244.357074177
 06/07  21:00:00,394.84075697,35.8048376283,104.739764121,0.0,102.647051061,94.1340635361,506.600639794,128.079982804,24.9909,353.52975699
 06/07  22:00:00,323.036534515,35.8700348179,99.460901261,0.0,77.122965704,65.871452062,410.66568383,125.886498602,16.6606,268.118585227
 06/07  23:00:00,227.378091573,35.8145901362,71.9909911567,0.0,38.286128036,48.4199368926,290.113669437,135.343687128,8.3303,146.439682309
 06/07  24:00:00,172.23304992,30.9926614097,59.4270204855,0.0,25.5240853573,30.610668775,185.755945866,59.9732184125,3.33212,122.450607454
 06/08  01:00:00,157.447547474,30.9926614097,52.0295674302,0.0,19.418418834,29.3649097162,136.0137046,45.216644679,3.33212,87.4649399208
 06/08  02:00:00,145.657432692,30.9926614097,48.1762369592,0.0,12.7620426787,28.1191506574,132.406731663,35.3662187373,3.33212,93.7083929255
 06/08  03:00:00,144.450848853,31.7723140167,46.2014741737,0.0,12.7620426787,28.1191506574,119.581370254,28.7911870365,3.33212,87.4580632176
 06/08  04:00:00,152.028297663,32.5519666237,46.4416062135,0.0,12.7620426787,28.1191506574,143.847587348,24.5069287053,3.33212,116.008538643
 06/08  05:00:00,178.018012897,32.5519666237,55.9684457966,0.0,25.5240853573,30.610668775,236.068092455,21.8407129417,8.3303,205.897079513
 06/08  06:00:00,309.926668266,34.1112718376,94.0611631596,0.0,51.0481707146,78.1489452969,389.999458843,20.0845083041,16.6606,353.254350539
 06/08  07:00:00,379.269025084,35.8387201635,104.421625361,0.0,64.3609230253,109.708623606,532.684697715,34.3747376723,24.9909,473.319060043
 06/08  08:00:00,338.358061667,35.7410090159,106.328165914,0.0,51.0481707146,80.7689615957,429.483888956,30.8490646947,33.3212,365.313624261
 06/08  09:00:00,298.929887448,36.2536011468,94.683014907,0.0,51.0481707146,71.0224615957,368.270760859,29.8355405549,66.8089,271.626320304
 06/08  10:00:00,235.56684036,36.3426941957,80.0718339027,0.0,32.1804615127,65.7244621605,329.132504338,27.1878115073,83.4695,218.475192831
 06/08  11:00:00,261.662768823,36.4054218652,105.237169584,0.0,32.1804615127,65.7244621605,263.508715518,18.8848786084,83.4695,161.15433691
 06/08  12:00:00,262.894526915,36.4731664501,106.500433709,0.0,32.1804615127,65.7244621605,250.323119452,6.201776138,83.4695,160.651843314
 06/08  13:00:00,252.58374643,36.4781863614,105.963759061,0.0,32.1804615127,55.9779621605,245.476388928,8.68744505369,75.1392,161.649743874
 06/08  14:00:00,253.762021605,36.5041621919,106.145110775,0.0,32.1804615127,55.9779621605,230.125531648,6.48415409811,66.8089,156.83247755
 06/08  15:00:00,255.387933438,36.5319950094,107.36154801,0.0,32.1804615127,55.9779621605,237.709105485,3.30403731428,75.1392,159.26586817
 06/08  16:00:00,283.024274504,36.3380813519,106.783899426,0.0,32.1804615127,60.9114621605,216.232157944,1.69860929391,91.7998,122.73374865
 06/08  17:00:00,317.319111594,35.8509175182,106.31540242,0.0,32.1804615127,77.5397301883,232.047413393,2.7187043245,49.9818,179.346909068
 06/08  18:00:00,369.641284744,35.9422621214,104.502622436,0.0,77.122965704,86.2600435998,378.971285477,3.72421859237,49.9818,325.265266884
 06/08  19:00:00,377.3279672,35.9700882839,104.83086116,0.0,102.647051061,80.1663183927,281.037043673,4.92470939351,33.3212,242.79113428
 06/08  20:00:00,402.06613053,35.9509073844,104.871405486,0.0,115.40909374,92.7192997104,297.348277647,20.8694255225,33.3212,243.157652125
 06/08  21:00:00,395.050507442,35.9720889334,105.053431788,0.0,102.647051061,94.1340635361,423.849647769,44.386398279,24.9909,354.47234949
 06/08  22:00:00,330.153838893,36.0120715133,106.746973344,0.0,77.122965704,65.871452062,338.387685725,53.7783254252,16.6606,267.9487603
 06/08  23:00:00,238.233034639,35.9398088882,83.100156036,0.0,38.286128036,48.4199368926,211.502735288,56.7640723956,8.3303,146.408362892
 06/08  24:00:00,184.175306018,30.9926614097,71.4352050405,0.0,25.5240853573,30.610668775,170.759200475,47.4126698884,3.33212,120.014410587
 06/09  01:00:00,170.982183544,32.5519666237,64.0864613831,0.0,19.418418834,29.3649097162,133.427942611,40.2719795648,3.33212,89.8238430457
 06/09  02:00:00,157.750981339,31.7723140167,59.6149485695,0.0,12.7620426787,28.1191506574,125.318498407,34.5440690794,3.33212,87.4423093273
 06/09  03:00:00,157.200067354,33.3316192306,57.6160741782,0.0,12.7620426787,28.1191506574,114.490592217,23.6974094026,3.33212,87.4610628144
 06/09  04:00:00,165.437072713,33.3316192306,58.5807671948,0.0,12.7620426787,28.1191506574,148.910505992,23.1465729268,3.33212,122.431813065
 06/09  05:00:00,189.106687976,32.5519666237,66.4782230487,0.0,25.5240853573,30.610668775,249.410758179,35.2973217981,8.3303,205.78313638
 06/09  06:00:00,319.790038928,34.1112718376,103.277018032,0.0,51.0481707146,78.1489452969,391.360469848,22.399708565,16.6606,352.300161283
 06/09  07:00:00,379.853791453,35.8809360358,104.138407126,0.0,64.3609230253,109.708623606,509.016684236,15.4901092427,24.9909,468.535674993
 06/09  08:00:00,337.290854597,35.770210739,104.242613462,0.0,51.0481707146,80.7689615957,407.558310608,12.8271418193,33.3212,361.409968788
 06/09  09:00:00,309.486502884,36.2491081435,104.321848705,0.0,51.0481707146,71.0224615957,350.682645329,5.46866796946,66.8089,278.40507736
 06/09  10:00:00,263.648296579,36.3938507273,106.468720038,0.0,32.1804615127,65.7244621605,301.795882748,2.38885881819,83.4695,215.93752393
 06/09  11:00:00,265.182545825,36.479175101,106.092502927,0.0,32.1804615127,65.7244621605,247.50608732,2.00704199724,83.4695,162.029545323
 06/09  12:00:00,265.270126032,36.5406011059,105.868987991,0.0,32.1804615127,65.7244621605,246.836846342,1.58563639789,83.4695,161.781709944
 06/09  13:00:00,255.061053323,36.4839308099,106.204519595,0.0,32.1804615127,55.9779621605,231.480292848,1.50165192002,75.1392,154.839440928
 06/09  14:00:00,254.500166337,36.5113074581,106.192252822,0.0,32.1804615127,55.9779621605,229.761321119,1.56833268447,66.8089,161.384088434
 06/09  15:00:00,253.640838122,36.5378143229,104.495673253,0.0,32.1804615127,55.9779621605,231.357152218,1.59248972044,75.1392,154.625462498
 06/09  16:00:00,283.432811543,36.4831779541,104.125331743,0.0,32.1804615127,60.9114621605,214.925144358,0.435012509181,91.7998,122.690331849
 06/09  17:00:00,318.274634554,36.0009053262,104.913750767,0.0,32.1804615127,77.5397301883,231.129906919,1.866587097,49.9818,179.281519822
 06/09  18:00:00,368.538345236,36.1288965856,100.814070782,0.0,77.122965704,86.2600435998,382.568732683,2.52615409813,49.9818,330.060778585
 06/09  19:00:00,376.774572147,36.1647165014,102.735878319,0.0,102.647051061,80.1663183927,274.136015329,2.65533825628,33.3212,238.159477073
 06/09  20:00:00,401.835881497,36.1287478295,103.746949253,0.0,115.40909374,92.7192997104,284.697592201,7.28076724966,33.3212,244.095624951
 06/09  21:00:00,394.985591122,36.1309961582,104.428759245,0.0,102.647051061,94.1340635361,394.419840388,16.5327856815,24.9909,352.896154706
 06/09  22:00:00,318.744341544,36.1279847968,95.164523998,0.0,77.122965704,65.871452062,319.623604397,35.1749807986,16.6606,267.788023599
 06/09  23:00:00,237.115433539,36.0332154972,81.8805899637,0.0,38.286128036,48.4199368926,206.35756071,51.6623893035,8.3303,146.364871407
 06/09  24:00:00,188.851314873,32.9417929271,74.1764504357,0.0,25.5240853573,30.610668775,174.509606793,54.7579321422,3.33212,116.419554651
 06/10  01:00:00,184.087941431,31.7723140167,68.321632579,0.0,27.7269238854,30.610668775,147.551194312,50.9557265085,3.33212,93.2633478035
 06/10  02:00:00,161.399584506,32.5519666237,62.4086811083,0.0,12.7620426787,28.1191506574,135.431724603,44.661991034,3.33212,87.4376135688
 06/10  03:00:00,158.690258054,33.3316192306,58.9223787687,0.0,12.7620426787,28.1191506574,128.424456832,37.6529751469,3.33212,87.4393616854
 06/10  04:00:00,165.415958853,32.5519666237,59.827527261,0.0,12.7620426787,28.1191506574,155.799890953,30.0625222655,3.33212,122.405248687
 06/10  05:00:00,169.550105987,32.5519666237,62.9172334549,0.0,12.7620426787,28.1191506574,179.555799691,24.8980073614,8.3303,146.327492329
 06/10  06:00:00,263.581474238,34.8909244446,79.4445823857,0.0,42.6918050922,54.3732441037,242.628452613,19.3748197595,16.6606,206.593032854
 06/10  07:00:00,333.142515232,35.7937955189,104.172548473,0.0,42.6918050922,86.1019271793,397.908673126,20.9702521391,24.9909,351.947520987
 06/10  08:00:00,373.868091632,35.7417896009,103.733045101,0.0,57.6566862989,112.030105488,559.477438135,23.8915805596,33.3212,502.264657575
 06/10  09:00:00,328.918890532,36.2518281424,105.227854695,0.0,57.6566862989,83.6599452969,458.644679604,27.0034308132,66.8089,364.832348791
 06/10  10:00:00,274.406009707,36.3507970793,104.984059341,0.0,42.6918050922,68.9656133826,380.252028918,24.1381185789,83.4695,272.644410339
 06/10  11:00:00,265.789096021,36.4489407099,104.661588861,0.0,34.9340096728,67.7198543238,327.086962336,21.9902155474,83.4695,221.627246789
 06/10  12:00:00,266.17722476,36.5145531207,105.507422545,0.0,34.9340096728,67.7198543238,263.200270777,17.5379885849,83.4695,162.192782192
 06/10  13:00:00,257.869303121,36.4659591593,106.745225161,0.0,34.9340096728,57.9733543238,251.459260881,14.357153141,75.1392,161.96290774
 06/10  14:00:00,258.317123727,36.4962346484,106.961003468,0.0,34.9340096728,57.9733543238,239.358255897,10.8293436582,66.8089,161.720012239
 06/10  15:00:00,258.438721466,36.5208121287,106.905912989,0.0,34.9340096728,57.9733543238,238.902113197,8.74391257213,75.1392,155.019000625
 06/10  16:00:00,286.930142763,36.3131569444,105.919006554,0.0,34.9340096728,62.9068543238,218.686110346,4.06843702841,91.7998,122.817873317
 06/10  17:00:00,314.638974144,35.8809336042,106.44336512,0.0,34.9340096728,72.2186844194,210.422840941,6.86589436545,49.9818,153.575146575
 06/10  18:00:00,380.613012569,36.1127270884,106.327512076,0.0,87.0357390804,86.2600435998,248.981835655,15.3601684304,49.9818,183.639867225
 06/10  19:00:00,373.779753226,35.9167482788,105.10420602,0.0,102.000620287,77.6748002752,292.915057717,19.1709519739,33.3212,240.422905743
 06/10  20:00:00,385.667916778,35.861086613,106.126411846,0.0,102.000620287,88.9820225341,303.409761368,33.5182298527,33.3212,236.570331516
 06/10  21:00:00,391.592270172,35.8820094013,105.043898217,0.0,102.000620287,91.6425454185,328.367871577,59.0412767929,24.9909,244.335694784
 06/10  22:00:00,338.401749228,35.82762322,105.099967619,0.0,87.0357390804,65.871452062,438.376214737,70.9738826343,16.6606,350.741732103
 06/10  23:00:00,254.158101341,35.748601623,94.6212957462,0.0,42.6918050922,48.4199368926,297.12996574,82.7929370046,8.3303,206.006728735
 06/10  24:00:00,195.259827483,30.9926614097,80.2107338097,0.0,27.7269238854,30.610668775,185.463965033,66.1843866464,3.33212,115.947458386
 06/11  01:00:00,198.745133659,33.3316192306,72.2425954809,0.0,34.4311606118,33.1021868926,144.415881938,47.2951989254,3.33212,93.7885630128
 06/11  02:00:00,172.704669915,30.9926614097,66.0024017994,0.0,19.466279405,30.610668775,128.663133514,37.8089780714,3.33212,87.5220354421
 06/11  03:00:00,169.593607624,30.9926614097,62.9057483811,0.0,19.466279405,30.610668775,121.770505459,30.9138977462,3.33212,87.5244877127
 06/11  04:00:00,177.767702999,33.3316192306,62.1493987728,0.0,19.466279405,30.610668775,154.350190685,28.6400813994,3.33212,122.377989285
 06/11  05:00:00,175.585037848,30.9926614097,64.0046735303,0.0,19.466279405,30.610668775,180.477138728,25.6731921315,8.3303,146.473646596
 06/11  06:00:00,264.096242163,34.7349939232,80.0542754161,0.0,42.6918050922,54.3732441037,252.792279849,21.8985421306,16.6606,214.233137718
 06/11  07:00:00,341.513054201,36.0982911357,102.880366096,0.0,49.3960418185,88.5934452969,392.255626364,15.5907330603,24.9909,351.673993304
 06/11  08:00:00,371.592075264,35.892561853,100.630414717,0.0,57.6566862989,112.030105488,540.882691032,6.19961079995,33.3212,501.361880232
 06/11  09:00:00,318.138334254,36.3101006632,102.368395297,0.0,50.9524495726,81.1684271793,427.627912975,1.63283355255,66.8089,359.186179423
 06/11  10:00:00,276.244428565,36.6206536546,104.987891017,0.0,42.6918050922,68.9656133826,360.39146218,0.777756682507,83.4695,276.144205497
 06/11  11:00:00,273.059139639,36.5657278301,105.515864727,0.0,38.286128036,68.9656133826,301.532274204,0.932650425037,83.4695,217.130123779
 06/11  12:00:00,272.438384474,36.6088167914,105.546170687,0.0,38.286128036,68.9656133826,245.405012274,0.806667363498,83.4695,161.12884491
 06/11  13:00:00,253.149638844,36.4884815588,105.098176957,0.0,31.5818913096,56.727595265,238.07918771,1.2187937605,75.1392,161.721193949
 06/11  14:00:00,253.196357567,36.5052421898,104.971718127,0.0,31.5818913096,56.727595265,222.691099769,1.34133382402,66.8089,154.540865945
 06/11  15:00:00,253.283509396,36.5330300451,105.252224373,0.0,31.5818913096,56.727595265,237.96682932,1.54112690888,75.1392,161.286502411
 06/11  16:00:00,282.436383903,36.3646005061,105.691632903,0.0,31.5818913096,61.661095265,209.643013137,1.64687871669,91.7998,116.196334421
 06/11  17:00:00,309.547967832,35.8775230039,106.069553534,0.0,31.5818913096,70.9729253606,209.237572209,5.72201239973,49.9818,153.53375981
 06/11  18:00:00,369.972683028,35.973931463,104.90224725,0.0,80.3315023541,83.7685254822,241.303322785,9.45785983615,49.9818,181.863662949
 06/11  19:00:00,373.555032451,35.9995826103,104.677433775,0.0,102.000620287,77.6748002752,288.607564291,13.7857122835,33.3212,241.500652007
 06/11  20:00:00,395.09847118,35.9539005651,106.242791634,0.0,108.704857014,91.4735406516,298.618030521,29.5585178046,33.3212,235.738312716
 06/11  21:00:00,382.210050787,36.0511640057,104.72514149,0.0,95.2963835608,89.1510273009,314.810660018,53.3802688462,24.9909,236.439491172
 06/11  22:00:00,329.005502594,35.9730280219,104.7589466,0.0,80.3315023541,63.3799339444,441.419715507,74.3115547139,16.6606,350.447560794
 06/11  23:00:00,255.995136451,35.8936016645,96.2927045131,0.0,42.6918050922,48.4199368926,299.734531235,86.0697881938,8.3303,205.334443041
 06/11  24:00:00,208.206047059,33.3316192306,81.6340471677,0.0,34.4311606118,33.1021868926,184.145767828,64.7347506693,3.33212,116.078897159
 06/12  01:00:00,177.107040691,30.9926614097,71.7323528073,0.0,19.418418834,29.3649097162,143.28547372,46.2982510403,3.33212,93.65510268
 06/12  02:00:00,164.212364568,32.5519666237,65.1572169151,0.0,12.7620426787,28.1191506574,131.71133243,40.9761702589,3.33212,87.4030421712
 06/12  03:00:00,159.04199163,31.7723140167,60.8023598642,0.0,12.7620426787,28.1191506574,125.662763258,34.9247430999,3.33212,87.4059001577
 06/12  04:00:00,166.387137194,33.3316192306,60.0410607051,0.0,12.7620426787,28.1191506574,148.487710503,29.2562935407,3.33212,115.899296962
 06/12  05:00:00,189.539724029,32.5519666237,70.2775586646,0.0,25.5240853573,30.610668775,238.065557998,24.1782204597,8.3303,205.557037539
 06/12  06:00:00,319.617637368,34.1112718376,103.869591938,0.0,51.0481707146,78.1489452969,378.962478869,10.9286493232,16.6606,351.373229545
 06/12  07:00:00,373.492532034,35.9080293708,97.4500450904,0.0,64.3609230253,109.708623606,496.71297439,2.23279937455,24.9909,469.489275016
 06/12  08:00:00,337.732602011,35.7811848023,103.52076353,0.0,51.0481707146,80.7689615957,392.166672696,0.886452821091,33.3212,357.959019875
 06/12  09:00:00,311.032602507,36.2558949732,104.244617769,0.0,51.0481707146,71.0224615957,345.143686925,0.433905291349,66.8089,277.900881634
 06/12  10:00:00,263.641901606,36.4140891573,105.431785182,0.0,32.1804615127,65.7244621605,300.319918709,1.21924009364,83.4695,215.631178616
 06/12  11:00:00,263.882466138,36.4933547676,104.708851703,0.0,32.1804615127,65.7244621605,246.596173008,1.27885683794,83.4695,161.847816171
 06/12  12:00:00,262.331159042,36.5502680557,102.970171736,0.0,32.1804615127,65.7244621605,239.474937093,1.05607850435,83.4695,154.949358589
 06/12  13:00:00,252.663674155,36.4851380212,102.384563609,0.0,32.1804615127,55.9779621605,237.549462433,0.952214893219,75.1392,161.45804754
 06/12  14:00:00,252.161210835,36.5121487454,101.836199951,0.0,32.1804615127,55.9779621605,222.267178144,0.949970425904,66.8089,154.508307719
 06/12  15:00:00,251.874908808,36.5424524904,101.518559494,0.0,32.1804615127,55.9779621605,237.299997593,0.937267031171,75.1392,161.223530562
 06/12  16:00:00,281.360307556,36.5770784278,101.714445155,0.0,32.1804615127,60.9114621605,208.265011752,0.311939104785,91.7998,116.153272647
 06/12  17:00:00,315.786573824,36.0858956405,101.58019186,0.0,32.1804615127,77.5397301883,230.439927813,1.3852486241,49.9818,179.072879189
 06/12  18:00:00,366.844441527,36.2244588208,98.5290841848,0.0,77.122965704,86.2600435998,379.142939751,1.7671960339,49.9818,327.393943717
 06/12  19:00:00,374.632929259,36.2806616351,98.5145728908,0.0,102.647051061,80.1663183927,274.857631715,2.05275547676,33.3212,239.483676238
 06/12  20:00:00,399.976502008,36.2527021668,98.6223942376,0.0,115.40909374,92.7192997104,271.960240587,2.31505031718,33.3212,236.32399027
 06/12  21:00:00,393.65830693,36.2586831477,100.7148235,0.0,102.647051061,94.1340635361,380.84790324,2.58208295352,24.9909,353.274920286
 06/12  22:00:00,327.996098493,36.2426639622,102.421935032,0.0,77.122965704,65.871452062,286.110660544,3.3028979886,16.6606,266.147162556
 06/12  23:00:00,263.021440246,36.1528977291,104.679755912,0.0,38.286128036,48.4199368926,159.496831133,4.93725333316,8.3303,146.2292778
 06/12  24:00:00,186.046388569,33.3316192306,69.6995902516,0.0,25.5240853573,30.610668775,125.675242987,0.00257206894037,3.33212,122.340550918
 06/13  01:00:00,178.942427207,33.3316192306,70.1690509962,0.0,19.418418834,29.3649097162,90.7464515862,0.0158559082024,3.33212,87.398475678
 06/13  02:00:00,168.933882545,33.3316192306,68.2911566994,0.0,12.7620426787,28.1191506574,91.9416774127,1.2077324091,3.33212,87.4018250036
 06/13  03:00:00,167.481978775,33.3316192306,66.9979470485,0.0,12.7620426787,28.1191506574,92.1223745741,1.38818403302,3.33212,87.4020705411
 06/13  04:00:00,174.459286762,33.3316192306,66.9287257536,0.0,12.7620426787,28.1191506574,134.117523943,8.46318281017,3.33212,122.322221133
 06/13  05:00:00,195.332324872,33.3316192306,74.4401990475,0.0,25.5240853573,30.610668775,219.688902567,11.9693987918,8.3303,199.389203775
 06/13  06:00:00,312.601960476,34.7349939232,94.1763874111,0.0,51.0481707146,78.1489452969,369.05523319,1.90903795501,16.6606,350.485595235
 06/13  07:00:00,378.897892145,35.8878945972,100.480948392,0.0,64.3609230253,109.708623606,499.518636508,4.50304074854,24.9909,470.024695759
 06/13  08:00:00,338.090296269,35.8678179987,101.498554729,0.0,51.0481707146,80.7689615957,392.276329118,1.96444798764,33.3212,356.99068113
 06/13  09:00:00,310.262409361,36.265295687,101.720496036,0.0,51.0481707146,71.0224615957,344.053831247,0.423738986549,66.8089,276.82119226
 06/13  10:00:00,263.559185224,36.4651340946,103.583240786,0.0,32.1804615127,65.7244621605,300.61585023,1.58000780267,83.4695,215.566342427
 06/13  11:00:00,264.573984654,36.5462474743,103.904132707,0.0,32.1804615127,65.7244621605,246.859841213,1.56880591498,83.4695,161.821535298
 06/13  12:00:00,262.829326467,36.6047160465,102.707225871,0.0,32.1804615127,65.7244621605,239.605784514,1.26121515565,83.4695,154.875069358
 06/13  13:00:00,251.468067002,36.5260474051,101.124331402,0.0,32.1804615127,55.9779621605,237.551526423,0.988543188002,75.1392,161.423783235
 06/13  14:00:00,251.143584966,36.521652094,100.780747804,0.0,32.1804615127,55.9779621605,222.189956796,0.921273163876,66.8089,154.459783632
 06/13  15:00:00,250.567719249,36.5799491676,100.141105559,0.0,32.1804615127,55.9779621605,237.136785894,0.817045853668,75.1392,161.180540041
 06/13  16:00:00,279.672756508,36.749113403,99.8170455494,0.0,32.1804615127,60.9114621605,208.303537799,0.37831206158,91.7998,116.125425738
 06/13  17:00:00,315.268534366,36.1983089808,100.913940762,0.0,32.1804615127,77.5397301883,231.153547668,2.1592434671,49.9818,179.012504201
 06/13  18:00:00,367.302734031,36.3092978638,98.9081476453,0.0,77.122965704,86.2600435998,377.496209027,2.9142486878,49.9818,324.600160339
 06/13  19:00:00,374.529833131,36.3387022146,99.1146866169,0.0,102.647051061,80.1663183927,278.256004155,3.30110106338,33.3212,241.633703092
 06/13  20:00:00,400.190192612,36.2862574124,100.954897404,0.0,115.40909374,92.7192997104,273.164575828,3.63573580441,33.3212,236.207640024
 06/13  21:00:00,393.344028059,36.2827075831,102.222229899,0.0,102.647051061,94.1340635361,384.798059218,8.16287230565,24.9909,351.644286912
 06/13  22:00:00,328.451062445,36.2576567514,104.099597285,0.0,77.122965704,65.871452062,299.824376825,15.9960294244,16.6606,267.167747401
 06/13  23:00:00,261.996208742,36.1496290526,106.148596285,0.0,38.286128036,48.4199368926,177.483283826,22.9538771444,8.3303,146.199106681
 06/13  24:00:00,187.577156107,33.3316192306,72.4964337297,0.0,25.5240853573,30.610668775,150.132016398,30.0237850057,3.33212,116.776111392
 06/14  01:00:00,176.293486615,33.3316192306,68.6887820611,0.0,19.418418834,29.3649097162,129.181210308,33.0893210336,3.33212,92.7597692741
 06/14  02:00:00,170.201929421,32.9417929271,70.9582544178,0.0,12.7620426787,28.1191506574,120.850282086,30.1351116064,3.33212,87.3830504798
 06/14  03:00:00,170.433346592,32.9417929271,71.2180786743,0.0,12.7620426787,28.1191506574,118.144927833,27.4353548303,3.33212,87.3774530028
 06/14  04:00:00,179.619007013,33.3316192306,73.4413493743,0.0,12.7620426787,28.1191506574,144.095522903,24.9100210342,3.33212,115.853381868
 06/14  05:00:00,202.331435469,33.3316192306,82.4991283297,0.0,25.5240853573,30.610668775,236.525829264,22.821459064,8.3303,205.3740702
 06/14  06:00:00,320.841291633,34.267202359,104.97866233,0.0,51.0481707146,78.1489452969,388.415627872,20.9921778433,16.6606,350.762850029
 06/14  07:00:00,378.47443582,35.7993830357,103.956606659,0.0,64.3609230253,109.708623606,512.923542894,23.9652327899,24.9909,463.967410104
 06/14  08:00:00,338.275455312,35.7036178442,106.416481068,0.0,51.0481707146,80.7689615957,417.463120214,23.1954265651,33.3212,360.946493649
 06/14  09:00:00,311.424665987,36.25657355,107.24300572,0.0,51.0481707146,71.0224615957,359.351360217,22.6923537709,66.8089,269.850106447
 06/14  10:00:00,261.61353991,36.3443517433,105.907262837,0.0,32.1804615127,65.7244621605,316.58174049,17.5371562495,83.4695,215.575084241
 06/14  11:00:00,262.93178111,36.4065931484,106.17918404,0.0,32.1804615127,65.7244621605,255.988880559,10.6663682037,83.4695,161.853012356
 06/14  12:00:00,255.821411585,36.4459059885,99.8250044935,0.0,32.1804615127,65.7244621605,257.559170763,12.5076762523,83.4695,161.581994511
 06/14  13:00:00,241.142711575,36.4629388725,94.9849989581,0.0,32.1804615127,55.9779621605,245.29491889,15.5359690738,75.1392,154.619749816
 06/14  14:00:00,253.691826937,36.4927350046,107.294066898,0.0,32.1804615127,55.9779621605,239.597819505,11.6439246107,66.8089,161.144994894
 06/14  15:00:00,250.651473268,36.5203854608,104.257620861,0.0,32.1804615127,55.9779621605,242.496513906,12.9205811863,75.1392,154.43673272
 06/14  16:00:00,275.322895286,36.2816023653,100.038457101,0.0,32.1804615127,60.9114621605,229.524623326,15.1444432531,91.7998,122.580380073
 06/14  17:00:00,317.169952766,35.7808616534,107.296331545,0.0,32.1804615127,77.5397301883,244.929202019,15.9786938926,49.9818,178.968708127
 06/14  18:00:00,369.939079564,35.8352870924,105.958320933,0.0,77.122965704,86.2600435998,388.315957479,16.9697833956,49.9818,321.364374084
 06/14  19:00:00,376.306036093,35.8693781747,104.874511531,0.0,102.647051061,80.1663183927,292.885594009,22.7847785534,33.3212,236.779615456
 06/14  20:00:00,403.046058872,35.8592227779,106.458526519,0.0,115.40909374,92.7192997104,301.545085889,27.6032501102,33.3212,240.620635778
 06/14  21:00:00,394.348087029,35.9107680118,104.53960582,0.0,102.647051061,94.1340635361,413.221280396,36.5419574232,24.9909,351.688422973
 06/14  22:00:00,329.645584788,35.9786965984,106.394820663,0.0,77.122965704,65.871452062,314.945035125,36.256658622,16.6606,262.027776503
 06/14  23:00:00,246.543391172,35.9210600394,91.5237099574,0.0,38.286128036,48.4199368926,187.862392124,33.3807329334,8.3303,146.151359191
 06/14  24:00:00,189.518675626,30.9926614097,76.8697066546,0.0,25.5240853573,30.610668775,153.374648465,27.7791543755,3.33212,122.26337409
 06/15  01:00:00,175.919907835,32.5519666237,69.0768973295,0.0,19.418418834,29.3649097162,123.502280104,32.8015209758,3.33212,87.368639128
 06/15  02:00:00,163.148742587,31.7723140167,65.0580053673,0.0,12.7620426787,28.1191506574,117.677270978,26.9811309388,3.33212,87.3640200396
 06/15  03:00:00,164.712152611,33.3316192306,65.1437403421,0.0,12.7620426787,28.1191506574,110.79919941,20.0929377843,3.33212,87.3741416255
 06/15  04:00:00,171.555675774,33.3316192306,65.3760787737,0.0,12.7620426787,28.1191506574,137.775403098,18.6133014143,3.33212,115.829981683
 06/15  05:00:00,192.579177642,32.9417929271,73.1676368084,0.0,25.5240853573,30.610668775,231.089209055,17.4451994588,8.3303,205.313709596
 06/15  06:00:00,319.548628446,33.7994107948,104.197166633,0.0,51.0481707146,78.1489452969,383.42399094,16.2964154514,16.6606,350.466975489
 06/15  07:00:00,379.234234337,35.7603475372,104.77370465,0.0,64.3609230253,109.708623606,508.128812003,19.6884219524,24.9909,463.44949005
 06/15  08:00:00,336.228106488,35.6893743627,104.104695006,0.0,51.0481707146,80.7689615957,409.15228928,15.2991077128,33.3212,360.531981567
 06/15  09:00:00,311.331696836,36.2477696371,106.677250833,0.0,51.0481707146,71.0224615957,348.614355705,12.0963306282,66.8089,269.709125077
 06/15  10:00:00,263.606898374,36.3396484483,107.344484532,0.0,32.1804615127,65.7244621605,308.393311005,9.45549735915,83.4695,215.468313646
 06/15  11:00:00,264.895679286,36.4184413563,107.436046927,0.0,32.1804615127,65.7244621605,250.538462421,5.27990124833,83.4695,161.789061173
 06/15  12:00:00,264.398614011,36.4692859077,107.031344421,0.0,32.1804615127,65.7244621605,247.16924766,2.18373507868,83.4695,161.516012582
 06/15  13:00:00,254.848707728,36.463619923,106.908037054,0.0,32.1804615127,55.9779621605,231.336249423,1.59493081444,75.1392,154.602118609
 06/15  14:00:00,254.745738309,36.4959190155,106.58422525,0.0,32.1804615127,55.9779621605,222.947638588,1.63892378935,66.8089,154.499814798
 06/15  15:00:00,254.644843169,36.5234973396,106.63639535,0.0,32.1804615127,55.9779621605,237.839765964,1.71931336631,75.1392,160.981252598
 06/15  16:00:00,283.238085551,36.3640154535,106.322640413,0.0,32.1804615127,60.9114621605,208.293611235,0.414813161356,91.7998,116.078998073
 06/15  17:00:00,316.782970955,35.8985358429,105.224232079,0.0,32.1804615127,77.5397301883,230.962277362,2.09618256107,49.9818,178.884294801
 06/15  18:00:00,369.301298219,36.0158279942,103.817451198,0.0,77.122965704,86.2600435998,376.069094157,4.21503364461,49.9818,321.872260512
 06/15  19:00:00,377.463533484,36.057261181,104.956011554,0.0,102.647051061,80.1663183927,290.088336953,13.3640107519,33.3212,243.403126201
 06/15  20:00:00,403.498628651,36.0509819972,106.357589023,0.0,115.40909374,92.7192997104,295.06807612,25.7894061155,33.3212,235.957470005
 06/15  21:00:00,395.182105938,36.0487903371,105.157794619,0.0,102.647051061,94.1340635361,415.882582861,39.8498761615,24.9909,351.0418067
 06/15  22:00:00,329.629509224,36.0731197636,106.197537366,0.0,77.122965704,65.871452062,331.335536258,48.6394946565,16.6606,266.035441601
 06/15  23:00:00,244.322640137,35.990174875,89.1554188383,0.0,38.286128036,48.4199368926,207.338971129,52.196900936,8.3303,146.811770193
 06/15  24:00:00,190.915924045,31.7723140167,77.4011954909,0.0,25.5240853573,30.610668775,163.522548306,44.3797051778,3.33212,115.810723129
 06/16  01:00:00,176.177363838,32.5519666237,69.3606806909,0.0,19.418418834,29.3649097162,129.326565322,38.6366552899,3.33212,87.3577900316
 06/16  02:00:00,164.473599025,33.3316192306,64.7727734631,0.0,12.7620426787,28.1191506574,123.599511802,32.9150991552,3.33212,87.3522926472
 06/16  03:00:00,159.872770554,31.7723140167,61.7744185273,0.0,12.7620426787,28.1191506574,118.819218868,28.130823896,3.33212,87.3562749723
 06/16  04:00:00,167.581994015,32.5519666237,61.502587293,0.0,12.7620426787,28.1191506574,154.349989908,30.6471138588,3.33212,120.370756049
 06/16  05:00:00,190.169462168,32.9417929271,69.975832979,0.0,25.5240853573,30.610668775,238.772557915,30.2503859545,8.3303,200.19187196
 06/16  06:00:00,320.924513483,34.7349939232,103.819832282,0.0,51.0481707146,78.1489452969,383.747067531,16.9291885258,16.6606,350.157279005
 06/16  07:00:00,379.929257615,35.7518507386,104.429076385,0.0,64.3609230253,109.708623606,503.754962991,14.5437346665,24.9909,464.220328325
 06/16  08:00:00,339.563995844,35.6843632725,106.927560948,0.0,51.0481707146,80.7689615957,408.35980403,15.9795817848,33.3212,359.059022245
 06/16  09:00:00,310.76171922,36.2427095634,106.574312802,0.0,51.0481707146,71.0224615957,353.089769701,16.7179762804,66.8089,269.562893421
 06/16  10:00:00,261.759213542,36.3314913002,105.975639041,0.0,32.1804615127,65.7244621605,312.930250716,14.0883967055,83.4695,215.372354011
 06/16  11:00:00,260.050784956,36.3819124495,103.395651025,0.0,32.1804615127,65.7244621605,257.781511284,12.578337853,83.4695,161.733673431
 06/16  12:00:00,261.590974355,36.4212982674,105.415402812,0.0,32.1804615127,65.7244621605,253.674863193,10.3597839731,83.4695,159.84557922
 06/16  13:00:00,254.976338289,36.4531931496,107.878836647,0.0,32.1804615127,55.9779621605,235.623574114,4.29699257144,75.1392,156.187381543
 06/16  14:00:00,255.24098371,36.4838262354,107.977837435,0.0,32.1804615127,55.9779621605,224.38845245,3.24457812708,66.8089,154.334974323
 06/16  15:00:00,255.120810003,36.5121534608,108.151897796,0.0,32.1804615127,55.9779621605,241.256570317,7.14238439236,75.1392,158.974985925
 06/16  16:00:00,284.17660914,36.272272015,108.321173995,0.0,32.1804615127,60.9114621605,218.404021615,8.58415910114,91.7998,118.020062514
 06/16  17:00:00,318.108683198,35.7832313911,107.712683358,0.0,32.1804615127,77.5397301883,238.774872651,9.95107699214,49.9818,178.841995659
 06/16  18:00:00,370.376729103,35.8435489818,105.907317871,0.0,77.122965704,86.2600435998,382.064306925,11.2172200978,49.9818,320.865286827
 06/16  19:00:00,377.197847784,35.8653903541,105.528426857,0.0,102.647051061,80.1663183927,285.648714064,11.7395347491,33.3212,240.587979314
 06/16  20:00:00,402.847778239,35.8606854547,106.039471756,0.0,115.40909374,92.7192997104,289.065614073,16.5430145813,33.3212,239.201399492
 06/16  21:00:00,396.332951048,35.9183752339,106.633060797,0.0,102.647051061,94.1340635361,401.25554352,26.3022255358,24.9909,349.962417985
 06/16  22:00:00,324.28685806,35.9829038874,100.998675004,0.0,77.122965704,65.871452062,318.786657852,42.3470761584,16.6606,259.778981694
 06/16  23:00:00,235.627860569,35.9175053572,80.4760699972,0.0,38.286128036,48.4199368926,231.127930975,76.7317838493,8.3303,146.065847125
 06/16  24:00:00,181.76837673,30.9926614097,68.9335649843,0.0,25.5240853573,30.610668775,199.535114233,73.9584331281,3.33212,122.244561105
 06/17  01:00:00,178.630219459,31.7723140167,62.8404056997,0.0,27.7269238854,30.610668775,145.308349493,54.644862107,3.33212,87.3313673858
 06/17  02:00:00,159.323093569,32.5519666237,60.3474926347,0.0,12.7620426787,28.1191506574,123.367059445,32.6934850772,3.33212,87.3414543679
 06/17  03:00:00,158.869732462,33.3316192306,59.2441878137,0.0,12.7620426787,28.1191506574,111.518485671,20.841125789,3.33212,87.3452398819
 06/17  04:00:00,165.567236246,32.5519666237,60.1132620958,0.0,12.7620426787,28.1191506574,137.963812887,18.8596528139,3.33212,115.772040073
 06/17  05:00:00,164.817958222,31.7723140167,61.9032678051,0.0,12.7620426787,28.1191506574,171.665711583,17.2900904035,8.3303,146.045321179
 06/17  06:00:00,258.112172047,34.8909244446,74.1211252104,0.0,42.6918050922,54.3732441037,235.319963575,12.6605805187,16.6606,205.998783056
 06/17  07:00:00,332.766328465,35.7908835258,103.918457148,0.0,42.6918050922,86.1019271793,388.877511188,14.0080807994,24.9909,349.878530389
 06/17  08:00:00,374.598579329,35.7339974174,104.559610747,0.0,57.6566862989,112.030105488,545.768961213,15.5720923372,33.3212,496.875668876
 06/17  09:00:00,329.661336062,36.2377512589,106.067933656,0.0,57.6566862989,83.6599452969,437.297362374,16.4234896812,66.8089,354.064972692
 06/17  10:00:00,272.107254675,36.335950429,102.735416292,0.0,42.6918050922,68.9656133826,378.733690972,18.5836338385,83.4695,276.680557133
 06/17  11:00:00,260.635187528,36.4334621586,99.559599485,0.0,34.9340096728,67.7198543238,320.427841286,20.7507234081,83.4695,216.207617878
 06/17  12:00:00,265.424396119,36.4999719156,104.662221633,0.0,34.9340096728,67.7198543238,258.46102391,13.1487980679,83.4695,161.842725842
 06/17  13:00:00,256.86091267,36.4532016923,105.110300279,0.0,34.9340096728,57.9733543238,234.030550791,3.95096423894,75.1392,154.940386552
 06/17  14:00:00,258.572928722,36.4832705387,106.4980193,0.0,34.9340096728,57.9733543238,230.494834377,2.23059928039,66.8089,161.455335097
 06/17  15:00:00,258.290758645,36.5099152295,106.107308273,0.0,34.9340096728,57.9733543238,232.222037581,2.3901167116,75.1392,154.692720869
 06/17  16:00:00,288.280736221,36.3049702345,107.243436164,0.0,34.9340096728,62.9068543238,217.960799649,3.53764006016,91.7998,122.623359589
 06/17  17:00:00,315.102609549,35.8441943961,106.815682325,0.0,34.9340096728,72.2186844194,208.087133041,5.15902126301,49.9818,152.946311778
 06/17  18:00:00,381.008670052,36.0581900473,106.259132031,0.0,87.0357390804,86.2600435998,234.949733271,5.10988024267,49.9818,179.858053028
 06/17  19:00:00,373.736654707,35.8730007889,104.61906008,0.0,102.000620287,77.6748002752,279.879491308,10.4735044269,33.3212,236.084786881
 06/17  20:00:00,384.436993074,35.8166618952,104.249903743,0.0,102.000620287,88.9820225341,287.815376492,18.7489008745,33.3212,235.745275617
 06/17  21:00:00,391.354238284,35.8562272581,104.747153085,0.0,102.000620287,91.6425454185,291.255983647,29.8362643506,24.9909,236.428819297
 06/17  22:00:00,337.993899102,35.8162086797,104.867328145,0.0,87.0357390804,65.871452062,402.20925594,37.2474383851,16.6606,348.301217555
 06/17  23:00:00,251.498482772,35.7459599003,92.12942148,0.0,42.6918050922,48.4199368926,264.202383643,50.458892605,8.3303,205.413191038
 06/17  24:00:00,192.834776674,31.7723140167,77.1248109115,0.0,27.7269238854,30.610668775,170.791363855,51.6898845264,3.33212,115.769359328
 06/18  01:00:00,194.650395273,32.5519666237,69.0125393668,0.0,34.4311606118,33.1021868926,138.802455612,48.0287431894,3.33212,87.4415924223
 06/18  02:00:00,171.166041678,30.9926614097,64.5750960389,0.0,19.466279405,30.610668775,126.003550319,32.33819915,3.33212,90.3332311687
 06/18  03:00:00,168.78299066,30.9926614097,62.2295385253,0.0,19.466279405,30.610668775,118.151295373,24.0462909149,3.33212,90.7728844582
 06/18  04:00:00,178.110943545,33.3316192306,62.6276663719,0.0,19.466279405,30.610668775,143.348871918,24.2614338847,3.33212,115.755318033
 06/18  05:00:00,175.385744136,30.9926614097,63.9437321939,0.0,19.466279405,30.610668775,178.843432507,24.314240869,8.3303,146.198891638
 06/18  06:00:00,260.522031142,34.8909244446,76.485838319,0.0,42.6918050922,54.3732441037,244.828541974,21.6706684872,16.6606,206.497273487
 06/18  07:00:00,342.329886551,36.081786444,103.858913871,0.0,49.3960418185,88.5934452969,400.087212268,25.5210920005,24.9909,349.575220268
 06/18  08:00:00,371.952796777,35.8798575354,101.510726137,0.0,57.6566862989,112.030105488,546.984233462,17.5387389095,33.3212,496.124294553
 06/18  09:00:00,317.361979428,36.3016961974,102.061299509,0.0,50.9524495726,81.1684271793,432.688868997,7.97737825229,66.8089,357.902590745
 06/18  10:00:00,276.822226053,36.5768447616,106.25362116,0.0,42.6918050922,68.9656133826,364.607937993,6.86366342805,83.4695,274.274774565
 06/18  11:00:00,274.157585156,36.5345676659,107.497271643,0.0,38.286128036,68.9656133826,306.958962174,7.73411322299,83.4695,215.755348951
 06/18  12:00:00,273.45629352,36.5651412547,107.36614172,0.0,38.286128036,68.9656133826,245.275342889,5.70393128185,83.4695,156.101911607
 06/18  13:00:00,254.221127124,36.4725837008,106.805302876,0.0,31.5818913096,56.727595265,238.504916564,3.37253639048,75.1392,159.993180173
 06/18  14:00:00,254.261112471,36.5034284976,106.708155877,0.0,31.5818913096,56.727595265,223.642278962,2.57583485021,66.8089,154.257544112
 06/18  15:00:00,254.054346221,36.5293197744,106.541485758,0.0,31.5818913096,56.727595265,232.882501675,3.49472528491,75.1392,154.24857639
 06/18  16:00:00,283.789640765,36.2821413973,107.625444378,0.0,31.5818913096,61.661095265,221.841020845,7.60651648992,91.7998,122.434704356
 06/18  17:00:00,310.151638344,35.7831670948,106.980718714,0.0,31.5818913096,70.9729253606,208.565221085,12.0202011085,49.9818,146.563219977
 06/18  18:00:00,365.35792141,35.8196665958,100.894474765,0.0,80.3315023541,83.7685254822,254.850098227,22.2866955169,49.9818,182.58160271
 06/18  19:00:00,372.429347332,35.7578437195,104.425302047,0.0,102.000620287,77.6748002752,302.087523735,31.3417051588,33.3212,237.424618576
 06/18  20:00:00,393.721028347,35.7246225008,105.211989446,0.0,108.704857014,91.4735406516,303.98866486,41.0795962896,33.3212,229.58786857
 06/18  21:00:00,379.152161081,35.8634307152,104.675995895,0.0,95.2963835608,89.1510273009,323.578182522,61.7084932688,24.9909,236.878789253
 06/18  22:00:00,329.202438063,35.8288792807,105.123469414,0.0,80.3315023541,63.3799339444,446.444045878,82.8022996957,16.6606,346.981146183
 06/18  23:00:00,252.519963972,35.7750206802,92.9839469555,0.0,42.6918050922,48.4199368926,293.253186621,83.6075245562,8.3303,201.315362065
 06/18  24:00:00,201.209488726,30.9926614097,76.9728477757,0.0,34.4311606118,33.1021868926,185.981480173,63.654270215,3.33212,118.995089958
 06/19  01:00:00,172.950443946,30.9926614097,67.5494621113,0.0,19.418418834,29.3649097162,140.330073216,49.6939891524,3.33212,87.3039640639
 06/19  02:00:00,163.312954529,33.3316192306,63.5662873323,0.0,12.7620426787,28.1191506574,123.084739516,32.4435793046,3.33212,87.3090402117
 06/19  03:00:00,158.256421106,30.9926614097,60.900270362,0.0,12.7620426787,28.1191506574,114.447713888,23.7961420361,3.33212,87.3194518523
 06/19  04:00:00,167.809540295,33.3316192306,61.5750889913,0.0,12.7620426787,28.1191506574,140.306591233,21.2429846125,3.33212,115.73148662
 06/19  05:00:00,190.082437146,32.9417929271,70.6172821797,0.0,25.5240853573,30.610668775,232.6272226,19.3155428909,8.3303,204.981379709
 06/19  06:00:00,319.870787134,34.4231328804,103.840250428,0.0,51.0481707146,78.1489452969,380.102897057,17.6288801316,16.6606,345.813416926
 06/19  07:00:00,378.975041501,35.7317596502,104.539979666,0.0,64.3609230253,109.708623606,503.592801693,17.4967032133,24.9909,461.105198479
 06/19  08:00:00,338.75962671,35.6858999348,106.933117428,0.0,51.0481707146,80.7689615957,403.843318954,16.3764543323,33.3212,354.145664622
 06/19  09:00:00,309.975814827,36.2509569692,105.620393034,0.0,51.0481707146,71.0224615957,356.760843489,14.5174822001,66.8089,275.434461288
 06/19  10:00:00,262.834450505,36.3451497699,106.910940249,0.0,32.1804615127,65.7244621605,305.374409532,12.6866209476,83.4695,209.218288584
 06/19  11:00:00,264.886631324,36.4182773145,108.051402239,0.0,32.1804615127,65.7244621605,256.049559543,10.955722607,83.4695,161.624336936
 06/19  12:00:00,264.396259236,36.4670757864,107.982427005,0.0,32.1804615127,65.7244621605,252.123079407,8.61176049747,83.4695,160.04181891
 06/19  13:00:00,254.71471483,36.4646701224,107.905739,0.0,32.1804615127,55.9779621605,238.728521021,7.84856836916,75.1392,155.740752652
 06/19  14:00:00,254.253448374,36.4966771453,107.139301225,0.0,32.1804615127,55.9779621605,226.536617158,5.50623356185,66.8089,154.221483596
 06/19  15:00:00,254.580057388,36.5257581876,107.363445414,0.0,32.1804615127,55.9779621605,234.287104494,4.93239531362,75.1392,154.21550918
 06/19  16:00:00,283.564167141,36.3317403421,107.489350907,0.0,32.1804615127,60.9114621605,221.015886385,6.78128498266,91.7998,122.434801403
 06/19  17:00:00,316.951012871,35.8426967646,106.365225831,0.0,32.1804615127,77.5397301883,236.757491734,9.24195527632,49.9818,177.533736458
 06/19  18:00:00,369.987249513,35.9451200813,105.507555579,0.0,77.122965704,86.2600435998,385.573382162,14.0692648205,49.9818,321.522317341
 06/19  19:00:00,377.62204479,35.9934001635,105.94662821,0.0,102.647051061,80.1663183927,292.561534262,23.0191350647,33.3212,236.221199197
 06/19  20:00:00,402.832897665,35.9648430994,106.068952653,0.0,115.40909374,92.7192997104,305.072561407,36.2387245251,33.3212,235.512636882
 06/19  21:00:00,391.195145086,35.9925832562,103.980821547,0.0,102.647051061,94.1340635361,429.912045907,55.0410050866,24.9909,349.88014082
 06/19  22:00:00,329.401448595,36.0294111615,105.940109608,0.0,77.122965704,65.871452062,345.413702153,70.1005370924,16.6606,258.65256506
 06/19  23:00:00,239.639234548,35.9474285347,84.4141856108,0.0,38.286128036,48.4199368926,236.919065267,82.6412371834,8.3303,145.947528083
