Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  24:00:00,184.494183165,30.9926614097,71.6517879254,0.0,25.5240853573,30.610668775,190.415190252,71.3357217225,3.33212,115.74734853
 06/20  01:00:00,168.955313213,31.7723140167,62.7234891848,0.0,19.418418834,29.3649097162,145.637328371,55.000668106,3.33212,87.3045402651
 06/20  02:00:00,157.112688818,32.5519666237,58.0675595862,0.0,12.7620426787,28.1191506574,132.603581481,41.2461012134,3.33212,88.0253602673
 06/20  03:00:00,155.372011171,33.3316192306,55.5874818591,0.0,12.7620426787,28.1191506574,124.373338929,31.2425099953,3.33212,89.7987089338
 06/20  04:00:00,159.88407123,30.9926614097,55.2396531046,0.0,12.7620426787,28.1191506574,148.833875684,26.7095162367,3.33212,118.792239447
 06/20  05:00:00,185.3444471,32.9417929271,65.0950603086,0.0,25.5240853573,30.610668775,229.159749832,23.0028059277,8.3303,197.826643904
 06/20  06:00:00,320.222598697,34.7349939232,103.030250327,0.0,51.0481707146,78.1489452969,382.051884064,16.3709379155,16.6606,349.020346149
 06/20  07:00:00,376.218610266,35.7710977652,100.183484396,0.0,64.3609230253,109.708623606,489.962718371,7.48330058945,24.9909,457.488517782
 06/20  08:00:00,337.916250287,35.7780441221,103.816696442,0.0,51.0481707146,80.7689615957,397.836766243,2.95324137938,33.3212,361.562324864
 06/20  09:00:00,311.672317079,36.2518598448,105.956435093,0.0,51.0481707146,71.0224615957,336.761332205,0.939745376509,66.8089,269.012686828
 06/20  10:00:00,263.5863555,36.4006053174,106.00287924,0.0,32.1804615127,65.7244621605,299.778431521,1.36511243108,83.4695,214.94381909
 06/20  11:00:00,264.997709479,36.4839861753,106.376709311,0.0,32.1804615127,65.7244621605,239.739545336,1.43669414586,83.4695,154.83335119
 06/20  12:00:00,264.013276098,36.5378589377,106.037536964,0.0,32.1804615127,65.7244621605,245.978513216,1.19705876151,83.4695,161.311954454
 06/20  13:00:00,253.84838427,36.4786995677,105.388663595,0.0,32.1804615127,55.9779621605,230.679870579,1.13948305172,75.1392,154.401187527
 06/20  14:00:00,253.834886819,36.5080249742,104.547742936,0.0,32.1804615127,55.9779621605,222.169813236,1.17908396997,66.8089,154.181829266
 06/20  15:00:00,254.752751801,36.5423639962,104.495435635,0.0,32.1804615127,55.9779621605,230.46474689,1.15021009113,75.1392,154.175336798
 06/20  16:00:00,283.300771649,36.5104669089,103.905352137,0.0,32.1804615127,60.9114621605,214.52733354,0.318274171326,91.7998,122.409259369
 06/20  17:00:00,316.884293191,36.017222434,103.745133099,0.0,32.1804615127,77.5397301883,227.554989379,1.4916520799,49.9818,176.081537299
 06/20  18:00:00,368.899829127,36.138710187,102.546332802,0.0,77.122965704,86.2600435998,372.40409689,2.05741230749,49.9818,320.364884583
 06/20  19:00:00,375.64053518,36.1835033232,102.705762897,0.0,102.647051061,80.1663183927,273.993706479,2.22027131424,33.3212,238.452235165
 06/20  20:00:00,401.429500323,36.1404937158,103.787490963,0.0,115.40909374,92.7192997104,274.916548714,6.17326704206,33.3212,235.422081672
 06/20  21:00:00,390.966135174,36.1595186877,103.16252136,0.0,102.647051061,94.1340635361,382.78256126,10.4888858558,24.9909,347.302775405
 06/20  22:00:00,329.853080572,36.1606210838,105.794503113,0.0,77.122965704,65.871452062,292.361953884,15.1393070338,16.6606,260.56204685
 06/20  23:00:00,234.233826537,36.061382986,78.8955653085,0.0,38.286128036,48.4199368926,182.578134438,28.32856903,8.3303,145.919265408
 06/20  24:00:00,181.601836174,32.9417929271,66.9843056692,0.0,25.5240853573,30.610668775,155.791214785,36.7570396579,3.33212,115.702055127
 06/21  01:00:00,171.820948172,31.7723140167,65.6568590939,0.0,19.418418834,29.3649097162,135.770685638,45.1419068031,3.33212,87.2966588354
 06/21  02:00:00,161.24358655,32.5519666237,62.2481567495,0.0,12.7620426787,28.1191506574,135.608404298,44.9877630219,3.33212,87.2885212761
 06/21  03:00:00,159.467603614,33.3316192306,59.7009441703,0.0,12.7620426787,28.1191506574,127.930834531,37.3065070127,3.33212,87.292207518
 06/21  04:00:00,166.897950011,32.5519666237,61.3400376715,0.0,12.7620426787,28.1191506574,146.336554601,27.3162103603,3.33212,115.688224241
 06/21  05:00:00,192.867064341,32.9417929271,73.3555669789,0.0,25.5240853573,30.610668775,231.686770448,18.559625895,8.3303,204.796844553
 06/21  06:00:00,319.715327933,34.1112718376,103.955857273,0.0,51.0481707146,78.1489452969,369.111301001,8.95026722103,16.6606,343.50043378
 06/21  07:00:00,373.738065556,35.9228507221,97.5939225729,0.0,64.3609230253,109.708623606,489.898788062,2.87736316697,24.9909,462.030524895
 06/21  08:00:00,338.236852702,35.8038995155,104.233065129,0.0,51.0481707146,80.7689615957,387.87490473,0.939777314895,33.3212,353.613927415
 06/21  09:00:00,310.580758267,36.2597694987,104.015262278,0.0,51.0481707146,71.0224615957,336.028024898,0.37768883908,66.8089,268.841436058
 06/21  10:00:00,263.436387172,36.4351781518,104.181024369,0.0,32.1804615127,65.7244621605,299.466771487,1.06241369852,83.4695,214.934857789
 06/21  11:00:00,265.542329783,36.527705996,105.256940972,0.0,32.1804615127,65.7244621605,245.95996803,1.00461901826,83.4695,161.485849012
 06/21  12:00:00,263.854229181,36.5805499515,104.427572248,0.0,32.1804615127,65.7244621605,238.883895555,0.844689330136,83.4695,154.569706225
 06/21  13:00:00,253.823897239,36.4977506007,103.998094838,0.0,32.1804615127,55.9779621605,230.249985815,0.77690979494,75.1392,154.33387602
 06/21  14:00:00,253.643956514,36.5180193305,103.756092821,0.0,32.1804615127,55.9779621605,225.070274685,0.782994013004,66.8089,157.478380672
 06/21  15:00:00,253.285057923,36.5478895118,103.373370084,0.0,32.1804615127,55.9779621605,233.429517751,0.772112786356,75.1392,157.518204965
 06/21  16:00:00,282.175448844,36.6013847797,103.487231108,0.0,32.1804615127,60.9114621605,207.968103682,0.246971082665,91.7998,115.921332599
 06/21  17:00:00,315.638043975,36.0845450989,102.718318144,0.0,32.1804615127,77.5397301883,229.828442745,1.29693725494,49.9818,178.54970549
 06/21  18:00:00,368.138769014,36.2124595004,100.633073669,0.0,77.122965704,86.2600435998,371.465936103,1.73446231114,49.9818,319.749673791
 06/21  19:00:00,375.801298365,36.2524617404,101.098821248,0.0,102.647051061,80.1663183927,271.330329364,2.01859047437,33.3212,235.99053889
 06/21  20:00:00,401.141725626,36.1979166753,102.143116024,0.0,115.40909374,92.7192997104,270.897769534,2.28029185803,33.3212,235.296277676
 06/21  21:00:00,391.185362231,36.2058996438,102.738021673,0.0,102.647051061,94.1340635361,380.533987945,6.22485677335,24.9909,349.318231171
 06/21  22:00:00,329.712600303,36.1947824964,105.618584119,0.0,77.122965704,65.871452062,289.367291417,14.3219536784,16.6606,258.384737739
 06/21  23:00:00,241.109635341,36.0938310549,85.6912056125,0.0,38.286128036,48.4199368926,178.901312437,24.6861143308,8.3303,145.884898106
 06/21  24:00:00,183.615163045,32.9417929271,69.0352371945,0.0,25.5240853573,30.610668775,144.105263425,25.0880639467,3.33212,115.685079478
 06/22  01:00:00,178.556606732,33.3316192306,70.9474433947,0.0,19.418418834,29.3649097162,113.558614545,22.9519119761,3.33212,87.2745825685
 06/22  02:00:00,167.680887949,32.5519666237,68.834723654,0.0,12.7620426787,28.1191506574,111.713400451,21.0975681665,3.33212,87.2837122844
 06/22  03:00:00,163.110505825,32.5519666237,64.2761598224,0.0,12.7620426787,28.1191506574,115.880665219,25.2692829299,3.33212,87.2792622895
 06/22  04:00:00,170.219131114,32.5519666237,64.7732781088,0.0,12.7620426787,28.1191506574,151.913320877,32.9238871814,3.33212,115.657313696
 06/22  05:00:00,192.99563083,32.9417929271,73.4219292016,0.0,25.5240853573,30.610668775,248.173061245,35.5889408792,8.3303,204.253820366
 06/22  06:00:00,320.038899458,34.7349939232,103.587317664,0.0,51.0481707146,78.1489452969,385.316154512,28.0845176926,16.6606,340.57103682
 06/22  07:00:00,377.969315189,35.7993406384,103.385145653,0.0,64.3609230253,109.708623606,509.00695118,20.2191381273,24.9909,463.796913053
 06/22  08:00:00,334.081390957,35.7826527151,101.635640673,0.0,51.0481707146,80.7689615957,397.317896884,9.3276526468,33.3212,354.669044237
 06/22  09:00:00,310.040665972,36.2580873059,105.018541942,0.0,51.0481707146,71.0224615957,341.051091345,5.52542807825,66.8089,268.716763267
 06/22  10:00:00,263.057852627,36.4101911861,106.469965951,0.0,32.1804615127,65.7244621605,302.251202314,3.98545776832,83.4695,214.796244545
 06/22  11:00:00,264.039420097,36.4921679519,106.148865973,0.0,32.1804615127,65.7244621605,239.650062401,1.44097914949,83.4695,154.739583251
 06/22  12:00:00,263.456169122,36.5513107984,105.869087212,0.0,32.1804615127,65.7244621605,245.764106062,1.06330168439,83.4695,161.231304377
 06/22  13:00:00,253.291084163,36.4860203059,105.231072674,0.0,32.1804615127,55.9779621605,230.497060557,1.03670013424,75.1392,154.321160422
 06/22  14:00:00,253.436245103,36.5126459404,105.405214087,0.0,32.1804615127,55.9779621605,222.011236366,1.09524003164,66.8089,154.107096335
 06/22  15:00:00,252.984674878,36.5427480457,104.850734212,0.0,32.1804615127,55.9779621605,230.323072573,1.07930262508,75.1392,154.104569948
 06/22  16:00:00,282.07561882,36.4731050164,104.679772002,0.0,32.1804615127,60.9114621605,210.11749013,0.294535106022,91.7998,118.023155024
 06/22  17:00:00,316.009515646,35.9664854244,104.099487955,0.0,32.1804615127,77.5397301883,227.811006772,1.56319763147,49.9818,176.26600914
 06/22  18:00:00,368.773779141,36.0741604259,103.075525373,0.0,77.122965704,86.2600435998,371.63994119,2.16670306607,49.9818,319.491438124
 06/22  19:00:00,376.555282678,36.1034636886,103.806965785,0.0,102.647051061,80.1663183927,275.344867269,6.1494816747,33.3212,235.874185594
 06/22  20:00:00,402.288315045,36.0553223589,105.074376612,0.0,115.40909374,92.7192997104,287.640611376,19.1301483013,33.3212,235.189263075
 06/22  21:00:00,392.618339778,36.0764278859,105.384235445,0.0,102.647051061,94.1340635361,401.489067237,27.4310116836,24.9909,349.067155553
 06/22  22:00:00,329.654172786,36.0963218329,106.231516954,0.0,77.122965704,65.871452062,311.909122151,37.0118252856,16.6606,258.236696865
 06/22  23:00:00,247.88105883,36.0125687819,92.6897108914,0.0,38.286128036,48.4199368926,201.779224663,47.6102221739,8.3303,145.838702489
 06/22  24:00:00,195.757668201,32.9417929271,81.1359608054,0.0,25.5240853573,30.610668775,160.504728551,41.5062067654,3.33212,115.666401785
 06/23  01:00:00,178.596089674,30.9926614097,73.2704304449,0.0,19.418418834,29.3649097162,126.027301716,35.4318794268,3.33212,87.263302289
 06/23  02:00:00,169.12657256,33.3316192306,69.4869782261,0.0,12.7620426787,28.1191506574,114.853525669,24.2538333165,3.33212,87.2675723527
 06/23  03:00:00,165.731346618,33.3316192306,66.1238868942,0.0,12.7620426787,28.1191506574,114.175916705,23.5835307277,3.33212,87.2602659769
 06/23  04:00:00,171.908432519,32.5519666237,65.7930787113,0.0,12.7620426787,28.1191506574,143.979353976,25.0014627729,3.33212,115.645771203
 06/23  05:00:00,197.621631046,32.9417929271,74.691280889,0.0,25.5240853573,30.610668775,235.334344321,22.3599673902,8.3303,204.644076931
 06/23  06:00:00,320.842160049,34.1112718376,104.40663853,0.0,51.0481707146,78.1489452969,372.347888284,15.9519932809,16.6606,339.735295003
 06/23  07:00:00,375.40896319,35.9055567674,99.010650374,0.0,64.3609230253,109.708623606,495.975436042,7.59695457099,24.9909,463.387581471
 06/23  08:00:00,337.621962613,35.7916724767,103.425442494,0.0,51.0481707146,80.7689615957,389.19694313,1.62297533987,33.3212,354.25276779
 06/23  09:00:00,310.912612135,36.2588049099,105.161442253,0.0,51.0481707146,71.0224615957,335.842758653,0.453377765576,66.8089,268.580480887
 06/23  10:00:00,263.196341936,36.3975820274,105.85848272,0.0,32.1804615127,65.7244621605,298.915722433,1.24634339008,83.4695,214.199879043
 06/23  11:00:00,264.692154536,36.4884993633,106.708071442,0.0,32.1804615127,65.7244621605,240.052202157,1.39147529718,83.4695,155.19122686
 06/23  12:00:00,263.461130031,36.5405322796,106.086913561,0.0,32.1804615127,65.7244621605,241.681216346,1.4402284075,83.4695,156.771487938
 06/23  13:00:00,253.626622945,36.4757648319,106.520470399,0.0,32.1804615127,55.9779621605,237.51821247,3.69725226867,75.1392,158.681760201
 06/23  14:00:00,254.462592756,36.5032648063,107.584731388,0.0,32.1804615127,55.9779621605,226.513698471,5.63352164767,66.8089,154.071276823
 06/23  15:00:00,253.934949757,36.5316864379,106.645879956,0.0,32.1804615127,55.9779621605,233.176108913,3.96745890983,75.1392,154.069450003
 06/23  16:00:00,282.10772038,36.3256747816,106.229612912,0.0,32.1804615127,60.9114621605,213.685715775,5.99372971143,91.7998,115.892186064
 06/23  17:00:00,317.588360306,35.8055149677,107.160336088,0.0,32.1804615127,77.5397301883,234.732952907,6.32265770088,49.9818,178.428495206
 06/23  18:00:00,369.740070631,35.8835717723,104.97314468,0.0,77.122965704,86.2600435998,374.66609121,5.35482377256,49.9818,319.329467437
 06/23  19:00:00,376.093550177,35.9302127439,103.932593261,0.0,102.647051061,80.1663183927,274.951621215,5.85230795507,33.3212,235.77811326
 06/23  20:00:00,402.730584599,35.9043588213,105.635027723,0.0,115.40909374,92.7192997104,281.696888885,13.2786105938,33.3212,235.097078292
 06/23  21:00:00,392.139491404,35.9504344544,104.915503514,0.0,102.647051061,94.1340635361,389.113928387,19.7018166366,24.9909,344.42121175
 06/23  22:00:00,322.35514859,36.0082555126,98.8731599922,0.0,77.122965704,65.871452062,305.603431999,26.9396818398,16.6606,262.00315016
 06/23  23:00:00,229.803477065,35.9442307971,74.7555624148,0.0,38.286128036,48.4199368926,188.835007735,34.6875289292,8.3303,145.817178805
 06/23  24:00:00,203.541376128,33.3316192306,88.39757635,0.0,25.5240853573,30.610668775,141.105696701,22.1427273561,3.33212,115.630849345
 06/24  01:00:00,169.227072802,30.9926614097,54.4532282134,0.0,27.7269238854,30.610668775,112.946545691,22.3583258195,3.33212,87.2560998712
 06/24  02:00:00,159.259683552,33.3316192306,59.6320282086,0.0,12.7620426787,28.1191506574,115.520522304,24.9391678276,3.33212,87.249234476
 06/24  03:00:00,158.917287623,32.5519666237,60.0848726745,0.0,12.7620426787,28.1191506574,113.414733213,22.8312434918,3.33212,87.251369721
 06/24  04:00:00,164.691023007,31.7723140167,60.1020097738,0.0,12.7620426787,28.1191506574,139.919226617,20.9862473142,3.33212,115.600859302
 06/24  05:00:00,172.467322834,33.3316192306,65.2593293744,0.0,12.7620426787,28.1191506574,170.230383197,19.4057815465,8.3303,142.49430165
 06/24  06:00:00,262.605696119,34.7349939232,78.7759990314,0.0,42.6918050922,54.3732441037,236.576785859,18.0378264289,16.6606,201.87835943
 06/24  07:00:00,333.603074286,35.8259462335,104.431616037,0.0,42.6918050922,86.1019271793,389.836763745,16.8901352556,24.9909,347.95572849
 06/24  08:00:00,372.800239997,35.808378689,101.958546422,0.0,57.6566862989,112.030105488,535.140124347,9.73107028755,33.3212,492.08785406
 06/24  09:00:00,328.671288205,36.2508765502,104.190122004,0.0,57.6566862989,83.6599452969,425.942472286,6.9580900915,66.8089,352.175482194
 06/24  10:00:00,276.012425744,36.4165499227,105.525572959,0.0,42.6918050922,68.9656133826,357.079316685,5.16525459143,83.4695,268.444562093
 06/24  11:00:00,267.958218367,36.5125180035,105.079624482,0.0,34.9340096728,67.7198543238,300.9793907,2.26153887683,83.4695,215.248351823
 06/24  12:00:00,268.203165071,36.5792666942,105.60073811,0.0,34.9340096728,67.7198543238,241.563913071,1.93644363559,83.4695,156.157969436
 06/24  13:00:00,258.71646109,36.4948710059,106.070106306,0.0,34.9340096728,57.9733543238,237.204169793,1.99378875124,75.1392,160.071181042
 06/24  14:00:00,258.150750735,36.506346103,104.881363588,0.0,34.9340096728,57.9733543238,223.103412069,1.86553592674,66.8089,154.428976142
 06/24  15:00:00,258.239728485,36.5345044934,104.586996208,0.0,34.9340096728,57.9733543238,238.273279174,1.97803480385,75.1392,161.156044371
 06/24  16:00:00,287.387436638,36.3732917883,104.608109873,0.0,34.9340096728,62.9068543238,209.92156879,2.12181550221,91.7998,115.999953288
 06/24  17:00:00,314.443466434,35.9994697522,104.227311719,0.0,34.9340096728,72.2186844194,200.151651976,3.84247061165,49.9818,146.327381365
 06/24  18:00:00,380.084776675,36.2255096345,103.82310178,0.0,87.0357390804,86.2600435998,234.402433821,3.42949229238,49.9818,180.991141529
 06/24  19:00:00,374.010518672,36.022127556,103.979200484,0.0,102.000620287,77.6748002752,272.041481829,4.96575465835,33.3212,233.754527171
 06/24  20:00:00,384.176868425,35.9546657053,103.175407577,0.0,102.000620287,88.9820225341,275.198036572,7.29919856175,33.3212,234.57763801
 06/24  21:00:00,388.954022264,35.985079195,103.988305599,0.0,102.000620287,91.6425454185,271.791936126,11.4784028773,24.9909,235.322633249
 06/24  22:00:00,339.651143762,35.9068742844,105.717442818,0.0,87.0357390804,65.871452062,383.514680856,21.0435503522,16.6606,345.810530504
 06/24  23:00:00,248.344139116,35.8184657285,88.6741321403,0.0,42.6918050922,48.4199368926,241.863389301,34.9263254188,8.3303,198.606763883
 06/24  24:00:00,186.495219391,32.9417929271,69.6998226581,0.0,27.7269238854,30.610668775,152.521711763,33.5782715806,3.33212,115.611320183
 06/25  01:00:00,193.109259296,30.9926614097,68.9472460748,0.0,34.4311606118,33.1021868926,140.292328612,49.6183485652,3.33212,87.3418600463
 06/25  02:00:00,172.721458102,30.9926614097,66.0548003063,0.0,19.466279405,30.610668775,135.359296091,44.6892479399,3.33212,87.3379281513
 06/25  03:00:00,171.821073672,33.3316192306,62.7923158769,0.0,19.466279405,30.610668775,136.5117837,45.8264718573,3.33212,87.3531918431
 06/25  04:00:00,176.870981267,30.9926614097,63.6274086799,0.0,19.466279405,30.610668775,152.862885354,33.7022258551,3.33212,115.828539499
 06/25  05:00:00,182.448215765,32.9417929271,66.2476031608,0.0,19.466279405,30.610668775,175.670954697,21.6029753294,8.3303,145.737679367
 06/25  06:00:00,276.423741513,34.4231328804,92.4451364096,0.0,42.6918050922,54.3732441037,230.003564511,7.39637992289,16.6606,205.946584588
 06/25  07:00:00,344.148058831,36.1058570329,104.664515812,0.0,49.3960418185,88.5934452969,378.159374258,5.46897394823,24.9909,347.69950031
 06/25  08:00:00,373.117653093,35.9119532275,101.200873672,0.0,57.6566862989,112.030105488,526.763705619,1.99374721248,33.3212,491.448758407
 06/25  09:00:00,319.191577785,36.3246717574,102.667740725,0.0,50.9524495726,81.1684271793,419.46279808,0.148342496243,66.8089,352.505555583
 06/25  10:00:00,275.987383782,36.668926731,103.777054879,0.0,42.6918050922,68.9656133826,352.978212951,0.794207305089,83.4695,268.714505646
 06/25  11:00:00,273.167975905,36.6059685165,103.682927676,0.0,38.286128036,68.9656133826,299.570540163,0.904934496245,83.4695,215.196105666
 06/25  12:00:00,273.089354839,36.6796699236,103.545421831,0.0,38.286128036,68.9656133826,238.558394033,0.682415351856,83.4695,154.406478681
 06/25  13:00:00,253.753463669,36.5585125899,103.254343903,0.0,31.5818913096,56.727595265,237.311111258,1.05863819766,75.1392,161.113273061
 06/25  14:00:00,253.386447068,36.5331252546,102.899519973,0.0,31.5818913096,56.727595265,221.926387292,1.11870845946,66.8089,153.998778833
 06/25  15:00:00,253.22994515,36.5763538721,102.713050866,0.0,31.5818913096,56.727595265,230.343614648,1.20810797059,75.1392,153.996306677
 06/25  16:00:00,282.500747216,36.4934402344,102.811912227,0.0,31.5818913096,61.661095265,208.848894238,1.22130755987,91.7998,115.827786678
 06/25  17:00:00,309.072156336,36.0509900003,102.163650306,0.0,31.5818913096,70.9729253606,198.974386249,2.69130011706,49.9818,146.301286132
 06/25  18:00:00,365.102620726,36.1425482457,96.4978217759,0.0,80.3315023541,83.7685254822,231.190793283,2.38361404817,49.9818,178.825379235
 06/25  19:00:00,363.527690596,36.1640493046,90.8185286902,0.0,102.000620287,77.6748002752,270.654241909,2.44702827822,33.3212,234.88601363
 06/25  20:00:00,391.70731486,36.1082665678,99.8921932649,0.0,108.704857014,91.4735406516,264.984845032,2.72952517471,33.3212,228.934119857
 06/25  21:00:00,378.284534061,36.224898494,101.477038894,0.0,95.2963835608,89.1510273009,260.85592845,3.03246388943,24.9909,232.83256456
 06/25  22:00:00,328.495269796,36.1216577024,102.269245813,0.0,80.3315023541,63.3799339444,367.394563076,4.65885499648,16.6606,346.075108079
 06/25  23:00:00,267.199840987,36.031747953,106.252387014,0.0,42.6918050922,48.4199368926,215.091673963,9.19877841069,8.3303,197.562595552
 06/25  24:00:00,204.482569462,33.3316192306,77.6670598462,0.0,34.4311606118,33.1021868926,129.749221573,10.6669605303,3.33212,115.750141043
 06/26  01:00:00,185.51536423,33.3316192306,77.6460578165,0.0,19.418418834,29.3649097162,105.583901542,15.0186852442,3.33212,87.2330962979
 06/26  02:00:00,177.43302847,33.3316192306,77.5041255464,0.0,12.7620426787,28.1191506574,103.649911018,13.07822762,3.33212,87.2395633983
 06/26  03:00:00,168.577978721,32.9417929271,69.2231978607,0.0,12.7620426787,28.1191506574,104.64068756,14.0789179609,3.33212,87.2296495992
 06/26  04:00:00,162.911251078,32.9417929271,57.1015202721,0.0,12.7620426787,28.1191506574,141.340609725,22.4480897406,3.33212,115.560399984
 06/26  05:00:00,204.760581034,33.3316192306,81.8725635568,0.0,25.5240853573,30.610668775,220.313154652,14.6024380308,8.3303,197.380416621
 06/26  06:00:00,308.36793812,34.267202359,91.5994362786,0.0,51.0481707146,78.1489452969,364.354769703,2.92387658387,16.6606,344.770293119
 06/26  07:00:00,377.135969404,35.8762262407,100.006453766,0.0,64.3609230253,109.708623606,485.500044453,4.23026630591,24.9909,456.278878147
 06/26  08:00:00,337.83301774,35.845265388,103.094442708,0.0,51.0481707146,80.7689615957,387.484785292,1.87752459701,33.3212,352.286060695
 06/26  09:00:00,310.32391942,36.2605681858,103.494399754,0.0,51.0481707146,71.0224615957,335.651140255,0.663480326504,66.8089,268.178759928
 06/26  10:00:00,262.752704659,36.4465850436,104.236127967,0.0,32.1804615127,65.7244621605,299.695806002,1.90258758461,83.4695,214.323718418
 06/26  11:00:00,263.701494503,36.534107206,104.636841114,0.0,32.1804615127,65.7244621605,240.105923248,1.88610357631,83.4695,154.750319671
 06/26  12:00:00,261.956875685,36.5893732829,103.089388407,0.0,32.1804615127,65.7244621605,239.522727585,1.69756525943,83.4695,154.355662326
 06/26  13:00:00,250.894904643,36.5048017865,100.691070733,0.0,32.1804615127,55.9779621605,232.844615262,1.43779477864,75.1392,156.267620483
 06/26  14:00:00,250.070966135,36.5162638442,99.7560530356,0.0,32.1804615127,55.9779621605,222.278796437,1.42315183289,66.8089,154.046744604
 06/26  15:00:00,249.744043645,36.5478566353,99.3971966934,0.0,32.1804615127,55.9779621605,230.546155177,1.37320730985,75.1392,154.033747867
 06/26  16:00:00,277.168290504,36.6414531637,97.4825097464,0.0,32.1804615127,60.9114621605,212.347868507,0.500004918836,91.7998,120.048063588
 06/26  17:00:00,309.933194982,36.1077370663,95.755437496,0.0,32.1804615127,77.5397301883,223.712783562,2.31832388854,49.9818,171.412659673
 06/26  18:00:00,362.408054008,36.203394424,94.2742521442,0.0,77.122965704,86.2600435998,371.599250115,2.95462725616,49.9818,318.662822858
 06/26  19:00:00,371.351156676,36.2283602433,95.8265947571,0.0,102.647051061,80.1663183927,272.134628127,3.34991916905,33.3212,235.463508958
 06/26  20:00:00,397.967229692,36.1748885995,98.0679796249,0.0,115.40909374,92.7192997104,271.786685189,3.67527571996,33.3212,234.790209469
 06/26  21:00:00,388.658687991,36.1864978317,99.4512020293,0.0,102.647051061,94.1340635361,379.024216203,9.72136359317,24.9909,344.31195261
 06/26  22:00:00,326.240162983,36.1860422003,101.130041603,0.0,77.122965704,65.871452062,293.698120025,16.0235861084,16.6606,261.013933917
 06/26  23:00:00,260.197006679,36.1019614932,103.107486937,0.0,38.286128036,48.4199368926,163.854315928,13.122892147,8.3303,142.401123781
 06/26  24:00:00,185.1758512,33.3316192306,69.2328014845,0.0,25.5240853573,30.610668775,123.468108682,5.26721800327,3.33212,114.868770679
 06/27  01:00:00,182.803048889,33.3316192306,74.3469899723,0.0,19.418418834,29.3649097162,97.5612248207,9.45109236711,3.33212,84.7780124536
 06/27  02:00:00,168.946807782,33.3316192306,68.5545698843,0.0,12.7620426787,28.1191506574,103.05955155,12.5055257825,3.33212,87.2219057671
 06/27  03:00:00,167.738216162,33.3316192306,67.3774638217,0.0,12.7620426787,28.1191506574,102.687726161,12.1375621025,3.33212,87.2180440582
 06/27  04:00:00,174.535703572,33.3316192306,66.883365317,0.0,12.7620426787,28.1191506574,130.684240714,11.7943997651,3.33212,115.557720949
 06/27  05:00:00,183.000525078,32.811850826,59.6431920238,0.0,25.5240853573,30.610668775,217.221665116,11.4741851882,8.3303,197.417179928
 06/27  06:00:00,301.024635688,34.267202359,82.8912036879,0.0,51.0481707146,78.1489452969,370.880627507,7.14039810898,16.6606,347.079629398
 06/27  07:00:00,376.732740474,35.8233609815,98.7204810754,0.0,64.3609230253,109.708623606,486.893736213,9.34725297519,24.9909,452.555583238
 06/27  08:00:00,335.667606108,35.7461033669,100.544469089,0.0,51.0481707146,80.7689615957,391.787071245,6.43681992007,33.3212,352.029051324
 06/27  09:00:00,310.328374228,36.2514225445,104.795125824,0.0,51.0481707146,71.0224615957,348.959774859,14.0999692018,66.8089,268.050905657
 06/27  10:00:00,263.893723975,36.3374368844,107.775803248,0.0,32.1804615127,65.7244621605,319.65922886,21.7329300609,83.4695,214.456798799
 06/27  11:00:00,264.565842909,36.4057205567,107.687369443,0.0,32.1804615127,65.7244621605,259.685270951,21.6822061088,83.4695,154.533564842
 06/27  12:00:00,263.222641019,36.4635378975,106.75673763,0.0,32.1804615127,65.7244621605,260.457880118,15.9484801031,83.4695,161.039900015
 06/27  13:00:00,253.580924386,36.4597615741,106.67458102,0.0,32.1804615127,55.9779621605,241.779262472,12.5066878028,75.1392,154.133374669
 06/27  14:00:00,242.480851175,36.4891777292,96.0434675752,0.0,32.1804615127,55.9779621605,238.687496137,17.9569385106,66.8089,153.921657626
 06/27  15:00:00,252.173252963,36.5181091876,105.730507252,0.0,32.1804615127,55.9779621605,244.930201425,15.8696377443,75.1392,153.921363681
 06/27  16:00:00,279.427815072,36.293058223,103.954335121,0.0,32.1804615127,60.9114621605,223.828953822,16.2521461854,91.7998,115.777007637
 06/27  17:00:00,316.078330571,35.7846492218,106.18848113,0.0,32.1804615127,77.5397301883,243.902123287,21.1992988747,49.9818,172.721024412
 06/27  18:00:00,365.116344887,35.8329064871,101.401885624,0.0,77.122965704,86.2600435998,395.602437503,28.7426691409,49.9818,316.877968362
 06/27  19:00:00,372.745404279,35.8532684606,102.019183793,0.0,102.647051061,80.1663183927,305.566555884,36.8898586341,33.3212,235.35549725
 06/27  20:00:00,402.044769876,35.8301497296,105.933450754,0.0,115.40909374,92.7192997104,314.139582781,46.1291504743,33.3212,234.689232307
 06/27  21:00:00,390.989342977,35.893693606,104.31604215,0.0,102.647051061,94.1340635361,419.972396094,51.4395048894,24.9909,343.541991205
 06/27  22:00:00,329.519361899,35.9656139438,106.266693905,0.0,77.122965704,65.871452062,330.928662763,52.9159349845,16.6606,261.352127778
 06/27  23:00:00,242.260590887,35.9075946317,87.2255176109,0.0,38.286128036,48.4199368926,203.408150643,56.0376120128,8.3303,139.04023863
 06/27  24:00:00,188.742391196,30.9926614097,76.0466499971,0.0,25.5240853573,30.610668775,165.853041153,46.9413275855,3.33212,115.579593567
 06/28  01:00:00,174.664515436,31.7723140167,68.5830346086,0.0,19.418418834,29.3649097162,130.396337267,39.8555756233,3.33212,87.2086416435
 06/28  02:00:00,162.982610543,32.5519666237,64.0666434228,0.0,12.7620426787,28.1191506574,125.405246895,34.8697472566,3.33212,87.2033796381
 06/28  03:00:00,160.773918345,33.3316192306,61.1410923926,0.0,12.7620426787,28.1191506574,122.369847915,31.8285347971,3.33212,87.2091931176
 06/28  04:00:00,167.13998533,32.5519666237,61.6786272529,0.0,12.7620426787,28.1191506574,146.577995103,27.7153704546,3.33212,115.530504648
 06/28  05:00:00,192.892618236,32.9417929271,70.6523348154,0.0,25.5240853573,30.610668775,228.597161851,22.9936800424,8.3303,197.273181808
 06/28  06:00:00,319.713090962,34.1112718376,104.077113293,0.0,51.0481707146,78.1489452969,379.403189594,15.8349243557,16.6606,346.907665238
 06/28  07:00:00,379.242033808,35.8458270037,104.693570641,0.0,64.3609230253,109.708623606,498.265176964,21.1337873054,24.9909,452.140489659
 06/28  08:00:00,336.79911541,35.6782927849,104.961918408,0.0,51.0481707146,80.7689615957,413.67886595,28.575660598,33.3212,351.782005352
 06/28  09:00:00,302.133662018,36.2422617654,97.9663816041,0.0,51.0481707146,71.0224615957,365.966699562,31.2298718816,66.8089,267.927927681
 06/28  10:00:00,239.054055479,36.3288079704,83.5872478588,0.0,32.1804615127,65.7244621605,331.201252628,35.5071660742,83.4695,212.224586554
 06/28  11:00:00,233.585610762,36.3781397486,77.4838705058,0.0,32.1804615127,65.7244621605,271.318288444,31.3357065016,83.4695,156.513081942
 06/28  12:00:00,260.830379105,36.4156775063,105.179925919,0.0,32.1804615127,65.7244621605,259.335026886,21.5714648071,83.4695,154.294062079
 06/28  13:00:00,244.000447536,36.4485873312,97.8945355516,0.0,32.1804615127,55.9779621605,247.956438702,18.7300829453,75.1392,154.087155757
 06/28  14:00:00,207.43328998,36.4770184275,61.5402472809,0.0,32.1804615127,55.9779621605,246.042139513,25.3433296722,66.8089,153.889909841
 06/28  15:00:00,242.836525231,36.5031060122,96.5228988942,0.0,32.1804615127,55.9779621605,247.228995223,18.2009890583,75.1392,153.888806165
 06/28  16:00:00,279.156158846,36.2314132683,103.593763565,0.0,32.1804615127,60.9114621605,217.59083365,9.97934582108,91.7998,115.811687829
 06/28  17:00:00,314.506630695,35.7474007216,104.500346944,0.0,32.1804615127,77.5397301883,244.350577448,16.2083972533,49.9818,178.160380195
 06/28  18:00:00,349.852870014,35.7928990749,86.1813026344,0.0,77.122965704,86.2600435998,396.213577209,27.9487289219,49.9818,318.283048287
 06/28  19:00:00,363.683125037,35.7575474703,92.6255411515,0.0,102.647051061,80.1663183927,299.669569967,32.9722031322,33.3212,233.376166834
 06/28  20:00:00,403.373155106,35.7600311329,106.954333385,0.0,115.40909374,92.7192997104,295.74541018,33.2868354369,33.3212,229.137374743
 06/28  21:00:00,392.273472401,35.8379403523,105.396659637,0.0,102.647051061,94.1340635361,406.122919894,33.6008440733,24.9909,347.531175821
 06/28  22:00:00,330.264664603,35.914975039,107.127673825,0.0,77.122965704,65.871452062,310.035125879,35.8916041113,16.6606,257.482921767
 06/28  23:00:00,261.24228974,35.8693428497,106.015609194,0.0,38.286128036,48.4199368926,184.947494511,30.9806674085,8.3303,145.636527102
 06/28  24:00:00,163.651610969,30.9926614097,51.0541321945,0.0,25.5240853573,30.610668775,144.803599013,25.9754532175,3.33212,115.496025795
 06/29  01:00:00,158.209180488,30.9926614097,52.9960647872,0.0,19.418418834,29.3649097162,113.029691098,28.7392611971,3.33212,80.9583099014
 06/29  02:00:00,153.593867379,33.3316192306,53.9798731315,0.0,12.7620426787,28.1191506574,116.63556988,26.1062692712,3.33212,87.1971806087
 06/29  03:00:00,150.186074693,32.5519666237,51.3382076792,0.0,12.7620426787,28.1191506574,121.42150557,30.8972574008,3.33212,87.1921281696
 06/29  04:00:00,156.278843646,31.7723140167,51.6759794838,0.0,12.7620426787,28.1191506574,150.934782561,32.0962231399,3.33212,115.506439421
 06/29  05:00:00,184.728144779,33.3316192306,62.1368200073,0.0,25.5240853573,30.610668775,233.383139181,27.8770186074,8.3303,197.175820573
 06/29  06:00:00,316.948668566,34.5790634018,100.719371847,0.0,51.0481707146,78.1489452969,378.714771113,15.3466509201,16.6606,346.707520193
 06/29  07:00:00,377.965367299,35.7528623593,103.120830113,0.0,64.3609230253,109.708623606,489.390778845,12.8303192724,24.9909,451.569559573
 06/29  08:00:00,338.72632551,35.7344678369,106.464178388,0.0,51.0481707146,80.7689615957,397.120633111,12.2604767756,33.3212,351.538956336
 06/29  09:00:00,293.066389393,36.2368435288,88.7524651737,0.0,51.0481707146,71.0224615957,350.528495691,15.9215900393,66.8089,267.798005651
 06/29  10:00:00,260.417914758,36.3283044249,104.493682135,0.0,32.1804615127,65.7244621605,304.090705966,12.5816836512,83.4695,208.039522315
 06/29  11:00:00,233.400492994,36.3978447645,76.9395329214,0.0,32.1804615127,65.7244621605,260.107307229,16.2862891727,83.4695,160.351518056
 06/29  12:00:00,243.905390828,36.4621089844,88.1632212711,0.0,32.1804615127,65.7244621605,256.182614544,18.4486609245,83.4695,154.26445362
 06/29  13:00:00,252.811576107,36.454345648,105.970285088,0.0,32.1804615127,55.9779621605,235.44251165,6.2470933586,75.1392,154.056218292
 06/29  14:00:00,253.939404083,36.4850872737,107.054067634,0.0,32.1804615127,55.9779621605,226.990634594,6.327283552,66.8089,153.854451042
 06/29  15:00:00,254.522621017,36.513372627,107.904239764,0.0,32.1804615127,55.9779621605,239.313030641,10.320082554,75.1392,153.853748087
 06/29  16:00:00,283.711984482,36.3085098332,107.82089584,0.0,32.1804615127,60.9114621605,213.617566792,6.05179046907,91.7998,115.765976323
 06/29  17:00:00,318.230170405,35.8133854581,107.81072616,0.0,32.1804615127,77.5397301883,236.595420518,8.48270061789,49.9818,178.1309199
 06/29  18:00:00,371.223965426,35.8810429432,107.053288197,0.0,77.122965704,86.2600435998,378.317198635,16.6804327213,49.9818,311.654965913
 06/29  19:00:00,378.043574065,35.9151628581,106.353262119,0.0,102.647051061,80.1663183927,287.207546768,20.3036712766,33.3212,233.582675492
 06/29  20:00:00,402.133254164,35.8938558412,105.34687191,0.0,115.40909374,92.7192997104,294.493275993,26.6791051421,33.3212,234.492970851
 06/29  21:00:00,392.240098841,35.9391243317,105.207729666,0.0,102.647051061,94.1340635361,410.069253519,41.3358211048,24.9909,343.742532414
 06/29  22:00:00,330.160116306,35.9944302934,106.87111253,0.0,77.122965704,65.871452062,328.433964883,51.2700084216,16.6606,260.503356462
 06/29  23:00:00,238.103922637,35.9296873421,83.0438001106,0.0,38.286128036,48.4199368926,202.325141374,55.0150856729,8.3303,138.979755701
 06/29  24:00:00,184.691827041,30.9926614097,72.0003066871,0.0,25.5240853573,30.610668775,164.902982334,46.0467622604,3.33212,115.524100073
 06/30  01:00:00,171.924946655,32.5519666237,65.072545744,0.0,19.418418834,29.3649097162,129.660389771,39.1445276946,3.33212,87.183742076
 06/30  02:00:00,158.77902815,31.7723140167,60.6597694908,0.0,12.7620426787,28.1191506574,124.111021,33.5965345593,3.33212,87.182366441
 06/30  03:00:00,158.146923629,33.3316192306,58.5438863986,0.0,12.7620426787,28.1191506574,119.614655172,29.0995345201,3.33212,87.1830006521
 06/30  04:00:00,166.845315422,33.3316192306,59.9932584596,0.0,12.7620426787,28.1191506574,144.306351035,25.4940140589,3.33212,115.480216976
 06/30  05:00:00,192.754983658,32.9417929271,69.8485944934,0.0,25.5240853573,30.610668775,228.204492497,22.7342882957,8.3303,197.139904201
 06/30  06:00:00,320.023285946,33.7994107948,103.889531282,0.0,51.0481707146,78.1489452969,375.145421201,20.4475903671,16.6606,338.037230834
 06/30  07:00:00,380.159896291,35.7473820268,104.706603741,0.0,64.3609230253,109.708623606,501.577621104,19.7215792582,24.9909,456.865141846
 06/30  08:00:00,339.765880152,35.6900770782,107.163611913,0.0,51.0481707146,80.7689615957,402.811220107,17.9418283151,33.3212,351.548191792
 06/30  09:00:00,308.071989561,36.2410960684,103.465633276,0.0,51.0481707146,71.0224615957,340.75278504,10.6987603605,66.8089,263.245124679
 06/30  10:00:00,263.47628351,36.3302669837,107.24657624,0.0,32.1804615127,65.7244621605,305.234256422,7.69824888819,83.4695,214.066507533
 06/30  11:00:00,264.805305528,36.4087029357,107.423628279,0.0,32.1804615127,65.7244621605,241.992990396,4.08785166961,83.4695,154.435638726
 06/30  12:00:00,251.956665493,36.4475131372,95.6563974924,0.0,32.1804615127,65.7244621605,246.328910203,8.64427604236,83.4695,154.21513416
 06/30  13:00:00,233.75298139,36.4521210377,87.5854391362,0.0,32.1804615127,55.9779621605,246.75860349,15.7571838668,75.1392,155.862219623
 06/30  14:00:00,242.095538691,36.4849839347,95.891193859,0.0,32.1804615127,55.9779621605,234.94084909,16.1469902411,66.8089,151.984958849
 06/30  15:00:00,252.896719129,36.5119476089,106.360707475,0.0,32.1804615127,55.9779621605,241.278447153,12.3122880588,75.1392,153.826959094
 06/30  16:00:00,270.093664696,36.2899400478,94.6303009618,0.0,32.1804615127,60.9114621605,221.024557609,12.6359249142,91.7998,116.588832694
 06/30  17:00:00,307.484072357,35.7916659971,97.6747499037,0.0,32.1804615127,77.5397301883,244.137164062,16.9534406927,49.9818,177.20192337
 06/30  18:00:00,370.664258192,35.8545399989,106.749463658,0.0,77.122965704,86.2600435998,384.670599394,18.3525759319,49.9818,316.336223462
 06/30  19:00:00,371.830780037,35.8648113095,100.92239416,0.0,102.647051061,80.1663183927,288.216543818,24.1952207524,33.3212,230.700123066
 06/30  20:00:00,401.710903188,35.8466732424,105.598937171,0.0,115.40909374,92.7192997104,295.527311854,29.3810992409,33.3212,232.825012613
 06/30  21:00:00,391.828872044,35.899457013,105.175278782,0.0,102.647051061,94.1340635361,408.134370158,38.9044924001,24.9909,344.238977758
 06/30  22:00:00,328.556810527,35.9567329637,105.329237913,0.0,77.122965704,65.871452062,325.475581548,49.0785350738,16.6606,259.736446474
 06/30  23:00:00,235.508865133,35.8942871845,80.5067602756,0.0,38.286128036,48.4199368926,200.605344435,53.3243705001,8.3303,138.950673935
 06/30  24:00:00,181.999381131,30.9926614097,69.3299251254,0.0,25.5240853573,30.610668775,163.465837745,44.6334275125,3.33212,115.500290232
 07/01  01:00:00,178.959991697,31.7723140167,63.3291139334,0.0,27.7269238854,30.610668775,128.534644476,38.0247659144,3.33212,87.177758562
 07/01  02:00:00,157.287960694,32.5519666237,58.4056319876,0.0,12.7620426787,28.1191506574,123.17883585,32.6707507103,3.33212,87.1759651398
 07/01  03:00:00,155.904066431,33.3316192306,56.2747663308,0.0,12.7620426787,28.1191506574,118.857654185,28.3506121744,3.33212,87.1749220106
 07/01  04:00:00,155.829520508,30.9926614097,51.9973469756,0.0,12.7620426787,28.1191506574,143.433177578,24.8884644444,3.33212,115.212593134
 07/01  05:00:00,162.120556566,33.3316192306,54.8750955618,0.0,12.7620426787,28.1191506574,174.904753368,27.4124264607,8.3303,139.162026908
 07/01  06:00:00,260.429400642,34.5790634018,76.6916954752,0.0,42.6918050922,54.3732441037,243.925853761,22.3251045018,16.6606,204.940149259
 07/01  07:00:00,330.84965158,35.8227384375,101.709206087,0.0,42.6918050922,86.1019271793,377.438526634,14.652139083,24.9909,337.795487551
 07/01  08:00:00,373.41761349,35.8282592825,102.659280317,0.0,57.6566862989,112.030105488,531.326512322,10.1464820513,33.3212,487.85883027
 07/01  09:00:00,328.709590892,36.2461238206,104.257936761,0.0,57.6566862989,83.6599452969,424.618120568,7.38463082492,66.8089,350.424589743
 07/01  10:00:00,277.251623617,36.4253593576,106.817754324,0.0,42.6918050922,68.9656133826,357.772878964,6.74743792816,83.4695,267.555941036
 07/01  11:00:00,269.872954369,36.4952352678,107.71217798,0.0,34.9340096728,67.7198543238,299.951021075,7.30046229432,83.4695,209.181058781
 07/01  12:00:00,269.579442129,36.5466351396,108.096469091,0.0,34.9340096728,67.7198543238,250.716685213,7.41927270928,83.4695,159.827912504
 07/01  13:00:00,259.287136908,36.4800090902,107.359472595,0.0,34.9340096728,57.9733543238,234.540898604,5.01498520223,75.1392,154.386713401
 07/01  14:00:00,259.271412033,36.5052471578,107.101952406,0.0,34.9340096728,57.9733543238,224.67794202,3.68825832182,66.8089,154.180783698
 07/01  15:00:00,260.15181739,36.5343060447,108.274588067,0.0,34.9340096728,57.9733543238,242.543018433,6.50088106326,75.1392,160.90293737
 07/01  16:00:00,288.663865411,36.3178290755,107.916467989,0.0,34.9340096728,62.9068543238,216.439152977,8.7960146564,91.7998,115.843338321
 07/01  17:00:00,314.666332253,35.8402233581,106.03657381,0.0,34.9340096728,72.2186844194,201.448246903,5.37462444186,49.9818,146.091822461
 07/01  18:00:00,380.815075858,36.0309357597,105.665691621,0.0,87.0357390804,86.2600435998,235.633626796,6.90052404477,49.9818,178.751302751
 07/01  19:00:00,374.961939988,35.8436567055,106.038139434,0.0,102.000620287,77.6748002752,282.820058733,15.7199989445,33.3212,233.778859789
 07/01  20:00:00,383.46419109,35.7848480683,104.009170656,0.0,102.000620287,88.9820225341,294.944804377,33.7732366362,33.3212,227.850367741
 07/01  21:00:00,389.449484033,35.8235163712,105.812574341,0.0,102.000620287,91.6425454185,307.530605124,47.8894841538,24.9909,234.65022097
 07/01  22:00:00,338.871647595,35.7805686489,105.674266257,0.0,87.0357390804,65.871452062,416.255534964,62.9263944641,16.6606,336.6685405
 07/01  23:00:00,249.857550598,35.7076275992,90.3823272628,0.0,42.6918050922,48.4199368926,292.70372735,84.7056241357,8.3303,199.667803214
 07/01  24:00:00,189.944518573,30.9926614097,74.9162202097,0.0,27.7269238854,30.610668775,183.932384963,67.2411365003,3.33212,113.359128463
 07/02  01:00:00,192.191490751,30.9926614097,67.9827350734,0.0,34.4311606118,33.1021868926,138.574386619,47.9796878105,3.33212,87.2625788082
 07/02  02:00:00,168.275793025,30.9926614097,61.5524040053,0.0,19.466279405,30.610668775,132.917415051,42.3221639329,3.33212,87.2631311179
 07/02  03:00:00,163.658888842,30.9926614097,56.9356453961,0.0,19.466279405,30.610668775,126.463509623,35.8706330454,3.33212,87.2607565775
 07/02  04:00:00,171.241825861,33.3316192306,55.6131785158,0.0,19.466279405,30.610668775,148.810569317,30.0185288701,3.33212,115.459920447
 07/02  05:00:00,171.412077624,30.9926614097,57.050677995,0.0,19.466279405,30.610668775,178.656512915,24.62369722,8.3303,145.702515695
 07/02  06:00:00,254.822833979,34.7349939232,70.8476602733,0.0,42.6918050922,54.3732441037,240.620275955,18.5182110732,16.6606,205.441464882
 07/02  07:00:00,341.031784112,36.0412307917,102.562754555,0.0,49.3960418185,88.5934452969,382.787024472,20.212094325,24.9909,337.584030147
 07/02  08:00:00,374.425081346,35.7887252127,104.232393832,0.0,57.6566862989,112.030105488,538.521978861,17.9043429501,33.3212,487.296435911
 07/02  09:00:00,316.45295666,36.2758310541,101.331416577,0.0,50.9524495726,81.1684271793,426.350334546,8.75597396785,66.8089,350.785460578
 07/02  10:00:00,275.938941507,36.5166303708,104.808249813,0.0,42.6918050922,68.9656133826,353.606458744,2.29639652914,83.4695,267.840562214
 07/02  11:00:00,274.196875563,36.5268174082,106.476249263,0.0,38.286128036,68.9656133826,293.919297151,1.09378394601,83.4695,209.356013205
 07/02  12:00:00,273.676937567,36.5782538939,106.745149819,0.0,38.286128036,68.9656133826,243.529860407,0.924205919961,83.4695,159.136154487
 07/02  13:00:00,254.320455818,36.4817246802,105.964732981,0.0,31.5818913096,56.727595265,230.491666748,1.18555661724,75.1392,154.166910131
 07/02  14:00:00,254.976711877,36.5102080514,106.863681499,0.0,31.5818913096,56.727595265,221.826492928,1.2674292423,66.8089,153.750163686
 07/02  15:00:00,254.574694327,36.5331390319,106.853710535,0.0,31.5818913096,56.727595265,225.958137058,1.63141945999,75.1392,149.187517598
 07/02  16:00:00,284.041716429,36.3046848387,107.609996881,0.0,31.5818913096,61.661095265,216.41777259,4.5498956745,91.7998,120.068076915
 07/02  17:00:00,311.418091221,35.7953665695,108.197669064,0.0,31.5818913096,70.9729253606,206.911659695,10.8594384969,49.9818,146.070421198
 07/02  18:00:00,372.573747696,35.8265146423,107.88032132,0.0,80.3315023541,83.7685254822,236.662214876,15.0915090145,49.9818,171.588905862
 07/02  19:00:00,374.688451525,35.7741992246,106.10116326,0.0,102.000620287,77.6748002752,284.769180279,17.2334415774,33.3212,234.214538702
 07/02  20:00:00,393.32212546,35.7478881432,104.518541597,0.0,108.704857014,91.4735406516,282.695772317,23.1227102961,33.3212,226.251862021
 07/02  21:00:00,380.600953321,35.8835987968,106.170788839,0.0,95.2963835608,89.1510273009,287.846814378,28.6426209844,24.9909,234.213293394
 07/02  22:00:00,330.025866228,35.8479099939,106.05299195,0.0,80.3315023541,63.3799339444,393.519441393,40.4077374096,16.6606,336.451103983
 07/02  23:00:00,251.156052868,35.7945710931,91.6983989533,0.0,42.6918050922,48.4199368926,256.382438611,51.3213404057,8.3303,196.730798206
 07/02  24:00:00,199.207455777,30.9926614097,75.0035070036,0.0,34.4311606118,33.1021868926,172.351564427,53.4234048767,3.33212,115.596039551
 07/03  01:00:00,168.78065059,30.9926614097,63.3533269782,0.0,19.418418834,29.3649097162,145.499271498,55.0145343794,3.33212,87.1526171189
 07/03  02:00:00,158.35710191,33.3316192306,58.5475554577,0.0,12.7620426787,28.1191506574,131.797388296,41.3061576352,3.33212,87.159110661
 07/03  03:00:00,153.490727845,30.9926614097,56.0563492308,0.0,12.7620426787,28.1191506574,118.717851395,30.8497432372,3.33212,84.5359881575
 07/03  04:00:00,161.863011708,33.3316192306,55.5641170292,0.0,12.7620426787,28.1191506574,143.696861882,28.6410591445,3.33212,111.723682738
 07/03  05:00:00,187.343531386,33.3316192306,64.5392872904,0.0,25.5240853573,30.610668775,230.959946203,25.6831684657,8.3303,196.946477737
 07/03  06:00:00,317.954250209,33.9553413162,102.306444904,0.0,51.0481707146,78.1489452969,382.20968379,19.8014821808,16.6606,345.747601609
 07/03  07:00:00,377.883840192,35.7458425694,103.292214914,0.0,64.3609230253,109.708623606,487.73792753,12.961624536,24.9909,449.785402994
 07/03  08:00:00,336.438709087,35.7474344639,104.013524613,0.0,51.0481707146,80.7689615957,390.163678341,6.23408843562,33.3212,350.608389905
 07/03  09:00:00,310.354912861,36.2589929338,105.011271022,0.0,51.0481707146,71.0224615957,337.848716825,4.91995047274,66.8089,266.119866352
 07/03  10:00:00,264.657834507,36.3878159558,107.977097326,0.0,32.1804615127,65.7244621605,297.130616656,5.63110223042,83.4695,208.030014426
 07/03  11:00:00,265.852027903,36.4613094311,108.473600837,0.0,32.1804615127,65.7244621605,243.828533396,6.02649085584,83.4695,154.33254254
 07/03  12:00:00,265.538874312,36.4919079502,108.802682892,0.0,32.1804615127,65.7244621605,244.313875095,6.7238989041,83.4695,154.120476191
 07/03  13:00:00,255.890315556,36.4774944879,108.501934449,0.0,32.1804615127,55.9779621605,234.048220081,4.98356524967,75.1392,153.925454832
 07/03  14:00:00,253.81809848,36.5097635679,106.581252806,0.0,32.1804615127,55.9779621605,226.565766071,6.02863712827,66.8089,153.728228943
 07/03  15:00:00,234.905076992,36.5366554193,88.289887526,0.0,32.1804615127,55.9779621605,240.201248196,11.3372526864,75.1392,153.72479551
 07/03  16:00:00,260.491792593,36.289908193,85.1082448359,0.0,32.1804615127,60.9114621605,220.588911499,13.1027687923,91.7998,115.686342707
 07/03  17:00:00,308.17331525,35.7738546745,98.215310898,0.0,32.1804615127,77.5397301883,237.840653673,14.0328326985,49.9818,173.826020975
 07/03  18:00:00,362.276015667,35.8200150909,98.4829522364,0.0,77.122965704,86.2600435998,384.381147327,20.3324532185,49.9818,314.066894109
 07/03  19:00:00,375.603291902,35.8119617305,104.383508273,0.0,102.647051061,80.1663183927,293.320706175,25.19540706,33.3212,234.804099115
 07/03  20:00:00,402.547534361,35.8043564033,105.977507921,0.0,115.40909374,92.7192997104,294.333856636,34.202228056,33.3212,226.81042858
 07/03  21:00:00,391.525384868,35.8588042984,104.433831614,0.0,102.647051061,94.1340635361,433.631945637,62.2603150603,24.9909,346.380730577
 07/03  22:00:00,328.545240643,35.9258080408,105.201771281,0.0,77.122965704,65.871452062,345.370944808,71.7970179005,16.6606,256.913326907
 07/03  23:00:00,233.596637549,35.8689085207,78.4790200049,0.0,38.286128036,48.4199368926,227.030765038,79.8401701456,8.3303,138.860294892
 07/03  24:00:00,179.443084237,30.9926614097,66.6187722031,0.0,25.5240853573,30.610668775,189.524651906,70.7529756312,3.33212,115.439556275
 07/04  01:00:00,185.25430194,30.9926614097,61.0197546493,0.0,34.4311606118,33.1021868926,143.085409864,52.5013536583,3.33212,87.2519362057
 07/04  02:00:00,163.55286778,30.9926614097,56.8249825569,0.0,19.466279405,30.610668775,130.660550204,40.0838429533,3.33212,87.2445872507
 07/04  03:00:00,161.165218273,30.9926614097,54.4506232473,0.0,19.466279405,30.610668775,122.208046904,31.6363947493,3.33212,87.2395321551
