Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  04:00:00,170.722388875,33.3316192306,55.1022253628,0.0,19.466279405,30.610668775,144.659806456,25.9124029289,3.33212,115.415283527
 07/04  05:00:00,171.451638175,30.9926614097,57.1004728063,0.0,19.466279405,30.610668775,173.006965345,22.0128568074,8.3303,142.663808538
 07/04  06:00:00,256.428260648,34.7349939232,72.4846337657,0.0,42.6918050922,54.3732441037,233.165818445,15.0746135034,16.6606,201.430604941
 07/04  07:00:00,342.225911947,36.0663709583,103.774187342,0.0,49.3960418185,88.5934452969,378.298728491,12.588708412,24.9909,340.719120079
 07/04  08:00:00,374.253329743,35.8423984473,103.996108495,0.0,57.6566862989,112.030105488,529.426341458,12.8892408826,33.3212,483.215900576
 07/04  09:00:00,320.334678967,36.2786664744,105.821302616,0.0,50.9524495726,81.1684271793,429.66616311,13.7143221742,66.8089,349.142940935
 07/04  10:00:00,274.976600052,36.5195022529,104.989121567,0.0,42.6918050922,68.9656133826,362.386217975,11.2926919401,83.4695,267.624026035
 07/04  11:00:00,273.31466462,36.5329236532,106.916016436,0.0,38.286128036,68.9656133826,307.604585108,9.59242523019,83.4695,214.542659877
 07/04  12:00:00,265.724068067,36.5613192571,100.175747754,0.0,38.286128036,68.9656133826,247.673518251,10.093915541,83.4695,154.11010271
 07/04  13:00:00,254.251153173,36.4827658209,107.437262257,0.0,31.5818913096,56.727595265,237.17608966,7.94005934908,75.1392,154.09683031
 07/04  14:00:00,229.845077322,36.5104220776,83.4020252377,0.0,31.5818913096,56.727595265,233.156443293,12.6581780836,66.8089,153.689365209
 07/04  15:00:00,248.059120201,36.5344532407,101.465410593,0.0,31.5818913096,56.727595265,240.271739309,11.4483248766,75.1392,153.684214432
 07/04  16:00:00,276.814502566,36.2830476523,101.082051212,0.0,31.5818913096,61.661095265,217.790018239,10.3606933033,91.7998,115.629524936
 07/04  17:00:00,303.897178684,35.7825493077,101.138703348,0.0,31.5818913096,70.9729253606,210.397352915,14.4042477206,49.9818,146.011305195
 07/04  18:00:00,372.332108766,35.8151768591,107.880892254,0.0,80.3315023541,83.7685254822,238.272640214,16.7929292874,49.9818,171.497910927
 07/04  19:00:00,372.662096437,35.7595606977,104.526735975,0.0,102.000620287,77.6748002752,289.305170197,21.9446389176,33.3212,234.039331279
 07/04  20:00:00,395.120744054,35.7312601835,106.62613418,0.0,108.704857014,91.4735406516,285.384435702,25.9871755307,33.3212,226.076060171
 07/04  21:00:00,380.015052778,35.8580453634,105.544840414,0.0,95.2963835608,89.1510273009,313.926638495,54.8733712916,24.9909,234.062367204
 07/04  22:00:00,329.685190246,35.8246949322,105.602653035,0.0,80.3315023541,63.3799339444,432.926755008,80.233967525,16.6606,336.032187483
 07/04  23:00:00,249.259367394,35.7770961654,89.727022193,0.0,42.6918050922,48.4199368926,282.947676944,78.0047047464,8.3303,196.612672198
 07/04  24:00:00,196.889244213,30.9926614097,72.6319381194,0.0,34.4311606118,33.1021868926,185.182865425,66.3200644478,3.33212,115.530680977
 07/05  01:00:00,166.813849259,30.9926614097,61.3785324796,0.0,19.418418834,29.3649097162,137.968679319,53.7384068916,3.33212,80.8981524276
 07/05  02:00:00,154.3612047,32.5519666237,55.3022455147,0.0,12.7620426787,28.1191506574,133.09636798,42.6273050313,3.33212,87.1369429486
 07/05  03:00:00,149.80237278,31.7723140167,51.553241835,0.0,12.7620426787,28.1191506574,123.881170996,33.4163307273,3.33212,87.1327202689
 07/05  04:00:00,158.507533279,33.3316192306,52.1208112168,0.0,12.7620426787,28.1191506574,145.916820208,27.1956033326,3.33212,115.389096875
 07/05  05:00:00,182.410337988,31.7723140167,61.1764448166,0.0,25.5240853573,30.610668775,228.277920216,23.1288074902,8.3303,196.818812725
 07/05  06:00:00,316.835770933,34.8909244446,100.214965072,0.0,51.0481707146,78.1489452969,373.994722723,20.3727934014,16.6606,336.961329322
 07/05  07:00:00,378.744315242,35.7269589656,104.217681412,0.0,64.3609230253,109.708623606,492.126897913,18.3516706723,24.9909,448.78432724
 07/05  08:00:00,335.783866009,35.7274704604,103.492985726,0.0,51.0481707146,80.7689615957,394.343735816,10.8252519496,33.3212,350.197283867
 07/05  09:00:00,311.711872847,36.2601702578,106.903272347,0.0,51.0481707146,71.0224615957,342.922341125,9.00119326897,66.8089,267.112247856
 07/05  10:00:00,254.747538157,36.3560532908,98.6952796962,0.0,32.1804615127,65.7244621605,300.080314608,9.85171058571,83.4695,206.759104022
 07/05  11:00:00,264.724974274,36.4454321944,107.428987966,0.0,32.1804615127,65.7244621605,246.733776575,5.63551519061,83.4695,157.628761385
 07/05  12:00:00,264.278352537,36.504620905,106.874526406,0.0,32.1804615127,65.7244621605,242.407534792,1.52689603649,83.4695,157.411138755
 07/05  13:00:00,254.631458554,36.4786977282,106.15125522,0.0,32.1804615127,55.9779621605,227.07846738,0.922104221599,75.1392,151.017163159
 07/05  14:00:00,255.112787937,36.5124383987,106.358152588,0.0,32.1804615127,55.9779621605,217.524472478,0.896739415916,66.8089,149.818833062
 07/05  15:00:00,254.683866008,36.5408273369,105.501412144,0.0,32.1804615127,55.9779621605,229.756412497,0.949078246308,75.1392,153.668134251
 07/05  16:00:00,284.224533922,36.3907296739,106.959756168,0.0,32.1804615127,60.9114621605,207.525331824,0.0691726834393,91.7998,115.656359141
 07/05  17:00:00,316.432637769,35.8916782596,104.888065933,0.0,32.1804615127,77.5397301883,224.568270375,1.27104610255,49.9818,173.315424273
 07/05  18:00:00,368.787673508,36.016281771,103.041557488,0.0,77.122965704,86.2600435998,366.424437572,2.22183924349,49.9818,314.220798328
 07/05  19:00:00,376.334282459,36.0669513463,103.047527535,0.0,102.647051061,80.1663183927,270.222412263,2.2624862768,33.3212,234.638725986
 07/05  20:00:00,401.53401733,36.0406546278,103.283760673,0.0,115.40909374,92.7192997104,262.501113279,2.54477742333,33.3212,226.635135856
 07/05  21:00:00,391.486717729,36.0682042569,103.247600262,0.0,102.647051061,94.1340635361,376.764681694,10.0127062753,24.9909,341.761075419
 07/05  22:00:00,314.788512027,36.083682412,91.2158727252,0.0,77.122965704,65.871452062,303.275423239,31.6510222113,16.6606,254.963801028
 07/05  23:00:00,234.160320178,35.9972841868,78.9183498514,0.0,38.286128036,48.4199368926,210.956610387,59.0477588462,8.3303,143.578551541
 07/05  24:00:00,188.181009901,33.3316192306,73.1484410287,0.0,25.5240853573,30.610668775,157.665450594,38.9311164093,3.33212,115.402214185
 07/06  01:00:00,172.349041938,30.9926614097,67.0738432175,0.0,19.418418834,29.3649097162,120.632376169,30.177438203,3.33212,87.1228179657
 07/06  02:00:00,162.252922137,33.3316192306,62.5697671404,0.0,12.7620426787,28.1191506574,115.683333113,31.4585548041,3.33212,80.8926583093
 07/06  03:00:00,156.701516678,31.7723140167,58.4841409267,0.0,12.7620426787,28.1191506574,129.796764314,39.3372168704,3.33212,87.1274274438
 07/06  04:00:00,161.726119616,32.5519666237,56.1976895621,0.0,12.7620426787,28.1191506574,157.929496582,39.2193775492,3.33212,115.377999033
 07/06  05:00:00,188.628160475,33.3316192306,65.8330023637,0.0,25.5240853573,30.610668775,236.061753727,30.9707828434,8.3303,196.760670883
 07/06  06:00:00,319.153829831,34.1112718376,103.348153987,0.0,51.0481707146,78.1489452969,369.490347098,16.0846002025,16.6606,336.745146895
 07/06  07:00:00,375.469274429,35.7652055802,100.273965348,0.0,64.3609230253,109.708623606,480.630046062,7.27826525964,24.9909,448.360880803
 07/06  08:00:00,337.447027801,35.7204625935,103.556852122,0.0,51.0481707146,80.7689615957,384.957993682,1.64763942588,33.3212,349.989154256
 07/06  09:00:00,312.25330466,36.2603938477,105.230693671,0.0,51.0481707146,71.0224615957,334.224217438,0.415204935848,66.8089,267.000112503
 07/06  10:00:00,264.287803109,36.385491203,105.853080724,0.0,32.1804615127,65.7244621605,291.046593343,0.871285661964,83.4695,206.705807681
 07/06  11:00:00,265.231610114,36.4744288784,105.740565856,0.0,32.1804615127,65.7244621605,238.530253626,0.82707867662,83.4695,154.233674949
 07/06  12:00:00,264.431857738,36.5316602496,105.339452812,0.0,32.1804615127,65.7244621605,238.478374385,0.550754433371,83.4695,154.458119952
 07/06  13:00:00,254.370058425,36.4818230654,104.720704897,0.0,32.1804615127,55.9779621605,228.980748093,0.430036258587,75.1392,153.411511834
 07/06  14:00:00,254.494917092,36.5121580659,104.313575291,0.0,32.1804615127,55.9779621605,220.842322966,0.394469967974,66.8089,153.638952998
 07/06  15:00:00,254.264234548,36.542427268,103.972303242,0.0,32.1804615127,55.9779621605,229.179067929,0.406936714461,75.1392,153.632931215
 07/06  16:00:00,283.606158346,36.5032592782,104.529523645,0.0,32.1804615127,60.9114621605,207.436488538,0.0215384113842,91.7998,115.615150127
 07/06  17:00:00,316.562036022,36.0258755611,102.823957375,0.0,32.1804615127,77.5397301883,221.930763725,1.00067266338,49.9818,170.948291061
 07/06  18:00:00,369.490570545,36.1347054176,101.564050724,0.0,77.122965704,86.2600435998,368.429949189,1.62867723745,49.9818,316.819471952
 07/06  19:00:00,377.436740185,36.1592923413,103.313134682,0.0,102.647051061,80.1663183927,262.450950444,1.9133130087,33.3212,227.216437435
 07/06  20:00:00,401.76798105,36.1204039291,103.212229117,0.0,115.40909374,92.7192997104,270.064340062,2.86057662853,33.3212,233.882563433
 07/06  21:00:00,391.643088906,36.1470071421,103.278818883,0.0,102.647051061,94.1340635361,369.717049694,7.44917001483,24.9909,337.276979679
 07/06  22:00:00,329.926866836,36.1505997757,105.845813967,0.0,77.122965704,65.871452062,286.791755021,13.5425436762,16.6606,256.588611344
 07/06  23:00:00,262.896874778,36.066576393,107.023701505,0.0,38.286128036,48.4199368926,167.887410991,14.1632208578,8.3303,145.393890134
 07/06  24:00:00,186.930358454,33.0717350283,71.795522235,0.0,25.5240853573,30.610668775,117.690720766,5.39374450543,3.33212,108.96485626
 07/07  01:00:00,186.373936694,33.3316192306,78.2875062163,0.0,19.418418834,29.3649097162,96.5853794747,6.14293769078,3.33212,87.1103217839
 07/07  02:00:00,159.612955019,32.5519666237,60.6297420461,0.0,12.7620426787,28.1191506574,102.319572057,11.8694369055,3.33212,87.1180151516
 07/07  03:00:00,164.268276724,32.9417929271,64.8964244612,0.0,12.7620426787,28.1191506574,102.799721379,12.354225776,3.33212,87.1133756028
 07/07  04:00:00,176.220469258,32.9417929271,69.460292467,0.0,12.7620426787,28.1191506574,121.215557233,8.92726605384,3.33212,108.956171179
 07/07  05:00:00,201.267826564,33.591503433,77.4048633133,0.0,25.5240853573,30.610668775,215.90810522,10.8783463269,8.3303,196.699458893
 07/07  06:00:00,306.101082834,33.9553413162,89.1993653167,0.0,51.0481707146,78.1489452969,363.194905321,6.70715531219,16.6606,339.827150009
 07/07  07:00:00,379.327650459,35.7955579589,102.560783992,0.0,64.3609230253,109.708623606,482.939681194,6.32738331349,24.9909,451.621397881
 07/07  08:00:00,339.213126822,35.699398978,105.373882737,0.0,51.0481707146,80.7689615957,383.119316404,4.5017815548,33.3212,345.29633485
 07/07  09:00:00,311.636752618,36.2537305363,106.170143407,0.0,51.0481707146,71.0224615957,333.71920393,1.76555395574,66.8089,265.144749975
 07/07  10:00:00,263.773074351,36.3397877062,106.678486435,0.0,32.1804615127,65.7244621605,291.765504891,1.67442172277,83.4695,206.621583168
 07/07  11:00:00,265.097875353,36.4067219499,106.931295199,0.0,32.1804615127,65.7244621605,246.375901832,1.97900833812,83.4695,160.927393494
 07/07  12:00:00,264.294355725,36.4773207439,107.034843172,0.0,32.1804615127,65.7244621605,238.749315087,1.27097912451,83.4695,154.008835962
 07/07  13:00:00,254.681076117,36.4625841172,107.498919055,0.0,32.1804615127,55.9779621605,227.958216895,1.97243278856,75.1392,150.846584107
 07/07  14:00:00,254.786186209,36.4918359585,107.451648398,0.0,32.1804615127,55.9779621605,219.034909205,2.3474339314,66.8089,149.878575274
 07/07  15:00:00,255.334713443,36.5233077681,108.012666122,0.0,32.1804615127,55.9779621605,230.853071209,2.10314781073,75.1392,153.610723399
 07/07  16:00:00,284.530505148,36.2903046591,108.486734757,0.0,32.1804615127,60.9114621605,209.714646859,2.30562352328,91.7998,115.609223336
 07/07  17:00:00,317.532885986,35.7886045885,106.739321394,0.0,32.1804615127,77.5397301883,224.248633655,3.35572995728,49.9818,170.911103698
 07/07  18:00:00,369.59492432,35.8533806868,104.208049586,0.0,77.122965704,86.2600435998,370.717034697,4.08035308803,49.9818,316.654881609
 07/07  19:00:00,376.807972674,35.8800525776,104.602980712,0.0,102.647051061,80.1663183927,269.09861812,8.63856247481,33.3212,227.138855645
 07/07  20:00:00,398.486455639,35.8961243627,101.862553411,0.0,115.40909374,92.7192997104,293.053213835,25.92876338,33.3212,233.803250455
 07/07  21:00:00,394.333742901,35.9364457066,104.624899062,0.0,102.647051061,94.1340635361,390.064832305,27.994883917,24.9909,337.079048388
 07/07  22:00:00,329.255379873,35.9982080807,105.619245678,0.0,77.122965704,65.871452062,296.942385828,23.7899044422,16.6606,256.491881386
 07/07  23:00:00,234.983229634,35.9379305763,79.7921926109,0.0,38.286128036,48.4199368926,184.017219658,33.0160755228,8.3303,142.670844135
 07/07  24:00:00,171.984927378,31.7723140167,58.5589070525,0.0,25.5240853573,30.610668775,149.210681976,34.3032184002,3.33212,111.575343575
 07/08  01:00:00,177.3457326,32.5519666237,61.019369699,0.0,27.7269238854,30.610668775,124.57669011,34.1401637105,3.33212,87.1044063994
 07/08  02:00:00,159.312314302,33.3316192306,59.6725714483,0.0,12.7620426787,28.1191506574,121.065778272,30.6337399257,3.33212,87.0999183463
 07/08  03:00:00,156.731678965,31.7723140167,58.6985449382,0.0,12.7620426787,28.1191506574,110.400356532,26.1946424258,3.33212,80.8735941065
 07/08  04:00:00,165.895666454,32.5519666237,60.5551728784,0.0,12.7620426787,28.1191506574,140.7952186,22.1117367284,3.33212,115.351361871
 07/08  05:00:00,171.013378829,33.3316192306,63.8186795612,0.0,12.7620426787,28.1191506574,172.726756969,19.0602313217,8.3303,145.336225648
 07/08  06:00:00,261.48868062,34.4231328804,77.9856363771,0.0,42.6918050922,54.3732441037,231.536735212,17.4082851898,16.6606,197.467850022
 07/08  07:00:00,333.553925644,35.8103721815,104.47438888,0.0,42.6918050922,86.1019271793,377.703567395,16.356964403,24.9909,336.355702992
 07/08  08:00:00,373.970745588,35.7602940502,103.555921231,0.0,57.6566862989,112.030105488,530.201587219,12.6559636019,33.3212,484.224423617
 07/08  09:00:00,328.492553895,36.2411605517,104.351698548,0.0,57.6566862989,83.6599452969,424.584468253,8.84722659232,66.8089,348.928341661
 07/08  10:00:00,276.977245489,36.3320692947,106.945368644,0.0,42.6918050922,68.9656133826,350.1734248,7.54034578844,83.4695,259.163579011
 07/08  11:00:00,270.016806527,36.4084512173,108.32611492,0.0,34.9340096728,67.7198543238,306.171889292,8.3846782939,83.4695,214.317710998
 07/08  12:00:00,251.128740477,36.4597950931,90.4038061838,0.0,34.9340096728,67.7198543238,250.317792541,12.4587517457,83.4695,154.389540795
 07/08  13:00:00,249.328978235,36.4505479393,98.2911808235,0.0,34.9340096728,57.9733543238,241.294577553,11.9840204506,75.1392,154.171357102
 07/08  14:00:00,256.746355859,36.4805129138,105.530681338,0.0,34.9340096728,57.9733543238,230.678108424,9.89398102969,66.8089,153.975227395
 07/08  15:00:00,259.892693891,36.5076242585,108.410406292,0.0,34.9340096728,57.9733543238,236.297020354,7.18390522429,75.1392,153.973915129
 07/08  16:00:00,289.222316548,36.2206996601,108.574250235,0.0,34.9340096728,62.9068543238,214.795295521,5.45513404091,91.7998,117.54036148
 07/08  17:00:00,315.766931938,35.7603941356,107.62738939,0.0,34.9340096728,72.2186844194,199.239728706,5.18815319502,49.9818,144.069775511
 07/08  18:00:00,380.787212138,35.8852823622,105.967263155,0.0,87.0357390804,86.2600435998,232.948516994,4.54591981434,49.9818,178.42079718
 07/08  19:00:00,374.231644329,35.7526635993,104.954756048,0.0,102.000620287,77.6748002752,271.528040959,5.65351031856,33.3212,232.55333064
 07/08  20:00:00,385.104357887,35.7213387796,104.935464685,0.0,102.000620287,88.9820225341,272.847815692,11.6171935929,33.3212,227.909422099
 07/08  21:00:00,388.459294685,35.7735391792,101.839283196,0.0,102.000620287,91.6425454185,281.916542547,27.2237725737,24.9909,229.701869973
 07/08  22:00:00,330.870509948,35.7512603271,97.831949493,0.0,87.0357390804,65.871452062,403.848318156,50.7537224013,16.6606,336.433995754
 07/08  23:00:00,242.864754249,35.6932091627,83.478480312,0.0,42.6918050922,48.4199368926,295.817665438,87.6456758061,8.3303,199.841689631
 07/08  24:00:00,184.823620648,30.9926614097,69.8363178932,0.0,27.7269238854,30.610668775,187.094326316,74.5702734364,3.33212,109.19193288
 07/09  01:00:00,187.339564271,30.9926614097,63.1718109384,0.0,34.4311606118,33.1021868926,143.346585625,52.824150769,3.33212,87.1903148559
 07/09  02:00:00,164.548254214,30.9926614097,57.8605318581,0.0,19.466279405,30.610668775,136.638849335,46.1081331597,3.33212,87.1985961757
 07/09  03:00:00,161.400547903,30.9926614097,54.7055218431,0.0,19.466279405,30.610668775,129.159338572,38.6365699963,3.33212,87.1906485756
 07/09  04:00:00,168.627472563,31.7723140167,54.5711979859,0.0,19.466279405,30.610668775,150.521093015,31.8820315287,3.33212,115.306941486
 07/09  05:00:00,174.359966867,32.5519666237,58.4812361902,0.0,19.466279405,30.610668775,171.319512015,24.1002063011,8.3303,138.889005714
 07/09  06:00:00,258.461774351,34.5790634018,74.7543900684,0.0,42.6918050922,54.3732441037,233.811940071,12.1338625689,16.6606,205.017477502
 07/09  07:00:00,342.03249206,36.037208279,103.225489904,0.0,49.3960418185,88.5934452969,367.898299821,6.74049681605,24.9909,336.166903005
 07/09  08:00:00,373.257531942,35.8391757745,102.128267006,0.0,57.6566862989,112.030105488,519.842116592,2.76703491358,33.3212,483.753881679
 07/09  09:00:00,318.764056833,36.2692004141,102.819822687,0.0,50.9524495726,81.1684271793,413.734708506,0.49345139275,66.8089,346.432357113
 07/09  10:00:00,275.849304678,36.5696001526,104.203547567,0.0,42.6918050922,68.9656133826,346.170080008,0.662188682053,83.4695,262.038391326
 07/09  11:00:00,273.54929891,36.5496895278,105.523006708,0.0,38.286128036,68.9656133826,298.453502795,0.742115263145,83.4695,214.241887531
 07/09  12:00:00,272.865773761,36.5934946734,105.398351166,0.0,38.286128036,68.9656133826,237.948969714,0.520850239857,83.4695,153.958619474
 07/09  13:00:00,253.605129896,36.4826032092,105.077509706,0.0,31.5818913096,56.727595265,229.678955759,0.593533690073,75.1392,153.946222069
 07/09  14:00:00,253.454891635,36.5056055052,104.672817014,0.0,31.5818913096,56.727595265,214.290728752,0.619243086951,66.8089,146.862585665
 07/09  15:00:00,253.46419792,36.5339533203,104.221948382,0.0,31.5818913096,56.727595265,229.391264737,0.696242291181,75.1392,153.555822445
 07/09  16:00:00,282.762158515,36.3628160062,104.105359237,0.0,31.5818913096,61.661095265,208.145561342,0.761130476944,91.7998,115.584630865
 07/09  17:00:00,309.996545658,35.8796728603,103.997884146,0.0,31.5818913096,70.9729253606,197.800057246,1.9514306758,49.9818,145.86682657
 07/09  18:00:00,370.403390386,35.9853198653,102.528774043,0.0,80.3315023541,83.7685254822,228.203661056,2.15154082611,49.9818,176.07032023
 07/09  19:00:00,373.20569039,36.0309694031,101.199559705,0.0,102.000620287,77.6748002752,263.947237353,2.06678073001,33.3212,228.559256623
 07/09  20:00:00,393.2003725,36.0030957271,101.3419491,0.0,108.704857014,91.4735406516,261.354505812,2.33846296031,33.3212,225.694842852
 07/09  21:00:00,382.197861609,36.1087101957,102.801516032,0.0,95.2963835608,89.1510273009,255.225633961,2.7327696232,24.9909,227.501964337
 07/09  22:00:00,329.060148482,36.0258254603,103.530028991,0.0,80.3315023541,63.3799339444,356.51355168,4.26144514337,16.6606,335.591506537
 07/09  23:00:00,267.389995932,35.9518820387,106.823135725,0.0,42.6918050922,48.4199368926,212.327315149,9.23130248956,8.3303,194.765712659
 07/09  24:00:00,197.736722515,32.9417929271,71.4803618687,0.0,34.4311606118,33.1021868926,128.309498258,9.50010065122,3.33212,115.477277607
 07/10  01:00:00,177.835372836,32.5519666237,70.7821467363,0.0,19.418418834,29.3649097162,99.6608720609,9.24482367049,3.33212,87.0839283904
 07/10  02:00:00,162.946241297,32.5519666237,63.8791008126,0.0,12.7620426787,28.1191506574,97.5020868588,9.01654736536,3.33212,85.1534194934
 07/10  03:00:00,160.975005698,32.5519666237,62.0044459271,0.0,12.7620426787,28.1191506574,98.8783264715,12.7468104788,3.33212,82.7993959927
 07/10  04:00:00,180.537129275,33.3316192306,74.1514843698,0.0,12.7620426787,28.1191506574,129.792710076,11.148094381,3.33212,115.312495695
 07/10  05:00:00,196.016559993,33.0717350283,73.3860707871,0.0,25.5240853573,30.610668775,213.130207522,8.25614819697,8.3303,196.543759326
 07/10  06:00:00,312.95795112,34.8909244446,95.2228862877,0.0,51.0481707146,78.1489452969,354.390794861,1.73922646383,16.6606,335.990968398
 07/10  07:00:00,377.934479267,35.837059439,99.905974509,0.0,64.3609230253,109.708623606,475.990303431,4.21627465634,24.9909,446.783128774
 07/10  08:00:00,339.006168798,35.8257740666,102.723839685,0.0,51.0481707146,80.7689615957,384.360186628,1.86372295247,33.3212,349.175263675
 07/10  09:00:00,311.701617662,36.2592217578,103.106045647,0.0,51.0481707146,71.0224615957,327.754260311,0.499928586651,66.8089,260.445431724
 07/10  10:00:00,263.915827224,36.4585357574,103.841625268,0.0,32.1804615127,65.7244621605,296.757285275,1.07840891738,83.4695,212.209376357
 07/10  11:00:00,264.938277919,36.5455885132,104.125631345,0.0,32.1804615127,65.7244621605,238.469520756,0.864666475213,83.4695,154.135354281
 07/10  12:00:00,263.456072877,36.6071502006,103.302659751,0.0,32.1804615127,65.7244621605,237.810226954,0.419950962052,83.4695,153.920775991
 07/10  13:00:00,252.96176663,36.5279135536,102.608742992,0.0,32.1804615127,55.9779621605,228.200333673,0.154397808856,75.1392,152.906735864
 07/10  14:00:00,252.859938397,36.5194989345,102.73241278,0.0,32.1804615127,55.9779621605,214.600256742,0.141534187829,66.8089,147.649822554
 07/10  15:00:00,252.179412343,36.5744003835,101.906177213,0.0,32.1804615127,55.9779621605,228.821937672,0.16111180576,75.1392,153.521625866
 07/10  16:00:00,281.310280602,36.707311883,101.759063641,0.0,32.1804615127,60.9114621605,207.356958956,0.00272563937204,91.7998,115.554433317
 07/10  17:00:00,316.172927917,36.1460423081,102.076395251,0.0,32.1804615127,77.5397301883,222.355562987,1.58297222279,49.9818,170.790790764
 07/10  18:00:00,368.283172752,36.2467887547,100.031104181,0.0,77.122965704,86.2600435998,364.116875672,2.57014957058,49.9818,311.564926101
 07/10  19:00:00,376.176799837,36.2572180486,100.744681687,0.0,102.647051061,80.1663183927,267.313365384,2.93572098253,33.3212,231.056444402
 07/10  20:00:00,401.027035331,36.2064281462,101.542073012,0.0,115.40909374,92.7192997104,263.420572657,3.24215308666,33.3212,226.85721957
 07/10  21:00:00,393.029416358,36.2152153381,100.861055606,0.0,102.647051061,94.1340635361,370.757993258,3.54219282649,24.9909,342.224900432
 07/10  22:00:00,328.242999905,36.2106011989,102.754353096,0.0,77.122965704,65.871452062,271.118642708,3.97716474144,16.6606,250.480877966
 07/10  23:00:00,263.141868264,36.1146464239,106.405921706,0.0,38.286128036,48.4199368926,160.44286337,6.82859679986,8.3303,145.28396657
 07/10  24:00:00,189.93306265,33.3316192306,74.6103655223,0.0,25.5240853573,30.610668775,132.746471945,14.09503673,3.33212,115.319315215
 07/11  01:00:00,186.546530141,33.3316192306,78.7534705812,0.0,19.418418834,29.3649097162,105.343115194,21.1518254957,3.33212,80.8591696978
 07/11  02:00:00,154.680568215,32.9417929271,55.4563075196,0.0,12.7620426787,28.1191506574,117.327049673,26.9198677199,3.33212,87.0750619531
 07/11  03:00:00,159.741433346,32.9417929271,60.5394276308,0.0,12.7620426787,28.1191506574,120.23223798,29.8196200603,3.33212,87.0804979193
 07/11  04:00:00,172.575163895,32.9417929271,66.1279915385,0.0,12.7620426787,28.1191506574,139.399120609,27.1604910678,3.33212,108.906509541
 07/11  05:00:00,202.651904417,32.811850826,77.1001168668,0.0,25.5240853573,30.610668775,229.534917575,24.701537674,8.3303,196.503079901
 07/11  06:00:00,321.081542831,34.267202359,104.460370324,0.0,51.0481707146,78.1489452969,375.062151419,22.6011461641,16.6606,335.800405255
 07/11  07:00:00,377.474190261,35.7934081253,101.696178166,0.0,64.3609230253,109.708623606,491.401410449,20.000585723,24.9909,446.409924726
 07/11  08:00:00,336.890012407,35.7636121412,103.521816933,0.0,51.0481707146,80.7689615957,393.591613548,11.2617035855,33.3212,349.008709962
 07/11  09:00:00,310.045080335,36.2617120004,104.823295922,0.0,51.0481707146,71.0224615957,337.911390208,5.29402503241,66.8089,265.808465176
 07/11  10:00:00,262.986206007,36.4051546371,106.05027387,0.0,32.1804615127,65.7244621605,292.447706097,1.90292944234,83.4695,207.075276654
 07/11  11:00:00,264.668726522,36.4763859039,106.959139149,0.0,32.1804615127,65.7244621605,238.700739525,1.12507365765,83.4695,154.106165867
 07/11  12:00:00,263.24124532,36.5203689635,106.00680565,0.0,32.1804615127,65.7244621605,237.968738551,0.60684674997,83.4695,153.892391801
 07/11  13:00:00,253.151819614,36.4762916745,105.492119613,0.0,32.1804615127,55.9779621605,229.272679808,0.443067760416,75.1392,153.690412048
 07/11  14:00:00,252.865690888,36.5075643858,104.865899856,0.0,32.1804615127,55.9779621605,214.078001718,0.451069715586,66.8089,146.818032003
 07/11  15:00:00,253.140263927,36.5385563323,104.873131962,0.0,32.1804615127,55.9779621605,229.199024551,0.559363953448,75.1392,153.500460597
 07/11  16:00:00,282.126088002,36.4000289776,104.720817781,0.0,32.1804615127,60.9114621605,207.353868851,0.0196740747782,91.7998,115.534394777
 07/11  17:00:00,316.002366411,35.9159345262,104.213303549,0.0,32.1804615127,77.5397301883,222.279578536,1.54437524059,49.9818,170.753403296
 07/11  18:00:00,368.246827265,36.0320530972,102.457726977,0.0,77.122965704,86.2600435998,362.826341413,2.45144128214,49.9818,310.393100131
 07/11  19:00:00,376.19577123,36.0702981097,103.872733655,0.0,102.647051061,80.1663183927,271.24262975,6.01446123447,33.3212,231.906968515
 07/11  20:00:00,401.765343032,36.0391746792,104.786345994,0.0,115.40909374,92.7192997104,276.03424846,16.5125949094,33.3212,226.200453551
 07/11  21:00:00,393.85074066,36.0603479828,103.750505692,0.0,102.647051061,94.1340635361,385.139885989,20.0900399913,24.9909,340.058945998
 07/11  22:00:00,329.206406079,36.0893947551,105.367020858,0.0,77.122965704,65.871452062,289.686607227,20.2599199365,16.6606,252.766087291
 07/11  23:00:00,261.819424936,36.0106664918,106.234919397,0.0,38.286128036,48.4199368926,175.559457348,21.967827709,8.3303,145.261329639
 07/11  24:00:00,174.644740692,32.9417929271,60.0578254975,0.0,25.5240853573,30.610668775,136.073635394,23.8575216348,3.33212,108.883993759
 07/12  01:00:00,164.278767183,30.9926614097,59.0199690859,0.0,19.418418834,29.3649097162,116.746602123,26.3460748189,3.33212,87.0684073041
 07/12  02:00:00,161.113510408,33.3316192306,61.4764734426,0.0,12.7620426787,28.1191506574,121.606054363,31.2041807342,3.33212,87.0697536292
 07/12  03:00:00,160.156725696,33.3316192306,60.5348748555,0.0,12.7620426787,28.1191506574,116.623479966,32.4468528819,3.33212,80.8445070839
 07/12  04:00:00,167.633350918,32.5519666237,62.176818517,0.0,12.7620426787,28.1191506574,146.844934269,28.2240725786,3.33212,115.28874169
 07/12  05:00:00,196.7572307,32.5519666237,72.0911986487,0.0,25.5240853573,30.610668775,229.609876083,24.8299347885,8.3303,196.449641295
 07/12  06:00:00,320.734816734,34.8909244446,104.285074649,0.0,51.0481707146,78.1489452969,369.823473371,17.5178624553,16.6606,335.645010916
 07/12  07:00:00,378.561796589,35.7504651997,104.100012086,0.0,64.3609230253,109.708623606,488.509600208,17.4716328841,24.9909,446.047067324
 07/12  08:00:00,335.998888358,35.7291762454,103.855222259,0.0,51.0481707146,80.7689615957,395.931895053,13.8070790137,33.3212,348.803616039
 07/12  09:00:00,308.280318558,36.2534127398,103.015349565,0.0,51.0481707146,71.0224615957,329.465965859,3.87860197342,66.8089,258.778463886
 07/12  10:00:00,263.437104589,36.3888440187,106.361664968,0.0,32.1804615127,65.7244621605,294.495137829,1.12471076442,83.4695,209.900927065
 07/12  11:00:00,264.748373847,36.4667946348,106.734379647,0.0,32.1804615127,65.7244621605,241.960686553,1.05128883552,83.4695,157.439897717
 07/12  12:00:00,263.592715443,36.5214677065,105.579744414,0.0,32.1804615127,65.7244621605,235.577547084,0.558017989816,83.4695,151.550029094
 07/12  13:00:00,253.694264427,36.4780879619,105.309890515,0.0,32.1804615127,55.9779621605,224.818017154,0.383410971342,75.1392,149.295406183
 07/12  14:00:00,253.260479386,36.5090208936,104.400949072,0.0,32.1804615127,55.9779621605,220.604945264,0.317572775328,66.8089,153.478472489
 07/12  15:00:00,253.325293808,36.5377823079,104.24595122,0.0,32.1804615127,55.9779621605,228.955700862,0.355379385165,75.1392,153.461121476
 07/12  16:00:00,281.996986836,36.5077304157,103.322052606,0.0,32.1804615127,60.9114621605,206.223996318,0.00970027757888,91.7998,114.41449604
 07/12  17:00:00,316.356292638,36.0170833267,103.809773762,0.0,32.1804615127,77.5397301883,223.063911897,1.22140010132,49.9818,171.860711796
 07/12  18:00:00,367.775767759,36.1410510076,101.236283478,0.0,77.122965704,86.2600435998,359.71084537,1.97061146779,49.9818,307.758433902
 07/12  19:00:00,375.955566165,36.2023415343,101.159745345,0.0,102.647051061,80.1663183927,269.686390703,2.26383283602,33.3212,234.101357867
 07/12  20:00:00,401.668104935,36.1719248653,102.654693216,0.0,115.40909374,92.7192997104,262.504327407,3.07142202225,33.3212,226.111705385
 07/12  21:00:00,393.521853069,36.1803294103,101.93248538,0.0,102.647051061,94.1340635361,364.846973876,3.69256287877,24.9909,336.163510997
 07/12  22:00:00,328.848937313,36.1808984238,103.963611417,0.0,77.122965704,65.871452062,277.274964682,4.60023854431,16.6606,256.014126138
 07/12  23:00:00,263.199874236,36.0898785896,106.693988667,0.0,38.286128036,48.4199368926,154.583288099,7.62833958722,8.3303,138.624648512
 07/12  24:00:00,184.060146644,33.0717350283,69.0580323095,0.0,25.5240853573,30.610668775,130.08088676,11.4616223518,3.33212,115.287144408
 07/13  01:00:00,184.766387342,33.3316192306,76.9848717557,0.0,19.418418834,29.3649097162,107.683002938,17.2790308127,3.33212,87.0718521252
 07/13  02:00:00,152.033755253,32.5519666237,53.1870966378,0.0,12.7620426787,28.1191506574,106.142927172,21.9686015777,3.33212,80.8422055945
 07/13  03:00:00,165.119077679,32.5519666237,66.2395347061,0.0,12.7620426787,28.1191506574,109.274813931,18.8749386801,3.33212,87.0677552504
 07/13  04:00:00,175.387101538,32.9417929271,69.5132438068,0.0,12.7620426787,28.1191506574,130.695858342,14.4654299517,3.33212,112.898308391
 07/13  05:00:00,206.199987893,33.3316192306,80.51885438,0.0,25.5240853573,30.610668775,210.349249411,10.0486218816,8.3303,191.970327529
 07/13  06:00:00,316.296344158,34.8909244446,99.4309820536,0.0,51.0481707146,78.1489452969,363.717817364,10.7837471022,16.6606,336.273470262
 07/13  07:00:00,379.418087005,35.7711853359,104.579621542,0.0,64.3609230253,109.708623606,489.293448789,16.8494144456,24.9909,447.453134343
 07/13  08:00:00,337.297403174,35.7030717824,104.871441541,0.0,51.0481707146,80.7689615957,390.993688583,11.3547040619,33.3212,346.317784522
 07/13  09:00:00,309.894529252,36.2518976939,104.411167828,0.0,51.0481707146,71.0224615957,335.231794571,2.11186327135,66.8089,266.3110313
 07/13  10:00:00,263.749780261,36.3394298187,106.720359068,0.0,32.1804615127,65.7244621605,291.092225424,1.28826884951,83.4695,206.334456575
 07/13  11:00:00,264.669230348,36.4048469572,107.523529802,0.0,32.1804615127,65.7244621605,242.539594219,5.01609966255,83.4695,154.053994557
 07/13  12:00:00,264.595552094,36.4565915861,108.190951844,0.0,32.1804615127,65.7244621605,243.321558241,6.00909245616,83.4695,153.842965785
 07/13  13:00:00,252.996967472,36.4626911715,105.55080249,0.0,32.1804615127,55.9779621605,225.519853697,1.04772028766,75.1392,149.332933409
 07/13  14:00:00,252.469413043,36.4936529177,104.144656487,0.0,32.1804615127,55.9779621605,218.622371095,0.74344896238,66.8089,151.070022133
 07/13  15:00:00,252.264687657,36.5221237394,103.468048534,0.0,32.1804615127,55.9779621605,229.330181631,0.745213565179,75.1392,153.445768065
 07/13  16:00:00,281.677198993,36.3593719343,103.837480112,0.0,32.1804615127,60.9114621605,207.294837352,0.0144467319231,91.7998,115.48059062
 07/13  17:00:00,316.97352979,35.8904012578,104.979013734,0.0,32.1804615127,77.5397301883,222.382455511,1.71452805217,49.9818,170.686127458
 07/13  18:00:00,369.773151092,36.0075347985,104.50707537,0.0,77.122965704,86.2600435998,361.0400095,3.43184387289,49.9818,307.626365627
 07/13  19:00:00,376.658772037,36.0462733702,104.257850667,0.0,102.647051061,80.1663183927,276.349231024,8.99821098602,33.3212,234.029820038
 07/13  20:00:00,402.06185504,36.0221239434,104.672875858,0.0,115.40909374,92.7192997104,275.512477305,16.1438784178,33.3212,226.047398887
 07/13  21:00:00,395.403413247,36.0371167833,105.203062464,0.0,102.647051061,94.1340635361,385.784603543,24.7986601895,24.9909,335.995043354
 07/13  22:00:00,329.785303253,36.0703795666,106.382458266,0.0,77.122965704,65.871452062,303.519239817,30.933548695,16.6606,255.925091122
 07/13  23:00:00,241.907174075,35.9956134262,86.8001654111,0.0,38.286128036,48.4199368926,181.766139485,34.8334878473,8.3303,138.602351637
 07/13  24:00:00,193.444231682,33.3316192306,78.4810670392,0.0,25.5240853573,30.610668775,147.889032861,29.2853426429,3.33212,115.271570218
 07/14  01:00:00,174.696275227,30.9926614097,69.4464981759,0.0,19.418418834,29.3649097162,120.798190194,34.5015942997,3.33212,82.9644758943
 07/14  02:00:00,165.622879218,33.3316192306,65.9708502395,0.0,12.7620426787,28.1191506574,123.87757267,35.6143909204,3.33212,84.9310617501
 07/14  03:00:00,162.733507013,33.3316192306,63.0479458632,0.0,12.7620426787,28.1191506574,128.40147269,38.0220578449,3.33212,87.0472948446
 07/14  04:00:00,169.514078003,31.7723140167,64.1744980983,0.0,12.7620426787,28.1191506574,142.095241369,29.9206811931,3.33212,108.842440176
 07/14  05:00:00,198.857526759,32.9417929271,73.1552094022,0.0,25.5240853573,30.610668775,226.923576851,22.2365442367,8.3303,196.356732615
 07/14  06:00:00,321.560065436,34.8909244446,104.350754587,0.0,51.0481707146,78.1489452969,367.80789528,15.8577350915,16.6606,335.289560189
 07/14  07:00:00,377.578626075,35.7509405315,101.860589749,0.0,64.3609230253,109.708623606,482.820703883,12.4933186871,24.9909,445.336485195
 07/14  08:00:00,338.460045273,35.691029993,105.417412272,0.0,51.0481707146,80.7689615957,391.990389529,10.188805679,33.3212,348.48038385
 07/14  09:00:00,310.539501604,36.2463891855,105.702131533,0.0,51.0481707146,71.0224615957,333.24911093,7.32155420466,66.8089,259.118656726
 07/14  10:00:00,263.151310223,36.3518612077,106.54560582,0.0,32.1804615127,65.7244621605,297.979274881,3.84352860099,83.4695,210.66624628
 07/14  11:00:00,264.910829664,36.4348329218,107.341657616,0.0,32.1804615127,65.7244621605,242.209233178,2.61424134737,83.4695,156.125491831
 07/14  12:00:00,264.254071604,36.4854696378,107.123251342,0.0,32.1804615127,65.7244621605,234.03187655,1.1088706072,83.4695,149.453505942
 07/14  13:00:00,253.791864613,36.4660852243,105.995133522,0.0,32.1804615127,55.9779621605,226.937911644,0.498468528728,75.1392,151.300243116
 07/14  14:00:00,253.759482188,36.4992106848,105.705558716,0.0,32.1804615127,55.9779621605,220.687114626,0.457561950664,66.8089,153.420652675
 07/14  15:00:00,253.796881196,36.5287664118,105.864558277,0.0,32.1804615127,55.9779621605,223.010394246,0.539037121909,75.1392,147.332157124
 07/14  16:00:00,282.770245418,36.3903706635,106.025417645,0.0,32.1804615127,60.9114621605,206.792174281,0.0223406305859,91.7998,114.97003365
 07/14  17:00:00,316.186936641,35.9167897721,104.895766686,0.0,32.1804615127,77.5397301883,223.374102155,1.24843438599,49.9818,172.143867769
 07/14  18:00:00,369.021805848,36.0271596594,103.765822834,0.0,77.122965704,86.2600435998,367.505795467,3.69262811787,49.9818,313.831367349
 07/14  19:00:00,376.911677191,36.0580894289,105.034428048,0.0,102.647051061,80.1663183927,270.983081566,11.0259270393,33.3212,226.635954526
 07/14  20:00:00,403.267773184,36.0392268812,106.667837601,0.0,115.40909374,92.7192997104,281.535532911,21.7616590697,33.3212,226.452673842
 07/14  21:00:00,394.495101488,36.0455050532,104.812586516,0.0,102.647051061,94.1340635361,398.400033001,34.2763273833,24.9909,339.132805618
 07/14  22:00:00,329.434438486,36.0716644533,106.01769194,0.0,77.122965704,65.871452062,311.666953612,42.584142357,16.6606,252.422211255
 07/14  23:00:00,245.739162207,35.9899358275,90.5771861956,0.0,38.286128036,48.4199368926,201.291092594,47.7679858812,8.3303,145.192806713
 07/14  24:00:00,192.877240616,32.5519666237,78.6050071245,0.0,25.5240853573,30.610668775,152.966056685,40.7718082114,3.33212,108.862128473
 07/15  01:00:00,186.760140826,31.7723140167,71.1025175197,0.0,27.7269238854,30.610668775,132.766646405,42.3881041975,3.33212,87.0464222078
 07/15  02:00:00,163.429662247,33.3316192306,63.618721654,0.0,12.7620426787,28.1191506574,128.618151717,44.4528027168,3.33212,80.8332290002
 07/15  03:00:00,156.31203031,30.9926614097,58.8610189265,0.0,12.7620426787,28.1191506574,128.968570047,38.5964058154,3.33212,87.0400442317
 07/15  04:00:00,164.808539573,33.3316192306,58.4986917402,0.0,12.7620426787,28.1191506574,149.543560915,30.9725162373,3.33212,115.238924678
 07/15  05:00:00,170.305346309,33.3316192306,60.0877310474,0.0,12.7620426787,28.1191506574,172.376057955,25.4787922649,8.3303,138.56696569
 07/15  06:00:00,262.283442728,33.7994107948,79.2642695313,0.0,42.6918050922,54.3732441037,231.527381785,17.7695086479,16.6606,197.097273137
 07/15  07:00:00,333.618732942,35.8262439174,104.638133438,0.0,42.6918050922,86.1019271793,373.364178984,13.2526353205,24.9909,335.120643663
 07/15  08:00:00,371.601847451,35.8196415449,101.129227504,0.0,57.6566862989,112.030105488,524.658018571,10.1385408976,33.3212,481.198277673
 07/15  09:00:00,327.263473826,36.2508713543,102.884238262,0.0,57.6566862989,83.6599452969,416.003400088,6.02097015059,66.8089,343.173529937
 07/15  10:00:00,275.727486047,36.4330291562,104.960460597,0.0,42.6918050922,68.9656133826,348.151324776,2.10857819538,83.4695,262.57324658
 07/15  11:00:00,268.480705953,36.5152111225,105.421796171,0.0,34.9340096728,67.7198543238,291.174474447,0.930118137379,83.4695,206.77485631
 07/15  12:00:00,268.307611231,36.575296122,105.700829454,0.0,34.9340096728,67.7198543238,241.231809041,0.680594706081,83.4695,157.081714335
 07/15  13:00:00,258.326363506,36.4936630043,105.382754435,0.0,34.9340096728,57.9733543238,230.870638722,0.550251441519,75.1392,155.181187281
 07/15  14:00:00,257.942237974,36.5102460524,104.634157292,0.0,34.9340096728,57.9733543238,217.06940418,0.539156400381,66.8089,149.72134778
 07/15  15:00:00,258.410612756,36.5423388414,104.83355332,0.0,34.9340096728,57.9733543238,229.547927728,0.610128250791,75.1392,153.798599477
 07/15  16:00:00,287.53557684,36.3697343205,104.997559143,0.0,34.9340096728,62.9068543238,208.147726605,0.688271694425,91.7998,115.659654911
 07/15  17:00:00,314.114022675,35.9488811576,104.232956467,0.0,34.9340096728,72.2186844194,197.619282613,1.93681382336,49.9818,145.700668789
 07/15  18:00:00,379.627750801,36.1856026802,103.299929228,0.0,87.0357390804,86.2600435998,230.162911603,2.00914392963,49.9818,178.171967673
 07/15  19:00:00,373.33084086,35.9843901703,102.898260641,0.0,102.000620287,77.6748002752,261.699825897,2.14205239278,33.3212,226.236573504
 07/15  20:00:00,384.861944084,35.9033244143,104.072984535,0.0,102.000620287,88.9820225341,265.218126846,5.96179294048,33.3212,225.935133906
 07/15  21:00:00,391.678029263,35.9332991033,104.313628885,0.0,102.000620287,91.6425454185,266.906231463,10.179797121,24.9909,231.735534342
 07/15  22:00:00,339.429982751,35.8657657017,105.642629108,0.0,87.0357390804,65.871452062,362.590567009,15.0475991142,16.6606,330.882367894
 07/15  23:00:00,267.420460932,35.7853651863,107.591386811,0.0,42.6918050922,48.4199368926,222.692613058,20.3953888459,8.3303,193.966924212
 07/15  24:00:00,190.134960395,32.9417929271,73.2417162074,0.0,27.7269238854,30.610668775,134.925182787,16.3496793293,3.33212,115.243383457
 07/16  01:00:00,182.842505771,30.9926614097,58.8003455007,0.0,34.4311606118,33.1021868926,105.898413491,15.4320449833,3.33212,87.1342485081
 07/16  02:00:00,168.998313516,30.9926614097,62.465219086,0.0,19.466279405,30.610668775,105.171966136,14.7004962883,3.33212,87.1393498473
 07/16  03:00:00,181.849196002,33.3316192306,72.8988757298,0.0,19.466279405,30.610668775,103.023224798,18.780729789,3.33212,80.9103750087
 07/16  04:00:00,171.306616045,30.9926614097,58.1780599146,0.0,19.466279405,30.610668775,139.65444489,21.094807053,3.33212,115.227517837
 07/16  05:00:00,183.042302339,32.9417929271,64.1033532226,0.0,19.466279405,30.610668775,167.104392331,19.6833295338,8.3303,139.090762797
 07/16  06:00:00,281.350959745,34.5790634018,97.4703354519,0.0,42.6918050922,54.3732441037,234.933913953,14.0074469354,16.6606,204.265867018
 07/16  07:00:00,343.072622223,36.1251055742,103.999274378,0.0,49.3960418185,88.5934452969,370.917232473,10.9390041168,24.9909,334.987328356
 07/16  08:00:00,372.827110253,35.9177552926,101.412348048,0.0,57.6566862989,112.030105488,515.786613056,3.38387999502,33.3212,479.081533061
 07/16  09:00:00,318.833324496,36.3357144022,102.889993367,0.0,50.9524495726,81.1684271793,407.933014052,0.14334465233,66.8089,340.9807694
 07/16  10:00:00,276.07633206,36.6363878573,104.974073179,0.0,42.6918050922,68.9656133826,350.666132662,0.73877830859,83.4695,266.457854353
 07/16  11:00:00,271.627881379,36.5889105727,103.617410083,0.0,38.286128036,68.9656133826,290.896232382,0.67266567719,83.4695,206.754066705
 07/16  12:00:00,270.646134505,36.6373738377,102.225103786,0.0,38.286128036,68.9656133826,237.608993883,0.358389412099,83.4695,153.781104471
 07/16  13:00:00,251.763490221,36.5180600307,102.004685778,0.0,31.5818913096,56.727595265,229.350294536,0.440161345951,75.1392,153.77093319
 07/16  14:00:00,251.740043752,36.5208674404,102.267536794,0.0,31.5818913096,56.727595265,213.996313178,0.491553326482,66.8089,146.695859852
 07/16  15:00:00,251.613012827,36.5484778364,102.341031717,0.0,31.5818913096,56.727595265,229.16248217,0.636522832411,75.1392,153.386759338
 07/16  16:00:00,280.745080589,36.3851078668,102.084786457,0.0,31.5818913096,61.661095265,208.015710008,0.750928970639,91.7998,115.464981037
 07/16  17:00:00,308.186878586,35.871987626,102.653048974,0.0,31.5818913096,70.9729253606,198.016282291,2.34492941796,49.9818,145.689552873
 07/16  18:00:00,368.485813718,35.9603749064,101.239053169,0.0,80.3315023541,83.7685254822,223.614443179,2.60223167363,49.9818,171.030411506
 07/16  19:00:00,371.843553639,35.9827215966,100.872277088,0.0,102.000620287,77.6748002752,261.780140303,2.59143046106,33.3212,225.867509842
 07/16  20:00:00,393.74095314,35.9169421868,103.680658642,0.0,108.704857014,91.4735406516,264.608968376,6.04746901982,33.3212,225.240299356
 07/16  21:00:00,382.036293234,36.0360475874,103.937085136,0.0,95.2963835608,89.1510273009,262.998149423,12.1290542622,24.9909,225.878195161
 07/16  22:00:00,328.864400916,35.9740606926,104.069806054,0.0,80.3315023541,63.3799339444,363.814511749,13.2488947551,16.6606,333.905016994
 07/16  23:00:00,266.514057051,35.9112681222,106.262214742,0.0,42.6918050922,48.4199368926,219.448959631,15.1178986356,8.3303,196.000760996
 07/16  24:00:00,197.779316325,32.7468797754,71.7351109483,0.0,34.4311606118,33.1021868926,129.30666007,10.6072604132,3.33212,115.367279657
 07/17  01:00:00,172.29938694,31.7723140167,66.1600592542,0.0,19.418418834,29.3649097162,94.4683920854,10.3195287819,3.33212,80.8167433035
 07/17  02:00:00,165.866971753,32.5519666237,66.7982140355,0.0,12.7620426787,28.1191506574,100.407800106,10.0486417494,3.33212,87.0270383564
 07/17  03:00:00,173.424660956,33.3316192306,73.5276329947,0.0,12.7620426787,28.1191506574,93.9433750068,9.7908763111,3.33212,80.8203786957
 07/17  04:00:00,175.450670373,32.9417929271,69.4331554761,0.0,12.7620426787,28.1191506574,128.279398108,9.72779733875,3.33212,115.219480769
 07/17  05:00:00,203.234832755,33.3316192306,77.5373020369,0.0,25.5240853573,30.610668775,213.953400225,9.40689308217,8.3303,196.216207143
 07/17  06:00:00,314.398840711,34.8909244446,97.1572999578,0.0,51.0481707146,78.1489452969,360.653737897,9.14514061448,16.6606,334.847997282
 07/17  07:00:00,377.791512573,35.7809801039,101.95434584,0.0,64.3609230253,109.708623606,479.284528888,9.84741578898,24.9909,444.446213099
 07/17  08:00:00,337.240317377,35.7101716297,103.704917984,0.0,51.0481707146,80.7689615957,376.825910371,3.04315329543,33.3212,340.461557075
 07/17  09:00:00,310.804837328,36.2556576292,104.829185739,0.0,51.0481707146,71.0224615957,332.779272136,0.854440102706,66.8089,265.115932033
 07/17  10:00:00,263.122442113,36.3426729375,105.848844598,0.0,32.1804615127,65.7244621605,291.552236081,1.94078539454,83.4695,206.141950686
 07/17  11:00:00,264.08517072,36.4255075951,106.100771641,0.0,32.1804615127,65.7244621605,239.482879136,2.05781850383,83.4695,153.955560632
 07/17  12:00:00,262.380518061,36.4959969943,104.464728059,0.0,32.1804615127,65.7244621605,238.67049558,1.45509636241,83.4695,153.745899218
 07/17  13:00:00,252.29842002,36.4660653382,103.723779059,0.0,32.1804615127,55.9779621605,223.027671113,1.02477230256,75.1392,146.863698811
 07/17  14:00:00,251.968167591,36.4973827971,103.119527341,0.0,32.1804615127,55.9779621605,221.039383837,0.863763911356,66.8089,153.366719926
 07/17  15:00:00,251.755386454,36.5267636155,102.108807828,0.0,32.1804615127,55.9779621605,226.540920398,0.86062439755,75.1392,150.541096
 07/17  16:00:00,281.193133468,36.4184960427,102.540252795,0.0,32.1804615127,60.9114621605,203.595353548,0.0267714038388,91.7998,111.768782144
 07/17  17:00:00,314.966655741,35.9601123155,102.324260044,0.0,32.1804615127,77.5397301883,222.569235263,2.05028260525,49.9818,170.537152658
 07/17  18:00:00,367.000919282,36.070534249,100.164924687,0.0,77.122965704,86.2600435998,366.275854294,3.18579607245,49.9818,313.108258222
 07/17  19:00:00,374.445356441,36.1043527294,99.9900472638,0.0,102.647051061,80.1663183927,265.263636988,3.58826420146,33.3212,228.354172787
 07/17  20:00:00,399.396905917,36.0649502871,99.8329559768,0.0,115.40909374,92.7192997104,263.056569457,3.92155710825,33.3212,225.813812349
 07/17  21:00:00,391.661260845,36.107379019,99.1384346318,0.0,102.647051061,94.1340635361,364.613207282,4.2526558648,24.9909,335.369651417
 07/17  22:00:00,327.634396657,36.1305710979,102.19964923,0.0,77.122965704,65.871452062,277.651948221,5.38581578744,16.6606,255.605532433
 07/17  23:00:00,261.276186603,36.0567478458,103.994086529,0.0,38.286128036,48.4199368926,154.55944491,7.709879785,8.3303,138.519265125
 07/17  24:00:00,180.094140213,33.0717350283,64.5652388696,0.0,25.5240853573,30.610668775,118.666183795,0.116057662436,3.33212,115.218006132
 07/18  01:00:00,182.039741502,33.3316192306,73.5187507801,0.0,19.418418834,29.3649097162,84.1825295341,0.036568402404,3.33212,80.8138411317
 07/18  02:00:00,161.901982211,32.9417929271,62.0076402124,0.0,12.7620426787,28.1191506574,90.6513823031,0.296623056516,3.33212,87.0226392466
 07/18  03:00:00,157.352963252,32.811850826,57.669415904,0.0,12.7620426787,28.1191506574,84.4544829838,0.0823478652225,3.33212,81.0400151186
 07/18  04:00:00,165.262745925,32.811850826,58.2174753987,0.0,12.7620426787,28.1191506574,118.392062404,0.0876602829166,3.33212,114.972282121
 07/18  05:00:00,195.511404268,33.3316192306,68.4940527047,0.0,25.5240853573,30.610668775,204.709975435,0.21155381351,8.3303,196.168121621
 07/18  06:00:00,311.868747558,34.8909244446,93.0195165058,0.0,51.0481707146,78.1489452969,351.458755809,0.103877025522,16.6606,334.694278783
