Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  07:00:00,378.303744182,35.8127147203,100.337305363,0.0,64.3609230253,109.708623606,476.286784814,7.14064263761,24.9909,444.155242176
 07/18  08:00:00,336.977995161,35.7561586836,101.227388149,0.0,51.0481707146,80.7689615957,376.369700077,3.11625019081,33.3212,339.932249886
 07/18  09:00:00,309.637909729,36.2452511596,102.555654519,0.0,51.0481707146,71.0224615957,332.929458861,0.737373334454,66.8089,265.383185526
 07/18  10:00:00,262.246687912,36.3498607366,104.014297225,0.0,32.1804615127,65.7244621605,291.24895803,1.68066613775,83.4695,206.098791892
 07/18  11:00:00,263.252606102,36.4538697312,104.070328327,0.0,32.1804615127,65.7244621605,239.197126294,1.79288190443,83.4695,153.934744389
 07/18  12:00:00,262.387697782,36.5213388048,103.680515608,0.0,32.1804615127,65.7244621605,238.416367808,1.22534738666,83.4695,153.721520422
 07/18  13:00:00,251.033046505,36.4663175233,101.72447646,0.0,32.1804615127,55.9779621605,222.754347165,0.766796679365,75.1392,146.848350486
 07/18  14:00:00,251.655369353,36.4937017555,102.421546373,0.0,32.1804615127,55.9779621605,221.18960139,1.04849559623,66.8089,153.332205794
 07/18  15:00:00,251.786500934,36.521886088,102.778866577,0.0,32.1804615127,55.9779621605,223.215384824,1.42576928659,75.1392,146.650415538
 07/18  16:00:00,280.578894877,36.4164354325,102.66466587,0.0,32.1804615127,60.9114621605,207.326635088,0.0487977360806,91.7998,115.478037352
 07/18  17:00:00,314.472449276,35.9324050473,102.127764046,0.0,32.1804615127,77.5397301883,223.402052866,2.90974003588,49.9818,170.510512831
 07/18  18:00:00,368.010195244,36.0213512158,102.060639304,0.0,77.122965704,86.2600435998,363.638548806,4.45428061017,49.9818,309.202468196
 07/18  19:00:00,375.281818065,36.0431628332,102.500253043,0.0,102.647051061,80.1663183927,269.96048643,4.92660476491,33.3212,231.712681665
 07/18  20:00:00,401.64716614,36.0017731422,104.016975448,0.0,115.40909374,92.7192997104,267.079681345,8.00718778609,33.3212,225.751293559
 07/18  21:00:00,394.118474958,36.0505117644,103.661349213,0.0,102.647051061,94.1340635361,377.10044069,16.8805450095,24.9909,335.228995681
 07/18  22:00:00,329.04163185,36.0916799899,104.973958187,0.0,77.122965704,65.871452062,293.613153682,21.427608947,16.6606,255.524944735
 07/18  23:00:00,263.135346523,36.0221966968,107.300288959,0.0,38.286128036,48.4199368926,170.586735129,23.7533847564,8.3303,138.503050372
 07/18  24:00:00,185.226248763,32.9417929271,70.4455581161,0.0,25.5240853573,30.610668775,131.236664359,16.736265196,3.33212,111.168279163
 07/19  01:00:00,165.24585998,31.7723140167,59.0344530174,0.0,19.418418834,29.3649097162,103.969758823,15.9268189318,3.33212,84.710819891
 07/19  02:00:00,163.266327452,32.9417929271,63.6504950126,0.0,12.7620426787,28.1191506574,106.021265773,15.6656033295,3.33212,87.023542444
 07/19  03:00:00,161.80188556,32.9417929271,62.2223708947,0.0,12.7620426787,28.1191506574,99.3107974571,15.1757465858,3.33212,80.8029308713
 07/19  04:00:00,168.054518025,32.9417929271,61.9163130924,0.0,12.7620426787,28.1191506574,133.207850165,14.6869808933,3.33212,115.188749272
 07/19  05:00:00,202.663264182,33.591503433,76.7807807064,0.0,25.5240853573,30.610668775,220.305003497,20.2789139024,8.3303,191.695789595
 07/19  06:00:00,309.724598812,34.1112718376,93.7417047595,0.0,51.0481707146,78.1489452969,367.390323798,17.5326321258,16.6606,333.197091673
 07/19  07:00:00,377.270309226,35.9256675944,101.739093676,0.0,64.3609230253,109.708623606,482.735839333,13.8535555178,24.9909,443.891383815
 07/19  08:00:00,337.173486132,35.7893099163,103.976514094,0.0,51.0481707146,80.7689615957,383.346089311,4.08374831115,33.3212,345.941141
 07/19  09:00:00,310.595932284,36.2497686781,104.793379913,0.0,51.0481707146,71.0224615957,325.990304266,0.962772447682,66.8089,258.218631819
 07/19  10:00:00,262.943371613,36.3692757981,105.112513671,0.0,32.1804615127,65.7244621605,291.242546955,1.73570496988,83.4695,206.037341985
 07/19  11:00:00,264.451401521,36.4787987211,105.44923553,0.0,32.1804615127,65.7244621605,238.790993534,1.40670622095,83.4695,153.914787313
 07/19  12:00:00,263.387245432,36.5368310925,105.015025322,0.0,32.1804615127,65.7244621605,238.076917333,0.892228615644,83.4695,153.715188717
 07/19  13:00:00,253.152605977,36.4768386857,104.27072926,0.0,32.1804615127,55.9779621605,229.218077371,0.571308079688,75.1392,153.507569291
 07/19  14:00:00,253.211090434,36.5053174894,103.866882692,0.0,32.1804615127,55.9779621605,213.919089339,0.474943543313,66.8089,146.635245796
 07/19  15:00:00,253.172637037,36.5349766623,103.70891975,0.0,32.1804615127,55.9779621605,229.105998326,0.642283772778,75.1392,153.324514554
 07/19  16:00:00,282.408740507,36.4794834062,103.454141065,0.0,32.1804615127,60.9114621605,207.2542808,0.039024705951,91.7998,115.415456094
 07/19  17:00:00,316.466823304,35.9966469836,103.242913092,0.0,32.1804615127,77.5397301883,223.021876513,2.54224294572,49.9818,170.497833567
 07/19  18:00:00,368.461475322,36.1109904496,101.717214327,0.0,77.122965704,86.2600435998,360.819949332,3.95471249673,49.9818,306.883436835
 07/19  19:00:00,376.156676125,36.1498173271,102.285345648,0.0,102.647051061,80.1663183927,264.071483766,4.41270250287,33.3212,226.337581263
 07/19  20:00:00,401.406540878,36.1002496096,102.869935066,0.0,115.40909374,92.7192997104,268.466250179,4.7890926738,33.3212,230.355957505
 07/19  21:00:00,394.297478752,36.1248214752,103.224845292,0.0,102.647051061,94.1340635361,372.99977716,12.2977316852,24.9909,335.711145475
 07/19  22:00:00,328.997549428,36.1378233404,104.838952653,0.0,77.122965704,65.871452062,286.710046828,19.9442215579,16.6606,250.10522527
 07/19  23:00:00,243.165397949,36.0484530786,87.6721334958,0.0,38.286128036,48.4199368926,185.007811041,37.4934858378,8.3303,139.184025203
 07/19  24:00:00,177.498267217,32.9417929271,62.9265500433,0.0,25.5240853573,30.610668775,160.933165251,43.0801375881,3.33212,114.520907663
 07/20  01:00:00,172.136584758,31.7723140167,66.0574914699,0.0,19.418418834,29.3649097162,140.092434251,49.7568181959,3.33212,87.0034960552
 07/20  02:00:00,163.813087909,32.5519666237,64.880588354,0.0,12.7620426787,28.1191506574,146.404772749,62.2747655183,3.33212,80.7978872303
 07/20  03:00:00,162.96992552,33.3316192306,63.3202376991,0.0,12.7620426787,28.1191506574,137.619407676,47.2725302109,3.33212,87.014757465
 07/20  04:00:00,172.275398784,33.3316192306,66.0812233338,0.0,12.7620426787,28.1191506574,145.805283268,33.7003145803,3.33212,108.772848687
 07/20  05:00:00,200.36250338,32.9417929271,75.318471913,0.0,25.5240853573,30.610668775,233.816867767,29.390223019,8.3303,196.096344748
 07/20  06:00:00,319.702558397,33.9553413162,104.138845366,0.0,51.0481707146,78.1489452969,376.851122826,25.7695382879,16.6606,334.420984538
 07/20  07:00:00,378.04656839,35.7925387673,103.475929737,0.0,64.3609230253,109.708623606,498.11371615,29.5569160611,24.9909,443.565900089
 07/20  08:00:00,336.177966759,35.7546876947,104.114993797,0.0,51.0481707146,80.7689615957,393.583050663,19.472804753,33.3212,340.78904591
 07/20  09:00:00,308.505795943,36.2504423006,103.727947691,0.0,51.0481707146,71.0224615957,340.069960576,9.04352374444,66.8089,264.217536832
 07/20  10:00:00,262.067223747,36.3923054649,105.349411456,0.0,32.1804615127,65.7244621605,292.374772309,2.88887832283,83.4695,206.016393986
 07/20  11:00:00,264.32961256,36.478920728,106.380789641,0.0,32.1804615127,65.7244621605,238.23179654,0.870201185626,83.4695,153.892095355
 07/20  12:00:00,263.19284354,36.5304766103,105.567030009,0.0,32.1804615127,65.7244621605,234.759771569,0.444805926519,83.4695,150.845465643
 07/20  13:00:00,252.929870325,36.478553759,104.677001733,0.0,32.1804615127,55.9779621605,225.025277194,0.240296944275,75.1392,149.64578025
 07/20  14:00:00,252.871260205,36.5081958522,104.420021506,0.0,32.1804615127,55.9779621605,220.307109144,0.203996995638,66.8089,153.294212149
 07/20  15:00:00,252.765476227,36.5381242867,104.283941503,0.0,32.1804615127,55.9779621605,222.065281073,0.292841485922,75.1392,146.633239587
 07/20  16:00:00,282.051573809,36.4954284544,104.758013997,0.0,32.1804615127,60.9114621605,207.235426223,0.00825949049854,91.7998,115.427366732
 07/20  17:00:00,315.447792584,36.0075649469,103.651931585,0.0,32.1804615127,77.5397301883,221.734460671,1.29221534163,49.9818,170.460445329
 07/20  18:00:00,368.369662745,36.1191004566,102.70596461,0.0,77.122965704,86.2600435998,358.861776142,2.08731737793,49.9818,306.792658764
 07/20  19:00:00,375.677979075,36.1551039573,102.636382072,0.0,102.647051061,80.1663183927,267.420481504,2.40714801238,33.3212,231.692133492
 07/20  20:00:00,401.274152557,36.1096164861,103.16296892,0.0,115.40909374,92.7192997104,264.957442646,4.08849205152,33.3212,227.547750595
 07/20  21:00:00,394.135289667,36.1377310157,103.199672274,0.0,102.647051061,94.1340635361,368.992972853,9.04920767021,24.9909,334.952865183
 07/20  22:00:00,325.053455465,36.1408673606,101.291993178,0.0,77.122965704,65.871452062,285.938144035,21.4150960227,16.6606,247.862448012
 07/20  23:00:00,258.532931676,36.0519396775,103.110599155,0.0,38.286128036,48.4199368926,178.402238446,25.0011576676,8.3303,145.070780779
 07/20  24:00:00,195.408984608,33.3316192306,80.1578434566,0.0,25.5240853573,30.610668775,124.453635145,12.3361562641,3.33212,108.785358881
 07/21  01:00:00,160.785100331,31.7723140167,54.7583220382,0.0,19.418418834,29.3649097162,108.58753402,18.2545928716,3.33212,87.0008211487
 07/21  02:00:00,156.680227392,32.5519666237,57.8242943351,0.0,12.7620426787,28.1191506574,116.059753535,31.9343612231,3.33212,80.7932723115
 07/21  03:00:00,159.36722966,33.3316192306,59.753056257,0.0,12.7620426787,28.1191506574,123.456602197,33.1131854974,3.33212,87.0112966997
 07/21  04:00:00,169.552414153,33.3316192306,62.6842542977,0.0,12.7620426787,28.1191506574,140.855750783,28.7680629335,3.33212,108.75556785
 07/21  05:00:00,201.451342177,32.5519666237,73.3152953367,0.0,25.5240853573,30.610668775,229.672339829,25.2724061392,8.3303,196.06963369
 07/21  06:00:00,311.584516686,34.1112718376,94.6594348272,0.0,51.0481707146,78.1489452969,357.533549403,6.58246314485,16.6606,334.290486258
 07/21  07:00:00,377.347210924,35.9263648372,99.0553022111,0.0,64.3609230253,109.708623606,470.832712744,2.54875555478,24.9909,443.293057189
 07/21  08:00:00,339.662488666,35.8056597921,103.042042801,0.0,51.0481707146,80.7689615957,374.381665452,1.20771198744,33.3212,339.852753464
 07/21  09:00:00,311.828796377,36.263345851,103.47825108,0.0,51.0481707146,71.0224615957,332.041704367,0.357325346967,66.8089,264.87547902
 07/21  10:00:00,264.048604523,36.4387693762,104.305830612,0.0,32.1804615127,65.7244621605,290.043587228,0.593700106203,83.4695,205.980387122
 07/21  11:00:00,265.185992869,36.5237060774,104.430972287,0.0,32.1804615127,65.7244621605,237.742464466,0.402553710811,83.4695,153.870410756
 07/21  12:00:00,263.678963877,36.5805284211,103.570475945,0.0,32.1804615127,65.7244621605,230.580480395,0.12869034535,83.4695,146.982290049
 07/21  13:00:00,253.721675615,36.5026469089,103.388309846,0.0,32.1804615127,55.9779621605,228.644260288,0.0268902342683,75.1392,153.478170054
 07/21  14:00:00,253.513331991,36.5243298409,103.135219011,0.0,32.1804615127,55.9779621605,219.254336585,0.0244404733003,66.8089,152.420996112
 07/21  15:00:00,253.22808168,36.5667852652,102.813765165,0.0,32.1804615127,55.9779621605,222.594477273,0.0118985199112,75.1392,147.443378754
 07/21  16:00:00,282.153394853,36.6807661302,102.369185409,0.0,32.1804615127,60.9114621605,207.2017517,0.0,91.7998,115.4019517
 07/21  17:00:00,316.566169534,36.1628136201,102.244915243,0.0,32.1804615127,77.5397301883,221.467194146,1.04559566757,49.9818,170.439798479
 07/21  18:00:00,367.350418009,36.2810545669,99.0084604819,0.0,77.122965704,86.2600435998,358.41606508,1.75800857807,49.9818,306.676256502
 07/21  19:00:00,375.323915702,36.3096095628,99.8030220206,0.0,102.647051061,80.1663183927,261.611212713,2.05785188092,33.3212,226.232160832
 07/21  20:00:00,403.58845716,36.2674588782,100.249569853,0.0,115.40909374,92.7192997104,263.898968659,2.31787395313,33.3212,228.259894706
 07/21  21:00:00,393.25298216,36.2890178774,100.78428019,0.0,102.647051061,94.1340635361,362.081562465,2.58200776012,24.9909,334.508654705
 07/21  22:00:00,327.988818111,36.263908151,102.485458531,0.0,77.122965704,65.871452062,272.401318707,2.86492682435,16.6606,252.875791882
 07/21  23:00:00,262.650313002,36.1592449007,105.538960049,0.0,38.286128036,48.4199368926,150.972394727,4.20895116939,8.3303,138.433143557
 07/21  24:00:00,188.000307404,33.3316192306,72.178076419,0.0,25.5240853573,30.610668775,118.504702135,0.00212774077427,3.33212,115.170454394
 07/22  01:00:00,192.285890865,33.3316192306,73.9014300272,0.0,27.7269238854,30.610668775,84.1311507448,0.0144706585004,3.33212,80.7845600863
 07/22  02:00:00,170.112067347,33.0717350283,69.3584538096,0.0,12.7620426787,28.1191506574,90.4118539568,0.0797921968339,3.33212,86.99994176
 07/22  03:00:00,173.469644473,33.591503433,72.321082864,0.0,12.7620426787,28.1191506574,84.185194707,0.0622608716265,3.33212,80.7908138353
 07/22  04:00:00,173.175125128,33.3316192306,66.5361191142,0.0,12.7620426787,28.1191506574,126.967853549,8.47281519428,3.33212,115.162918355
 07/22  05:00:00,185.881911315,33.3316192306,72.3250313302,0.0,12.7620426787,28.1191506574,152.293518782,5.5326703436,8.3303,138.430548438
 07/22  06:00:00,267.848307439,34.1112718376,82.9325722114,0.0,42.6918050922,54.3732441037,213.528656708,0.0395262264939,16.6606,196.828530481
 07/22  07:00:00,335.254017763,36.0722248886,102.313406489,0.0,42.6918050922,86.1019271793,363.550296744,4.38176577104,24.9909,334.177630973
 07/22  08:00:00,374.47863697,35.9784146796,99.9400872336,0.0,57.6566862989,112.030105488,513.978858249,1.86012962644,33.3212,478.797528622
 07/22  09:00:00,328.118591848,36.2980602651,100.118749117,0.0,57.6566862989,83.6599452969,405.060620582,0.0305812241432,66.8089,338.221139358
 07/22  10:00:00,275.795538605,36.5252450133,101.796663672,0.0,42.6918050922,68.9656133826,345.322557231,0.047531445101,83.4695,261.805525786
 07/22  11:00:00,267.591280197,36.6213038504,101.861771001,0.0,34.9340096728,67.7198543238,293.668749116,0.112372665799,83.4695,210.08687645
 07/22  12:00:00,266.764679599,36.6989554822,101.738806486,0.0,34.9340096728,67.7198543238,237.524392662,0.0,83.4695,154.054892662
 07/22  13:00:00,256.964343795,36.6049685483,101.73789314,0.0,34.9340096728,57.9733543238,228.982864485,0.0,75.1392,153.843664485
 07/22  14:00:00,256.843519884,36.5944022657,101.619047836,0.0,34.9340096728,57.9733543238,215.29640402,0.0,66.8089,148.48750402
 07/22  15:00:00,256.816994857,36.646386627,101.542857252,0.0,34.9340096728,57.9733543238,227.264671408,0.0,75.1392,152.125471408
 07/22  16:00:00,285.903247045,36.6231531159,101.404275585,0.0,34.9340096728,62.9068543238,207.362011597,0.0,91.7998,115.562211597
 07/22  17:00:00,313.400293155,36.2707360791,101.56354632,0.0,34.9340096728,72.2186844194,197.120175746,1.56789501207,49.9818,145.570480734
 07/22  18:00:00,378.419886379,36.5161457124,100.015227077,0.0,87.0357390804,86.2600435998,223.646094563,2.57301101336,49.9818,171.09128355
 07/22  19:00:00,372.158135156,36.3001926096,99.1030241039,0.0,102.000620287,77.6748002752,263.809280682,2.95834650769,33.3212,227.529734175
 07/22  20:00:00,385.610879772,36.2133816034,98.6299307009,0.0,102.000620287,88.9820225341,264.992072883,3.27232227674,33.3212,228.398550606
 07/22  21:00:00,389.677909705,36.2330356649,98.5652700098,0.0,102.000620287,91.6425454185,257.235245069,3.58978916762,24.9909,228.654555902
 07/22  22:00:00,337.731527455,36.1088243542,100.370039037,0.0,87.0357390804,65.871452062,349.673209137,3.90646167371,16.6606,329.106147463
 07/22  23:00:00,266.274362165,35.9963586551,103.816512917,0.0,42.6918050922,48.4199368926,206.220464984,5.26862372038,8.3303,192.621541264
 07/22  24:00:00,203.004282685,33.7994107948,84.1340742051,0.0,27.7269238854,30.610668775,118.522254098,0.0301295785742,3.33212,115.160004519
 07/23  01:00:00,205.926861997,33.3316192306,78.494501748,0.0,34.4311606118,33.1021868926,89.0812709087,0.0233130051274,3.33212,85.7258379036
 07/23  02:00:00,165.316959864,31.7723140167,57.6530846011,0.0,19.466279405,30.610668775,85.5750398076,0.0,3.33212,82.2429198076
 07/23  03:00:00,183.369944341,33.3316192306,73.787224752,0.0,19.466279405,30.610668775,93.1333377416,2.69802734241,3.33212,87.1031903992
 07/23  04:00:00,184.248650552,32.5519666237,69.0926542383,0.0,19.466279405,30.610668775,117.090636138,5.02495493944,3.33212,108.733561198
 07/23  05:00:00,177.757467012,31.7723140167,57.0335002086,0.0,19.466279405,30.610668775,167.628019444,14.086286164,8.3303,145.21143328
 07/23  06:00:00,279.447652041,34.8909244446,94.293334053,0.0,42.6918050922,54.3732441037,219.065482924,5.07729833809,16.6606,197.327584586
 07/23  07:00:00,343.702691913,36.2533455409,102.945489384,0.0,49.3960418185,88.5934452969,364.447635016,5.40052356163,24.9909,334.056211455
 07/23  08:00:00,372.252849027,36.0208794303,99.0941045702,0.0,57.6566862989,112.030105488,512.884492263,2.16376341617,33.3212,477.399528846
 07/23  09:00:00,316.859323247,36.4361102197,98.6864521047,0.0,50.9524495726,81.1684271793,406.371148727,0.0193527750955,66.8089,339.542895951
 07/23  10:00:00,273.731993804,36.7897672346,99.7744834812,0.0,42.6918050922,68.9656133826,347.043336546,0.0,83.4695,263.573836546
 07/23  11:00:00,270.630281672,36.6537450506,100.398021282,0.0,38.286128036,68.9656133826,292.166576605,0.0,83.4695,208.697076605
 07/23  12:00:00,269.823976055,36.7173356039,100.309014137,0.0,38.286128036,68.9656133826,233.349020402,0.0,83.4695,149.879520402
 07/23  13:00:00,250.443105078,36.5758913065,99.9511684485,0.0,31.5818913096,56.727595265,225.850597156,0.0,75.1392,150.711397156
 07/23  14:00:00,250.116803132,36.5465535431,99.6557810963,0.0,31.5818913096,56.727595265,220.04785775,0.0,66.8089,153.23895775
 07/23  15:00:00,250.559328432,36.5750131854,100.113431255,0.0,31.5818913096,56.727595265,221.717546633,0.00293076797085,75.1392,146.575415865
 07/23  16:00:00,279.080680458,36.4784861925,99.4474860242,0.0,31.5818913096,61.661095265,207.193009519,0.0,91.7998,115.393209519
 07/23  17:00:00,305.307885557,36.0271525961,98.4358060232,0.0,31.5818913096,70.9729253606,197.59214998,2.05878627532,49.9818,145.551563705
 07/23  18:00:00,366.165745149,36.1028272128,97.5343190097,0.0,80.3315023541,83.7685254822,224.09233138,3.27512661876,49.9818,170.835404761
 07/23  19:00:00,369.052866019,36.1162651974,96.4898270571,0.0,102.000620287,77.6748002752,262.530014774,3.70553606167,33.3212,225.503278712
 07/23  20:00:00,392.376214282,36.069189145,97.4175010165,0.0,108.704857014,91.4735406516,262.259335033,4.05132755235,33.3212,224.886807481
 07/23  21:00:00,379.804248547,36.1673535279,100.204088898,0.0,95.2963835608,89.1510273009,256.272177175,5.7674547291,24.9909,225.513822446
 07/23  22:00:00,328.38387458,36.0637805623,103.095842773,0.0,80.3315023541,63.3799339444,368.679302844,20.2567767742,16.6606,331.76192607
 07/23  23:00:00,265.769464209,35.984211003,105.375616137,0.0,42.6918050922,48.4199368926,228.311963131,30.2286107991,8.3303,189.753052332
 07/23  24:00:00,201.752778801,33.1367060789,75.2092466903,0.0,34.4311606118,33.1021868926,143.123969675,24.4979923282,3.33212,115.293857347
 07/24  01:00:00,190.165792944,33.3316192306,82.102100809,0.0,19.418418834,29.3649097162,107.143944512,23.0340912358,3.33212,80.7777332759
 07/24  02:00:00,165.667987507,32.5519666237,66.511410423,0.0,12.7620426787,28.1191506574,112.012562369,21.6906043271,3.33212,86.9898380423
 07/24  03:00:00,163.380509836,32.9417929271,63.9048576485,0.0,12.7620426787,28.1191506574,104.753632057,20.6502140527,3.33212,80.7712980038
 07/24  04:00:00,180.871258751,33.3316192306,74.2680150096,0.0,12.7620426787,28.1191506574,137.845481443,19.3741443904,3.33212,115.139217053
 07/24  05:00:00,204.374484211,33.591503433,75.5133402193,0.0,25.5240853573,30.610668775,215.867146301,18.3489722888,8.3303,189.187874012
 07/24  06:00:00,300.730437176,33.7994107948,84.9040848521,0.0,51.0481707146,78.1489452969,367.771475694,17.4060585903,16.6606,333.704817104
 07/24  07:00:00,376.928814592,35.8341480485,101.374017537,0.0,64.3609230253,109.708623606,483.862004602,16.3435896877,24.9909,442.527514914
 07/24  08:00:00,336.599907964,35.7707190234,103.529036527,0.0,51.0481707146,80.7689615957,391.112432718,10.9458408721,33.3212,346.845391846
 07/24  09:00:00,309.416740122,36.2639098379,103.862164236,0.0,51.0481707146,71.0224615957,331.194712182,6.26692761769,66.8089,258.118884564
 07/24  10:00:00,261.62788185,36.4068283639,104.379269115,0.0,32.1804615127,65.7244621605,290.956256322,1.62012898354,83.4695,205.866627339
 07/24  11:00:00,262.627550437,36.4965540836,104.27856797,0.0,32.1804615127,65.7244621605,237.683402447,0.395379426345,83.4695,153.81852302
 07/24  12:00:00,260.318824917,36.5475250551,101.605122883,0.0,32.1804615127,65.7244621605,232.75111698,0.0885067549898,83.4695,149.193110225
 07/24  13:00:00,249.773307124,36.4880792068,100.176059116,0.0,32.1804615127,55.9779621605,226.318242544,0.0255330794876,75.1392,151.153509465
 07/24  14:00:00,249.593309211,36.5153744493,99.9470218657,0.0,32.1804615127,55.9779621605,218.438984266,0.0257937660366,66.8089,151.6042905
 07/24  15:00:00,249.52219553,36.5446629888,99.8421864193,0.0,32.1804615127,55.9779621605,223.311692483,0.0115229146665,75.1392,148.160969569
 07/24  16:00:00,278.687888862,36.5387955152,99.475753479,0.0,32.1804615127,60.9114621605,207.167476972,0.0,91.7998,115.367676972
 07/24  17:00:00,312.975172233,36.0348026361,99.2307082189,0.0,32.1804615127,77.5397301883,222.010820614,1.6561049367,49.9818,170.372915677
 07/24  18:00:00,366.379747133,36.144252218,99.260042391,0.0,77.122965704,86.2600435998,359.062219763,2.68877340403,49.9818,306.391646359
 07/24  19:00:00,374.833980348,36.173426563,100.952216656,0.0,102.647051061,80.1663183927,262.473225429,3.06206420254,33.3212,226.089961226
 07/24  20:00:00,403.189463603,36.127247285,102.053146213,0.0,115.40909374,92.7192997104,267.212228477,8.43118181048,33.3212,225.459846667
 07/24  21:00:00,392.693691806,36.1440417185,101.506897794,0.0,102.647051061,94.1340635361,373.511246599,14.040383416,24.9909,334.479963183
 07/24  22:00:00,328.409197375,36.1532126235,104.072603036,0.0,77.122965704,65.871452062,290.994831328,19.3928432921,16.6606,254.941388036
 07/24  23:00:00,262.492587797,36.0662210444,106.580080434,0.0,38.286128036,48.4199368926,171.153152461,24.2574285082,8.3303,138.565423953
 07/24  24:00:00,190.862565761,33.3316192306,75.5315979043,0.0,25.5240853573,30.610668775,131.91064246,19.83428229,3.33212,108.74424017
 07/25  01:00:00,175.126457314,32.5519666237,68.1626178004,0.0,19.418418834,29.3649097162,109.042403504,18.7286492976,3.33212,86.981634206
 07/25  02:00:00,166.493441057,32.5519666237,67.5485302739,0.0,12.7620426787,28.1191506574,101.823100207,17.7240663235,3.33212,80.766913883
 07/25  03:00:00,166.642333065,32.9417929271,67.3684020746,0.0,12.7620426787,28.1191506574,107.275008615,16.9714641091,3.33212,86.9714245056
 07/25  04:00:00,177.416270186,32.9417929271,70.865309984,0.0,12.7620426787,28.1191506574,128.237383403,16.1710055756,3.33212,108.734257828
 07/25  05:00:00,211.466846654,33.591503433,82.0638105803,0.0,25.5240853573,30.610668775,219.609091943,15.3332150664,8.3303,195.945576876
 07/25  06:00:00,307.701654421,34.1112718376,90.7437976232,0.0,51.0481707146,78.1489452969,365.143223923,14.6337477085,16.6606,333.848876215
 07/25  07:00:00,378.97827363,35.9220539889,102.563286598,0.0,64.3609230253,109.708623606,485.159785889,17.8217350642,24.9909,442.347150825
 07/25  08:00:00,338.521938778,35.7188787843,105.142267128,0.0,51.0481707146,80.7689615957,387.776183447,15.9879126611,33.3212,338.467070785
 07/25  09:00:00,310.250272239,36.2531756638,105.142993285,0.0,51.0481707146,71.0224615957,337.940096241,10.8979873921,66.8089,260.233208849
 07/25  10:00:00,262.812013843,36.3411453413,106.242282823,0.0,32.1804615127,65.7244621605,295.286375139,8.22001328197,83.4695,203.596861857
 07/25  11:00:00,263.386907724,36.4251525078,105.696925965,0.0,32.1804615127,65.7244621605,240.401065331,3.12164468584,83.4695,153.809920645
 07/25  12:00:00,262.427094707,36.4938837522,104.833201073,0.0,32.1804615127,65.7244621605,237.590435679,0.515369339528,83.4695,153.605566339
 07/25  13:00:00,252.459302907,36.4652259224,104.654657284,0.0,32.1804615127,55.9779621605,228.7682794,0.237976795677,75.1392,153.391102604
 07/25  14:00:00,251.55983372,36.4967377843,103.343402297,0.0,32.1804615127,55.9779621605,213.569256543,0.219145806232,66.8089,146.541210737
 07/25  15:00:00,251.538123438,36.5259288121,102.674246696,0.0,32.1804615127,55.9779621605,226.331754131,0.272900161221,75.1392,150.91965397
 07/25  16:00:00,280.867186901,36.410779108,102.67733696,0.0,32.1804615127,60.9114621605,202.973796065,0.0,91.7998,111.173996065
 07/25  17:00:00,314.895232042,35.9473533903,102.280081315,0.0,32.1804615127,77.5397301883,221.851780265,1.54296940831,49.9818,170.327010857
 07/25  18:00:00,367.438910424,36.0607915699,101.120357069,0.0,77.122965704,86.2600435998,358.757170914,2.46646035724,49.9818,306.308910556
 07/25  19:00:00,375.572254572,36.0995594242,102.767179943,0.0,102.647051061,80.1663183927,267.034033303,2.80701621257,33.3212,230.90581709
 07/25  20:00:00,403.911880108,36.0691847058,103.707415061,0.0,115.40909374,92.7192997104,267.505398428,7.58696242611,33.3212,226.597236002
 07/25  21:00:00,394.23609096,36.0899061003,104.043665973,0.0,102.647051061,94.1340635361,374.475817508,17.1118603636,24.9909,332.373057144
 07/25  22:00:00,329.261547068,36.1138290028,105.489053,0.0,77.122965704,65.871452062,288.182524754,20.8560402262,16.6606,250.665884528
 07/25  23:00:00,262.98550891,36.0345662826,107.461601885,0.0,38.286128036,48.4199368926,168.899418357,22.2001844743,8.3303,138.368933883
 07/25  24:00:00,186.318483843,32.9417929271,71.5515768732,0.0,25.5240853573,30.610668775,136.669588536,18.2111717964,3.33212,115.12629674
 07/26  01:00:00,168.723056586,31.7723140167,62.5444319649,0.0,19.418418834,29.3649097162,101.237998734,17.1354982377,3.33212,80.7703804964
 07/26  02:00:00,162.161618266,32.9417929271,62.6883776435,0.0,12.7620426787,28.1191506574,106.729896467,16.4192636728,3.33212,86.9785127942
 07/26  03:00:00,160.921168564,32.9417929271,61.4868179154,0.0,12.7620426787,28.1191506574,99.7612727054,15.6627573792,3.33212,80.7663953262
 07/26  04:00:00,172.489637387,32.9417929271,66.3955037557,0.0,12.7620426787,28.1191506574,129.414065081,10.969386429,3.33212,115.112558652
 07/26  05:00:00,201.632509122,33.591503433,72.6833132402,0.0,25.5240853573,30.610668775,208.873186481,11.6376969463,8.3303,188.905189535
 07/26  06:00:00,305.733659285,34.1112718376,89.5669128478,0.0,51.0481707146,78.1489452969,364.352105131,13.9643701986,16.6606,333.727134933
 07/26  07:00:00,377.319560694,35.9216091499,101.749814168,0.0,64.3609230253,109.708623606,480.790192787,13.6861276831,24.9909,442.113165104
 07/26  08:00:00,337.126940502,35.7384015656,104.166370177,0.0,51.0481707146,80.7689615957,384.667091931,9.46714099894,33.3212,341.878750932
 07/26  09:00:00,311.67894462,36.2461370375,106.659168403,0.0,51.0481707146,71.0224615957,337.407131296,8.34805252256,66.8089,262.250178773
 07/26  10:00:00,262.042500469,36.379633919,105.253535295,0.0,32.1804615127,65.7244621605,292.446601825,3.16964405288,83.4695,205.807457772
 07/26  11:00:00,262.940560135,36.4728555421,104.682071495,0.0,32.1804615127,65.7244621605,233.75613543,0.564903692676,83.4695,149.721731737
 07/26  12:00:00,262.707000736,36.5191970265,104.942540019,0.0,32.1804615127,65.7244621605,235.061039783,0.620187772365,83.4695,150.97135201
 07/26  13:00:00,252.841714559,36.467304341,104.75935914,0.0,32.1804615127,55.9779621605,229.192752359,0.667955492768,75.1392,153.385596866
 07/26  14:00:00,253.45840372,36.4963448471,105.159804246,0.0,32.1804615127,55.9779621605,214.233367177,0.904213256015,66.8089,146.520253921
 07/26  15:00:00,253.373892948,36.5278709151,104.548095501,0.0,32.1804615127,55.9779621605,228.840611425,0.510418511257,75.1392,153.190992914
 07/26  16:00:00,282.540987685,36.4221600747,104.527886351,0.0,32.1804615127,60.9114621605,200.743843562,0.00540190793768,91.7998,108.938641654
 07/26  17:00:00,316.376272564,35.9391368536,104.233883208,0.0,32.1804615127,77.5397301883,221.875606287,1.59578264019,49.9818,170.298023646
 07/26  18:00:00,368.454890184,36.0487335174,102.64353629,0.0,77.122965704,86.2600435998,358.742928584,2.53597503148,49.9818,306.225153553
 07/26  19:00:00,376.115985192,36.0891773814,102.989670622,0.0,102.647051061,80.1663183927,269.238904819,2.90482306143,33.3212,233.012881758
 07/26  20:00:00,404.452611087,36.0643403696,103.744072304,0.0,115.40909374,92.7192997104,266.842597224,7.84828745993,33.3212,225.673109764
 07/26  21:00:00,394.98548419,36.0901638812,104.423090276,0.0,102.647051061,94.1340635361,375.446146561,18.2759617629,24.9909,332.179284798
 07/26  22:00:00,326.96666342,36.1099381781,103.418728445,0.0,77.122965704,65.871452062,294.724030855,28.6722929824,16.6606,249.391137872
 07/26  23:00:00,235.436671255,36.023724291,80.282661041,0.0,38.286128036,48.4199368926,191.368453868,44.6833152648,8.3303,138.354838603
 07/26  24:00:00,190.979122396,32.9417929271,76.3735846638,0.0,25.5240853573,30.610668775,163.511427628,45.0612778586,3.33212,115.118029769
 07/27  01:00:00,175.517061632,30.9926614097,70.1630067137,0.0,19.418418834,29.3649097162,131.357882943,47.2642579249,3.33212,80.7615050181
 07/27  02:00:00,164.653855008,33.3316192306,64.889600192,0.0,12.7620426787,28.1191506574,139.4403859,49.1340848501,3.33212,86.9741810499
 07/27  03:00:00,163.469279424,33.3316192306,63.7504349636,0.0,12.7620426787,28.1191506574,116.32019362,32.2298061187,3.33212,80.7582675016
 07/27  04:00:00,170.978703376,31.7723140167,66.3004021291,0.0,12.7620426787,28.1191506574,139.037423635,20.5984686604,3.33212,115.106834974
 07/27  05:00:00,204.179095671,32.9417929271,76.3743202913,0.0,25.5240853573,30.610668775,212.062775184,14.8589286036,8.3303,188.87354658
 07/27  06:00:00,322.105915272,34.8909244446,105.661777018,0.0,51.0481707146,78.1489452969,361.959900733,11.6428458079,16.6606,333.656454925
 07/27  07:00:00,378.631278898,35.7458731832,104.190608335,0.0,64.3609230253,109.708623606,481.845604361,14.9359027809,24.9909,441.91880158
 07/27  08:00:00,335.801868566,35.7317982288,103.662410964,0.0,51.0481707146,80.7689615957,385.526409786,12.2277506506,33.3212,339.977459135
 07/27  09:00:00,309.217510207,36.2524109495,104.381373069,0.0,51.0481707146,71.0224615957,337.781294784,7.16607504247,66.8089,263.806319741
 07/27  10:00:00,263.347351349,36.3590588173,107.039662049,0.0,32.1804615127,65.7244621605,293.010830636,5.62338161965,83.4695,203.917949016
 07/27  11:00:00,265.0538505,36.4419976622,108.045200912,0.0,32.1804615127,65.7244621605,238.185007074,5.88563702666,83.4695,148.829870047
 07/27  12:00:00,263.990893844,36.5095522623,107.592729571,0.0,32.1804615127,65.7244621605,242.88597388,5.84104146542,83.4695,153.575432415
 07/27  13:00:00,253.217400151,36.4723598705,106.380828744,0.0,32.1804615127,55.9779621605,232.276293598,3.76651152491,75.1392,153.370582073
 07/27  14:00:00,252.67158752,36.5026352679,105.431780943,0.0,32.1804615127,55.9779621605,214.297578097,0.969625715099,66.8089,146.519052382
 07/27  15:00:00,252.59584655,36.5336882761,104.653249491,0.0,32.1804615127,55.9779621605,226.798848878,0.383806999595,75.1392,151.275841878
 07/27  16:00:00,282.163558664,36.4145103891,104.968742405,0.0,32.1804615127,60.9114621605,202.595004171,0.0090334634556,91.7998,110.786170707
 07/27  17:00:00,316.187782978,35.94401741,104.773617653,0.0,32.1804615127,77.5397301883,221.398767151,1.13242213955,49.9818,170.284545011
 07/27  18:00:00,368.536044589,36.0593425236,103.129762152,0.0,77.122965704,86.2600435998,357.956510257,1.82503476104,49.9818,306.149675496
 07/27  19:00:00,376.0228682,36.0989149396,102.914561156,0.0,102.647051061,80.1663183927,263.000125802,2.11819077051,33.3212,227.560735032
 07/27  20:00:00,404.245784611,36.0658161678,103.268064913,0.0,115.40909374,92.7192997104,262.500084873,3.62204782601,33.3212,225.556837047
 07/27  21:00:00,395.002927261,36.0862967334,104.254165877,0.0,102.647051061,94.1340635361,368.447956069,11.3563157457,24.9909,332.100740323
 07/27  22:00:00,326.211177661,36.1003221614,102.633926486,0.0,77.122965704,65.871452062,294.013853973,22.3643042841,16.6606,254.988949689
 07/27  23:00:00,234.037081966,36.012729511,78.8809380858,0.0,38.286128036,48.4199368926,184.272660781,37.5692328432,8.3303,138.373127938
 07/27  24:00:00,190.995135276,33.3316192306,76.0041626565,0.0,25.5240853573,30.610668775,142.732289919,30.6904461092,3.33212,108.70972381
 07/28  01:00:00,177.319959364,30.9926614097,72.0865666243,0.0,19.418418834,29.3649097162,112.983315406,22.6782142536,3.33212,86.9729811519
 07/28  02:00:00,169.901933219,33.3316192306,70.2778763001,0.0,12.7620426787,28.1191506574,104.948424391,20.8628543115,3.33212,80.7534500795
 07/28  03:00:00,186.006933835,33.3316192306,86.2483588468,0.0,12.7620426787,28.1191506574,105.11887794,14.8319380985,3.33212,86.954819841
 07/28  04:00:00,176.876322786,32.5519666237,70.5960788665,0.0,12.7620426787,28.1191506574,120.352184465,8.3203068423,3.33212,108.699757622
 07/28  05:00:00,201.744104287,32.9417929271,72.9984225369,0.0,25.5240853573,30.610668775,210.480164111,6.29881095197,8.3303,195.851053159
 07/28  06:00:00,310.528183913,34.1112718376,93.760153107,0.0,51.0481707146,78.1489452969,359.12844558,8.9078048516,16.6606,333.560040728
 07/28  07:00:00,378.043683714,35.906805549,101.38653853,0.0,64.3609230253,109.708623606,472.593953649,6.46479629353,24.9909,441.138257356
 07/28  08:00:00,338.977067138,35.7353396287,105.059395674,0.0,51.0481707146,80.7689615957,374.588035581,2.56372914555,33.3212,338.703106435
 07/28  09:00:00,311.259184399,36.2504434046,105.853785625,0.0,51.0481707146,71.0224615957,325.941580443,1.43538823513,66.8089,257.697292208
 07/28  10:00:00,263.736326702,36.3396411058,106.879743941,0.0,32.1804615127,65.7244621605,290.405099393,1.19290025155,83.4695,205.742699141
 07/28  11:00:00,264.9110327,36.4223069888,107.339432199,0.0,32.1804615127,65.7244621605,238.586306726,1.35325669808,83.4695,153.763550027
 07/28  12:00:00,263.900650768,36.4735254717,106.840793895,0.0,32.1804615127,65.7244621605,238.524997612,1.49982128091,83.4695,153.555676331
 07/28  13:00:00,253.861410748,36.4613067023,106.330566165,0.0,32.1804615127,55.9779621605,223.384953928,1.57281668499,75.1392,146.672937243
 07/28  14:00:00,253.650611699,36.4919041812,105.836557625,0.0,32.1804615127,55.9779621605,221.560479955,1.58729909738,66.8089,153.164280858
 07/28  15:00:00,253.016963474,36.5213976507,104.960369478,0.0,32.1804615127,55.9779621605,222.609756108,0.974333997288,75.1392,146.496222111
 07/28  16:00:00,282.626621938,36.3177745444,105.749650695,0.0,32.1804615127,60.9114621605,207.181663734,0.0328843954659,91.7998,115.348979338
 07/28  17:00:00,316.21750157,35.8233082036,104.879990336,0.0,32.1804615127,77.5397301883,221.966910432,1.70023141587,49.9818,170.284879016
 07/28  18:00:00,369.628351769,35.9205744816,104.796329215,0.0,77.122965704,86.2600435998,361.878754978,5.82587369327,49.9818,306.071081285
 07/28  19:00:00,377.074853575,35.9687306038,105.640635979,0.0,102.647051061,80.1663183927,275.356661032,16.1058130753,33.3212,225.929647956
 07/28  20:00:00,404.401504265,35.9522826382,104.952736959,0.0,115.40909374,92.7192997104,278.282402833,19.6603518052,33.3212,225.300851027
 07/28  21:00:00,394.917377609,35.9974497604,105.109776768,0.0,102.647051061,94.1340635361,382.760138351,23.6815105596,24.9909,334.087727792
 07/28  22:00:00,329.642963423,36.0466231721,106.271186636,0.0,77.122965704,65.871452062,294.647701837,29.379004243,16.6606,248.608097594
 07/28  23:00:00,241.338979894,35.9772150579,86.253836609,0.0,38.286128036,48.4199368926,185.728762263,33.5096759278,8.3303,143.888786336
 07/28  24:00:00,193.331180164,33.3316192306,78.3679399825,0.0,25.5240853573,30.610668775,140.287606408,28.2457233695,3.33212,108.709763038
 07/29  01:00:00,186.553447503,30.9926614097,71.7583218077,0.0,27.7269238854,30.610668775,116.003028934,25.7056937975,3.33212,86.9652151365
 07/29  02:00:00,168.578985892,33.3316192306,68.9693708032,0.0,12.7620426787,28.1191506574,107.561132015,23.4739315453,3.33212,80.7550804699
 07/29  03:00:00,164.6804683,33.3316192306,65.0915769286,0.0,12.7620426787,28.1191506574,109.688353808,21.540197538,3.33212,84.8160362704
 07/29  04:00:00,169.480835742,31.7723140167,64.8603018256,0.0,12.7620426787,28.1191506574,134.125017001,19.8775226409,3.33212,110.91537436
 07/29  05:00:00,178.953845443,32.5519666237,64.1434261928,0.0,12.7620426787,28.1191506574,170.618483732,23.9399669235,8.3303,138.348216809
 07/29  06:00:00,262.220016614,34.8909244446,78.2344453271,0.0,42.6918050922,54.3732441037,233.403263789,20.123744602,16.6606,196.618919187
 07/29  07:00:00,333.653738973,35.8163103039,104.547241317,0.0,42.6918050922,86.1019271793,373.786070213,15.321424754,24.9909,333.473745459
 07/29  08:00:00,373.182589565,35.7661775739,102.597034709,0.0,57.6566862989,112.030105488,516.573234737,10.0723855729,33.3212,473.179649164
 07/29  09:00:00,328.477356744,36.2448988383,104.193761974,0.0,57.6566862989,83.6599452969,414.531512791,7.09506851203,66.8089,340.627544279
 07/29  10:00:00,275.689645038,36.3465972757,105.218878371,0.0,42.6918050922,68.9656133826,343.99735067,2.86181744006,83.4695,257.66603323
 07/29  11:00:00,269.694801479,36.4237626436,107.501332873,0.0,34.9340096728,67.7198543238,292.390798006,2.64709170127,83.4695,206.274206305
 07/29  12:00:00,269.06443556,36.4883037366,107.336831755,0.0,34.9340096728,67.7198543238,239.555667748,2.14308477535,83.4695,153.943082973
 07/29  13:00:00,259.465648984,36.4565100753,107.159207404,0.0,34.9340096728,57.9733543238,230.763498402,1.88229051464,75.1392,153.742007887
 07/29  14:00:00,259.575490996,36.486284809,107.243990042,0.0,34.9340096728,57.9733543238,222.45390823,2.10335702092,66.8089,153.541651209
 07/29  15:00:00,259.669405315,36.5131536497,107.328425092,0.0,34.9340096728,57.9733543238,225.808513361,2.29274053613,75.1392,148.376572825
 07/29  16:00:00,289.05223048,36.2426362769,107.955100217,0.0,34.9340096728,62.9068543238,208.322545935,2.4761846699,91.7998,114.046561266
 07/29  17:00:00,315.861239844,35.776778172,107.671266825,0.0,34.9340096728,72.2186844194,199.619188822,4.17934276235,49.9818,145.45804606
 07/29  18:00:00,381.265072693,35.9076218875,106.76752753,0.0,87.0357390804,86.2600435998,226.0451323,5.12457437193,49.9818,170.938757928
 07/29  19:00:00,374.490211772,35.7491530565,105.500145417,0.0,102.000620287,77.6748002752,265.857979276,6.94699567185,33.3212,225.589783604
 07/29  20:00:00,388.065132116,35.7103968013,105.175784372,0.0,102.000620287,88.9820225341,269.738928116,11.1502021595,33.3212,225.267525957
 07/29  21:00:00,392.143891429,35.7691713481,105.090165449,0.0,102.000620287,91.6425454185,265.190371307,14.610182789,24.9909,225.589288518
 07/29  22:00:00,340.175781071,35.7512313095,106.623936313,0.0,87.0357390804,65.871452062,370.943520431,21.8654346748,16.6606,332.417485756
 07/29  23:00:00,262.555694953,35.6986241739,102.919835532,0.0,42.6918050922,48.4199368926,232.935992465,28.5194940169,8.3303,196.086198448
 07/29  24:00:00,168.706829441,30.9926614097,53.8947647496,0.0,27.7269238854,30.610668775,133.359824758,21.3189175749,3.33212,108.708787183
 07/30  01:00:00,202.886616708,33.3316192306,76.392405712,0.0,34.4311606118,33.1021868926,110.491658755,20.0956986138,3.33212,87.0638401414
 07/30  02:00:00,158.390840653,30.9926614097,51.898363508,0.0,19.466279405,30.610668775,103.137491577,18.9737228044,3.33212,80.831648773
 07/30  03:00:00,160.591321716,30.9926614097,54.0946165102,0.0,19.466279405,30.610668775,114.397907284,24.0062215348,3.33212,87.059565749
 07/30  04:00:00,174.466396869,33.3316192306,59.0196145756,0.0,19.466279405,30.610668775,138.616647425,26.5971456946,3.33212,108.68738173
 07/30  05:00:00,181.069141683,30.9926614097,58.4679583782,0.0,19.466279405,30.610668775,193.332498122,39.9057581954,8.3303,145.096439927
 07/30  06:00:00,257.927941869,34.7349939232,74.0309955932,0.0,42.6918050922,54.3732441037,250.271615329,36.4813639729,16.6606,197.129651356
 07/30  07:00:00,340.166664205,36.0835304565,101.542617198,0.0,49.3960418185,88.5934452969,379.411610388,21.0357981811,24.9909,333.384912207
 07/30  08:00:00,371.5093167,35.8689539141,100.112714087,0.0,57.6566862989,112.030105488,511.399026098,7.32592719462,33.3212,470.751898904
 07/30  09:00:00,320.455294019,36.2713624802,104.6918012,0.0,50.9524495726,81.1684271793,414.987493402,5.2655026333,66.8089,342.913090769
 07/30  10:00:00,276.941687293,36.55138352,106.024501809,0.0,42.6918050922,68.9656133826,346.252152992,4.78782657207,83.4695,257.99482642
 07/30  11:00:00,273.364874208,36.5485102024,105.842551749,0.0,38.286128036,68.9656133826,291.217755795,1.51137681415,83.4695,206.236878981
 07/30  12:00:00,272.851314208,36.5895846254,105.883916978,0.0,38.286128036,68.9656133826,237.679753706,0.661722639696,83.4695,153.548531067
 07/30  13:00:00,253.295499183,36.4847388826,105.049709471,0.0,31.5818913096,56.727595265,229.387491152,0.725726883175,75.1392,153.522564268
 07/30  14:00:00,253.389494767,36.5129956142,104.893426541,0.0,31.5818913096,56.727595265,214.054053726,0.762814299471,66.8089,146.482339427
 07/30  15:00:00,253.474508543,36.5406403134,104.965629335,0.0,31.5818913096,56.727595265,225.876359242,0.966312551424,75.1392,149.770846691
 07/30  16:00:00,282.919292835,36.3191706892,105.680704665,0.0,31.5818913096,61.661095265,205.186466615,1.2102460053,91.7998,112.17642061
 07/30  17:00:00,309.957328511,35.8085945954,106.159282906,0.0,31.5818913096,70.9729253606,201.636058154,6.20401816261,49.9818,145.450239991
 07/30  18:00:00,371.309496866,35.8504890469,106.410763957,0.0,80.3315023541,83.7685254822,235.517385302,14.8409787394,49.9818,170.694606563
 07/30  19:00:00,373.570044927,35.839620471,104.888095704,0.0,102.000620287,77.6748002752,277.082763905,18.5238431756,33.3212,225.237720729
 07/30  20:00:00,400.531782689,35.8023070356,106.082917012,0.0,108.704857014,91.4735406516,282.340262167,24.3811714339,33.3212,224.637890733
 07/30  21:00:00,381.907100039,35.9246830312,104.370745788,0.0,95.2963835608,89.1510273009,273.090185398,22.8481325546,24.9909,225.251152843
 07/30  22:00:00,330.650333931,35.8839351228,106.515362472,0.0,80.3315023541,63.3799339444,366.899770028,26.2528981436,16.6606,323.986271884
 07/30  23:00:00,247.47433089,35.8195712479,87.9693692734,0.0,42.6918050922,48.4199368926,258.067494355,54.1918855104,8.3303,195.545308845
 07/30  24:00:00,201.602010676,31.7723140167,76.562146585,0.0,34.4311606118,33.1021868926,172.302709522,60.150764715,3.33212,108.819824807
 07/31  01:00:00,174.870955404,32.5519666237,67.972645078,0.0,19.418418834,29.3649097162,137.522634961,47.2355874382,3.33212,86.9549275231
 07/31  02:00:00,161.313134589,30.9926614097,63.8908947129,0.0,12.7620426787,28.1191506574,114.99825286,30.9325941177,3.33212,80.7335387421
 07/31  03:00:00,159.994845302,33.3316192306,60.2465811897,0.0,12.7620426787,28.1191506574,123.012356944,32.7170979951,3.33212,86.9631389493
 07/31  04:00:00,164.114712305,31.7723140167,59.2762226805,0.0,12.7620426787,28.1191506574,143.766892714,31.7568597152,3.33212,108.677912998
 07/31  05:00:00,196.19318166,32.5519666237,65.8403954392,0.0,25.5240853573,30.610668775,231.599575553,27.4753719321,8.3303,195.793903621
 07/31  06:00:00,318.490078767,34.7349939232,102.008158064,0.0,51.0481707146,78.1489452969,368.567054661,21.8553542021,16.6606,330.051100459
 07/31  07:00:00,377.592611061,35.7425851311,102.986704203,0.0,64.3609230253,109.708623606,476.694507389,12.7594385774,24.9909,438.944168812
 07/31  08:00:00,334.910757176,35.7560474018,102.136252468,0.0,51.0481707146,80.7689615957,380.995797263,4.44541763338,33.3212,343.229179629
 07/31  09:00:00,311.696332309,36.2593278311,106.061684797,0.0,51.0481707146,71.0224615957,328.049886484,3.65465148275,66.8089,257.586335001
 07/31  10:00:00,264.218032939,36.3881466259,107.237829203,0.0,32.1804615127,65.7244621605,292.730480585,3.58802115414,83.4695,205.672959431
 07/31  11:00:00,264.994122341,36.4709669488,106.461537145,0.0,32.1804615127,65.7244621605,238.220473022,1.03204814666,83.4695,153.718924875
 07/31  12:00:00,264.172696466,36.5238746995,105.268928647,0.0,32.1804615127,65.7244621605,230.832799239,0.53137046091,83.4695,146.831928778
 07/31  13:00:00,254.374612099,36.4873434956,104.764425546,0.0,32.1804615127,55.9779621605,228.833660653,0.358073055246,75.1392,153.336387598
 07/31  14:00:00,254.279576947,36.5201928294,104.243599246,0.0,32.1804615127,55.9779621605,213.590189816,0.322483430751,66.8089,146.458806386
 07/31  15:00:00,254.351975083,36.5503273497,104.094173817,0.0,32.1804615127,55.9779621605,228.669180195,0.402841459479,75.1392,153.127138736
 07/31  16:00:00,283.586104414,36.4281865615,104.196755527,0.0,32.1804615127,60.9114621605,200.712900715,0.0212043395676,91.7998,108.891896376
 07/31  17:00:00,317.487388137,35.9348703722,103.551185806,0.0,32.1804615127,77.5397301883,221.220900875,1.03351176929,49.9818,170.205589105
 07/31  18:00:00,369.806433409,36.0541166208,101.801333998,0.0,77.122965704,86.2600435998,357.534633265,1.67437623494,49.9818,305.87845703
 07/31  19:00:00,377.469162467,36.0918887878,103.032765626,0.0,102.647051061,80.1663183927,262.573551867,1.95944842398,33.3212,227.292903444
 07/31  20:00:00,405.948451412,36.0457772991,102.632531956,0.0,115.40909374,92.7192997104,268.962176277,11.866529017,33.3212,223.77444726
 07/31  21:00:00,394.102248541,36.06639502,104.013797595,0.0,102.647051061,94.1340635361,390.018505909,31.2051537439,24.9909,333.822452165
 07/31  22:00:00,329.514323009,36.0885965718,106.02876209,0.0,77.122965704,65.871452062,310.343349537,38.8587126274,16.6606,254.824036909
 07/31  23:00:00,247.627257577,36.0025542264,92.4240223363,0.0,38.286128036,48.4199368926,187.508755417,40.8801594466,8.3303,138.298295971
 07/31  24:00:00,194.904544164,32.9417929271,80.2844262494,0.0,25.5240853573,30.610668775,145.980087109,33.9657384928,3.33212,108.682228616
 08/01  01:00:00,177.497657827,30.9926614097,72.1877003328,0.0,19.418418834,29.3649097162,118.148224274,27.86796068,3.33212,86.9481435938
 08/01  02:00:00,167.119049005,33.3316192306,67.4629036709,0.0,12.7620426787,28.1191506574,107.58071269,23.501925168,3.33212,80.7466675216
 08/01  03:00:00,163.684140693,32.5519666237,64.8084856455,0.0,12.7620426787,28.1191506574,109.287484168,19.986855942,3.33212,85.9685082257
 08/01  04:00:00,169.388709597,31.7723140167,64.1110245917,0.0,12.7620426787,28.1191506574,130.370276677,17.3534323625,3.33212,109.684724314
 08/01  05:00:00,215.053308848,33.3316192306,83.3142907986,0.0,25.5240853573,30.610668775,212.14268152,12.2546849881,8.3303,191.557696532
 08/01  06:00:00,317.198353199,34.7349939232,99.7831564971,0.0,51.0481707146,78.1489452969,356.1245041,9.52353611864,16.6606,329.940367982
 08/01  07:00:00,377.845923708,35.7825091009,101.24733781,0.0,64.3609230253,109.708623606,471.755625469,5.67592717294,24.9909,441.088798296
 08/01  08:00:00,338.401088747,35.779894314,103.953440637,0.0,51.0481707146,80.7689615957,377.118528888,1.40392733273,33.3212,342.393401555
 08/01  09:00:00,311.090629018,36.2588040183,105.088453883,0.0,51.0481707146,71.0224615957,328.430842009,0.539450624294,66.8089,261.082491385
 08/01  10:00:00,262.555795761,36.4059384082,104.703610356,0.0,32.1804615127,65.7244621605,287.256077169,0.931063562595,83.4695,202.855513606
 08/01  11:00:00,264.413817178,36.4843051178,105.98385394,0.0,32.1804615127,65.7244621605,233.958486875,0.829190100107,83.4695,149.659796775
