Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  12:00:00,263.297490311,36.5385449725,105.659649429,0.0,32.1804615127,65.7244621605,237.632147122,0.644765400148,83.4695,153.517881722
 08/01  13:00:00,253.152174407,36.4842606181,104.897358598,0.0,32.1804615127,55.9779621605,227.09805675,0.512761022416,75.1392,151.446095727
 08/01  14:00:00,253.496534304,36.5125995033,105.490042317,0.0,32.1804615127,55.9779621605,215.694202807,0.571312670454,66.8089,148.313990137
 08/01  15:00:00,252.830014193,36.5424922173,104.785142708,0.0,32.1804615127,55.9779621605,222.14896237,0.564440590931,75.1392,146.445321779
 08/01  16:00:00,282.181938942,36.3819510092,104.797126587,0.0,32.1804615127,60.9114621605,207.146686744,0.0170721138534,91.7998,115.32981463
 08/01  17:00:00,315.988860389,35.8611185597,103.873149418,0.0,32.1804615127,77.5397301883,221.488182886,1.2885406541,49.9818,170.217842232
 08/01  18:00:00,368.951714063,35.9671054768,102.703175183,0.0,77.122965704,86.2600435998,357.879203859,2.07488784086,49.9818,305.822516018
 08/01  19:00:00,376.456969997,36.0034904271,103.655818782,0.0,102.647051061,80.1663183927,262.313712321,3.18495190898,33.3212,225.807560412
 08/01  20:00:00,407.211169579,35.9724328871,104.13440847,0.0,115.40909374,92.7192997104,266.940033026,8.43629085587,33.3212,225.182542171
 08/01  21:00:00,394.051561756,36.0090844691,103.526943645,0.0,102.647051061,94.1340635361,369.915628033,11.1592977606,24.9909,333.765430272
 08/01  22:00:00,329.083199099,36.0465962364,104.816367233,0.0,77.122965704,65.871452062,275.65880155,11.7230006078,16.6606,247.275200942
 08/01  23:00:00,257.541020186,35.9748139045,101.750143224,0.0,38.286128036,48.4199368926,164.725646385,18.0867973704,8.3303,138.308549014
 08/01  24:00:00,190.350541072,33.3316192306,75.1481403585,0.0,25.5240853573,30.610668775,135.783356823,17.373613273,3.33212,115.07762355
 08/02  01:00:00,153.363804583,30.9926614097,48.1462553296,0.0,19.418418834,29.3649097162,106.133701099,22.0712481245,3.33212,80.7303329747
 08/02  02:00:00,155.352729234,33.3316192306,55.6928477579,0.0,12.7620426787,28.1191506574,122.189491406,31.9001263373,3.33212,86.9572450684
 08/02  03:00:00,155.249686107,31.7723140167,57.0745142044,0.0,12.7620426787,28.1191506574,125.018934755,40.9442001381,3.33212,80.7426146172
 08/02  04:00:00,165.662128447,32.5519666237,60.2242486742,0.0,12.7620426787,28.1191506574,150.390935467,32.0002248451,3.33212,115.058590622
 08/02  05:00:00,201.887312674,32.9417929271,71.2537956754,0.0,25.5240853573,30.610668775,220.793738101,23.7121044373,8.3303,188.751333663
 08/02  06:00:00,320.454110935,34.7349939232,104.136924113,0.0,51.0481707146,78.1489452969,366.611941169,16.7446172607,16.6606,333.206723909
 08/02  07:00:00,376.576803162,35.7529314624,101.851788271,0.0,64.3609230253,109.708623606,478.929642245,12.9440787241,24.9909,440.994663521
 08/02  08:00:00,337.441691407,35.7470734491,105.111913201,0.0,51.0481707146,80.7689615957,381.563104675,10.4411414382,33.3212,337.800763236
 08/02  09:00:00,309.817945127,36.2598246342,104.757501085,0.0,51.0481707146,71.0224615957,329.634627883,5.32064972569,66.8089,257.505078157
 08/02  10:00:00,263.052110437,36.3961188815,106.116488348,0.0,32.1804615127,65.7244621605,290.409212065,1.30599081187,83.4695,205.633721253
 08/02  11:00:00,264.216964844,36.4844843378,106.156332319,0.0,32.1804615127,65.7244621605,237.749300536,0.573182574517,83.4695,153.706617961
 08/02  12:00:00,262.911306207,36.5399691758,104.839944311,0.0,32.1804615127,65.7244621605,237.209910083,0.250112976783,83.4695,153.490297106
 08/02  13:00:00,253.027658344,36.4874201715,104.592845194,0.0,32.1804615127,55.9779621605,221.874039277,0.0917638271144,75.1392,146.64307545
 08/02  14:00:00,252.710952746,36.5163389834,104.168682966,0.0,32.1804615127,55.9779621605,219.154290228,0.0803281569151,66.8089,152.265062071
 08/02  15:00:00,252.804726254,36.5461275066,104.060443661,0.0,32.1804615127,55.9779621605,222.593964708,0.168032099218,75.1392,147.286732609
 08/02  16:00:00,282.038133399,36.4675469808,104.35650472,0.0,32.1804615127,60.9114621605,207.086550551,0.0010973567284,91.7998,115.285653194
 08/02  17:00:00,315.817315916,35.9704304346,103.712617509,0.0,32.1804615127,77.5397301883,217.142350135,1.05397633717,49.9818,166.106573798
 08/02  18:00:00,368.437101868,36.0757488008,102.418480523,0.0,77.122965704,86.2600435998,357.145941755,1.74162956103,49.9818,305.422512194
 08/02  19:00:00,376.020514751,36.1097591607,102.476439473,0.0,102.647051061,80.1663183927,265.852033231,2.03528454077,33.3212,230.495548691
 08/02  20:00:00,407.017415533,36.0744722889,102.836617901,0.0,115.40909374,92.7192997104,259.68031918,2.29486624821,33.3212,224.064252932
 08/02  21:00:00,394.007522803,36.105228795,102.634447367,0.0,102.647051061,94.1340635361,358.106136855,3.84810622919,24.9909,329.267130625
 08/02  22:00:00,330.049981915,36.1152120606,105.901137698,0.0,77.122965704,65.871452062,280.969290581,11.9583969361,16.6606,252.350293645
 08/02  23:00:00,237.505965016,36.024527525,82.1717629858,0.0,38.286128036,48.4199368926,171.253229109,24.61090826,8.3303,138.312020849
 08/02  24:00:00,179.453540834,32.9417929271,64.8545524155,0.0,25.5240853573,30.610668775,144.678363665,32.6783304522,3.33212,108.667913213
 08/03  01:00:00,171.368656501,30.9926614097,66.0447959607,0.0,19.418418834,29.3649097162,124.003825884,33.7274625495,3.33212,86.9442433348
 08/03  02:00:00,164.562572308,33.3316192306,64.8921537614,0.0,12.7620426787,28.1191506574,113.361332619,29.2853943272,3.33212,80.7438182913
 08/03  03:00:00,163.203246917,33.3316192306,63.5342319833,0.0,12.7620426787,28.1191506574,115.927362529,25.6534108643,3.33212,86.9418316649
 08/03  04:00:00,168.535663849,31.7723140167,63.7773425438,0.0,12.7620426787,28.1191506574,144.695833314,32.6845985745,3.33212,108.67911474
 08/03  05:00:00,202.255555535,32.5519666237,71.9268760818,0.0,25.5240853573,30.610668775,232.91227313,28.8495538638,8.3303,195.732419266
 08/03  06:00:00,320.519057956,34.8909244446,104.014114013,0.0,51.0481707146,78.1489452969,359.213876754,15.0224397029,16.6606,327.530837051
 08/03  07:00:00,376.369703276,35.777159272,101.611742892,0.0,64.3609230253,109.708623606,473.184817774,10.0357507154,24.9909,438.158167058
 08/03  08:00:00,336.300365655,35.7649810575,103.728980845,0.0,51.0481707146,80.7689615957,385.422486681,6.34562615679,33.3212,345.755660524
 08/03  09:00:00,310.469167342,36.2625761345,105.249610189,0.0,51.0481707146,71.0224615957,327.47402528,3.1624220775,66.8089,257.502703203
 08/03  10:00:00,263.235492857,36.3961755668,106.303705819,0.0,32.1804615127,65.7244621605,290.14463924,1.05909301175,83.4695,205.616046228
 08/03  11:00:00,264.184381664,36.4857205502,106.124868355,0.0,32.1804615127,65.7244621605,233.525869349,0.401732888038,83.4695,149.654636461
 08/03  12:00:00,263.03203498,36.5392251033,105.206748905,0.0,32.1804615127,65.7244621605,234.499102467,0.183738778691,83.4695,150.845863688
 08/03  13:00:00,252.79958246,36.489015995,104.298935958,0.0,32.1804615127,55.9779621605,228.470625479,0.039231274984,75.1392,153.292194204
 08/03  14:00:00,252.882870159,36.5190185559,104.297857988,0.0,32.1804615127,55.9779621605,213.277711753,0.0308307638318,66.8089,146.437980989
 08/03  15:00:00,252.736706589,36.5460890112,104.442856124,0.0,32.1804615127,55.9779621605,221.694208446,0.123286574822,75.1392,146.431721871
 08/03  16:00:00,281.94268047,36.44063539,104.661617889,0.0,32.1804615127,60.9114621605,207.128483657,0.0,91.7998,115.328683657
 08/03  17:00:00,316.112979946,35.9382793403,104.463657111,0.0,32.1804615127,77.5397301883,221.061907959,0.894287903558,49.9818,170.185820055
 08/03  18:00:00,368.629112872,36.0284917408,102.937687011,0.0,77.122965704,86.2600435998,357.202777844,1.49726402864,49.9818,305.723713816
 08/03  19:00:00,376.707404,36.0552514237,103.722440311,0.0,102.647051061,80.1663183927,261.44445307,2.36670021629,33.3212,225.756552854
 08/03  20:00:00,408.080722154,36.0071198022,104.94105347,0.0,115.40909374,92.7192997104,267.624221843,9.16766599244,33.3212,225.135355851
 08/03  21:00:00,394.645335954,36.0373146502,104.22467877,0.0,102.647051061,94.1340635361,372.681249869,14.0467345062,24.9909,333.643615362
 08/03  22:00:00,326.015678716,36.0650445119,102.458799809,0.0,77.122965704,65.871452062,283.089914799,19.2143018511,16.6606,247.215012948
 08/03  23:00:00,236.279992838,35.9859040306,81.1672031634,0.0,38.286128036,48.4199368926,172.107519115,25.4910818631,8.3303,138.286137251
 08/03  24:00:00,190.232086859,32.9417929271,75.6749247847,0.0,25.5240853573,30.610668775,141.013608106,22.6159678417,3.33212,115.065520264
 08/04  01:00:00,174.629014588,30.9926614097,69.3383272989,0.0,19.418418834,29.3649097162,110.965160644,26.8984562563,3.33212,80.7345843875
 08/04  02:00:00,165.418446836,33.3316192306,65.7413747042,0.0,12.7620426787,28.1191506574,118.51256814,28.2319226285,3.33212,86.9485255114
 08/04  03:00:00,162.286873862,32.5519666237,63.3819990696,0.0,12.7620426787,28.1191506574,108.88402593,24.8139565363,3.33212,80.7379493939
 08/04  04:00:00,170.894863494,31.7723140167,65.615835486,0.0,12.7620426787,28.1191506574,131.177084927,17.4670464916,3.33212,110.377918435
 08/04  05:00:00,207.530230728,33.3316192306,75.8501049533,0.0,25.5240853573,30.610668775,219.639431022,17.4830695275,8.3303,193.826061495
 08/04  06:00:00,320.116124935,34.7349939232,102.921433373,0.0,51.0481707146,78.1489452969,361.621434861,11.8729537658,16.6606,333.087881096
 08/04  07:00:00,378.79070355,35.7489021318,102.900041461,0.0,64.3609230253,109.708623606,473.862079305,10.0412776728,24.9909,438.829901632
 08/04  08:00:00,338.276162907,35.6962863587,104.993684677,0.0,51.0481707146,80.7689615957,379.966030027,7.30307255113,33.3212,339.341757476
 08/04  09:00:00,310.510468553,36.2611866619,105.190352613,0.0,51.0481707146,71.0224615957,326.896492274,2.62425825409,66.8089,257.46333402
 08/04  10:00:00,263.303170318,36.3874987075,106.084071015,0.0,32.1804615127,65.7244621605,289.879355157,0.807053062397,83.4695,205.602802095
 08/04  11:00:00,264.567368172,36.4681371361,106.375158494,0.0,32.1804615127,65.7244621605,237.659660292,0.50875201378,83.4695,153.681408278
 08/04  12:00:00,263.191672668,36.5195339346,105.393250799,0.0,32.1804615127,65.7244621605,230.466730325,0.201825098821,83.4695,146.795405226
 08/04  13:00:00,252.835625366,36.4806718013,104.20230284,0.0,32.1804615127,55.9779621605,228.481898959,0.0427368397172,75.1392,153.299962119
 08/04  14:00:00,253.120157734,36.5141551345,104.237499523,0.0,32.1804615127,55.9779621605,213.265916103,0.0350213053967,66.8089,146.421994797
 08/04  15:00:00,253.347650167,36.5452388786,104.82462568,0.0,32.1804615127,55.9779621605,228.340637589,0.108755353705,75.1392,153.092682235
 08/04  16:00:00,282.047848295,36.4364964496,104.572274948,0.0,32.1804615127,60.9114621605,200.700560256,0.00496242498768,91.7998,108.895797831
 08/04  17:00:00,315.843331606,35.9521628594,103.754988945,0.0,32.1804615127,77.5397301883,221.170589504,1.02969947074,49.9818,170.159090034
 08/04  18:00:00,368.448761415,36.0636204548,102.440921113,0.0,77.122965704,86.2600435998,357.353536087,1.68504445393,49.9818,305.686691633
 08/04  19:00:00,375.821315139,36.0947162349,103.024280281,0.0,102.647051061,80.1663183927,261.025915367,1.97181561203,33.3212,225.732899755
 08/04  20:00:00,407.226624732,36.0519502983,104.129416268,0.0,115.40909374,92.7192997104,263.979907846,5.54602382766,33.3212,225.112684019
 08/04  21:00:00,394.46671184,36.0829233494,104.164565116,0.0,102.647051061,94.1340635361,371.464625392,12.8682566945,24.9909,333.605468698
 08/04  22:00:00,326.420875427,36.0999016791,102.813582808,0.0,77.122965704,65.871452062,284.84449199,21.0070834973,16.6606,247.176808493
 08/04  23:00:00,237.278942225,36.0124579835,82.127972613,0.0,38.286128036,48.4199368926,175.734052433,27.2861888426,8.3303,140.11756359
 08/04  24:00:00,189.526463973,32.9417929271,74.9322894613,0.0,25.5240853573,30.610668775,147.766123905,31.1387556811,3.33212,113.295248224
 08/05  01:00:00,186.078100686,30.9926614097,71.1796082997,0.0,27.7269238854,30.610668775,116.335146218,32.2775775061,3.33212,80.7254487117
 08/05  02:00:00,166.348040746,33.3316192306,66.6763254507,0.0,12.7620426787,28.1191506574,118.353985906,28.0781509578,3.33212,86.9437149479
 08/05  03:00:00,163.596799937,33.3316192306,63.9315692491,0.0,12.7620426787,28.1191506574,108.723937689,24.6595709229,3.33212,80.732246766
 08/05  04:00:00,167.252445183,30.9926614097,63.2804195712,0.0,12.7620426787,28.1191506574,149.874178497,31.497570344,3.33212,115.044488153
 08/05  05:00:00,179.130305771,33.3316192306,63.3766623711,0.0,12.7620426787,28.1191506574,177.378104795,30.76348782,8.3303,138.284316975
 08/05  06:00:00,264.423963145,34.5790634018,80.6686318934,0.0,42.6918050922,54.3732441037,229.806554898,16.6588355426,16.6606,196.487119356
 08/05  07:00:00,331.936011813,35.812420173,102.540324382,0.0,42.6918050922,86.1019271793,358.96855073,7.43593663521,24.9909,326.541714094
 08/05  08:00:00,373.123885722,35.789521358,101.994974372,0.0,57.6566862989,112.030105488,510.200826952,3.23018475043,33.3212,473.649442202
 08/05  09:00:00,327.844564582,36.2580959404,102.59331431,0.0,57.6566862989,83.6599452969,404.374241221,0.453325041216,66.8089,337.11201618
 08/05  10:00:00,275.766716333,36.4346273847,103.858987291,0.0,42.6918050922,68.9656133826,346.071436002,0.449523339839,83.4695,262.152412663
 08/05  11:00:00,268.325429156,36.5217245618,104.379395471,0.0,34.9340096728,67.7198543238,292.420370113,0.473429814894,83.4695,208.477440298
 08/05  12:00:00,267.357291201,36.5910583562,103.849699993,0.0,34.9340096728,67.7198543238,234.896823488,0.247916164304,83.4695,151.179407324
 08/05  13:00:00,257.381840881,36.5066682918,103.71692641,0.0,34.9340096728,57.9733543238,225.188664924,0.0933584116701,75.1392,149.956106512
 08/05  14:00:00,257.058788253,36.5154315385,103.070271254,0.0,34.9340096728,57.9733543238,220.342295029,0.0539201239443,66.8089,153.479474905
 08/05  15:00:00,257.332859462,36.544300662,103.042450334,0.0,34.9340096728,57.9733543238,228.735675975,0.132533698836,75.1392,153.463942277
 08/05  16:00:00,287.114617586,36.3875624555,104.495457863,0.0,34.9340096728,62.9068543238,201.099160605,0.275354394871,91.7998,109.02400621
 08/05  17:00:00,313.973942299,35.9674567693,104.513429317,0.0,34.9340096728,72.2186844194,196.728161658,1.35435941377,49.9818,145.392002244
 08/05  18:00:00,379.397345005,36.1784998776,103.59129641,0.0,87.0357390804,86.2600435998,222.331064981,1.50708808035,49.9818,170.8421769
 08/05  19:00:00,373.522132369,35.9491239542,103.801789639,0.0,102.000620287,77.6748002752,261.128942636,2.40096862637,33.3212,225.406774009
 08/05  20:00:00,390.002360119,35.8687094028,104.022263526,0.0,102.000620287,88.9820225341,264.909419265,6.49620315426,33.3212,225.09201611
 08/05  21:00:00,391.982910552,35.9079926946,104.920677199,0.0,102.000620287,91.6425454185,262.311397663,11.9151010101,24.9909,225.405396653
 08/05  22:00:00,338.797418548,35.8519630844,105.193419277,0.0,87.0357390804,65.871452062,363.893997759,15.2648546756,16.6606,331.968543084
 08/05  23:00:00,266.872177997,35.7803342753,107.047255887,0.0,42.6918050922,48.4199368926,214.711007235,17.4275465762,8.3303,188.953160658
 08/05  24:00:00,184.525613033,32.9417929271,67.7101929168,0.0,27.7269238854,30.610668775,137.595713653,19.2085875408,3.33212,115.055006112
 08/06  01:00:00,190.170876848,30.9926614097,66.0871526626,0.0,34.4311606118,33.1021868926,105.587424018,21.4329338271,3.33212,80.8223701905
 08/06  02:00:00,173.790826598,30.9926614097,67.2150377606,0.0,19.466279405,30.610668775,110.130423573,19.7646798941,3.33212,87.0336236789
 08/06  03:00:00,177.598866313,33.3316192306,68.696049254,0.0,19.466279405,30.610668775,107.341786063,18.3224139285,3.33212,85.6872521346
 08/06  04:00:00,180.071775626,30.9926614097,66.9524220197,0.0,19.466279405,30.610668775,126.504987856,13.113811075,3.33212,110.059056782
 08/06  05:00:00,204.114692344,32.9417929271,76.6816482171,0.0,19.466279405,30.610668775,157.052032789,10.2787809651,8.3303,138.442951824
 08/06  06:00:00,278.176011449,34.5790634018,94.1911844345,0.0,42.6918050922,54.3732441037,223.555920179,9.90625932705,16.6606,196.989060852
 08/06  07:00:00,345.354409974,36.0827693401,106.539457305,0.0,49.3960418185,88.5934452969,370.558157651,12.5881369175,24.9909,332.979120733
 08/06  08:00:00,373.736986739,35.8616221735,102.93263327,0.0,57.6566862989,112.030105488,515.993770418,8.74478380417,33.3212,473.927786614
 08/06  09:00:00,318.467067341,36.2849397723,103.069210559,0.0,50.9524495726,81.1684271793,409.865113887,3.94071288973,66.8089,339.115500997
 08/06  10:00:00,275.529636001,36.6084069366,104.591876551,0.0,42.6918050922,68.9656133826,342.271357444,1.01690690956,83.4695,257.784950535
 08/06  11:00:00,272.088183579,36.5668390582,104.599508228,0.0,38.286128036,68.9656133826,289.832161994,0.245306597785,83.4695,206.117355397
 08/06  12:00:00,271.356032336,36.608677929,104.359144617,0.0,38.286128036,68.9656133826,236.981011666,0.0256074935174,83.4695,153.485904172
 08/06  13:00:00,252.198763302,36.4942014067,104.170064535,0.0,31.5818913096,56.727595265,228.63418208,0.036492357219,75.1392,153.458489723
 08/06  14:00:00,251.932687488,36.5162892832,103.63728795,0.0,31.5818913096,56.727595265,213.28107305,0.0526139397589,66.8089,146.419559111
 08/06  15:00:00,252.10819049,36.5439990101,103.628362878,0.0,31.5818913096,56.727595265,221.753392455,0.204580840047,75.1392,146.409611615
 08/06  16:00:00,281.659476562,36.3649252966,104.350245876,0.0,31.5818913096,61.661095265,207.509696824,0.408048897861,91.7998,115.301847926
 08/06  17:00:00,308.226242171,35.8699584997,103.083928335,0.0,31.5818913096,70.9729253606,194.398357991,1.76030445826,49.9818,142.656253532
 08/06  18:00:00,370.32358383,35.9683160427,103.256926411,0.0,80.3315023541,83.7685254822,225.405572551,1.98574625363,49.9818,173.438026298
 08/06  19:00:00,373.257761252,35.9790376421,102.569228956,0.0,102.000620287,77.6748002752,258.255274041,2.21153552404,33.3212,222.722538517
 08/06  20:00:00,401.867151225,35.9325932943,102.630913603,0.0,108.704857014,91.4735406516,255.344695675,2.47918662549,33.3212,219.54430905
 08/06  21:00:00,382.152531628,36.0604722707,103.09195494,0.0,95.2963835608,89.1510273009,254.181081529,4.11930020753,24.9909,225.070881322
 08/06  22:00:00,329.631130472,35.9872085118,104.350666481,0.0,80.3315023541,63.3799339444,357.863797465,9.27747407389,16.6606,331.925723391
 08/06  23:00:00,266.979882029,35.9201011288,106.443290139,0.0,42.6918050922,48.4199368926,210.221918987,13.4410228274,8.3303,188.45059616
 08/06  24:00:00,194.707196832,32.7468797754,68.5821206533,0.0,34.4311606118,33.1021868926,126.908273325,9.62085324968,3.33212,113.955300076
 08/07  01:00:00,170.213422777,31.7723140167,64.0313685663,0.0,19.418418834,29.3649097162,94.6382755745,9.38453186495,3.33212,81.9216237096
 08/07  02:00:00,163.699872655,32.5519666237,64.6074762523,0.0,12.7620426787,28.1191506574,97.3210629526,13.2511778237,3.33212,80.7377651288
 08/07  03:00:00,174.57889403,33.3316192306,74.7799408851,0.0,12.7620426787,28.1191506574,106.099128557,15.8201619644,3.33212,86.9468465927
 08/07  04:00:00,158.125667645,33.3316192306,51.94457687,0.0,12.7620426787,28.1191506574,138.765049186,26.7791503263,3.33212,108.65377886
 08/07  05:00:00,198.5110698,32.9417929271,65.0389736839,0.0,25.5240853573,30.610668775,245.322453886,41.323744503,8.3303,195.668409383
 08/07  06:00:00,318.542641287,34.1112718376,102.771722011,0.0,51.0481707146,78.1489452969,376.919693738,32.2601551868,16.6606,327.998938551
 08/07  07:00:00,374.788212848,35.7878836609,99.6887036723,0.0,64.3609230253,109.708623606,474.582495732,12.1684573401,24.9909,437.423138392
 08/07  08:00:00,336.874767717,35.7156210452,103.188302075,0.0,51.0481707146,80.7689615957,380.09607965,1.53086416249,33.3212,345.244015487
 08/07  09:00:00,311.451141517,36.2563876493,105.294014386,0.0,51.0481707146,71.0224615957,324.715150791,0.491630171194,66.8089,257.41462062
 08/07  10:00:00,263.002744358,36.3890133352,104.978838814,0.0,32.1804615127,65.7244621605,289.814289246,0.779860543186,83.4695,205.564928703
 08/07  11:00:00,264.470549165,36.4780799357,105.127758981,0.0,32.1804615127,65.7244621605,231.008100389,0.558780001963,83.4695,146.979820387
 08/07  12:00:00,263.934982302,36.5273434619,105.061387367,0.0,32.1804615127,65.7244621605,237.614777787,0.672802042336,83.4695,153.472475745
 08/07  13:00:00,254.756939155,36.4801132727,105.705311521,0.0,32.1804615127,55.9779621605,227.012870699,0.811331018392,75.1392,151.06233968
 08/07  14:00:00,254.534834816,36.5086166761,105.402942104,0.0,32.1804615127,55.9779621605,216.321970814,0.901601334763,66.8089,148.611469479
 08/07  15:00:00,254.595530125,36.5405856545,104.864907977,0.0,32.1804615127,55.9779621605,222.19696638,0.652410803759,75.1392,146.405355577
 08/07  16:00:00,283.266574787,36.3912616535,104.486850896,0.0,32.1804615127,60.9114621605,207.116278827,0.02314863949,91.7998,115.293330188
 08/07  17:00:00,316.851912413,35.8806443363,104.14824342,0.0,32.1804615127,77.5397301883,221.508547615,1.36379311766,49.9818,170.162954498
 08/07  18:00:00,368.821196055,35.9865246829,102.246642941,0.0,77.122965704,86.2600435998,357.745456157,2.17408488284,49.9818,305.589571275
 08/07  19:00:00,376.754833985,36.0259926812,102.83340634,0.0,102.647051061,80.1663183927,261.513314761,2.50113493313,33.3212,225.690979827
 08/07  20:00:00,409.995317408,35.994739599,102.782614558,0.0,115.40909374,92.7192997104,261.182184772,2.78838702016,33.3212,225.072597752
 08/07  21:00:00,394.406877347,36.0428884505,102.95244459,0.0,102.647051061,94.1340635361,359.528454622,3.97779912577,24.9909,330.559755496
 08/07  22:00:00,329.206296591,36.0767810727,104.731294557,0.0,77.122965704,65.871452062,273.137461268,6.74644344782,16.6606,249.73041782
 08/07  23:00:00,262.864253829,36.0058970704,106.41311541,0.0,38.286128036,48.4199368926,153.206986024,6.59515179375,8.3303,138.28153423
 08/07  24:00:00,182.277450474,32.9417929271,67.3657148708,0.0,25.5240853573,30.610668775,117.74383511,5.76259620625,3.33212,108.649118903
 08/08  01:00:00,163.100818622,31.7723140167,56.9138216786,0.0,19.418418834,29.3649097162,97.0173135425,6.74323862786,3.33212,86.9419549147
 08/08  02:00:00,159.31647094,32.5519666237,60.1323438298,0.0,12.7620426787,28.1191506574,85.611143926,1.55048964097,3.33212,80.728534285
 08/08  03:00:00,169.129192175,33.3316192306,68.8307900245,0.0,12.7620426787,28.1191506574,90.3186611457,0.0430650035983,3.33212,86.9434761421
 08/08  04:00:00,169.382338997,32.9417929271,62.3752194503,0.0,12.7620426787,28.1191506574,114.403762388,2.42094367333,3.33212,108.650698715
 08/08  05:00:00,199.598691273,32.9417929271,65.3046099642,0.0,25.5240853573,30.610668775,219.70046618,17.5245256697,8.3303,193.84564051
 08/08  06:00:00,311.89295395,34.5790634018,94.754478385,0.0,51.0481707146,78.1489452969,365.241470747,21.8120351165,16.6606,326.76883563
 08/08  07:00:00,378.193469783,35.7705147302,101.566166192,0.0,64.3609230253,109.708623606,475.32988235,9.92895687503,24.9909,440.410025475
 08/08  08:00:00,339.354173982,35.6882060165,104.932985984,0.0,51.0481707146,80.7689615957,377.402955251,2.44917431157,33.3212,341.632580939
 08/08  09:00:00,312.368207338,36.2559695206,106.318022239,0.0,51.0481707146,71.0224615957,329.324416141,1.22636255432,66.8089,261.289153587
 08/08  10:00:00,264.337887888,36.341914438,106.745262821,0.0,32.1804615127,65.7244621605,284.852396244,2.53382729345,83.4695,198.849068951
 08/08  11:00:00,264.296122009,36.3896983299,105.493188482,0.0,32.1804615127,65.7244621605,240.002818218,3.22065541496,83.4695,153.312662803
 08/08  12:00:00,263.061067341,36.4266838709,104.696269989,0.0,32.1804615127,65.7244621605,240.260265434,3.33283934486,83.4695,153.457926089
 08/08  13:00:00,251.187617523,36.4597666634,101.63450292,0.0,32.1804615127,55.9779621605,225.198022781,3.47795637957,75.1392,146.580866401
 08/08  14:00:00,252.244687151,36.4878631447,103.158952797,0.0,32.1804615127,55.9779621605,223.701941696,3.82428327465,66.8089,153.068758421
 08/08  15:00:00,253.387627295,36.5148929399,104.937170791,0.0,32.1804615127,55.9779621605,225.072633889,3.52385328072,75.1392,146.409580608
 08/08  16:00:00,281.910902091,36.2519256505,104.158882764,0.0,32.1804615127,60.9114621605,207.435438125,0.364955070007,91.7998,115.270683055
 08/08  17:00:00,316.323522745,35.7666130297,103.741481351,0.0,32.1804615127,77.5397301883,220.342696698,2.80362473141,49.9818,167.557271966
 08/08  18:00:00,370.338765484,35.8180104877,104.216777318,0.0,77.122965704,86.2600435998,359.000313579,4.89179184079,49.9818,304.126721739
 08/08  19:00:00,377.186221623,35.8325989234,104.543723766,0.0,102.647051061,80.1663183927,267.353745991,4.27431062367,33.3212,229.758235368
 08/08  20:00:00,410.56318097,35.8336826949,104.551794536,0.0,115.40909374,92.7192997104,259.820629473,4.58377363507,33.3212,221.915655838
 08/08  21:00:00,394.002878021,35.9039133314,103.19283223,0.0,102.647051061,94.1340635361,360.947337272,7.26213429051,24.9909,328.694302981
 08/08  22:00:00,328.941419724,35.9746794202,104.264644605,0.0,77.122965704,65.871452062,282.307247951,11.0331912546,16.6606,254.613456697
 08/08  23:00:00,263.547532997,35.9181060452,107.301176464,0.0,38.286128036,48.4199368926,165.503938848,18.9212925108,8.3303,138.252346337
 08/08  24:00:00,172.548652432,32.5519666237,57.8901560452,0.0,25.5240853573,30.610668775,121.737175622,9.75496405509,3.33212,108.650091567
 08/09  01:00:00,150.135642611,31.7723140167,43.9965446586,0.0,19.418418834,29.3649097162,101.309380776,11.0362328275,3.33212,86.9410279485
 08/09  02:00:00,172.404905835,33.3316192306,72.0316153041,0.0,12.7620426787,28.1191506574,93.3815748532,9.33712839301,3.33212,80.7123264602
 08/09  03:00:00,138.460799242,31.7723140167,40.2761567808,0.0,12.7620426787,28.1191506574,94.6261370883,10.57044804,3.33212,80.7235690483
 08/09  04:00:00,160.091322748,32.5519666237,54.4143042608,0.0,12.7620426787,28.1191506574,132.3328303,13.9541907225,3.33212,115.046519577
 08/09  05:00:00,199.510783892,32.9417929271,65.8752857235,0.0,25.5240853573,30.610668775,205.909800277,8.88937677084,8.3303,188.690123506
 08/09  06:00:00,310.333000693,34.7349939232,93.1221619252,0.0,51.0481707146,78.1489452969,351.57889117,2.01752517992,16.6606,332.90076599
 08/09  07:00:00,378.653425751,35.7521759945,102.4198253,0.0,64.3609230253,109.708623606,472.493196433,7.11681987314,24.9909,440.38547656
 08/09  08:00:00,338.331278338,35.6879496015,104.004197335,0.0,51.0481707146,80.7689615957,374.496076418,3.66854424621,33.3212,337.506332172
 08/09  09:00:00,311.776492822,36.2445255022,105.224678854,0.0,51.0481707146,71.0224615957,325.958517136,1.79455556203,66.8089,257.355061574
 08/09  10:00:00,263.669952653,36.3314211923,105.738168705,0.0,32.1804615127,65.7244621605,292.613917763,3.59767330731,83.4695,205.546744456
 08/09  11:00:00,265.304135439,36.3813698426,106.806480647,0.0,32.1804615127,65.7244621605,241.689921403,4.56210022699,83.4695,153.658321176
 08/09  12:00:00,264.328100194,36.427575673,106.178388761,0.0,32.1804615127,65.7244621605,240.755236513,4.39681519706,83.4695,152.888921316
 08/09  13:00:00,254.489919785,36.4537410205,105.669363293,0.0,32.1804615127,55.9779621605,226.339258444,4.04479115817,75.1392,147.155267286
 08/09  14:00:00,254.372183666,36.4832872299,105.520340385,0.0,32.1804615127,55.9779621605,217.235491411,4.02867836824,66.8089,146.397913043
 08/09  15:00:00,253.710854779,36.5120077286,104.510538223,0.0,32.1804615127,55.9779621605,230.977461236,2.77365022585,75.1392,153.06461101
 08/09  16:00:00,282.984506986,36.2921377078,104.199423748,0.0,32.1804615127,60.9114621605,200.912315547,0.249159195518,91.7998,108.863356352
 08/09  17:00:00,318.602903011,35.8037510701,105.421570312,0.0,32.1804615127,77.5397301883,223.513127685,3.41633608766,49.9818,170.114991597
 08/09  18:00:00,370.947258777,35.8777318175,104.407422372,0.0,77.122965704,86.2600435998,361.31476759,5.79437607833,49.9818,305.538591512
 08/09  19:00:00,377.535305601,35.9156769776,103.899916094,0.0,102.647051061,80.1663183927,264.273659742,5.29253212602,33.3212,225.659927616
 08/09  20:00:00,410.880335604,35.8998664511,103.658854237,0.0,115.40909374,92.7192997104,264.043672996,5.68308525798,33.3212,225.039387738
 08/09  21:00:00,395.285865037,35.9596630204,103.780551383,0.0,102.647051061,94.1340635361,364.487990612,6.07544785689,24.9909,333.421642755
 08/09  22:00:00,330.40628021,36.0141027233,106.168593682,0.0,77.122965704,65.871452062,279.371194092,15.619675964,16.6606,247.090918128
 08/09  23:00:00,251.775289417,35.9470907134,96.2479599182,0.0,38.286128036,48.4199368926,181.815891098,35.2247981106,8.3303,138.260792987
 08/09  24:00:00,179.640326426,32.5519666237,65.2669315901,0.0,25.5240853573,30.610668775,141.438411128,23.0656973402,3.33212,115.040593788
 08/10  01:00:00,157.756774581,31.7723140167,51.7426728485,0.0,19.418418834,29.3649097162,100.823158697,16.7722758466,3.33212,80.7187628507
 08/10  02:00:00,173.443435371,33.3316192306,73.4307018496,0.0,12.7620426787,28.1191506574,100.661140251,10.3859681558,3.33212,86.9430520947
 08/10  03:00:00,159.735439494,32.5519666237,60.7248456369,0.0,12.7620426787,28.1191506574,95.8117597662,11.746219523,3.33212,80.7334202432
 08/10  04:00:00,152.735299085,31.7723140167,48.0776486522,0.0,12.7620426787,28.1191506574,134.371035188,22.4018529541,3.33212,108.637062234
 08/10  05:00:00,210.142115596,33.3316192306,76.1875354144,0.0,25.5240853573,30.610668775,223.338409407,19.3580544321,8.3303,195.650054975
 08/10  06:00:00,311.663979939,34.8909244446,94.2767982263,0.0,51.0481707146,78.1489452969,356.69749757,9.05252611921,16.6606,330.984371451
 08/10  07:00:00,379.386115306,35.7494264673,103.314725469,0.0,64.3609230253,109.708623606,470.167199205,8.01888674683,24.9909,437.157412458
 08/10  08:00:00,339.127246646,35.6882081784,105.584116503,0.0,51.0481707146,80.7689615957,379.307107319,3.83699063328,33.3212,342.148916685
 08/10  09:00:00,312.257844023,36.2438632735,106.380691165,0.0,51.0481707146,71.0224615957,325.945690704,1.78008730779,66.8089,257.356703396
 08/10  10:00:00,264.036256542,36.3349626395,106.604243992,0.0,32.1804615127,65.7244621605,291.945059845,2.93815530634,83.4695,205.537404539
 08/10  11:00:00,264.640819775,36.4213716411,106.091924966,0.0,32.1804615127,65.7244621605,236.023801422,2.00936169917,83.4695,150.544939723
 08/10  12:00:00,263.57229218,36.4787197424,105.717385485,0.0,32.1804615127,65.7244621605,234.657270053,1.31044024177,83.4695,149.877329811
 08/10  13:00:00,253.448148745,36.4581844123,105.262874511,0.0,32.1804615127,55.9779621605,229.674158637,1.28347882731,75.1392,153.25147981
 08/10  14:00:00,253.696578924,36.4899464453,104.855363326,0.0,32.1804615127,55.9779621605,214.668584882,1.45667945118,66.8089,146.403005431
 08/10  15:00:00,253.785326072,36.5202889583,104.506058893,0.0,32.1804615127,55.9779621605,222.834201004,1.30061494895,75.1392,146.394386055
 08/10  16:00:00,282.987777845,36.362531417,104.958765383,0.0,32.1804615127,60.9114621605,207.168434987,0.0741330378666,91.7998,115.294501949
 08/10  17:00:00,317.509926114,35.8477649539,105.298832155,0.0,32.1804615127,77.5397301883,223.225065216,3.10036236004,49.9818,170.142902856
 08/10  18:00:00,369.943274767,35.9506363153,103.868218889,0.0,77.122965704,86.2600435998,360.356194795,4.84838115689,49.9818,305.526013638
 08/10  19:00:00,377.127734739,35.9776480399,103.801208955,0.0,102.647051061,80.1663183927,264.044652116,5.06123125123,33.3212,225.662220865
 08/10  20:00:00,410.348492852,35.9470591511,103.492153557,0.0,115.40909374,92.7192997104,263.805414732,5.4431378849,33.3212,225.041076847
 08/10  21:00:00,394.357785238,36.0014974159,102.906466775,0.0,102.647051061,94.1340635361,361.455294307,5.82728479001,24.9909,330.637109517
 08/10  22:00:00,329.511634929,36.0461703167,105.021534144,0.0,77.122965704,65.871452062,275.776455944,9.56078392843,16.6606,249.555072015
 08/10  23:00:00,263.673313184,35.9767613583,107.758331445,0.0,38.286128036,48.4199368926,167.86920197,21.2661416004,8.3303,138.272760369
 08/10  24:00:00,189.750609583,33.3316192306,74.481253205,0.0,25.5240853573,30.610668775,129.697973625,17.718724241,3.33212,108.647129384
 08/11  01:00:00,148.286369862,30.9926614097,43.1237130628,0.0,19.418418834,29.3649097162,114.984430149,24.7205299724,3.33212,86.9317801764
 08/11  02:00:00,173.370013032,33.3316192306,73.6112892062,0.0,12.7620426787,28.1191506574,113.143429027,29.0884805405,3.33212,80.722828486
 08/11  03:00:00,176.125772332,33.3316192306,76.2452191821,0.0,12.7620426787,28.1191506574,110.217900043,19.9554334971,3.33212,86.9303465457
 08/11  04:00:00,156.715182599,31.7723140167,51.3756023421,0.0,12.7620426787,28.1191506574,133.0135312,21.019772461,3.33212,108.661638739
 08/11  05:00:00,200.851222132,32.9417929271,66.6892619377,0.0,25.5240853573,30.610668775,225.271983706,24.9900821208,8.3303,191.951601585
 08/11  06:00:00,315.811379811,34.8909244446,97.9994413738,0.0,51.0481707146,78.1489452969,362.676153509,17.061887885,16.6606,328.953665624
 08/11  07:00:00,379.616656907,35.7477225847,102.768015509,0.0,64.3609230253,109.708623606,475.672505036,10.4001170137,24.9909,440.281488023
 08/11  08:00:00,339.675324346,35.7015217056,105.263351363,0.0,51.0481707146,80.7689615957,375.370897199,3.18266076498,33.3212,338.867036434
 08/11  09:00:00,311.897176122,36.2480723213,105.978013038,0.0,51.0481707146,71.0224615957,329.489524063,1.33407671976,66.8089,261.346547343
 08/11  10:00:00,263.582360703,36.3439121148,105.896778369,0.0,32.1804615127,65.7244621605,286.155947635,2.0655892212,83.4695,200.620858414
 08/11  11:00:00,265.229455582,36.4164186609,106.959476062,0.0,32.1804615127,65.7244621605,239.651371914,2.52272197049,83.4695,153.659149944
 08/11  12:00:00,263.298569572,36.4718052937,105.299579839,0.0,32.1804615127,65.7244621605,238.358208759,1.43737308745,83.4695,153.451335671
 08/11  13:00:00,253.893520407,36.4602115122,105.271712936,0.0,32.1804615127,55.9779621605,224.387571575,2.66172100923,75.1392,146.586650566
 08/11  14:00:00,253.564464267,36.4892404674,105.326867073,0.0,32.1804615127,55.9779621605,223.357699979,3.4888499769,66.8089,153.059950002
 08/11  15:00:00,251.763916429,36.5174220542,103.145137705,0.0,32.1804615127,55.9779621605,224.503791539,2.96264933687,75.1392,146.401942202
 08/11  16:00:00,279.92570464,36.2899027302,101.841177444,0.0,32.1804615127,60.9114621605,207.326414758,0.273107667529,91.7998,115.253507091
 08/11  17:00:00,315.297126746,35.7838810027,103.174403119,0.0,32.1804615127,77.5397301883,216.578996538,3.27239534496,49.9818,163.324801193
 08/11  18:00:00,367.575454403,35.8472723271,101.485106075,0.0,77.122965704,86.2600435998,361.024512213,5.53508539617,49.9818,305.507626817
 08/11  19:00:00,375.072507368,35.8574231294,102.291754048,0.0,102.647051061,80.1663183927,270.384397331,10.2630498692,33.3212,226.800147462
 08/11  20:00:00,408.145088859,35.8415142798,101.892374261,0.0,115.40909374,92.7192997104,271.586785028,14.3925610849,33.3212,223.873023943
 08/11  21:00:00,393.677430475,35.9101801328,102.821054107,0.0,102.647051061,94.1340635361,374.658587196,16.273074262,24.9909,333.394612934
 08/11  22:00:00,330.390480333,35.977016594,106.365877474,0.0,77.122965704,65.871452062,286.23870765,21.6376386817,16.6606,247.940468969
 08/11  23:00:00,263.9777461,35.9198131625,108.296163935,0.0,38.286128036,48.4199368926,175.12478794,24.391444876,8.3303,142.403043064
 08/11  24:00:00,155.310199812,30.9926614097,42.7380602116,0.0,25.5240853573,30.610668775,136.693939162,23.0820116055,3.33212,110.279807557
 08/12  01:00:00,191.47916199,33.3316192306,74.2092582535,0.0,27.7269238854,30.610668775,111.253773825,27.1997975981,3.33212,80.7218562271
 08/12  02:00:00,154.040341846,31.7723140167,55.9406457209,0.0,12.7620426787,28.1191506574,115.778767974,25.5204036079,3.33212,86.9262443666
 08/12  03:00:00,160.02911248,32.5519666237,61.172276158,0.0,12.7620426787,28.1191506574,108.019606663,23.9586598434,3.33212,80.7288268191
 08/12  04:00:00,165.04190253,33.3316192306,58.8495060429,0.0,12.7620426787,28.1191506574,148.51607442,30.1375471107,3.33212,115.046407309
 08/12  05:00:00,163.238447417,31.7723140167,46.3821770831,0.0,12.7620426787,28.1191506574,179.794024919,33.2274512347,8.3303,138.236273685
 08/12  06:00:00,247.821567132,34.8909244446,63.8994498957,0.0,42.6918050922,54.3732441037,241.199347619,30.0755506755,16.6606,194.463196944
 08/12  07:00:00,333.115870005,35.7936076907,103.8188328,0.0,42.6918050922,86.1019271793,373.18636562,21.3228779301,24.9909,326.87258769
 08/12  08:00:00,374.312071223,35.7833421718,103.502548982,0.0,57.6566862989,112.030105488,520.541318798,11.687761969,33.3212,475.532356829
 08/12  09:00:00,328.145728766,36.2415654939,103.448612474,0.0,57.6566862989,83.6599452969,407.810084887,4.11282031491,66.8089,336.888364572
 08/12  10:00:00,276.102147254,36.4103730262,105.048189281,0.0,42.6918050922,68.9656133826,342.769291324,1.9627337264,83.4695,257.337057598
 08/12  11:00:00,268.728021999,36.493843888,106.046389968,0.0,34.9340096728,67.7198543238,291.234125428,1.67874453775,83.4695,206.08588089
 08/12  12:00:00,267.227509348,36.5550744832,104.969113986,0.0,34.9340096728,67.7198543238,238.42352394,1.10046459597,83.4695,153.853559344
 08/12  13:00:00,257.155766077,36.4806260376,104.123936821,0.0,34.9340096728,57.9733543238,229.492529633,0.702979608149,75.1392,153.650350024
 08/12  14:00:00,257.03726601,36.5003138445,103.33573232,0.0,34.9340096728,57.9733543238,220.835777101,0.58947976767,66.8089,153.437397333
 08/12  15:00:00,257.497774285,36.5294347303,104.030377111,0.0,34.9340096728,57.9733543238,222.727576741,0.816339340524,75.1392,146.7720374
 08/12  16:00:00,286.685318161,36.3623462536,104.447998713,0.0,34.9340096728,62.9068543238,208.345171669,1.10553780295,91.7998,115.439833866
 08/12  17:00:00,313.771802507,35.948618003,104.366341581,0.0,34.9340096728,72.2186844194,198.815818732,3.46124968471,49.9818,145.372769047
 08/12  18:00:00,379.012608742,36.1717147135,103.17445762,0.0,87.0357390804,86.2600435998,224.302881841,3.52030457089,49.9818,170.80077727
 08/12  19:00:00,372.835427351,35.9696696219,102.535586228,0.0,102.000620287,77.6748002752,262.33854307,3.67913668178,33.3212,225.338206388
 08/12  20:00:00,395.52249697,35.8958228156,103.427677236,0.0,102.000620287,88.9820225341,263.591346448,5.24007817303,33.3212,225.030068275
 08/12  21:00:00,391.847103819,35.9278676068,104.466758377,0.0,102.000620287,91.6425454185,263.304509124,12.9772594433,24.9909,225.336349681
 08/12  22:00:00,338.66621113,35.8632621238,104.777013392,0.0,87.0357390804,65.871452062,357.419795597,17.2490454241,16.6606,323.510150173
 08/12  23:00:00,265.43970959,35.7833875833,105.513800062,0.0,42.6918050922,48.4199368926,229.915197253,25.6891082728,8.3303,195.895788981
 08/12  24:00:00,189.390229999,32.9417929271,72.4121108782,0.0,27.7269238854,30.610668775,129.425753804,17.4470097261,3.33212,108.646624078
 08/13  01:00:00,179.765955662,30.9926614097,55.7639462145,0.0,34.4311606118,33.1021868926,98.4307414609,8.05933123688,3.33212,87.039290224
 08/13  02:00:00,168.792026458,30.9926614097,62.293855941,0.0,19.466279405,30.610668775,99.4900518235,9.12875679729,3.33212,87.0291750262
 08/13  03:00:00,183.144511913,33.3316192306,73.8597238893,0.0,19.466279405,30.610668775,96.2301274961,12.0802003405,3.33212,80.8178071556
 08/13  04:00:00,159.86016766,30.9926614097,46.7662206438,0.0,19.466279405,30.610668775,135.290734996,16.9427495892,3.33212,115.015865406
 08/13  05:00:00,191.737287136,33.3316192306,63.939714556,0.0,19.466279405,30.610668775,182.453043143,35.6888410523,8.3303,138.433902091
 08/13  06:00:00,253.001862618,34.5790634018,69.3018614436,0.0,42.6918050922,54.3732441037,248.43295135,34.8054366277,16.6606,196.966914723
 08/13  07:00:00,343.334772883,36.0759075915,104.641604478,0.0,49.3960418185,88.5934452969,382.032922758,24.3996309728,24.9909,332.642391785
 08/13  08:00:00,372.860431609,35.8527118772,102.033521642,0.0,57.6566862989,112.030105488,514.33576602,13.4188696033,33.3212,467.595696417
 08/13  09:00:00,318.75048805,36.2822783573,103.337086168,0.0,50.9524495726,81.1684271793,416.798845441,5.92595635022,66.8089,344.063989091
 08/13  10:00:00,275.609559477,36.5673035763,104.706176867,0.0,42.6918050922,68.9656133826,342.811048731,1.61591272908,83.4695,257.725636002
 08/13  11:00:00,271.830254211,36.5580825761,104.122064204,0.0,38.286128036,68.9656133826,290.068175161,0.503084386709,83.4695,206.095590774
 08/13  12:00:00,271.152773819,36.6008808464,103.857217427,0.0,38.286128036,68.9656133826,236.972330897,0.0536189779612,83.4695,153.449211919
 08/13  13:00:00,251.531111241,36.4921361324,102.57574412,0.0,31.5818913096,56.727595265,221.971363619,0.053926140951,75.1392,146.778237478
 08/13  14:00:00,251.93601543,36.5164026145,102.387573983,0.0,31.5818913096,56.727595265,219.925792614,0.0573216439195,66.8089,153.05957097
 08/13  15:00:00,252.001589902,36.5444623048,102.439482855,0.0,31.5818913096,56.727595265,221.771142788,0.231552075223,75.1392,146.400390713
 08/13  16:00:00,281.567105663,36.3675953624,102.94383438,0.0,31.5818913096,61.661095265,207.610255591,0.55183848951,91.7998,115.258617101
 08/13  17:00:00,308.937863393,35.8544917224,103.48022914,0.0,31.5818913096,70.9729253606,191.334414884,2.58821370917,49.9818,138.764401175
 08/13  18:00:00,369.447869793,35.926392279,102.798209739,0.0,80.3315023541,83.7685254822,223.504328718,2.93911858725,49.9818,170.583410131
 08/13  19:00:00,372.788638103,35.9498366234,102.499198595,0.0,102.000620287,77.6748002752,261.399844605,3.0659115065,33.3212,225.012733099
 08/13  20:00:00,404.668526949,35.8961593506,103.581197921,0.0,108.704857014,91.4735406516,264.79637763,7.05253307866,33.3212,224.422644552
 08/13  21:00:00,381.936191559,36.016615664,103.77035304,0.0,95.2963835608,89.1510273009,263.685166505,13.9362639139,24.9909,224.758002592
 08/13  22:00:00,329.144517156,35.9558393546,104.331888336,0.0,80.3315023541,63.3799339444,355.321611438,14.865529592,16.6606,323.795481846
 08/13  23:00:00,266.484509977,35.8875511733,106.429223542,0.0,42.6918050922,48.4199368926,225.017636722,22.0379266776,8.3303,194.649410045
 08/13  24:00:00,190.840847448,32.9417929271,64.7964065806,0.0,34.4311606118,33.1021868926,140.767307654,27.9621533512,3.33212,109.473034303
 08/14  01:00:00,169.284865824,30.9926614097,64.0090487327,0.0,19.418418834,29.3649097162,119.180642524,30.7194074012,3.33212,85.1291151229
 08/14  02:00:00,164.904138917,33.3316192306,65.2064887242,0.0,12.7620426787,28.1191506574,121.920641433,36.0762364447,3.33212,82.5122849879
 08/14  03:00:00,161.954740282,31.7723140167,63.7691815036,0.0,12.7620426787,28.1191506574,129.909578631,45.859787648,3.33212,80.7176709831
 08/14  04:00:00,170.426342613,32.5519666237,64.9298455375,0.0,12.7620426787,28.1191506574,161.63408852,43.2645928706,3.33212,115.03737565
 08/14  05:00:00,208.110948223,32.9417929271,74.6525765658,0.0,25.5240853573,30.610668775,225.837734807,28.8333701099,8.3303,188.674064697
 08/14  06:00:00,323.413065266,34.7349939232,104.308928047,0.0,51.0481707146,78.1489452969,366.458743799,16.9323184561,16.6606,332.865825343
 08/14  07:00:00,373.034823845,35.7573356438,97.4079351904,0.0,64.3609230253,109.708623606,470.700250105,5.40308583928,24.9909,440.306264266
 08/14  08:00:00,337.523889323,35.768077507,102.813810392,0.0,51.0481707146,80.7689615957,371.996401839,1.20755727183,33.3212,337.467644567
 08/14  09:00:00,311.467265281,36.2616478897,103.873356443,0.0,51.0481707146,71.0224615957,324.56374687,0.415724181994,66.8089,257.339122688
 08/14  10:00:00,263.000466904,36.419008069,103.217361588,0.0,32.1804615127,65.7244621605,289.496892492,0.491078430831,83.4695,205.536314061
 08/14  11:00:00,262.568666945,36.5041043993,101.841508697,0.0,32.1804615127,65.7244621605,237.352091399,0.22809394046,83.4695,153.654497459
 08/14  12:00:00,261.022522096,36.5572267013,100.965181182,0.0,32.1804615127,65.7244621605,231.264390061,0.0323799062268,83.4695,147.762510155
 08/14  13:00:00,250.87671807,36.4937913422,100.58044294,0.0,32.1804615127,55.9779621605,227.427870653,0.0206825280877,75.1392,152.267988125
 08/14  14:00:00,251.284444769,36.5223530854,100.94436291,0.0,32.1804615127,55.9779621605,213.217281731,0.0167433493014,66.8089,146.391638382
 08/14  15:00:00,252.247980508,36.5531967827,101.878312971,0.0,32.1804615127,55.9779621605,228.205859692,0.0051779089762,75.1392,153.061481783
 08/14  16:00:00,281.714950129,36.5469938224,102.090257325,0.0,32.1804615127,60.9114621605,200.688560365,0.0,91.7998,108.888760365
 08/14  17:00:00,316.516074729,36.0509033906,102.341273646,0.0,32.1804615127,77.5397301883,221.065350099,0.968365680095,49.9818,170.115184419
 08/14  18:00:00,369.002882223,36.1814688109,100.752111676,0.0,77.122965704,86.2600435998,357.11222085,1.6246789788,49.9818,305.505741871
 08/14  19:00:00,376.471954727,36.2124755982,100.540731632,0.0,102.647051061,80.1663183927,260.852470214,1.88690726572,33.3212,225.644362948
 08/14  20:00:00,412.647077315,36.1635467753,100.969769989,0.0,115.40909374,92.7192997104,260.489788216,2.14118061353,33.3212,225.027407602
 08/14  21:00:00,392.4092973,36.1967854908,99.4814244041,0.0,102.647051061,94.1340635361,360.764269588,2.40507995477,24.9909,333.368289633
 08/14  22:00:00,329.563327277,36.1881114797,103.153048136,0.0,77.122965704,65.871452062,266.42955422,2.6801015911,16.6606,247.088852629
 08/14  23:00:00,263.484693074,36.0907247246,106.388441683,0.0,38.286128036,48.4199368926,151.448578411,4.88624249137,8.3303,138.23203592
 08/14  24:00:00,188.259841156,33.3316192306,72.6197789997,0.0,25.5240853573,30.610668775,124.618773799,6.52356357977,3.33212,114.76309022
 08/15  01:00:00,177.016730401,32.5519666237,69.7673534688,0.0,19.418418834,29.3649097162,93.0046298495,8.67793841658,3.33212,80.994571433
 08/15  02:00:00,167.002181921,32.9417929271,67.3329148235,0.0,12.7620426787,28.1191506574,92.6828902,8.62461446666,3.33212,80.7261557333
 08/15  03:00:00,165.960957579,32.9417929271,66.3291904401,0.0,12.7620426787,28.1191506574,98.7308283915,8.46026437614,3.33212,86.9384440153
 08/15  04:00:00,168.324168426,32.5519666237,61.9499523762,0.0,12.7620426787,28.1191506574,123.808192006,11.8271377108,3.33212,108.648934295
 08/15  05:00:00,208.292484819,32.9417929271,73.9175824184,0.0,25.5240853573,30.610668775,214.47838621,10.4938430217,8.3303,195.654243188
 08/15  06:00:00,316.101125154,34.8909244446,94.5545759124,0.0,51.0481707146,78.1489452969,345.122372628,1.64754618406,16.6606,326.814226444
 08/15  07:00:00,380.42468192,35.7642083048,102.65554729,0.0,64.3609230253,109.708623606,466.481586616,3.8628259626,24.9909,437.627860653
 08/15  08:00:00,339.560049234,35.6963314581,104.54903176,0.0,51.0481707146,80.7689615957,380.786138253,1.69157943698,33.3212,345.773358816
 08/15  09:00:00,312.241239098,36.2664161252,106.273837655,0.0,51.0481707146,71.0224615957,324.998658275,0.671871233652,66.8089,257.517887042
 08/15  10:00:00,263.540635637,36.3649729143,106.594727914,0.0,32.1804615127,65.7244621605,286.913816589,0.536923577642,83.4695,202.907393012
 08/15  11:00:00,263.13484888,36.4572789681,104.542244026,0.0,32.1804615127,65.7244621605,233.042025138,0.12674839787,83.4695,149.44577674
 08/15  12:00:00,262.263094504,36.5159872328,103.649836181,0.0,32.1804615127,65.7244621605,236.941384902,0.0167796437326,83.4695,153.455105258
 08/15  13:00:00,251.981239033,36.480721076,102.813196023,0.0,32.1804615127,55.9779621605,221.730864651,0.0085068066581,75.1392,146.583157845
 08/15  14:00:00,251.538425744,36.5121601717,102.185459958,0.0,32.1804615127,55.9779621605,219.877529785,0.00806068053056,66.8089,153.060569105
