Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  15:00:00,250.966482103,36.5400116684,102.042729552,0.0,32.1804615127,55.9779621605,221.541793922,0.000459937923525,75.1392,146.402133984
 08/15  16:00:00,281.701619076,36.4105803496,104.398122706,0.0,32.1804615127,60.9114621605,207.070100981,0.0,91.7998,115.270300981
 08/15  17:00:00,315.444183617,35.9085683156,103.747815043,0.0,32.1804615127,77.5397301883,220.563804071,1.56708198361,49.9818,169.014922088
 08/15  18:00:00,367.846489271,35.9919741287,101.798032497,0.0,77.122965704,86.2600435998,356.370045945,2.53339594582,49.9818,303.854849999
 08/15  19:00:00,376.171713684,36.0066193406,103.46555199,0.0,102.647051061,80.1663183927,264.578936093,2.89083168552,33.3212,228.366904407
 08/15  20:00:00,412.350486514,35.966125371,103.675947664,0.0,115.40909374,92.7192997104,260.837300259,4.85824201314,33.3212,222.657858245
 08/15  21:00:00,393.250482713,36.0147141279,102.576425251,0.0,102.647051061,94.1340635361,359.86131324,7.10732522455,24.9909,327.763088016
 08/15  22:00:00,328.540070223,36.0608640395,104.120215315,0.0,77.122965704,65.871452062,278.77324314,7.53117102685,16.6606,254.581472113
 08/15  23:00:00,263.305383188,35.9933055984,107.330731518,0.0,38.286128036,48.4199368926,159.105252481,12.5282610569,8.3303,138.246691424
 08/15  24:00:00,186.037308895,32.9417929271,71.2329170533,0.0,25.5240853573,30.610668775,123.622685342,11.6494859627,3.33212,108.641079379
 08/16  01:00:00,159.606258774,30.9926614097,54.3913038591,0.0,19.418418834,29.3649097162,101.402064428,11.1423896174,3.33212,86.9275548108
 08/16  02:00:00,171.068898774,33.3316192306,71.0049960807,0.0,12.7620426787,28.1191506574,94.9087889625,10.8471682156,3.33212,80.7295007468
 08/16  03:00:00,171.760466966,33.3316192306,71.5850633915,0.0,12.7620426787,28.1191506574,94.6231505323,10.561953201,3.33212,80.7290773313
 08/16  04:00:00,169.705571888,33.3316192306,63.2814631375,0.0,12.7620426787,28.1191506574,133.239246479,14.8589491617,3.33212,115.048177318
 08/16  05:00:00,183.673001145,32.9417929271,50.2967519602,0.0,25.5240853573,30.610668775,220.826069739,23.8423167937,8.3303,188.653452946
 08/16  06:00:00,311.218038663,33.7994107948,92.8255714268,0.0,51.0481707146,78.1489452969,365.060361647,15.516525718,16.6606,332.883235929
 08/16  07:00:00,377.13753768,35.7673346143,101.801551415,0.0,64.3609230253,109.708623606,478.300474925,12.9677349638,24.9909,440.341839961
 08/16  08:00:00,337.237781356,35.6873655577,104.123517449,0.0,51.0481707146,80.7689615957,378.187834477,7.3802476018,33.3212,337.486386876
 08/16  09:00:00,310.78336782,36.2535474047,104.999425085,0.0,51.0481707146,71.0224615957,326.059716052,1.90574628563,66.8089,257.345069767
 08/16  10:00:00,263.028970698,36.3407286849,105.55608198,0.0,32.1804615127,65.7244621605,290.227987406,1.21770645467,83.4695,205.540780952
 08/16  11:00:00,263.771294459,36.4173659261,105.401181272,0.0,32.1804615127,65.7244621605,237.833959282,0.709157648195,83.4695,153.655301634
 08/16  12:00:00,261.622688093,36.4880363812,103.317444695,0.0,32.1804615127,65.7244621605,235.562046844,0.09867350503,83.4695,151.993873339
 08/16  13:00:00,251.319809881,36.4681948708,102.067424093,0.0,32.1804615127,55.9779621605,223.218865405,0.0422045854119,75.1392,148.03746082
 08/16  14:00:00,251.333255151,36.500414161,101.533343668,0.0,32.1804615127,55.9779621605,213.243733043,0.0389231030091,66.8089,146.39590994
 08/16  15:00:00,251.82757195,36.5285962028,102.100776955,0.0,32.1804615127,55.9779621605,228.228284522,0.027495987206,75.1392,153.061588535
 08/16  16:00:00,280.141183279,36.4104926338,101.431011638,0.0,32.1804615127,60.9114621605,200.66730589,0.0,91.7998,108.86750589
 08/16  17:00:00,314.22055408,35.9206724661,100.908936631,0.0,32.1804615127,77.5397301883,221.901882044,1.80806207456,49.9818,170.11201997
 08/16  18:00:00,366.982036987,36.0147516673,99.8723897998,0.0,77.122965704,86.2600435998,358.361026049,2.8547993291,49.9818,305.52442672
 08/16  19:00:00,374.571503454,36.0337176941,99.9948857172,0.0,102.647051061,80.1663183927,262.208593537,3.23662617267,33.3212,225.650767364
 08/16  20:00:00,410.832377178,36.0039652706,100.035643668,0.0,115.40909374,92.7192997104,261.910683971,3.55953558956,33.3212,225.029948382
 08/16  21:00:00,391.679221167,36.0591488314,99.0405086574,0.0,102.647051061,94.1340635361,362.269270084,3.87805232829,24.9909,333.400317755
 08/16  22:00:00,326.830996137,36.0948889974,101.019325408,0.0,77.122965704,65.871452062,268.141887683,4.39537433766,16.6606,247.085913346
 08/16  23:00:00,261.185463198,36.0232393728,103.985775386,0.0,38.286128036,48.4199368926,154.409087534,7.82698493595,8.3303,138.251802598
 08/16  24:00:00,179.07361386,32.9417929271,64.0309807663,0.0,25.5240853573,30.610668775,127.958038409,9.58454580122,3.33212,115.041372607
 08/17  01:00:00,160.092807627,31.7723140167,53.8806765425,0.0,19.418418834,29.3649097162,96.4609187724,12.4009269717,3.33212,80.7278718007
 08/17  02:00:00,163.241497475,32.9417929271,63.6267512893,0.0,12.7620426787,28.1191506574,102.508459356,12.2327754825,3.33212,86.943563874
 08/17  03:00:00,156.732510656,32.5519666237,57.6457421414,0.0,12.7620426787,28.1191506574,100.970986104,16.9152817948,3.33212,80.7235843093
 08/17  04:00:00,172.429082623,33.3316192306,66.1244287694,0.0,12.7620426787,28.1191506574,131.475991131,19.4857104491,3.33212,108.658160682
 08/17  05:00:00,199.595067639,32.811850826,66.1232697161,0.0,25.5240853573,30.610668775,222.648506746,18.6624209132,8.3303,195.655785832
 08/17  06:00:00,314.628295111,34.8909244446,94.5252549875,0.0,51.0481707146,78.1489452969,360.013393982,13.2153542937,16.6606,330.137439688
 08/17  07:00:00,376.545736167,35.788394813,100.41479923,0.0,64.3609230253,109.708623606,472.91566152,10.6955218175,24.9909,437.229239702
 08/17  08:00:00,334.727485451,35.773591268,100.318936351,0.0,51.0481707146,80.7689615957,379.64691355,3.30421490152,33.3212,343.021498648
 08/17  09:00:00,307.790555697,36.2518288254,100.256352663,0.0,51.0481707146,71.0224615957,324.907822449,0.727875094266,66.8089,257.371047355
 08/17  10:00:00,260.657971414,36.4177319753,101.150755274,0.0,32.1804615127,65.7244621605,289.558243202,0.545216683541,83.4695,205.543526518
 08/17  11:00:00,261.214872173,36.5005420121,101.057354372,0.0,32.1804615127,65.7244621605,232.693896221,0.165732268592,83.4695,149.058663952
 08/17  12:00:00,259.593075862,36.5533258683,100.237006286,0.0,32.1804615127,65.7244621605,234.898006981,0.0579907331651,83.4695,151.370516248
 08/17  13:00:00,249.390235692,36.4866758598,99.2957041166,0.0,32.1804615127,55.9779621605,228.435028534,0.0454960333099,75.1392,153.250332501
 08/17  14:00:00,249.285937245,36.5148243136,98.9904857892,0.0,32.1804615127,55.9779621605,213.254617966,0.0394108101524,66.8089,146.406307155
 08/17  15:00:00,249.031884551,36.545520055,98.7076978231,0.0,32.1804615127,55.9779621605,221.555491007,0.0194348938271,75.1392,146.396856113
 08/17  16:00:00,279.271404956,36.5290189826,99.7444533801,0.0,32.1804615127,60.9114621605,207.090780637,0.0,91.7998,115.290980637
 08/17  17:00:00,314.740510636,36.0146752563,100.756127021,0.0,32.1804615127,77.5397301883,221.960500163,1.83028190977,49.9818,170.148418253
 08/17  18:00:00,367.289869225,36.1186188722,99.1745018578,0.0,77.122965704,86.2600435998,358.475821475,2.95169078826,49.9818,305.542330687
 08/17  19:00:00,374.995040658,36.1448647573,99.9872608784,0.0,102.647051061,80.1663183927,262.339620391,3.34898829603,33.3212,225.669432095
 08/17  20:00:00,412.469078626,36.0901840248,102.462016668,0.0,115.40909374,92.7192997104,262.037061213,3.66640889661,33.3212,225.049452316
 08/17  21:00:00,393.631875666,36.1206895197,102.374874802,0.0,102.647051061,94.1340635361,361.531055887,5.98996237999,24.9909,330.550193507
 08/17  22:00:00,328.935500107,36.1315161817,104.646451647,0.0,77.122965704,65.871452062,279.133500853,12.8131454089,16.6606,249.659755444
 08/17  23:00:00,262.972263945,36.0457784407,107.086923687,0.0,38.286128036,48.4199368926,163.663866274,17.0584309244,8.3303,138.275135349
 08/17  24:00:00,191.720561391,33.3316192306,76.4403110279,0.0,25.5240853573,30.610668775,124.714159951,12.7321278897,3.33212,108.649912061
 08/18  01:00:00,166.953166332,31.7723140167,60.817473926,0.0,19.418418834,29.3649097162,102.607579761,12.3363115329,3.33212,86.9391482276
 08/18  02:00:00,163.376497126,32.5519666237,64.3252251099,0.0,12.7620426787,28.1191506574,96.0257610278,11.9656781313,3.33212,80.7279628965
 08/18  03:00:00,171.741346863,33.3316192306,71.8258166288,0.0,12.7620426787,28.1191506574,101.889782802,11.6231842819,3.33212,86.9344785205
 08/18  04:00:00,179.547682232,33.3316192306,72.3374998067,0.0,12.7620426787,28.1191506574,123.297543751,11.3083968001,3.33212,108.657026951
 08/18  05:00:00,204.402569363,32.9417929271,70.0431102376,0.0,25.5240853573,30.610668775,212.55221139,11.1761689926,8.3303,193.045742398
 08/18  06:00:00,315.110902118,34.5790634018,94.8378996299,0.0,51.0481707146,78.1489452969,355.127623155,10.7483495708,16.6606,327.718673585
 08/18  07:00:00,378.241369347,35.8075180174,101.257833103,0.0,64.3609230253,109.708623606,472.527600302,7.12755230621,24.9909,440.409147996
 08/18  08:00:00,338.040515549,35.7961367242,102.736452898,0.0,51.0481707146,80.7689615957,376.342319989,2.29697352849,33.3212,340.72414646
 08/18  09:00:00,310.101336211,36.2616482843,102.756975563,0.0,51.0481707146,71.0224615957,329.081469654,0.638605057408,66.8089,261.633964597
 08/18  10:00:00,262.190360017,36.4267559236,103.473153991,0.0,32.1804615127,65.7244621605,282.714224631,0.346842528366,83.4695,198.897882103
 08/18  11:00:00,262.682032847,36.5075748041,103.251054624,0.0,32.1804615127,65.7244621605,237.207952705,0.0656389901725,83.4695,153.672813715
 08/18  12:00:00,260.202173481,36.5630605851,100.553003173,0.0,32.1804615127,65.7244621605,236.958001958,0.0305353954147,83.4695,153.457966562
 08/18  13:00:00,249.254427582,36.4941498516,98.9914873925,0.0,32.1804615127,55.9779621605,221.736040979,0.0171964827617,75.1392,146.579644497
 08/18  14:00:00,249.100136263,36.520771513,98.8441527008,0.0,32.1804615127,55.9779621605,219.890711354,0.0127511413208,66.8089,153.069060213
 08/18  15:00:00,249.241224439,36.5502044925,99.3265765851,0.0,32.1804615127,55.9779621605,221.548243047,0.000593118392106,75.1392,146.408449928
 08/18  16:00:00,278.532881468,36.4876385376,99.1499450746,0.0,32.1804615127,60.9114621605,207.068217764,0.0,91.7998,115.268417764
 08/18  17:00:00,314.915341487,35.9840831658,101.627578677,0.0,32.1804615127,77.5397301883,218.571319785,1.91541375268,49.9818,166.674106032
 08/18  18:00:00,368.626346211,36.0720577332,102.329455244,0.0,77.122965704,86.2600435998,357.222623554,3.1226428327,49.9818,304.118180721
 08/18  19:00:00,375.663107018,36.079626967,102.596446246,0.0,102.647051061,80.1663183927,266.927719452,3.53657767671,33.3212,230.069941776
 08/18  20:00:00,414.684618763,36.0446152024,102.413847971,0.0,115.40909374,92.7192997104,258.795083123,3.87250588164,33.3212,221.601377242
 08/18  21:00:00,393.244294643,36.0898005781,101.862480443,0.0,102.647051061,94.1340635361,358.977617972,4.1981211352,24.9909,329.788596837
 08/18  22:00:00,329.923727215,36.1043680309,105.642201037,0.0,77.122965704,65.871452062,287.042360124,15.7639319069,16.6606,254.617828217
 08/18  23:00:00,238.182876358,36.0210306728,82.856456206,0.0,38.286128036,48.4199368926,183.188668774,36.6128024678,8.3303,138.245566306
 08/18  24:00:00,182.645309963,32.9417929271,68.068614899,0.0,25.5240853573,30.610668775,148.846491719,36.8586608868,3.33212,108.655710832
 08/19  01:00:00,192.360942067,31.7723140167,76.6754345915,0.0,27.7269238854,30.610668775,114.06705813,25.4869881433,3.33212,85.2479499865
 08/19  02:00:00,170.812427883,32.5519666237,71.8811857321,0.0,12.7620426787,28.1191506574,111.372233471,25.6359035006,3.33212,82.4042099703
 08/19  03:00:00,160.916169927,33.3316192306,61.3309249437,0.0,12.7620426787,28.1191506574,112.471526061,28.4149743647,3.33212,80.7244316964
 08/19  04:00:00,172.449594205,33.3316192306,66.2474117596,0.0,12.7620426787,28.1191506574,144.256493987,25.8682562646,3.33212,115.056117723
 08/19  05:00:00,186.406586563,32.5519666237,68.7680433672,0.0,12.7620426787,28.1191506574,170.263275336,23.6591225614,8.3303,138.273852774
 08/19  06:00:00,267.458500012,34.1112718376,81.4837220682,0.0,42.6918050922,54.3732441037,234.865746955,21.7331373026,16.6606,196.472009653
 08/19  07:00:00,334.928755093,35.9282299789,105.869232338,0.0,42.6918050922,86.1019271793,378.628725604,24.6151870768,24.9909,329.022638527
 08/19  08:00:00,368.572387884,35.8282985457,97.4699210975,0.0,57.6566862989,112.030105488,511.665341307,8.06925695062,33.3212,470.274884356
 08/19  09:00:00,327.47673273,36.2631665481,101.720886517,0.0,57.6566862989,83.6599452969,408.185409762,0.28572766416,66.8089,341.090782098
 08/19  10:00:00,275.584978736,36.4571776192,103.905131645,0.0,42.6918050922,68.9656133826,345.048090281,0.313119623588,83.4695,261.265470658
 08/19  11:00:00,267.304271522,36.5412247878,103.916663374,0.0,34.9340096728,67.7198543238,289.851823002,0.262506193697,83.4695,206.119816808
 08/19  12:00:00,266.287691369,36.5975497338,103.604269212,0.0,34.9340096728,67.7198543238,237.346778665,0.0176120306169,83.4695,153.859666634
 08/19  13:00:00,255.7968384,36.5215462039,102.182758232,0.0,34.9340096728,57.9733543238,222.108439291,0.00221790125267,75.1392,146.967021389
 08/19  14:00:00,256.309763015,36.5230200189,102.444611405,0.0,34.9340096728,57.9733543238,220.28042501,0.0,66.8089,153.47152501
 08/19  15:00:00,256.189856458,36.5512865563,102.434478592,0.0,34.9340096728,57.9733543238,228.59484279,0.00443620690077,75.1392,153.451206584
 08/19  16:00:00,285.299588515,36.396498933,101.99984537,0.0,34.9340096728,62.9068543238,201.731002937,0.0449428168929,91.7998,109.88626012
 08/19  17:00:00,313.209265806,35.9915289744,103.228351256,0.0,34.9340096728,72.2186844194,196.098644228,1.65192677532,49.9818,144.464917453
 08/19  18:00:00,378.417680048,36.213017206,102.502646203,0.0,87.0357390804,86.2600435998,222.996423532,2.18752670022,49.9818,170.827096831
 08/19  19:00:00,373.188383237,35.978895607,103.346659041,0.0,102.000620287,77.6748002752,261.931204308,3.23345622167,33.3212,225.376548087
 08/19  20:00:00,398.971186947,35.900382368,104.823907488,0.0,102.000620287,88.9820225341,271.163757894,12.7812689266,33.3212,225.061288968
 08/19  21:00:00,392.989906913,35.9324419005,106.301516295,0.0,102.000620287,91.6425454185,275.107047474,24.7421872295,24.9909,225.373960245
 08/19  22:00:00,337.377602686,35.8661137146,103.909027865,0.0,87.0357390804,65.871452062,371.76295445,23.212082774,16.6606,331.890271676
 08/19  23:00:00,254.036517863,35.7838892517,94.4357624108,0.0,42.6918050922,48.4199368926,223.987313418,26.7252116289,8.3303,188.931801789
 08/19  24:00:00,189.94181765,32.9417929271,73.158530478,0.0,27.7269238854,30.610668775,145.490168882,27.1109312372,3.33212,115.047117645
 08/20  01:00:00,196.894327399,30.9926614097,72.8142249343,0.0,34.4311606118,33.1021868926,108.783278563,24.6242127367,3.33212,80.8269458259
 08/20  02:00:00,175.94773569,30.9926614097,69.3010812671,0.0,19.466279405,30.610668775,127.420207988,37.0564766283,3.33212,87.0316113598
 08/20  03:00:00,171.66471464,30.9926614097,64.9443070467,0.0,19.466279405,30.610668775,130.660940785,45.6230709338,3.33212,81.7057498515
 08/20  04:00:00,180.267251674,33.3316192306,64.627989871,0.0,19.466279405,30.610668775,155.801900099,38.3293038101,3.33212,114.140476289
 08/20  05:00:00,190.39691614,30.9926614097,64.8484729522,0.0,19.466279405,30.610668775,178.494183659,31.7274615944,8.3303,138.436422064
 08/20  06:00:00,264.292892642,34.7349939232,77.4730337374,0.0,42.6918050922,54.3732441037,239.492671926,25.8300061168,16.6606,197.00206581
 08/20  07:00:00,340.29917926,36.0824656874,101.586188167,0.0,49.3960418185,88.5934452969,371.435201531,13.4596985043,24.9909,332.984603026
 08/20  08:00:00,371.368202372,35.8696663804,99.9378835846,0.0,57.6566862989,112.030105488,508.377022946,2.0889820499,33.3212,472.966840896
 08/20  09:00:00,318.883561843,36.3232701489,102.580784794,0.0,50.9524495726,81.1684271793,406.790767384,0.0939442072935,66.8089,339.887923176
 08/20  10:00:00,276.110082888,36.5790521878,104.692534875,0.0,42.6918050922,68.9656133826,341.391233007,0.139598931146,83.4695,257.782134076
 08/20  11:00:00,272.035147981,36.5790675654,104.296763028,0.0,38.286128036,68.9656133826,289.618560121,0.0271443135968,83.4695,206.121915807
 08/20  12:00:00,270.539443403,36.6262323159,102.559949433,0.0,38.286128036,68.9656133826,236.950051432,0.0,83.4695,153.480551432
 08/20  13:00:00,252.30527271,36.5171116293,101.994704646,0.0,31.5818913096,56.727595265,227.599569821,0.00255651638159,75.1392,152.457813305
 08/20  14:00:00,252.136758546,36.537099736,101.674225883,0.0,31.5818913096,56.727595265,214.236662478,0.00476590152454,66.8089,147.422996577
 08/20  15:00:00,252.123966223,36.5652037371,101.646853351,0.0,31.5818913096,56.727595265,221.559376727,0.0105848519187,75.1392,146.409591875
 08/20  16:00:00,281.991010511,36.4016774596,102.419270619,0.0,31.5818913096,61.661095265,207.110331317,0.0128290361125,91.7998,115.297702281
 08/20  17:00:00,309.282433776,35.8789068964,102.552711246,0.0,31.5818913096,70.9729253606,191.718224517,0.915895502617,49.9818,140.820529014
 08/20  18:00:00,370.186742732,35.957670236,102.962467027,0.0,80.3315023541,83.7685254822,225.808906943,1.31879915187,49.9818,174.508307791
 08/20  19:00:00,373.05998854,35.9497535127,103.069334578,0.0,102.000620287,77.6748002752,256.829581959,1.58604446263,33.3212,221.922337497
 08/20  20:00:00,407.127977957,35.9091062591,103.094712243,0.0,108.704857014,91.4735406516,257.334079906,2.80315228382,33.3212,221.209727622
 08/20  21:00:00,381.436726677,36.0335332426,102.782550367,0.0,95.2963835608,89.1510273009,254.351260628,4.29165293596,24.9909,225.068707692
 08/20  22:00:00,329.329125014,35.9617232518,104.187975396,0.0,80.3315023541,63.3799339444,355.424937144,7.13764809793,16.6606,331.626689046
 08/20  23:00:00,266.584495905,35.892245502,106.408633756,0.0,42.6918050922,48.4199368926,211.116177881,14.0961046719,8.3303,188.689773209
 08/20  24:00:00,206.923977054,33.3316192306,80.2941081644,0.0,34.4311606118,33.1021868926,128.559297377,13.9596736622,3.33212,111.267503715
 08/21  01:00:00,162.912142888,30.9926614097,57.6345558762,0.0,19.418418834,29.3649097162,105.755646309,17.8860000006,3.33212,84.5375263085
 08/21  02:00:00,179.379959553,33.3316192306,79.2978857858,0.0,12.7620426787,28.1191506574,92.8610282292,8.79654164639,3.33212,80.7323665828
 08/21  03:00:00,153.372116696,32.5519666237,54.4949991851,0.0,12.7620426787,28.1191506574,101.712528397,11.437173593,3.33212,86.9432348042
 08/21  04:00:00,159.026484162,31.7723140167,54.3751634609,0.0,12.7620426787,28.1191506574,136.534345641,24.530996224,3.33212,108.671229417
 08/21  05:00:00,202.723803896,33.3316192306,68.8953890671,0.0,25.5240853573,30.610668775,229.952251558,25.9247535547,8.3303,195.697198004
 08/21  06:00:00,325.520156892,34.7349939232,103.579867284,0.0,51.0481707146,78.1489452969,367.960081598,22.9834216215,16.6606,328.316059976
 08/21  07:00:00,375.544146666,35.7633525382,100.694371712,0.0,64.3609230253,109.708623606,475.934513523,13.1838313707,24.9909,437.759782152
 08/21  08:00:00,335.887228326,35.7650440086,102.723308972,0.0,51.0481707146,80.7689615957,381.070329144,2.83199481865,33.3212,344.917134325
 08/21  09:00:00,310.731750201,36.265321823,104.7416853,0.0,51.0481707146,71.0224615957,324.725347871,0.468654808067,66.8089,257.447793063
 08/21  10:00:00,262.749526914,36.415266902,104.728260922,0.0,32.1804615127,65.7244621605,289.448591532,0.39370448146,83.4695,205.58538705
 08/21  11:00:00,263.46841637,36.5016211303,104.088250639,0.0,32.1804615127,65.7244621605,232.203471316,0.119796151803,83.4695,148.614175164
 08/21  12:00:00,262.535927814,36.5628552976,102.725856564,0.0,32.1804615127,65.7244621605,235.345193288,0.0189887685566,83.4695,151.85670452
 08/21  13:00:00,252.336657665,36.5020837016,102.091507206,0.0,32.1804615127,55.9779621605,228.422237754,0.0112153794734,75.1392,153.271822374
 08/21  14:00:00,252.316238313,36.5279493618,102.45873635,0.0,32.1804615127,55.9779621605,213.24248262,0.00950531462122,66.8089,146.424077306
 08/21  15:00:00,251.883014929,36.5556109467,102.189570701,0.0,32.1804615127,55.9779621605,221.557328994,0.00046758329504,75.1392,146.417661411
 08/21  16:00:00,281.320658224,36.4896680006,102.458161101,0.0,32.1804615127,60.9114621605,207.111542402,0.0,91.7998,115.311742402
 08/21  17:00:00,315.724850093,35.9832232103,102.295353517,0.0,32.1804615127,77.5397301883,221.162992111,1.00888792888,49.9818,170.172304182
 08/21  18:00:00,368.308150532,36.0804779737,101.250474042,0.0,77.122965704,86.2600435998,357.320545049,1.69373579094,49.9818,305.645009258
 08/21  19:00:00,376.35366402,36.0814964691,102.486059794,0.0,102.647051061,80.1663183927,261.036238632,1.98839868398,33.3212,225.726639948
 08/21  20:00:00,415.403519944,36.0401493595,102.873100623,0.0,115.40909374,92.7192997104,260.658515893,2.23668735361,33.3212,225.10062854
 08/21  21:00:00,394.198984913,36.0757322351,103.050438675,0.0,102.647051061,94.1340635361,364.656349395,6.12286971039,24.9909,333.542579685
 08/21  22:00:00,328.298309622,36.0943732102,103.870961853,0.0,77.122965704,65.871452062,271.285280847,7.45264303563,16.6606,247.172037812
 08/21  23:00:00,262.473880215,36.0215030193,105.933890405,0.0,38.286128036,48.4199368926,151.460616075,4.87596477421,8.3303,138.254351301
 08/21  24:00:00,180.578156785,32.7468797754,65.8226380124,0.0,25.5240853573,30.610668775,121.362342368,4.69039211913,3.33212,113.339830248
 08/22  01:00:00,168.39604406,31.7723140167,62.234642594,0.0,19.418418834,29.3649097162,94.5988322236,8.87428121144,3.33212,82.3924310121
 08/22  02:00:00,163.673147322,32.5519666237,64.5819350654,0.0,12.7620426787,28.1191506574,92.7360783878,8.66131182234,3.33212,80.7426465655
 08/22  03:00:00,172.543530383,33.3316192306,72.546491912,0.0,12.7620426787,28.1191506574,98.7388067398,8.45271531058,3.33212,86.9539714293
 08/22  04:00:00,172.651436969,32.9417929271,65.8373684876,0.0,12.7620426787,28.1191506574,120.40163773,8.41270967006,3.33212,108.65680806
 08/22  05:00:00,203.272645035,32.9417929271,68.8942099605,0.0,25.5240853573,30.610668775,215.937336151,11.8741410026,8.3303,195.732895148
 08/22  06:00:00,315.618388392,34.5790634018,92.4114823295,0.0,51.0481707146,78.1489452969,356.483247873,10.3208391587,16.6606,329.501808715
 08/22  07:00:00,379.537819292,35.7710272865,102.316708551,0.0,64.3609230253,109.708623606,469.123231793,6.17659113683,24.9909,437.955740656
 08/22  08:00:00,340.824621831,35.6866778998,106.21316352,0.0,51.0481707146,80.7689615957,378.865691273,1.82744280028,33.3212,343.717048473
 08/22  09:00:00,312.247406016,36.2700234463,106.892707344,0.0,51.0481707146,71.0224615957,324.981949911,0.710146665648,66.8089,257.462903245
 08/22  10:00:00,263.750773764,36.3590592227,106.89394791,0.0,32.1804615127,65.7244621605,290.243129478,1.17544570558,83.4695,205.598183773
 08/22  11:00:00,265.184651469,36.4111013277,107.503512154,0.0,32.1804615127,65.7244621605,237.852637479,1.57141740246,83.4695,152.811720076
 08/22  12:00:00,263.782895759,36.4688443506,105.856090281,0.0,32.1804615127,65.7244621605,231.878887357,0.734791954593,83.4695,147.674595402
 08/22  13:00:00,253.876184919,36.477108675,105.484503318,0.0,32.1804615127,55.9779621605,228.576249141,0.150066214448,75.1392,153.286982927
 08/22  14:00:00,253.541807982,36.5082094899,104.531396593,0.0,32.1804615127,55.9779621605,213.295243518,0.050957279512,66.8089,146.435386238
 08/22  15:00:00,253.589008936,36.5360724155,104.456963655,0.0,32.1804615127,55.9779621605,221.762417388,0.200521050722,75.1392,146.422696337
 08/22  16:00:00,283.072863476,36.3124033093,105.191214351,0.0,32.1804615127,60.9114621605,207.128302306,0.0,91.7998,115.328502306
 08/22  17:00:00,316.902818702,35.7982819118,104.587622376,0.0,32.1804615127,77.5397301883,221.882506676,1.72719077257,49.9818,170.173515903
 08/22  18:00:00,369.717335449,35.8620710327,103.798928036,0.0,77.122965704,86.2600435998,358.406817076,2.74449604218,49.9818,305.680521034
 08/22  19:00:00,377.264216799,35.8759803528,104.961309015,0.0,102.647051061,80.1663183927,266.883520886,7.8279646496,33.3212,225.734356237
 08/22  20:00:00,416.813416664,35.8537977144,105.845107918,0.0,115.40909374,92.7192997104,276.204225272,17.7682514303,33.3212,225.114773842
 08/22  21:00:00,394.081082551,35.9160395712,103.642884211,0.0,102.647051061,94.1340635361,375.053518983,16.4723864048,24.9909,333.590232578
 08/22  22:00:00,330.715163461,35.9799334295,106.981640706,0.0,77.122965704,65.871452062,282.173916541,18.323694621,16.6606,247.189621919
 08/22  23:00:00,236.264177119,35.9158080977,81.0838780518,0.0,38.286128036,48.4199368926,177.320299275,30.7134213703,8.3303,138.276577905
 08/22  24:00:00,177.060157638,30.9926614097,64.3801860629,0.0,25.5240853573,30.610668775,148.675068527,30.2973687057,3.33212,115.045579821
 08/23  01:00:00,174.284142448,31.7723140167,68.1979514953,0.0,19.418418834,29.3649097162,111.588076959,27.5256425924,3.33212,80.7303143664
 08/23  02:00:00,159.65976039,32.5519666237,60.7654397699,0.0,12.7620426787,28.1191506574,122.809653529,32.528476365,3.33212,86.9490571644
 08/23  03:00:00,158.657753024,33.3316192306,58.9373453036,0.0,12.7620426787,28.1191506574,125.765868907,41.7083814747,3.33212,80.7253674327
 08/23  04:00:00,161.608252297,30.9926614097,57.5914109457,0.0,12.7620426787,28.1191506574,159.835960776,46.6947434893,3.33212,109.809097287
 08/23  05:00:00,199.635021704,33.3316192306,65.6988935415,0.0,25.5240853573,30.610668775,240.450060458,37.6509006912,8.3303,194.468859767
 08/23  06:00:00,323.843274018,34.5790634018,102.001896992,0.0,51.0481707146,78.1489452969,372.428231088,22.6292298144,16.6606,333.138401274
 08/23  07:00:00,376.827591758,35.7324655484,102.093831095,0.0,64.3609230253,109.708623606,474.083924561,10.0829434588,24.9909,439.010081103
 08/23  08:00:00,335.938424922,35.7459033427,102.634309762,0.0,51.0481707146,80.7689615957,376.265873024,3.61352689199,33.3212,339.331146132
 08/23  09:00:00,312.33909697,36.2574871534,106.259992377,0.0,51.0481707146,71.0224615957,325.405995663,1.10652614482,66.8089,257.490569518
 08/23  10:00:00,263.997475254,36.3827648748,106.231501127,0.0,32.1804615127,65.7244621605,289.657772054,0.568719750009,83.4695,205.619552304
 08/23  11:00:00,264.559895451,36.4632500654,105.828860742,0.0,32.1804615127,65.7244621605,237.39445447,0.232170456202,83.4695,153.692784014
 08/23  12:00:00,263.317749812,36.5130883894,105.354883254,0.0,32.1804615127,65.7244621605,231.652458612,0.0488399983097,83.4695,148.134118613
 08/23  13:00:00,253.390291595,36.4787537562,104.733855003,0.0,32.1804615127,55.9779621605,227.319180693,0.207306342117,75.1392,151.972674351
 08/23  14:00:00,255.076034109,36.5125532064,106.249807181,0.0,32.1804615127,55.9779621605,213.763044411,0.520705643841,66.8089,146.433438767
 08/23  15:00:00,255.484215665,36.5417130473,106.710518692,0.0,32.1804615127,55.9779621605,228.907613371,0.669503620741,75.1392,153.098909751
 08/23  16:00:00,284.359180751,36.346479996,105.978107291,0.0,32.1804615127,60.9114621605,200.704601002,0.0192089792407,91.7998,108.885592023
 08/23  17:00:00,318.884528799,35.8204351944,106.71433335,0.0,32.1804615127,77.5397301883,221.185044671,1.03808880999,49.9818,170.165155861
 08/23  18:00:00,368.951999184,35.8803324364,103.33765312,0.0,77.122965704,86.2600435998,358.011373736,2.30459978366,49.9818,305.724973952
 08/23  19:00:00,378.769345766,35.8940448959,106.025189281,0.0,102.647051061,80.1663183927,263.312107287,4.23273986439,33.3212,225.758167423
 08/23  20:00:00,416.786939871,35.8834441966,105.414701517,0.0,115.40909374,92.7192997104,265.42006891,6.97184020983,33.3212,225.1270287
 08/23  21:00:00,394.756005035,35.9371406332,104.455334613,0.0,102.647051061,94.1340635361,375.562602293,16.91246045,24.9909,333.659241843
 08/23  22:00:00,321.287671566,35.9850336856,97.968748627,0.0,77.122965704,65.871452062,297.826742,32.6814489949,16.6606,248.484693006
 08/23  23:00:00,251.696626209,35.9241859515,96.3996086666,0.0,38.286128036,48.4199368926,179.561159982,27.4816780471,8.3303,143.749181935
 08/23  24:00:00,174.946030719,31.7723140167,61.4844701347,0.0,25.5240853573,30.610668775,132.518383384,20.503841249,3.33212,108.682422135
 08/24  01:00:00,165.992520706,32.5519666237,59.2415239642,0.0,19.418418834,29.3649097162,107.00741601,22.9305197211,3.33212,80.7447762892
 08/24  02:00:00,156.39057668,30.9926614097,59.0584423148,0.0,12.7620426787,28.1191506574,111.354132407,21.0784460288,3.33212,86.943566378
 08/24  03:00:00,157.093300078,33.3316192306,57.4253769254,0.0,12.7620426787,28.1191506574,116.137583064,32.0615293,3.33212,80.7439337639
 08/24  04:00:00,163.832403209,33.3316192306,57.4976058406,0.0,12.7620426787,28.1191506574,158.448305204,40.0442694357,3.33212,115.071915768
 08/24  05:00:00,197.815790699,31.7723140167,65.3994937437,0.0,25.5240853573,30.610668775,231.348967571,34.2629439424,8.3303,188.755723629
 08/24  06:00:00,320.696381017,34.8909244446,98.4943594413,0.0,51.0481707146,78.1489452969,378.868508327,29.0196495699,16.6606,333.188258757
 08/24  07:00:00,377.373113378,35.7140559639,102.73595548,0.0,64.3609230253,109.708623606,487.086041618,21.1216837223,24.9909,440.973457895
 08/24  08:00:00,335.223990698,35.7356141342,101.651074198,0.0,51.0481707146,80.7689615957,374.894140872,3.77360202021,33.3212,337.799338852
 08/24  09:00:00,312.637194546,36.2636300948,106.195434102,0.0,51.0481707146,71.0224615957,327.22019563,0.588496034439,66.8089,259.822799596
 08/24  10:00:00,264.212303861,36.3859797994,105.680900043,0.0,32.1804615127,65.7244621605,287.687450991,0.742848183586,83.4695,203.475102807
 08/24  11:00:00,265.419982452,36.4740881917,105.433629315,0.0,32.1804615127,65.7244621605,237.561054799,0.384120325514,83.4695,153.707434474
 08/24  12:00:00,264.602509863,36.5317406205,105.112233683,0.0,32.1804615127,65.7244621605,237.068907557,0.100246612173,83.4695,153.499160945
 08/24  13:00:00,252.529068641,36.4944547826,103.74947656,0.0,32.1804615127,55.9779621605,221.795710131,0.0376645828673,75.1392,146.618845548
 08/24  14:00:00,252.30216484,36.5262487021,103.873984335,0.0,32.1804615127,55.9779621605,219.961468686,0.0445613660776,66.8089,153.10800732
 08/24  15:00:00,252.600396415,36.5564354475,104.123847893,0.0,32.1804615127,55.9779621605,221.805634774,0.216756836521,75.1392,146.449677937
 08/24  16:00:00,282.209145698,36.4344142668,104.220358092,0.0,32.1804615127,60.9114621605,207.111668395,0.0127409665025,91.7998,115.299127428
 08/24  17:00:00,316.371235841,35.9113493442,103.808374477,0.0,32.1804615127,77.5397301883,221.190408707,0.990700983212,49.9818,170.217907724
 08/24  18:00:00,369.717736771,35.9885274489,103.273712919,0.0,77.122965704,86.2600435998,357.408427591,1.65125470364,49.9818,305.775372887
 08/24  19:00:00,377.74433459,36.0062515379,103.348593123,0.0,102.647051061,80.1663183927,261.040357524,1.93425952086,33.3212,225.784898003
 08/24  20:00:00,419.930440967,35.9775828194,104.062108226,0.0,115.40909374,92.7192997104,261.365179542,2.88194706093,33.3212,225.162032481
 08/24  21:00:00,395.122665797,36.0239724346,103.597475521,0.0,102.647051061,94.1340635361,364.54464195,7.50082823707,24.9909,332.052913713
 08/24  22:00:00,329.723731566,36.0561992,105.061924933,0.0,77.122965704,65.871452062,275.46234911,10.074646742,16.6606,248.727102368
 08/24  23:00:00,263.614207842,35.9863031131,106.884610365,0.0,38.286128036,48.4199368926,155.410268109,8.79340002365,8.3303,138.286568085
 08/24  24:00:00,180.414759803,32.9417929271,65.4888327228,0.0,25.5240853573,30.610668775,125.224462359,10.2454286842,3.33212,111.646913675
 08/25  01:00:00,152.329048538,30.9926614097,47.0502048009,0.0,19.418418834,29.3649097162,107.852792068,20.4583496681,3.33212,84.0623224
 08/25  02:00:00,157.53754384,33.3316192306,57.8740775738,0.0,12.7620426787,28.1191506574,106.953876757,22.8814983861,3.33212,80.7402583708
 08/25  03:00:00,160.618484676,33.3316192306,60.9840738123,0.0,12.7620426787,28.1191506574,111.31885329,21.0475253859,3.33212,86.9392079043
 08/25  04:00:00,169.33218162,31.7723140167,64.0009447008,0.0,12.7620426787,28.1191506574,131.475684969,19.4730085551,3.33212,108.670556414
 08/25  05:00:00,210.932318712,32.9417929271,76.8106883868,0.0,25.5240853573,30.610668775,218.117840491,14.0192410499,8.3303,195.768299441
 08/25  06:00:00,322.389706931,34.8909244446,99.3616745637,0.0,51.0481707146,78.1489452969,362.839961748,14.4533969241,16.6606,331.725964824
 08/25  07:00:00,377.436236748,35.7274350843,101.04756823,0.0,64.3609230253,109.708623606,473.796329605,10.158839595,24.9909,438.64659001
 08/25  08:00:00,339.256349236,35.6802083665,104.609174186,0.0,51.0481707146,80.7689615957,376.589746199,1.73279867125,33.3212,341.535747528
 08/25  09:00:00,312.395998776,36.2646592453,105.549103503,0.0,51.0481707146,71.0224615957,324.987393558,0.628298994429,66.8089,257.550194563
 08/25  10:00:00,264.437120708,36.3567958548,105.218996618,0.0,32.1804615127,65.7244621605,289.933901089,0.810869428992,83.4695,205.65353166
 08/25  11:00:00,266.453668412,36.4213567511,106.531603834,0.0,32.1804615127,65.7244621605,238.396757802,1.21911922245,83.4695,153.708138579
 08/25  12:00:00,264.913787573,36.4888214801,105.948505815,0.0,32.1804615127,65.7244621605,231.610180549,0.666811792215,83.4695,147.473868756
 08/25  13:00:00,254.006716384,36.4781219182,104.638450465,0.0,32.1804615127,55.9779621605,228.070958755,0.261443563975,75.1392,152.670315191
 08/25  14:00:00,254.168643572,36.5107756539,104.233706584,0.0,32.1804615127,55.9779621605,213.371443071,0.111211829423,66.8089,146.451331242
 08/25  15:00:00,252.724901357,36.5448699382,103.051683297,0.0,32.1804615127,55.9779621605,228.374375458,0.118422209777,75.1392,153.116753248
 08/25  16:00:00,282.971220542,36.3926069768,104.190223346,0.0,32.1804615127,60.9114621605,200.700306268,0.0146706678776,91.7998,108.8858356
 08/25  17:00:00,316.935328688,35.8836447001,103.573089449,0.0,32.1804615127,77.5397301883,221.536330476,1.36407803004,49.9818,170.190452446
 08/25  18:00:00,370.314918055,35.9865767366,102.566641758,0.0,77.122965704,86.2600435998,357.99620517,2.19263643086,49.9818,305.821768739
 08/25  19:00:00,377.841022815,36.0109822399,103.473431437,0.0,102.647051061,80.1663183927,262.066777237,2.5117510759,33.3212,226.233826161
 08/25  20:00:00,418.248176474,35.9767235921,102.81234317,0.0,115.40909374,92.7192997104,260.882045679,2.80600262142,33.3212,224.754843058
 08/25  21:00:00,393.019599448,36.0224061499,101.328531742,0.0,102.647051061,94.1340635361,361.875957766,3.10697370332,24.9909,333.778084063
 08/25  22:00:00,329.589056635,36.0578878077,104.873084626,0.0,77.122965704,65.871452062,274.672138996,5.10409825199,16.6606,252.907440744
 08/25  23:00:00,263.8566925,35.9862009293,107.873398207,0.0,38.286128036,48.4199368926,160.253051909,11.9889650517,8.3303,139.933786857
 08/25  24:00:00,184.683019846,32.9417929271,69.840313091,0.0,25.5240853573,30.610668775,122.762609888,10.7505882752,3.33212,108.679901613
 08/26  01:00:00,166.97681275,30.9926614097,52.1819355526,0.0,27.7269238854,30.610668775,100.575075484,10.2968980903,3.33212,86.9460573935
 08/26  02:00:00,174.252543731,33.3316192306,74.3047949293,0.0,12.7620426787,28.1191506574,94.1350991302,10.053883184,3.33212,80.7490959463
 08/26  03:00:00,173.566477335,33.3316192306,73.5394696315,0.0,12.7620426787,28.1191506574,95.4573933247,9.79264378913,3.33212,82.3326295356
 08/26  04:00:00,170.813370797,32.9417929271,64.5405055421,0.0,12.7620426787,28.1191506574,123.058953912,6.27087107971,3.33212,113.455962832
 08/26  05:00:00,182.860400793,32.9417929271,64.4968448102,0.0,12.7620426787,28.1191506574,153.780713155,7.13434798952,8.3303,138.316065165
 08/26  06:00:00,274.142902534,34.1112718376,84.883758892,0.0,42.6918050922,54.3732441037,222.531668587,9.29545184033,16.6606,196.575616747
 08/26  07:00:00,334.520687041,35.8546003369,104.294495631,0.0,42.6918050922,86.1019271793,365.888216349,7.5878157659,24.9909,333.309500583
 08/26  08:00:00,374.263178909,35.8148311849,102.030665718,0.0,57.6566862989,112.030105488,506.254431544,2.112100763,33.3212,470.821130781
 08/26  09:00:00,328.508548118,36.2541095089,102.729338446,0.0,57.6566862989,83.6599452969,409.188037652,0.305018171692,66.8089,342.07411948
 08/26  10:00:00,275.552957563,36.4216149339,103.699854103,0.0,42.6918050922,68.9656133826,341.695450219,0.639772404603,83.4695,257.586177815
 08/26  11:00:00,267.853412039,36.5132044242,104.370076148,0.0,34.9340096728,67.7198543238,290.595702522,0.894769069732,83.4695,206.231433452
 08/26  12:00:00,267.992233726,36.5566087118,105.447769159,0.0,34.9340096728,67.7198543238,238.673347536,1.28367182747,83.4695,153.920175709
 08/26  13:00:00,257.995146792,36.4818382104,105.217511483,0.0,34.9340096728,57.9733543238,229.796282595,0.943298829173,75.1392,153.713783766
 08/26  14:00:00,257.848266241,36.5016616688,104.728279382,0.0,34.9340096728,57.9733543238,221.322041462,1.39144495105,66.8089,153.121696511
 08/26  15:00:00,258.998175436,36.5280513748,106.223246876,0.0,34.9340096728,57.9733543238,224.026617743,1.65932333536,75.1392,147.228094408
 08/26  16:00:00,288.248093473,36.3027318364,106.829735242,0.0,34.9340096728,62.9068543238,209.189825538,1.91279323661,91.7998,115.477232302
 08/26  17:00:00,314.753349826,35.8187470212,105.880677299,0.0,34.9340096728,72.2186844194,199.613936331,4.1946883234,49.9818,145.437448008
 08/26  18:00:00,379.921504274,35.9876798275,104.270124213,0.0,87.0357390804,86.2600435998,225.089986308,4.21000074269,49.9818,170.898185565
 08/26  19:00:00,373.778110629,35.7901841998,103.779343511,0.0,102.000620287,77.6748002752,263.123231698,4.28119024788,33.3212,225.52084145
 08/26  20:00:00,400.884309095,35.7490826153,103.051703487,0.0,102.000620287,88.9820225341,263.194906053,4.66300336839,33.3212,225.210702684
 08/26  21:00:00,392.164919579,35.8121044192,104.491153833,0.0,102.000620287,91.6425454185,257.318498944,6.80462866078,24.9909,225.522970283
 08/26  22:00:00,338.633588242,35.7821041222,104.526526653,0.0,87.0357390804,65.871452062,364.014635695,15.109602785,16.6606,332.24443291
 08/26  23:00:00,267.451593565,35.7212619635,107.316699602,0.0,42.6918050922,48.4199368926,218.788206901,21.4252754538,8.3303,189.032631447
 08/26  24:00:00,193.486805728,33.3316192306,76.0088166702,0.0,27.7269238854,30.610668775,132.510496109,14.0990601124,3.33212,115.079315996
 08/27  01:00:00,169.57358483,30.9926614097,45.5811078977,0.0,34.4311606118,33.1021868926,111.546134876,27.3790746547,3.33212,80.8349402209
 08/27  02:00:00,160.217880189,30.9926614097,53.6788437848,0.0,19.466279405,30.610668775,126.893088068,36.5050184537,3.33212,87.0559496148
 08/27  03:00:00,163.401882675,30.9926614097,56.8780959108,0.0,19.466279405,30.610668775,123.251623832,32.861095029,3.33212,87.0584088025
 08/27  04:00:00,175.373015721,33.3316192306,59.9023896868,0.0,19.466279405,30.610668775,150.546328862,38.5177335307,3.33212,108.696475331
 08/27  05:00:00,187.694435898,30.9926614097,62.3350683009,0.0,19.466279405,30.610668775,178.24791618,31.4138925101,8.3303,138.50372367
 08/27  06:00:00,287.936458981,34.8909244446,98.1750988198,0.0,42.6918050922,54.3732441037,237.428453612,17.8895088686,16.6606,202.878344743
 08/27  07:00:00,343.527111203,36.0796433998,104.496704026,0.0,49.3960418185,88.5934452969,366.398014554,13.6679559082,24.9909,327.739158646
 08/27  08:00:00,373.747858,35.8455896551,102.360691033,0.0,57.6566862989,112.030105488,512.893757116,4.17722869072,33.3212,475.395328425
 08/27  09:00:00,319.551335123,36.2940016725,103.553864679,0.0,50.9524495726,81.1684271793,407.659759984,0.216712389028,66.8089,340.634147595
 08/27  10:00:00,275.917672179,36.5782575326,104.535950182,0.0,42.6918050922,68.9656133826,347.17192199,0.508906482689,83.4695,263.193515507
 08/27  11:00:00,272.104036574,36.5621183519,104.406191624,0.0,38.286128036,68.9656133826,290.025380864,0.292574555379,83.4695,206.263306309
 08/27  12:00:00,271.057448424,36.6014922836,104.120541296,0.0,38.286128036,68.9656133826,235.735600179,0.035434615595,83.4695,152.230665563
 08/27  13:00:00,251.355963184,36.4911242743,103.020453658,0.0,31.5818913096,56.727595265,223.376736984,0.07094711839,75.1392,148.166589866
 08/27  14:00:00,251.440235983,36.516132329,102.759720392,0.0,31.5818913096,56.727595265,220.023399096,0.0725960967735,66.8089,153.141902999
 08/27  15:00:00,251.691113904,36.5431774842,103.223921213,0.0,31.5818913096,56.727595265,221.816515098,0.20307830272,75.1392,146.474236795
 08/27  16:00:00,281.074682938,36.3490100902,103.508957059,0.0,31.5818913096,61.661095265,207.661069814,0.545962792472,91.7998,115.315307021
 08/27  17:00:00,308.718609431,35.8301378718,104.031341957,0.0,31.5818913096,70.9729253606,191.323900982,2.50638597317,49.9818,138.835715009
 08/27  18:00:00,369.687641044,35.8786005471,103.590160653,0.0,80.3315023541,83.7685254822,225.589361566,2.87565154212,49.9818,172.731910024
 08/27  19:00:00,374.574421526,35.8548596743,105.527512412,0.0,102.000620287,77.6748002752,267.030390417,9.5376220358,33.3212,224.171568381
 08/27  20:00:00,412.310087823,35.8096361488,106.818404371,0.0,108.704857014,91.4735406516,283.233198775,26.4127669152,33.3212,223.49923186
 08/27  21:00:00,383.08877296,35.9390179672,105.809869054,0.0,95.2963835608,89.1510273009,290.881475824,40.6594365744,24.9909,225.231139249
 08/27  22:00:00,329.221331119,35.8901522067,105.194899602,0.0,80.3315023541,63.3799339444,398.646244746,49.6593684939,16.6606,332.326276252
 08/27  23:00:00,258.597852803,35.8270431199,99.1122506016,0.0,42.6918050922,48.4199368926,249.472198055,52.5834214975,8.3303,188.558476557
 08/27  24:00:00,209.516760595,32.5519666237,83.7612208028,0.0,34.4311606118,33.1021868926,172.549314465,53.9894948299,3.33212,115.227699635
 08/28  01:00:00,178.842659163,31.7723140167,72.7102866817,0.0,19.418418834,29.3649097162,137.324433804,53.2488304032,3.33212,80.743483401
 08/28  02:00:00,164.505983135,30.9926614097,67.0009401293,0.0,12.7620426787,28.1191506574,136.170138848,45.8730681129,3.33212,86.9649507353
 08/28  03:00:00,163.655722421,33.3316192306,63.8624036553,0.0,12.7620426787,28.1191506574,118.067909063,33.984569469,3.33212,80.7512195942
 08/28  04:00:00,168.8693052,32.5519666237,63.2891218994,0.0,12.7620426787,28.1191506574,147.157267601,28.7411191924,3.33212,115.084028409
 08/28  05:00:00,203.151050767,31.7723140167,70.7651813353,0.0,25.5240853573,30.610668775,222.930437014,25.7767201791,8.3303,188.823416835
 08/28  06:00:00,328.279583028,34.8909244446,103.316428689,0.0,51.0481707146,78.1489452969,370.052708832,19.9064340992,16.6606,333.485674732
 08/28  07:00:00,375.973011189,35.7312526333,101.243558918,0.0,64.3609230253,109.708623606,476.749918635,10.1867548952,24.9909,441.57226374
 08/28  08:00:00,335.658721072,35.7436058706,102.185762286,0.0,51.0481707146,80.7689615957,372.782532795,1.37263115657,33.3212,338.088701638
 08/28  09:00:00,311.079045498,36.2587828315,104.153848448,0.0,51.0481707146,71.0224615957,329.232090468,0.37583243759,66.8089,262.047358031
 08/28  10:00:00,263.427683076,36.3958579532,104.503083598,0.0,32.1804615127,65.7244621605,285.440756412,0.352501310277,83.4695,201.618755102
 08/28  11:00:00,264.067575753,36.4823467496,104.175930159,0.0,32.1804615127,65.7244621605,237.386928028,0.161279064704,83.4695,153.756148964
 08/28  12:00:00,262.415166774,36.5343553022,103.086822103,0.0,32.1804615127,65.7244621605,237.046562213,0.0299970818877,83.4695,153.547065131
 08/28  13:00:00,252.110929045,36.4885222455,102.199415895,0.0,32.1804615127,55.9779621605,225.479978085,0.0235446618394,75.1392,150.317233423
 08/28  14:00:00,252.296446081,36.520379644,101.990255837,0.0,32.1804615127,55.9779621605,216.340559708,0.0204296570249,66.8089,149.511230051
 08/28  15:00:00,252.177122157,36.5525924353,101.834217103,0.0,32.1804615127,55.9779621605,221.626448743,0.0105202337235,75.1392,146.476728509
 08/28  16:00:00,281.560749634,36.4478460669,102.061274602,0.0,32.1804615127,60.9114621605,207.153377759,0.0,91.7998,115.353577759
 08/28  17:00:00,315.979254673,35.9435098351,102.313125747,0.0,32.1804615127,77.5397301883,221.022087008,0.781611999725,49.9818,170.258675008
 08/28  18:00:00,368.478227337,36.0403649216,102.114788504,0.0,77.122965704,86.2600435998,357.313820187,1.33161415467,49.9818,306.000406032
 08/28  19:00:00,376.406081939,36.0533849547,103.161809731,0.0,102.647051061,80.1663183927,260.808922866,1.59390822879,33.3212,225.893814637
 08/28  20:00:00,418.141392003,36.0230197882,103.014967163,0.0,115.40909374,92.7192997104,260.422818992,1.83309140328,33.3212,225.268527589
 08/28  21:00:00,393.845469053,36.0640232994,102.498417003,0.0,102.647051061,94.1340635361,362.124055116,3.1302816168,24.9909,334.002873499
 08/28  22:00:00,329.167926375,36.0811881161,104.819222868,0.0,77.122965704,65.871452062,272.873330616,7.02568946251,16.6606,249.187041153
 08/28  23:00:00,263.310709962,36.0012228425,107.425394837,0.0,38.286128036,48.4199368926,163.14869957,11.4910946704,8.3303,143.3273049
 08/28  24:00:00,184.405641443,32.9417929271,69.6420913347,0.0,25.5240853573,30.610668775,123.894768738,11.8588685759,3.33212,108.703780162
 08/29  01:00:00,160.833253505,30.9926614097,55.5863434112,0.0,19.418418834,29.3649097162,103.319794091,13.0315137663,3.33212,86.9561603242
 08/29  02:00:00,175.447527186,33.3316192306,75.5612738019,0.0,12.7620426787,28.1191506574,96.8615877428,12.7693430793,3.33212,80.7601246635
 08/29  03:00:00,178.208885816,33.3316192306,78.1676642394,0.0,12.7620426787,28.1191506574,97.3336521377,8.95834329653,3.33212,85.0431888411
 08/29  04:00:00,156.707190084,31.7723140167,51.3333316776,0.0,12.7620426787,28.1191506574,123.691628576,9.66574513478,3.33212,110.693763441
 08/29  05:00:00,191.951608319,32.5519666237,58.2028532991,0.0,25.5240853573,30.610668775,229.18962621,27.0263590593,8.3303,193.832967151
 08/29  06:00:00,321.034756676,34.8909244446,95.3782374649,0.0,51.0481707146,78.1489452969,374.574358606,29.4137131869,16.6606,328.500045419
 08/29  07:00:00,380.171320586,35.7437152202,104.699322876,0.0,64.3609230253,109.708623606,487.79464227,22.1130924754,24.9909,440.690649795
 08/29  08:00:00,336.862867914,35.7275264248,103.911210442,0.0,51.0481707146,80.7689615957,394.516601445,14.5359959271,33.3212,346.659405518
 08/29  09:00:00,308.456018004,36.2613745721,103.180479563,0.0,51.0481707146,71.0224615957,328.483030072,3.95148346734,66.8089,257.722646604
 08/29  10:00:00,262.511708985,36.3863853948,105.021899106,0.0,32.1804615127,65.7244621605,289.453717115,0.238673246691,83.4695,205.745543868
 08/29  11:00:00,263.188722994,36.4709587784,104.6929805,0.0,32.1804615127,65.7244621605,237.273726783,0.045264771743,83.4695,153.758962011
 08/29  12:00:00,261.719809051,36.5242535623,103.74774704,0.0,32.1804615127,65.7244621605,230.35716135,0.0178074791758,83.4695,146.869853871
 08/29  13:00:00,251.849542678,36.4849673593,103.760054796,0.0,32.1804615127,55.9779621605,228.520254729,0.0126819645318,75.1392,153.368372764
 08/29  14:00:00,251.45370215,36.5172703065,103.253360546,0.0,32.1804615127,55.9779621605,213.312741498,0.0118854867937,66.8089,146.491956012
 08/29  15:00:00,251.730282555,36.5466055915,103.450321714,0.0,32.1804615127,55.9779621605,228.303800483,0.00224929380555,75.1392,153.162351189
 08/29  16:00:00,281.176705109,36.3966483629,104.096354461,0.0,32.1804615127,60.9114621605,203.141623706,0.0,91.7998,111.341823706
 08/29  17:00:00,315.387478059,35.8876429199,103.904733192,0.0,32.1804615127,77.5397301883,218.740087222,1.08703168453,49.9818,167.671255538
 08/29  18:00:00,368.82753137,35.981333517,103.674601752,0.0,77.122965704,86.2600435998,358.520411879,2.46222537449,49.9818,306.076386505
