Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  19:00:00,379.731699917,35.9906587916,105.277053285,0.0,102.647051061,80.1663183927,276.45078716,9.89953607762,33.3212,233.230051082
 08/29  20:00:00,419.638969721,35.9504780773,106.365903628,0.0,115.40909374,92.7192997104,277.220805894,18.6598836868,33.3212,225.239722207
 08/29  21:00:00,394.749348166,35.9902385427,105.110601792,0.0,102.647051061,94.1340635361,379.419540808,23.4043395691,24.9909,331.024301239
 08/29  22:00:00,329.710882484,36.0265680568,106.376824446,0.0,77.122965704,65.871452062,292.265582133,25.3757983094,16.6606,250.229183824
 08/29  23:00:00,261.431122569,35.9544393354,106.109995511,0.0,38.286128036,48.4199368926,168.347536092,21.6861459275,8.3303,138.331090164
 08/29  24:00:00,200.26049723,33.3316192306,85.1041399589,0.0,25.5240853573,30.610668775,133.306972699,14.8727221596,3.33212,115.102130539
 08/30  01:00:00,159.916283704,30.9926614097,54.6992565683,0.0,19.418418834,29.3649097162,103.095153124,19.0092364489,3.33212,80.753796675
 08/30  02:00:00,159.228760028,33.3316192306,59.5308957086,0.0,12.7620426787,28.1191506574,117.957584666,27.6527951201,3.33212,86.9726695461
 08/30  03:00:00,157.30113662,30.9926614097,59.8873403736,0.0,12.7620426787,28.1191506574,125.553026761,41.4656719228,3.33212,80.7552348378
 08/30  04:00:00,167.94679111,33.3316192306,61.6591978943,0.0,12.7620426787,28.1191506574,152.419352968,35.5576761529,3.33212,113.529556815
 08/30  05:00:00,205.26688931,33.3316192306,71.3729069897,0.0,25.5240853573,30.610668775,225.998334911,27.0494247515,8.3303,190.61861016
 08/30  06:00:00,327.522258881,33.9553413162,103.489785225,0.0,51.0481707146,78.1489452969,375.909775109,25.6104395799,16.6606,333.638735529
 08/30  07:00:00,378.638506059,35.7261778359,104.151147989,0.0,64.3609230253,109.708623606,489.159054275,22.2342810134,24.9909,441.933873261
 08/30  08:00:00,334.764684752,35.7146750773,102.432270941,0.0,51.0481707146,80.7689615957,380.693102386,9.10558001316,33.3212,338.266322373
 08/30  09:00:00,309.660865152,36.2570568534,104.251697564,0.0,51.0481707146,71.0224615957,332.518766635,2.09245513093,66.8089,263.617411505
 08/30  10:00:00,262.744495388,36.3734105139,105.19282082,0.0,32.1804615127,65.7244621605,285.977576452,0.316570654921,83.4695,202.191505797
 08/30  11:00:00,263.489355042,36.4602823533,104.600598049,0.0,32.1804615127,65.7244621605,235.539330199,0.0859226878398,83.4695,151.983907511
 08/30  12:00:00,262.150349986,36.5191514284,103.332597071,0.0,32.1804615127,65.7244621605,237.063785229,0.0184936641347,83.4695,153.575791565
 08/30  13:00:00,251.985683298,36.4817075163,102.600343512,0.0,32.1804615127,55.9779621605,228.512987504,0.0128890702093,75.1392,153.360898433
 08/30  14:00:00,251.928378343,36.5129467382,103.154516403,0.0,32.1804615127,55.9779621605,213.331990721,0.0128989459782,66.8089,146.510191775
 08/30  15:00:00,251.633348884,36.5438897107,102.769979959,0.0,32.1804615127,55.9779621605,223.210719922,0.00521727329567,75.1392,148.066302648
 08/30  16:00:00,281.748105318,36.396791402,104.059891219,0.0,32.1804615127,60.9114621605,205.680209745,0.0,91.7998,113.880409745
 08/30  17:00:00,315.992047432,35.8712890178,104.61821165,0.0,32.1804615127,77.5397301883,221.210693127,0.943563093579,49.9818,170.285330033
 08/30  18:00:00,368.60259829,35.9500502328,103.240764253,0.0,77.122965704,86.2600435998,357.705976369,1.57319462755,49.9818,306.150981741
 08/30  19:00:00,380.195020824,35.9601384733,104.817957719,0.0,102.647051061,80.1663183927,263.290125168,3.99770001598,33.3212,225.971225152
 08/30  20:00:00,418.887215477,35.9221270217,104.662948385,0.0,115.40909374,92.7192997104,267.121366411,8.33583697415,33.3212,225.464329437
 08/30  21:00:00,393.511545733,35.9740506794,102.609477445,0.0,102.647051061,94.1340635361,365.388588868,6.36312546472,24.9909,334.034563403
 08/30  22:00:00,328.862227008,36.0217621512,104.402987929,0.0,77.122965704,65.871452062,276.843992951,5.19391483484,16.6606,254.989478116
 08/30  23:00:00,241.942967962,35.9486523645,86.3741571097,0.0,38.286128036,48.4199368926,163.770932475,17.0799754595,8.3303,138.360657015
 08/30  24:00:00,193.864440983,33.3316192306,78.7329702071,0.0,25.5240853573,30.610668775,130.392655385,18.3496271859,3.33212,108.710908199
 08/31  01:00:00,158.157181353,30.9926614097,52.9636881639,0.0,19.418418834,29.3649097162,104.280140414,13.9748305534,3.33212,86.9731898609
 08/31  02:00:00,165.264599372,33.3316192306,65.5737105622,0.0,12.7620426787,28.1191506574,102.004236629,17.9066636451,3.33212,80.7654529836
 08/31  03:00:00,154.668967177,30.9926614097,57.4008305172,0.0,12.7620426787,28.1191506574,110.449436075,20.1423946677,3.33212,86.9749214078
 08/31  04:00:00,170.1589076,33.3316192306,63.9955973269,0.0,12.7620426787,28.1191506574,130.739957334,18.6815888401,3.33212,108.726248493
 08/31  05:00:00,206.019747819,32.811850826,72.7522172631,0.0,25.5240853573,30.610668775,224.082092399,19.8483537678,8.3303,195.903438631
 08/31  06:00:00,328.873657076,34.7349939232,104.20256397,0.0,51.0481707146,78.1489452969,369.883932025,19.4756151514,16.6606,333.747716874
 08/31  07:00:00,377.208000174,35.7364472362,102.634783369,0.0,64.3609230253,109.708623606,482.900036863,15.8566890423,24.9909,442.05244782
 08/31  08:00:00,336.729315581,35.6826518281,104.465747684,0.0,51.0481707146,80.7689615957,383.372205744,11.6192164587,33.3212,338.431789286
 08/31  09:00:00,309.963244824,36.2523289003,105.350310344,0.0,51.0481707146,71.0224615957,336.368283466,11.1056777444,66.8089,258.453705721
 08/31  10:00:00,263.380243069,36.3432019698,107.323979964,0.0,32.1804615127,65.7244621605,296.55568318,7.90543010096,83.4695,205.180753079
 08/31  11:00:00,262.535202673,36.4287681346,104.958048141,0.0,32.1804615127,65.7244621605,238.544343372,1.27851056519,83.4695,153.796332807
 08/31  12:00:00,261.566326008,36.4894078936,103.701543784,0.0,32.1804615127,65.7244621605,237.083224031,0.0280844108725,83.4695,153.58563962
 08/31  13:00:00,251.994671127,36.4712690781,103.758618007,0.0,32.1804615127,55.9779621605,226.864226986,0.0233281947787,75.1392,151.701698791
 08/31  14:00:00,251.936973752,36.5025562311,103.824026875,0.0,32.1804615127,55.9779621605,215.036187606,0.0264480209339,66.8089,148.200839585
 08/31  15:00:00,251.833839011,36.5315332231,103.693299834,0.0,32.1804615127,55.9779621605,221.677776994,0.0171850813301,75.1392,146.521391913
 08/31  16:00:00,281.121652693,36.362741325,103.685305658,0.0,32.1804615127,60.9114621605,207.189197118,0.0,91.7998,115.389397118
 08/31  17:00:00,315.546488403,35.8605837287,103.347857308,0.0,32.1804615127,77.5397301883,221.389725322,1.09962161527,49.9818,170.308303707
 08/31  18:00:00,368.945872105,35.9585624049,103.009952364,0.0,77.122965704,86.2600435998,357.998470736,1.78625970022,49.9818,306.230411035
 08/31  19:00:00,380.163991533,35.9737286556,104.629515331,0.0,102.647051061,80.1663183927,264.679794327,5.29468523663,33.3212,226.06390909
 08/31  20:00:00,419.669940842,35.9342050905,105.528069071,0.0,115.40909374,92.7192997104,271.782055355,12.4256823333,33.3212,226.035173022
 08/31  21:00:00,396.152597876,35.9785253791,106.035046056,0.0,102.647051061,94.1340635361,378.729107738,20.281822857,24.9909,333.456384881
 08/31  22:00:00,330.280213943,36.0229671651,106.926325742,0.0,77.122965704,65.871452062,296.23672238,24.5406245234,16.6606,255.035497857
 08/31  23:00:00,257.321182004,35.9500012618,102.144479474,0.0,38.286128036,48.4199368926,171.931094821,25.2177084134,8.3303,138.383086408
 08/31  24:00:00,195.48065611,32.5519666237,81.2028497547,0.0,25.5240853573,30.610668775,132.388025232,20.3459967311,3.33212,108.709908501
 09/01  01:00:00,171.762476457,31.7723140167,65.7686557512,0.0,19.418418834,29.3649097162,107.955663525,17.6486397027,3.33212,86.9749038224
 09/01  02:00:00,175.166857013,32.5519666237,76.2082199877,0.0,12.7620426787,28.1191506574,99.6446532646,15.5438773831,3.33212,80.7686558814
 09/01  03:00:00,158.300166415,31.7723140167,60.2428293861,0.0,12.7620426787,28.1191506574,103.960567264,13.6513476482,3.33212,86.977099616
 09/01  04:00:00,184.758217373,33.3316192306,77.7547176798,0.0,12.7620426787,28.1191506574,124.213487623,12.1540914763,3.33212,108.727276146
 09/01  05:00:00,210.897075049,33.3316192306,75.958675044,0.0,25.5240853573,30.610668775,212.648933202,8.36503969673,8.3303,195.953593505
 09/01  06:00:00,310.932916321,34.1112718376,85.3026549313,0.0,51.0481707146,78.1489452969,356.732277747,6.23232587867,16.6606,333.839351869
 09/01  07:00:00,379.836578745,35.7564305777,103.217800556,0.0,64.3609230253,109.708623606,476.688481129,9.34288420265,24.9909,442.354696927
 09/01  08:00:00,338.536118609,35.6820513555,104.39972984,0.0,51.0481707146,80.7689615957,375.414306406,3.62803756489,33.3212,338.465068841
 09/01  09:00:00,311.541068018,36.2487296685,105.648061502,0.0,51.0481707146,71.0224615957,331.111909488,0.678034836227,66.8089,263.624974651
 09/01  10:00:00,263.378961968,36.3356117202,105.923484656,0.0,32.1804615127,65.7244621605,287.719817421,1.04956024388,83.4695,203.200757177
 09/01  11:00:00,264.4889957,36.4036584982,106.116872275,0.0,32.1804615127,65.7244621605,235.209788491,0.541776580889,83.4695,151.19851191
 09/01  12:00:00,262.718243589,36.465915401,104.892730107,0.0,32.1804615127,65.7244621605,237.183196669,0.109473827435,83.4695,153.604222842
 09/01  13:00:00,252.424957837,36.4645137125,104.202217605,0.0,32.1804615127,55.9779621605,228.576605158,0.0371904894149,75.1392,153.400214669
 09/01  14:00:00,252.026454069,36.4967807449,103.742250825,0.0,32.1804615127,55.9779621605,213.39013037,0.0332977235929,66.8089,146.547932646
 09/01  15:00:00,251.963208506,36.5256895271,103.755613955,0.0,32.1804615127,55.9779621605,228.356168261,0.0177386031451,75.1392,153.199229658
 09/01  16:00:00,281.252397551,36.3132959023,103.994135475,0.0,32.1804615127,60.9114621605,200.770773142,0.0,91.7998,108.970973142
 09/01  17:00:00,316.150443768,35.8092779812,104.498804611,0.0,32.1804615127,77.5397301883,221.745410233,1.44174133856,49.9818,170.321868894
 09/01  18:00:00,368.911660046,35.8803413065,103.335970278,0.0,77.122965704,86.2600435998,358.57986434,2.29137218009,49.9818,306.306692159
 09/01  19:00:00,379.892519542,35.9002398327,105.024431466,0.0,102.647051061,80.1663183927,271.439176797,5.54792171693,33.3212,232.57005508
 09/01  20:00:00,418.527060507,35.8737127246,104.805554601,0.0,115.40909374,92.7192997104,270.721943569,11.2050771271,33.3212,226.195666442
 09/01  21:00:00,394.612589382,35.9332378609,104.540964065,0.0,102.647051061,94.1340635361,373.391406071,15.7471827124,24.9909,332.653323358
 09/01  22:00:00,325.247179745,35.9904487801,101.805838587,0.0,77.122965704,65.871452062,291.010165932,25.244338759,16.6606,249.105227173
 09/01  23:00:00,234.964951039,35.9253655889,79.9267750967,0.0,38.286128036,48.4199368926,179.00105864,32.2981384629,8.3303,138.372620177
 09/01  24:00:00,190.930617416,31.7723140167,77.4737130836,0.0,25.5240853573,30.610668775,145.899012275,27.4452114818,3.33212,115.121680793
 09/02  01:00:00,188.527662677,32.5519666237,72.191748555,0.0,27.7269238854,30.610668775,109.114219077,25.0118961036,3.33212,80.7702029736
 09/02  02:00:00,169.743982122,32.5519666237,70.8452018622,0.0,12.7620426787,28.1191506574,113.197193305,22.8872729735,3.33212,86.9778003313
 09/02  03:00:00,163.612259482,31.7723140167,65.5778012772,0.0,12.7620426787,28.1191506574,105.146123136,21.0454086109,3.33212,80.7685945249
 09/02  04:00:00,188.975836195,33.3316192306,82.723839235,0.0,12.7620426787,28.1191506574,133.427311377,14.9563815455,3.33212,115.138809832
 09/02  05:00:00,202.404996453,33.3316192306,83.7962472394,0.0,12.7620426787,28.1191506574,158.220415394,11.4812920995,8.3303,138.408823294
 09/02  06:00:00,275.656043167,33.7994107948,84.2084732276,0.0,42.6918050922,54.3732441037,224.533515414,11.1117641548,16.6606,196.761151259
 09/02  07:00:00,335.135171573,35.8036786874,105.702637981,0.0,42.6918050922,86.1019271793,370.06849099,11.1356432097,24.9909,333.941947781
 09/02  08:00:00,375.446520101,35.741217019,104.903766154,0.0,57.6566862989,112.030105488,519.818729488,10.8949718093,33.3212,475.602557678
 09/02  09:00:00,328.315043512,36.2427274219,103.977260044,0.0,57.6566862989,83.6599452969,413.470540658,6.55304052565,66.8089,340.108600132
 09/02  10:00:00,273.33484784,36.3300929914,103.35919991,0.0,42.6918050922,68.9656133826,350.031736105,8.65755993328,83.4695,257.904676171
 09/02  11:00:00,254.634756461,36.3936296275,93.2982052221,0.0,34.9340096728,67.7198543238,307.094630325,14.1038488507,83.4695,209.521281475
 09/02  12:00:00,268.548081854,36.4615406291,107.54276911,0.0,34.9340096728,67.7198543238,247.310329058,7.81957344506,83.4695,156.021255613
 09/02  13:00:00,259.49033734,36.4511114629,107.752230694,0.0,34.9340096728,57.9733543238,226.851870444,2.77325887087,75.1392,148.939411573
 09/02  14:00:00,259.92438553,36.4797966365,108.175599589,0.0,34.9340096728,57.9733543238,226.193410224,5.81734486647,66.8089,153.567165358
 09/02  15:00:00,259.852864944,36.5051143027,108.231350975,0.0,34.9340096728,57.9733543238,239.082329986,10.3323497739,75.1392,153.610780212
 09/02  16:00:00,288.804391741,36.2090430119,108.079894041,0.0,34.9340096728,62.9068543238,214.981937642,7.66951084344,91.7998,115.512626799
 09/02  17:00:00,316.205581958,35.7374601058,108.285710046,0.0,34.9340096728,72.2186844194,202.906244599,10.2976929116,49.9818,142.626751688
 09/02  18:00:00,382.165259337,35.8282544539,108.159680654,0.0,87.0357390804,86.2600435998,237.238212876,13.20899887,49.9818,174.047414006
 09/02  19:00:00,378.629418267,35.7021664228,107.467609101,0.0,102.000620287,77.6748002752,277.510302332,18.4195569628,33.3212,225.76954537
 09/02  20:00:00,396.591120626,35.671571259,100.569946992,0.0,102.000620287,88.9820225341,288.270077128,29.486310388,33.3212,225.46256674
 09/02  21:00:00,388.604156603,35.6960101483,102.43541724,0.0,102.000620287,91.6425454185,296.269083536,45.500687099,24.9909,225.777496437
 09/02  22:00:00,338.200814362,35.6869857892,105.236776622,0.0,87.0357390804,65.871452062,405.11956233,55.5760617681,16.6606,332.882900562
 09/02  23:00:00,244.507372992,35.6705770516,85.2158820216,0.0,42.6918050922,48.4199368926,276.360965389,71.80393082,8.3303,196.226734569
 09/02  24:00:00,185.027767026,30.9926614097,70.1324024099,0.0,27.7269238854,30.610668775,167.149367871,55.0707345065,3.33212,108.746513365
 09/03  01:00:00,187.450272873,30.9926614097,63.3728574441,0.0,34.4311606118,33.1021868926,129.379232561,38.9600192804,3.33212,87.0870932805
 09/03  02:00:00,165.472538576,30.9926614097,58.8985484722,0.0,19.466279405,30.610668775,122.652252967,33.5109537823,3.33212,85.8091791846
 09/03  03:00:00,162.594236033,30.9926614097,55.9870950333,0.0,19.466279405,30.610668775,121.385617865,35.9109307758,3.33212,82.1425670888
 09/03  04:00:00,169.797293096,30.9926614097,56.6250009711,0.0,19.466279405,30.610668775,146.799074285,28.3333987447,3.33212,115.133555541
 09/03  05:00:00,184.640172377,33.3316192306,56.8515009511,0.0,19.466279405,30.610668775,177.196955856,30.2767169975,8.3303,138.589938858
 09/03  06:00:00,257.888169685,33.9553413162,66.3242332618,0.0,42.6918050922,54.3732441037,243.717894522,29.7387202578,16.6606,197.318574264
 09/03  07:00:00,336.391437266,35.9769810601,97.9547537944,0.0,49.3960418185,88.5934452969,393.900763207,34.871154012,24.9909,334.038709195
 09/03  08:00:00,371.570106732,35.7782233574,101.071429943,0.0,57.6566862989,112.030105488,528.778002142,16.9499540843,33.3212,478.506848057
 09/03  09:00:00,319.462677995,36.2644209009,104.044754577,0.0,50.9524495726,81.1684271793,411.753985485,6.02790447532,66.8089,338.917181009
 09/03  10:00:00,276.413925838,36.496618713,105.602138014,0.0,42.6918050922,68.9656133826,353.296188426,4.10139980579,83.4695,265.72528862
 09/03  11:00:00,273.597894198,36.5096279108,106.044688597,0.0,38.286128036,68.9656133826,291.449077007,1.50734875627,83.4695,206.47222825
 09/03  12:00:00,274.37698347,36.5435572885,108.027082821,0.0,38.286128036,68.9656133826,241.017568491,3.91239443383,83.4695,153.635674057
 09/03  13:00:00,254.6626012,36.4708041063,107.433360319,0.0,31.5818913096,56.727595265,230.602123052,5.02259621346,75.1392,150.440326839
 09/03  14:00:00,255.317362767,36.5009537149,108.262135958,0.0,31.5818913096,56.727595265,222.713463397,6.1562153885,66.8089,149.748348009
 09/03  15:00:00,254.129435936,36.5247903271,106.882784404,0.0,31.5818913096,56.727595265,226.176842779,3.89967054616,75.1392,147.137972233
 09/03  16:00:00,282.865327394,36.2631969369,106.006744751,0.0,31.5818913096,61.661095265,208.719024997,2.04968834604,91.7998,114.869536651
 09/03  17:00:00,310.526675936,35.7715580958,106.160897641,0.0,31.5818913096,70.9729253606,199.575308045,4.04082037938,49.9818,145.552687666
 09/03  18:00:00,372.309712381,35.8044717466,106.869008728,0.0,80.3315023541,83.7685254822,228.572126999,7.75028099282,49.9818,170.840046006
 09/03  19:00:00,381.163533931,35.7300940648,106.935465848,0.0,102.000620287,77.6748002752,275.452977499,16.6342468781,33.3212,225.497530621
 09/03  20:00:00,409.947651136,35.7042002238,104.518451046,0.0,108.704857014,91.4735406516,284.933569635,26.7413456106,33.3212,224.871024024
 09/03  21:00:00,382.295794618,35.8184311755,105.154621965,0.0,95.2963835608,89.1510273009,292.640354522,42.1490514637,24.9909,225.500403058
 09/03  22:00:00,329.768054747,35.7942535154,105.846727522,0.0,80.3315023541,63.3799339444,402.308502658,52.665074766,16.6606,332.982827892
 09/03  23:00:00,249.472900086,35.7449794403,90.0420435346,0.0,42.6918050922,48.4199368926,265.880247648,68.8164020723,8.3303,188.733545575
 09/03  24:00:00,197.455385107,30.9926614097,73.2303257727,0.0,34.4311606118,33.1021868926,183.534428142,64.9175195356,3.33212,115.284788607
 09/04  01:00:00,188.043541834,30.9926614097,63.825044041,0.0,34.4311606118,33.1021868926,146.239239155,55.813894575,3.33212,87.0932245799
 09/04  02:00:00,164.300781535,30.9926614097,57.5745047579,0.0,19.466279405,30.610668775,130.169268869,45.9714703961,3.33212,80.8656784731
 09/04  03:00:00,161.265792674,30.9926614097,54.5552632087,0.0,19.466279405,30.610668775,126.079599645,35.6562313628,3.33212,87.0912482825
 09/04  04:00:00,168.449734031,30.9926614097,55.1662222668,0.0,19.466279405,30.610668775,147.063756472,28.6008629396,3.33212,115.130773532
 09/04  05:00:00,182.066294933,31.7723140167,55.7580742783,0.0,19.466279405,30.610668775,171.824403082,24.8879386284,8.3303,138.606164454
 09/04  06:00:00,257.94857685,34.8909244446,65.4297024698,0.0,42.6918050922,54.3732441037,235.648601943,21.6424775492,16.6606,197.345524394
 09/04  07:00:00,337.393303977,35.9772101115,98.8324925704,0.0,49.3960418185,88.5934452969,396.654500383,37.5036043951,24.9909,334.159995987
 09/04  08:00:00,374.436628559,35.7951275432,104.212708349,0.0,57.6566862989,112.030105488,536.804132684,24.6925572044,33.3212,478.790375479
 09/04  09:00:00,316.486979851,36.2880332622,101.267349569,0.0,50.9524495726,81.1684271793,415.566197753,9.98687999544,66.8089,338.770417758
 09/04  10:00:00,276.209578498,36.527921724,105.289794348,0.0,42.6918050922,68.9656133826,354.368563999,4.87138766164,83.4695,266.027676338
 09/04  11:00:00,272.843891366,36.5460886093,105.463524942,0.0,38.286128036,68.9656133826,293.056420755,3.07884019836,83.4695,206.508080557
 09/04  12:00:00,271.72950349,36.5855925968,104.772506373,0.0,38.286128036,68.9656133826,238.071702841,0.948410583525,83.4695,153.653792258
 09/04  13:00:00,252.731434949,36.490139363,104.259886788,0.0,31.5818913096,56.727595265,227.551899601,0.610880588651,75.1392,151.801819012
 09/04  14:00:00,253.68476587,36.5193701524,105.322668063,0.0,31.5818913096,56.727595265,216.028907734,0.800295027938,66.8089,148.419712706
 09/04  15:00:00,252.853683534,36.5456119086,104.65502519,0.0,31.5818913096,56.727595265,225.768465723,0.857100570828,75.1392,149.772165153
 09/04  16:00:00,282.511939647,36.3219943288,105.205405414,0.0,31.5818913096,61.661095265,205.230430388,1.07341153042,91.7998,112.357218858
 09/04  17:00:00,310.900626878,35.8045681243,106.047734829,0.0,31.5818913096,70.9729253606,198.282429715,2.73460649305,49.9818,145.566023222
 09/04  18:00:00,370.763816855,35.8446070533,104.408950405,0.0,80.3315023541,83.7685254822,224.22472783,3.37681564998,49.9818,170.86611218
 09/04  19:00:00,370.24350999,35.7793290886,96.1202616537,0.0,102.000620287,77.6748002752,280.912117532,22.0419446487,33.3212,225.548972883
 09/04  20:00:00,410.75372874,35.738270314,105.455212269,0.0,108.704857014,91.4735406516,291.426098217,33.1891457947,33.3212,224.915752422
 09/04  21:00:00,382.557473017,35.8828783067,105.302328186,0.0,95.2963835608,89.1510273009,278.998058152,28.4609966717,24.9909,225.54616148
 09/04  22:00:00,326.335772712,35.8541966727,101.713779105,0.0,80.3315023541,63.3799339444,369.108469232,19.3420275297,16.6606,333.105841702
 09/04  23:00:00,265.255311415,35.8027889424,105.05952342,0.0,42.6918050922,48.4199368926,217.728958013,19.388735935,8.3303,190.009922078
 09/04  24:00:00,194.080534982,32.9417929271,67.8790100141,0.0,34.4311606118,33.1021868926,135.351827478,17.8541618203,3.33212,114.165545658
 09/05  01:00:00,156.25694737,30.9926614097,50.9665998951,0.0,19.418418834,29.3649097162,120.146406039,29.8162045788,3.33212,86.9980814602
 09/05  02:00:00,153.612828832,31.7723140167,55.4330250627,0.0,12.7620426787,28.1191506574,120.984496798,36.8668098329,3.33212,80.7855669649
 09/05  03:00:00,154.555083916,32.5519666237,55.5617032165,0.0,12.7620426787,28.1191506574,135.828176119,45.4998287581,3.33212,86.9962273609
 09/05  04:00:00,161.89502384,33.3316192306,54.8905176613,0.0,12.7620426787,28.1191506574,156.677804593,44.5950798246,3.33212,108.750604768
 09/05  05:00:00,193.845225283,30.9926614097,61.5710261841,0.0,25.5240853573,30.610668775,239.405012715,34.9951448703,8.3303,196.079567845
 09/05  06:00:00,324.1183753,34.8909244446,95.5886916444,0.0,51.0481707146,78.1489452969,379.742004806,28.768051048,16.6606,334.313353758
 09/05  07:00:00,379.986729428,35.7134311323,104.440207594,0.0,64.3609230253,109.708623606,498.851571999,30.5662910172,24.9909,443.294380982
 09/05  08:00:00,335.742569931,35.7277568456,102.520766398,0.0,51.0481707146,80.7689615957,386.345964574,12.7081738293,33.3212,340.316590745
 09/05  09:00:00,310.679218037,36.2613621416,104.520874932,0.0,51.0481707146,71.0224615957,333.702053267,2.43932354038,66.8089,264.453829726
 09/05  10:00:00,264.252997328,36.3797116832,106.413431424,0.0,32.1804615127,65.7244621605,290.374691997,0.927445633323,83.4695,205.977746363
 09/05  11:00:00,264.388386373,36.4562091464,105.743780479,0.0,32.1804615127,65.7244621605,238.070675161,0.731156128273,83.4695,153.870019032
 09/05  12:00:00,263.487996984,36.5053516713,105.431597923,0.0,32.1804615127,65.7244621605,231.376731379,0.751989556246,83.4695,147.155241823
 09/05  13:00:00,254.507480202,36.4780448187,106.339239817,0.0,32.1804615127,55.9779621605,229.593996804,1.15161945989,75.1392,153.303177344
 09/05  14:00:00,255.009094868,36.5094469137,106.951240618,0.0,32.1804615127,55.9779621605,221.416460641,1.4929323503,66.8089,153.114628291
 09/05  15:00:00,255.441720886,36.5381791891,108.027604734,0.0,32.1804615127,55.9779621605,226.431477541,4.54455805534,75.1392,146.747719486
 09/05  16:00:00,284.503066616,36.3142877042,108.576305931,0.0,32.1804615127,60.9114621605,214.518041124,7.31292601027,91.7998,115.405315114
 09/05  17:00:00,317.894445962,35.7924985215,107.536710258,0.0,32.1804615127,77.5397301883,228.767583534,8.34622200328,49.9818,170.43956153
 09/05  18:00:00,370.271833209,35.8361945967,105.904930497,0.0,77.122965704,86.2600435998,366.280775913,9.6224317999,49.9818,306.676544113
 09/05  19:00:00,376.43540747,35.8086663048,99.7751282004,0.0,102.647051061,80.1663183927,278.200458811,18.6471630299,33.3212,226.232095781
 09/05  20:00:00,414.677446126,35.7929055265,101.806291309,0.0,115.40909374,92.7192997104,297.06908097,35.098681984,33.3212,228.649198986
 09/05  21:00:00,394.4332838,35.8570623073,104.955472638,0.0,102.647051061,94.1340635361,402.608382808,43.1194917937,24.9909,334.497991014
 09/05  22:00:00,329.954095773,35.920580111,106.717483813,0.0,77.122965704,65.871452062,315.668268971,46.5286731497,16.6606,252.478995822
 09/05  23:00:00,237.82966652,35.8615163036,82.8253038825,0.0,38.286128036,48.4199368926,197.728237977,50.9644620115,8.3303,138.433475965
 09/05  24:00:00,183.577251986,30.9926614097,70.8782508742,0.0,25.5240853573,30.610668775,161.613674946,43.1230551772,3.33212,115.158499769
 09/06  01:00:00,168.466442913,30.9926614097,63.1642995798,0.0,19.418418834,29.3649097162,120.902597271,36.7877170234,3.33212,80.7827602472
 09/06  02:00:00,158.245970978,33.3316192306,58.522280944,0.0,12.7620426787,28.1191506574,126.30629175,35.9730026788,3.33212,87.0011690714
 09/06  03:00:00,152.569079066,30.9926614097,55.1644476647,0.0,12.7620426787,28.1191506574,121.881765962,36.1087916579,3.33212,82.4408543045
 09/06  04:00:00,161.839183396,33.3316192306,55.5651946727,0.0,12.7620426787,28.1191506574,148.521464544,31.7034663028,3.33212,113.485878241
 09/06  05:00:00,197.37872076,32.5519666237,64.2284852265,0.0,25.5240853573,30.610668775,230.928754086,26.4901642741,8.3303,196.108289812
 09/06  06:00:00,323.841436527,34.1112718376,96.9136133415,0.0,51.0481707146,78.1489452969,376.27671247,25.1679862397,16.6606,334.44812623
 09/06  07:00:00,379.315335519,35.8156534094,104.659401977,0.0,64.3609230253,109.708623606,500.997315429,32.4651450952,24.9909,443.541270334
 09/06  08:00:00,336.799858967,35.7262129577,104.895565232,0.0,51.0481707146,80.7689615957,397.956401902,25.5778369859,33.3212,339.057364916
 09/06  09:00:00,309.579295779,36.259490607,105.08048047,0.0,51.0481707146,71.0224615957,346.251811117,14.1001126689,66.8089,265.342798448
 09/06  10:00:00,261.820351895,36.3644079183,105.319114911,0.0,32.1804615127,65.7244621605,295.651686532,6.0170770019,83.4695,206.16510953
 09/06  11:00:00,264.233502399,36.4391774592,106.660322983,0.0,32.1804615127,65.7244621605,238.050075624,2.76812827755,83.4695,151.812447347
 09/06  12:00:00,263.111459325,36.4885512306,105.856134043,0.0,32.1804615127,65.7244621605,234.047954838,1.28007538599,83.4695,149.298379452
 09/06  13:00:00,253.741293045,36.4777035705,105.949696793,0.0,32.1804615127,55.9779621605,229.47966659,0.841284403688,75.1392,153.499182187
 09/06  14:00:00,255.130333331,36.50786124,107.645862241,0.0,32.1804615127,55.9779621605,218.509557046,2.27608390376,66.8089,149.424573142
 09/06  15:00:00,253.500912712,36.5344020616,106.49739601,0.0,32.1804615127,55.9779621605,232.092802723,6.46652832482,75.1392,150.487074398
 09/06  16:00:00,259.331853476,36.2746021466,83.8744332212,0.0,32.1804615127,60.9114621605,218.392406317,11.1823357049,91.7998,115.410270612
 09/06  17:00:00,300.624660568,35.7573759222,90.8072359728,0.0,32.1804615127,77.5397301883,235.384578726,14.9360561965,49.9818,170.466722529
 09/06  18:00:00,370.109148425,35.7998589679,106.168752917,0.0,77.122965704,86.2600435998,373.276457637,16.5174950431,49.9818,306.777162594
 09/06  19:00:00,373.403604879,35.742329188,96.5351379084,0.0,102.647051061,80.1663183927,281.639799901,22.0351539418,33.3212,226.28344596
 09/06  20:00:00,414.63613865,35.7221996578,101.478737388,0.0,115.40909374,92.7192997104,289.991043506,27.1527263723,33.3212,229.517117134
 09/06  21:00:00,395.322302067,35.7915583424,105.654949966,0.0,102.647051061,94.1340635361,396.596304067,36.5179426509,24.9909,335.087461417
 09/06  22:00:00,326.346195811,35.8637848833,103.153836068,0.0,77.122965704,65.871452062,325.98102029,58.0357316514,16.6606,251.284688639
 09/06  23:00:00,232.732675418,35.8168598071,77.7660985463,0.0,38.286128036,48.4199368926,205.959817926,59.1694578236,8.3303,138.460060102
 09/06  24:00:00,179.693227297,30.9926614097,67.0156261079,0.0,25.5240853573,30.610668775,161.421258756,42.9126011052,3.33212,115.17653765
 09/07  01:00:00,164.686868586,30.9926614097,59.3560097542,0.0,19.418418834,29.3649097162,130.596110728,45.2470070186,3.33212,82.0169837098
 09/07  02:00:00,151.972060449,30.9926614097,54.5112144525,0.0,12.7620426787,28.1191506574,136.281227516,47.1659320897,3.33212,85.783175426
 09/07  03:00:00,151.376335448,33.3316192306,51.5762706403,0.0,12.7620426787,28.1191506574,129.913350541,39.5633818793,3.33212,87.0178486616
 09/07  04:00:00,156.718876709,31.7723140167,51.9019941014,0.0,12.7620426787,28.1191506574,143.388619433,31.2688841688,3.33212,108.787615264
 09/07  05:00:00,193.252149138,32.5519666237,60.0818584749,0.0,25.5240853573,30.610668775,230.14425129,25.6705392415,8.3303,196.143412049
 09/07  06:00:00,319.535704405,34.7349939232,91.9273697862,0.0,51.0481707146,78.1489452969,374.125303412,22.8985193796,16.6606,334.566184033
 09/07  07:00:00,379.503946975,35.7037844772,104.96661101,0.0,64.3609230253,109.708623606,501.392681899,32.5636747363,24.9909,443.838107162
 09/07  08:00:00,334.666560088,35.7199295003,102.782511541,0.0,51.0481707146,80.7689615957,399.40564245,25.0142166561,33.3212,341.070225794
 09/07  09:00:00,307.919498208,36.2585439523,102.986129099,0.0,51.0481707146,71.0224615957,341.604618654,10.6397567136,66.8089,264.155961941
 09/07  10:00:00,258.239836247,36.3633222378,101.897192672,0.0,32.1804615127,65.7244621605,298.886924581,9.36359010252,83.4695,206.053834478
 09/07  11:00:00,264.130789612,36.4329866607,106.98735026,0.0,32.1804615127,65.7244621605,245.807102162,8.42436398121,83.4695,153.913238181
 09/07  12:00:00,263.846278962,36.4825953064,107.101397878,0.0,32.1804615127,65.7244621605,243.695761209,6.52859120688,83.4695,153.697670002
 09/07  13:00:00,253.988279474,36.4776427839,106.415331008,0.0,32.1804615127,55.9779621605,224.776876323,2.80758126469,75.1392,146.830095059
 09/07  14:00:00,255.256430843,36.5085360888,107.561373142,0.0,32.1804615127,55.9779621605,222.338970489,2.21886775786,66.8089,153.311202731
 09/07  15:00:00,255.519560562,36.5363189067,108.032134049,0.0,32.1804615127,55.9779621605,225.464220982,3.69563569879,75.1392,146.629385283
 09/07  16:00:00,284.301276575,36.3106331692,107.846652571,0.0,32.1804615127,60.9114621605,210.282700597,3.02698408083,91.7998,115.455916516
 09/07  17:00:00,318.276895726,35.7886612892,107.529436032,0.0,32.1804615127,77.5397301883,227.091492809,6.62669110412,49.9818,170.483001705
 09/07  18:00:00,371.764031716,35.8319297081,107.507485484,0.0,77.122965704,86.2600435998,370.479599539,13.6038484365,49.9818,306.893951103
 09/07  19:00:00,384.173637977,35.8030732206,106.991365567,0.0,102.647051061,80.1663183927,283.992267685,17.0319405218,33.3212,233.639127163
 09/07  20:00:00,418.090758402,35.7944190031,104.631578396,0.0,115.40909374,92.7192997104,281.828879212,22.8138166606,33.3212,225.693862552
 09/07  21:00:00,395.226331199,35.8615399841,105.458367731,0.0,102.647051061,94.1340635361,387.924860586,27.851782104,24.9909,335.082178482
 09/07  22:00:00,328.566782562,35.924097353,105.352374559,0.0,77.122965704,65.871452062,307.077752936,38.8561133567,16.6606,251.56103958
 09/07  23:00:00,234.861564823,35.863846586,79.8204599583,0.0,38.286128036,48.4199368926,212.059702704,61.8461947742,8.3303,141.88320793
 09/07  24:00:00,180.43480823,30.9926614097,67.6333907341,0.0,25.5240853573,30.610668775,177.932802189,65.8213447123,3.33212,108.779337477
 09/08  01:00:00,163.674084067,30.9926614097,58.2413286126,0.0,19.418418834,29.3649097162,145.936709159,55.5924718916,3.33212,87.0121172671
 09/08  02:00:00,152.994899611,32.5519666237,53.9442698872,0.0,12.7620426787,28.1191506574,128.171523387,41.5900913433,3.33212,83.2493120437
 09/08  03:00:00,149.814668139,31.7723140167,51.5632239241,0.0,12.7620426787,28.1191506574,120.674776815,32.7755920702,3.33212,84.5670647448
 09/08  04:00:00,158.544041784,33.3316192306,51.5348879488,0.0,12.7620426787,28.1191506574,145.409225713,26.883884935,3.33212,115.193220778
 09/08  05:00:00,192.839458109,30.9926614097,60.5710820142,0.0,25.5240853573,30.610668775,220.55789726,23.0573921962,8.3303,189.170205064
 09/08  06:00:00,323.215400681,34.8909244446,94.6953835128,0.0,51.0481707146,78.1489452969,371.724330846,20.3709614706,16.6606,334.692769375
 09/08  07:00:00,380.445803813,35.7115228111,104.902496091,0.0,64.3609230253,109.708623606,499.927058362,30.8283389966,24.9909,444.107819366
 09/08  08:00:00,330.579246968,35.6705770516,97.9927891748,0.0,51.0481707146,80.7689615957,405.489919258,24.3137453517,33.3212,347.854973907
 09/08  09:00:00,289.307927496,36.2572356055,85.148145586,0.0,51.0481707146,71.0224615957,356.743373156,31.642030959,66.8089,258.292442197
 09/08  10:00:00,226.018151977,36.3431947086,70.4977721869,0.0,32.1804615127,65.7244621605,339.883983708,50.3374454516,83.4695,206.077038256
 09/08  11:00:00,222.568300229,36.3906920334,66.4195709844,0.0,32.1804615127,65.7244621605,283.806091197,46.4021761069,83.4695,153.93441509
 09/08  12:00:00,243.041985184,36.4271017102,87.497487661,0.0,32.1804615127,65.7244621605,264.095169795,26.8945811058,83.4695,153.731088689
 09/08  13:00:00,242.170651284,36.4549973976,96.076055652,0.0,32.1804615127,55.9779621605,247.7683798,19.1027487219,75.1392,153.526431079
 09/08  14:00:00,246.454973261,36.4831863885,100.084246054,0.0,32.1804615127,55.9779621605,228.092270159,14.6293107153,66.8089,146.654059444
 09/08  15:00:00,255.610450133,36.5105009825,108.781492125,0.0,32.1804615127,55.9779621605,236.832204217,8.34723018129,75.1392,153.345774035
 09/08  16:00:00,278.482039051,36.2227718351,102.74402721,0.0,32.1804615127,60.9114621605,214.833754658,7.60372148455,91.7998,115.430233173
 09/08  17:00:00,316.702989396,35.723238414,106.528969449,0.0,32.1804615127,77.5397301883,232.614939622,12.1097767877,49.9818,170.523362834
 09/08  18:00:00,371.850180827,35.7721464584,107.596784907,0.0,77.122965704,86.2600435998,371.253165572,14.2692870929,49.9818,307.00207848
 09/08  19:00:00,385.945396726,35.7198820165,106.443246659,0.0,102.647051061,80.1663183927,281.759515389,19.1937871999,33.3212,229.244528189
 09/08  20:00:00,407.683382183,35.7111178614,94.8087098884,0.0,115.40909374,92.7192997104,293.717327676,30.1886859724,33.3212,230.207441703
 09/08  21:00:00,392.821702169,35.77859012,103.510396312,0.0,102.647051061,94.1340635361,406.499104032,46.2843002179,24.9909,335.223903814
 09/08  22:00:00,322.672629427,35.8586343895,99.5466578413,0.0,77.122965704,65.871452062,321.50007224,56.8412044908,16.6606,247.998267749
 09/08  23:00:00,230.3456475,35.8154920056,75.4284823683,0.0,38.286128036,48.4199368926,212.092028106,58.6586867257,8.3303,145.10304138
 09/08  24:00:00,177.836336694,30.9926614097,65.1731514901,0.0,25.5240853573,30.610668775,160.554907685,48.4147419153,3.33212,108.808045769
 09/09  01:00:00,173.658691697,30.9926614097,58.815037702,0.0,27.7269238854,30.610668775,132.078334827,41.7269598111,3.33212,87.0192550162
 09/09  02:00:00,152.477341729,32.5519666237,53.588064368,0.0,12.7620426787,28.1191506574,119.782769592,35.6433840217,3.33212,80.8072655699
 09/09  03:00:00,149.877677518,31.7723140167,51.7866504954,0.0,12.7620426787,28.1191506574,121.179736604,30.8142564416,3.33212,87.0333601629
 09/09  04:00:00,159.566591386,33.3316192306,53.3560827969,0.0,12.7620426787,28.1191506574,145.44911669,26.9100216936,3.33212,115.206974997
 09/09  05:00:00,172.297151038,31.7723140167,55.3981516557,0.0,12.7620426787,28.1191506574,170.570676179,23.7175666926,8.3303,138.522809487
 09/09  06:00:00,260.007119814,34.8909244446,64.8009401195,0.0,42.6918050922,54.3732441037,244.142124589,30.4739541196,16.6606,197.007570469
 09/09  07:00:00,325.607940962,35.7331915538,96.7491409901,0.0,42.6918050922,86.1019271793,393.782671662,33.9513260488,24.9909,334.840445614
 09/09  08:00:00,373.273469577,35.74650425,103.112905094,0.0,57.6566862989,112.030105488,532.021939757,18.2589799503,33.3212,480.441759806
 09/09  09:00:00,326.690245578,36.2394502262,102.268460272,0.0,57.6566862989,83.6599452969,411.881085269,6.18538042517,66.8089,338.886804844
 09/09  10:00:00,276.759969438,36.3872614901,106.379430572,0.0,42.6918050922,68.9656133826,354.937595393,5.48283562795,83.4695,265.985259765
 09/09  11:00:00,267.552776167,36.4735499948,105.160245423,0.0,34.9340096728,67.7198543238,293.173836947,2.99510815508,83.4695,206.709228792
 09/09  12:00:00,266.304284588,36.5358431121,103.943388776,0.0,34.9340096728,67.7198543238,238.461440519,0.838434185798,83.4695,154.153506334
 09/09  13:00:00,256.296980946,36.47681864,102.884878625,0.0,34.9340096728,57.9733543238,229.593649921,0.506441509836,75.1392,153.948008411
 09/09  14:00:00,256.515714088,36.5048398092,102.436821239,0.0,34.9340096728,57.9733543238,220.94396152,0.389163889326,66.8089,153.745897631
 09/09  15:00:00,256.920118993,36.5334347677,102.657592132,0.0,34.9340096728,57.9733543238,229.474376816,0.593458767547,75.1392,153.741718049
 09/09  16:00:00,286.673699014,36.3404397975,103.637699651,0.0,34.9340096728,62.9068543238,208.333547051,0.955172993703,91.7998,115.578574057
 09/09  17:00:00,314.27881563,35.87186051,104.506652498,0.0,34.9340096728,72.2186844194,198.365167714,2.7136731064,49.9818,145.669694608
 09/09  18:00:00,379.624053098,36.072341405,103.935859384,0.0,87.0357390804,86.2600435998,224.095610088,2.89226763645,49.9818,171.221542452
 09/09  19:00:00,382.604894496,35.8556985046,104.905130952,0.0,102.000620287,77.6748002752,265.345776797,5.88765150668,33.3212,226.13692529
 09/09  20:00:00,402.19469952,35.7949156169,105.53469417,0.0,102.000620287,88.9820225341,279.862171062,15.8796450231,33.3212,230.661326039
 09/09  21:00:00,391.137196641,35.8347925638,104.664048574,0.0,102.000620287,91.6425454185,287.174319259,33.6029550535,24.9909,228.580464205
 09/09  22:00:00,338.698503964,35.7830192734,105.548848574,0.0,87.0357390804,65.871452062,399.067085744,48.6628575049,16.6606,333.743628239
 09/09  23:00:00,254.928837766,35.7106890624,95.5589735899,0.0,42.6918050922,48.4199368926,253.788206359,52.3216473942,8.3303,193.136258965
 09/09  24:00:00,195.342733003,30.9926614097,80.3632229225,0.0,27.7269238854,30.610668775,169.696339922,54.5010187646,3.33212,111.863201157
 09/10  01:00:00,197.689108156,33.3316192306,71.2028342489,0.0,34.4311606118,33.1021868926,141.292621704,50.8188539972,3.33212,87.1416477071
 09/10  02:00:00,170.49426627,30.9926614097,63.7777481374,0.0,19.466279405,30.610668775,135.000811701,44.5284740801,3.33212,87.1402176209
 09/10  03:00:00,166.397459436,30.9926614097,59.6747457107,0.0,19.466279405,30.610668775,121.759185631,37.5235979216,3.33212,80.9034677093
 09/10  04:00:00,173.406160912,30.9926614097,60.1105255419,0.0,19.466279405,30.610668775,148.463670669,29.8948392431,3.33212,115.236711426
 09/10  05:00:00,186.852859411,30.9926614097,61.3222680174,0.0,19.466279405,30.610668775,173.211104785,24.70562562,8.3303,140.175179165
 09/10  06:00:00,267.433636034,34.7349939232,72.261969301,0.0,42.6918050922,54.3732441037,241.038954177,21.2641396741,16.6606,203.114214503
 09/10  07:00:00,340.42725166,36.0102873888,101.925474305,0.0,49.3960418185,88.5934452969,375.221492773,15.2482727593,24.9909,334.982320013
 09/10  08:00:00,371.588026911,35.7863720942,100.564776113,0.0,57.6566862989,112.030105488,517.277377768,4.41831423462,33.3212,479.537863533
 09/10  09:00:00,318.953637258,36.2775437109,102.943069479,0.0,50.9524495726,81.1684271793,407.748023576,0.334550317144,66.8089,340.604573259
 09/10  10:00:00,275.233415364,36.5374165399,103.522899385,0.0,42.6918050922,68.9656133826,350.239261703,0.310702749107,83.4695,266.459058953
 09/10  11:00:00,271.326263135,36.551076804,102.960637215,0.0,38.286128036,68.9656133826,290.389524088,0.168643836492,83.4695,206.751380251
 09/10  12:00:00,270.215881894,36.5997502026,101.937909885,0.0,38.286128036,68.9656133826,237.261733471,0.0112779483133,83.4695,153.780955523
 09/10  13:00:00,251.118607391,36.4922771869,101.521389063,0.0,31.5818913096,56.727595265,228.940830926,0.0300477955373,75.1392,153.77158313
 09/10  14:00:00,250.33621231,36.516399393,100.182777746,0.0,31.5818913096,56.727595265,213.888513436,0.0432373100321,66.8089,147.036376126
 09/10  15:00:00,249.854813565,36.5437576675,99.4111597826,0.0,31.5818913096,56.727595265,228.24602334,0.0610600069343,75.1392,153.045763333
 09/10  16:00:00,278.652405127,36.3536073133,99.1466719964,0.0,31.5818913096,61.661095265,207.494335047,0.229695081635,91.7998,115.464839965
 09/10  17:00:00,306.298311982,35.8295747082,99.8230329972,0.0,31.5818913096,70.9729253606,197.094512173,1.42386766389,49.9818,145.688844509
 09/10  18:00:00,367.919511865,35.8621629196,100.055844207,0.0,80.3315023541,83.7685254822,222.804604709,1.79250281997,49.9818,171.030301889
 09/10  19:00:00,379.893999929,35.8393692436,100.243518435,0.0,102.000620287,77.6748002752,260.965787115,1.77759236028,33.3212,225.866994755
 09/10  20:00:00,408.175326131,35.8038612006,100.531697547,0.0,108.704857014,91.4735406516,261.230896824,2.66945664093,33.3212,225.240240183
 09/10  21:00:00,379.519347732,35.9370907849,100.045219723,0.0,95.2963835608,89.1510273009,254.310335797,3.11459559841,24.9909,226.204840198
 09/10  22:00:00,328.411527858,35.8923940626,102.794651965,0.0,80.3315023541,63.3799339444,357.038329005,6.85260727645,16.6606,333.525121729
 09/10  23:00:00,266.830626564,35.8336906108,106.488020616,0.0,42.6918050922,48.4199368926,220.438033786,16.1075768848,8.3303,196.000156901
 09/10  24:00:00,182.911471264,32.9417929271,56.8816380618,0.0,34.4311606118,33.1021868926,139.319606051,20.6226687101,3.33212,115.364817341
 09/11  01:00:00,166.894602954,30.9926614097,61.6248003921,0.0,19.418418834,29.3649097162,107.070251259,22.9135615117,3.33212,80.8245697471
 09/11  02:00:00,167.624549975,32.5519666237,68.7076236823,0.0,12.7620426787,28.1191506574,111.428129655,21.056412166,3.33212,87.0395974894
 09/11  03:00:00,160.897191817,31.7723140167,62.7347399305,0.0,12.7620426787,28.1191506574,116.1397144,31.9795582197,3.33212,80.8280361799
 09/11  04:00:00,170.905457273,33.3316192306,64.6597938292,0.0,12.7620426787,28.1191506574,148.237429453,29.6582097341,3.33212,115.247099719
 09/11  05:00:00,207.028775366,33.3316192306,73.0994201088,0.0,25.5240853573,30.610668775,236.165225095,31.5375046671,8.3303,196.297420428
 09/11  06:00:00,330.095987274,33.7994107948,103.458753521,0.0,51.0481707146,78.1489452969,379.765853995,27.9770496161,16.6606,335.128204379
 09/11  07:00:00,377.327898119,35.7236372273,102.797471173,0.0,64.3609230253,109.708623606,486.154781885,16.1277291,24.9909,445.036152785
 09/11  08:00:00,333.053550735,35.7356341149,99.4887260513,0.0,51.0481707146,80.7689615957,382.275141392,2.43686642407,33.3212,346.517074968
 09/11  09:00:00,310.002721203,36.2537859182,102.81547917,0.0,51.0481707146,71.0224615957,327.253229294,0.31408230043,66.8089,260.130246994
 09/11  10:00:00,261.452389232,36.3858376303,102.934221025,0.0,32.1804615127,65.7244621605,290.003996498,0.315882665864,83.4695,206.218613832
 09/11  11:00:00,261.28775512,36.4644217429,101.955792908,0.0,32.1804615127,65.7244621605,237.607381471,0.137344157032,83.4695,154.000537314
 09/11  12:00:00,259.903441651,36.5156861842,101.028036535,0.0,32.1804615127,65.7244621605,237.299566872,0.0309715562274,83.4695,153.799095316
 09/11  13:00:00,249.488943292,36.4808800838,100.026292461,0.0,32.1804615127,55.9779621605,228.758079077,0.0228580061104,75.1392,153.596021071
 09/11  14:00:00,249.3459427,36.5191866843,99.292168409,0.0,32.1804615127,55.9779621605,213.53922094,0.0183907962989,66.8089,146.711930144
 09/11  15:00:00,250.583022844,36.5467672938,100.271440781,0.0,32.1804615127,55.9779621605,228.557347911,0.00818022082721,75.1392,153.40996769
 09/11  16:00:00,280.926144679,36.3991894898,101.498503142,0.0,32.1804615127,60.9114621605,207.273614847,0.0,91.7998,115.473814847
 09/11  17:00:00,316.081574242,35.8907086607,102.112429532,0.0,32.1804615127,77.5397301883,221.522118876,0.92474707905,49.9818,170.615571797
 09/11  18:00:00,368.772396001,36.0029045116,100.74135007,0.0,77.122965704,86.2600435998,358.901470695,1.54633350826,49.9818,307.373337186
 09/11  19:00:00,385.315048706,36.0245276986,102.139569902,0.0,102.647051061,80.1663183927,269.030441072,1.82332726639,33.3212,233.885913806
 09/11  20:00:00,418.443393868,35.9914493879,102.979644372,0.0,115.40909374,92.7192997104,261.322977643,2.07961570692,33.3212,225.922161936
 09/11  21:00:00,394.07626798,36.0322473781,103.089148807,0.0,102.647051061,94.1340635361,366.329257795,5.66789119915,24.9909,335.670466596
 09/11  22:00:00,329.250431528,36.0541480703,105.307053836,0.0,77.122965704,65.871452062,285.500236174,13.0865226338,16.6606,255.75311354
 09/11  23:00:00,242.110910532,35.9775672634,86.7994463089,0.0,38.286128036,48.4199368926,169.496059901,22.5999911146,8.3303,138.565768787
 09/11  24:00:00,184.318837529,32.9417929271,69.73795954,0.0,25.5240853573,30.610668775,141.955231376,23.3794075715,3.33212,115.243703804
 09/12  01:00:00,175.399910096,30.9926614097,70.0894371432,0.0,19.418418834,29.3649097162,111.892476512,27.7283849609,3.33212,80.8319715511
 09/12  02:00:00,167.865301959,33.3316192306,68.0809657368,0.0,12.7620426787,28.1191506574,126.29972634,35.9263707431,3.33212,87.0412355967
 09/12  03:00:00,163.41499484,30.9926614097,65.9716955955,0.0,12.7620426787,28.1191506574,124.185097612,34.5789526414,3.33212,86.2740249707
 09/12  04:00:00,174.478776191,33.3316192306,67.6130765932,0.0,12.7620426787,28.1191506574,132.029307599,19.0463011655,3.33212,109.650886433
 09/12  05:00:00,214.089929184,33.3316192306,79.5819345,0.0,25.5240853573,30.610668775,216.731968637,12.0455922133,8.3303,196.356076424
 09/12  06:00:00,334.525486629,33.7994107948,104.43676326,0.0,51.0481707146,78.1489452969,367.113316642,15.1466879849,16.6606,335.306028657
 09/12  07:00:00,378.040667837,35.7292130253,102.424103281,0.0,64.3609230253,109.708623606,484.189593807,13.8520199113,24.9909,445.346673896
 09/12  08:00:00,335.628044136,35.7427427907,101.836826876,0.0,51.0481707146,80.7689615957,385.481847148,3.70638637157,33.3212,348.454260777
 09/12  09:00:00,310.473771038,36.2610176029,104.346607365,0.0,51.0481707146,71.0224615957,325.687812501,0.263060906129,66.8089,258.615851595
 09/12  10:00:00,261.883537792,36.393592161,104.016681611,0.0,32.1804615127,65.7244621605,289.835111293,0.110484209597,83.4695,206.255127084
 09/12  11:00:00,262.206121936,36.4708144819,103.565062471,0.0,32.1804615127,65.7244621605,237.518744614,0.0263380270752,83.4695,154.022906587
 09/12  12:00:00,259.925709597,36.5290170775,100.835250295,0.0,32.1804615127,65.7244621605,237.305017891,0.0128384667316,83.4695,153.822679425
 09/12  13:00:00,248.822660653,36.4895065616,98.5771073603,0.0,32.1804615127,55.9779621605,228.76822298,0.00455277858011,75.1392,153.624470201
 09/12  14:00:00,248.070823707,36.5200005048,97.7910792502,0.0,32.1804615127,55.9779621605,220.227461262,0.00307987173726,66.8089,153.41548139
 09/12  15:00:00,249.868740794,36.5558411778,99.6139283357,0.0,32.1804615127,55.9779621605,221.885445649,0.0,75.1392,146.746245649
 09/12  16:00:00,280.065579617,36.4161519453,100.802491685,0.0,32.1804615127,60.9114621605,207.322804949,0.0,91.7998,115.523004949
 09/12  17:00:00,314.283839942,35.8915111829,100.930762285,0.0,32.1804615127,77.5397301883,221.515030743,0.894287102999,49.9818,170.63894364
 09/12  18:00:00,366.348227083,35.9798847791,99.5750315184,0.0,77.122965704,86.2600435998,364.35430107,1.50756916577,49.9818,312.864931904
 09/12  19:00:00,382.937601691,35.9899231915,101.372766606,0.0,102.647051061,80.1663183927,264.205943786,1.78840655264,33.3212,229.096337233
 09/12  20:00:00,416.908241593,35.9568123708,102.20302995,0.0,115.40909374,92.7192997104,262.451603476,3.13322562002,33.3212,225.997177856
 09/12  21:00:00,392.246691286,36.0035563084,101.130669824,0.0,102.647051061,94.1340635361,365.945264128,4.74203941644,24.9909,336.212324711
 09/12  22:00:00,327.434382613,36.0419098852,102.38876569,0.0,77.122965704,65.871452062,275.618166926,3.46146517269,16.6606,255.496101753
