Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/12  23:00:00,263.256101053,35.9736450218,106.807252621,0.0,38.286128036,48.4199368926,154.044242541,5.12534230412,8.3303,140.588600237
 09/12  24:00:00,184.812826236,32.9417929271,69.9654797923,0.0,25.5240853573,30.610668775,123.053347479,6.40869501465,3.33212,113.312532464
 09/13  01:00:00,159.940291033,30.9926614097,54.7273743615,0.0,19.418418834,29.3649097162,95.7303994809,5.34515026217,3.33212,87.0531292187
 09/13  02:00:00,172.918329243,33.3316192306,73.0785222268,0.0,12.7620426787,28.1191506574,103.739832634,19.5719952844,3.33212,80.8357173492
 09/13  03:00:00,155.238642153,33.3316192306,55.5633071228,0.0,12.7620426787,28.1191506574,124.150932798,33.7702336866,3.33212,87.0485791116
 09/13  04:00:00,166.749157328,31.7723140167,62.053947718,0.0,12.7620426787,28.1191506574,147.839805384,29.2458769663,3.33212,115.261808417
 09/13  05:00:00,204.302680123,32.5519666237,71.194144236,0.0,25.5240853573,30.610668775,238.85931739,36.7608367213,8.3303,193.768180669
 09/13  06:00:00,333.836516805,34.7349939232,103.484491795,0.0,51.0481707146,78.1489452969,381.723232429,27.6476105237,16.6606,337.415021905
 09/13  07:00:00,378.645353268,35.7363673253,104.20626411,0.0,64.3609230253,109.708623606,490.85320498,18.759879217,24.9909,447.102425763
 09/13  08:00:00,332.705051091,35.7293165689,99.8890453974,0.0,51.0481707146,80.7689615957,380.054658137,5.65490987851,33.3212,341.078548258
 09/13  09:00:00,309.070292005,36.257352151,102.238932382,0.0,51.0481707146,71.0224615957,332.51097377,0.24248043383,66.8089,265.459593336
 09/13  10:00:00,261.462456476,36.3898912796,102.709735366,0.0,32.1804615127,65.7244621605,289.831043299,0.0426503914256,83.4695,206.318892908
 09/13  11:00:00,262.526826121,36.4738983003,103.011527885,0.0,32.1804615127,65.7244621605,237.537207417,0.016983808377,83.4695,154.050723609
 09/13  12:00:00,261.465807597,36.5336377647,102.293500875,0.0,32.1804615127,65.7244621605,237.322101426,0.0107121517122,83.4695,153.841889274
 09/13  13:00:00,251.437552795,36.485967418,101.419991465,0.0,32.1804615127,55.9779621605,228.786861337,0.00485824023193,75.1392,153.642803097
 09/13  14:00:00,251.454093254,36.5167266877,101.145305262,0.0,32.1804615127,55.9779621605,213.569362285,0.00157206272841,66.8089,146.758890222
 09/13  15:00:00,251.185370227,36.5466820265,100.848459657,0.0,32.1804615127,55.9779621605,228.59317794,0.0,75.1392,153.45397794
 09/13  16:00:00,280.927465541,36.434861029,101.447172675,0.0,32.1804615127,60.9114621605,207.31230931,0.0,91.7998,115.51250931
 09/13  17:00:00,315.961650362,35.9325856533,101.944267229,0.0,32.1804615127,77.5397301883,221.616668953,0.956529471792,49.9818,170.678339482
 09/13  18:00:00,368.802663681,36.023186574,101.848696315,0.0,77.122965704,86.2600435998,360.797810617,1.60016049061,49.9818,309.215850126
 09/13  19:00:00,387.705758558,36.0251054913,103.462870436,0.0,102.647051061,80.1663183927,268.296624984,2.39914917984,33.3212,232.576275804
 09/13  20:00:00,418.018368246,35.9950133686,103.305760945,0.0,115.40909374,92.7192997104,263.912362335,4.53186497448,33.3212,226.059297361
 09/13  21:00:00,395.394682167,36.0324955846,104.861113778,0.0,102.647051061,94.1340635361,375.311096069,14.3303977532,24.9909,335.989798316
 09/13  22:00:00,330.034750328,36.0552775649,106.644047821,0.0,77.122965704,65.871452062,297.195629854,24.6081410941,16.6606,255.92688876
 09/13  23:00:00,247.741365846,35.9748922839,92.6046166631,0.0,38.286128036,48.4199368926,184.736738196,34.8126264727,8.3303,141.593811724
 09/13  24:00:00,198.587755406,32.9417929271,83.9507638736,0.0,25.5240853573,30.610668775,152.330085677,36.6187788765,3.33212,112.3791868
 09/14  01:00:00,182.34769221,30.9926614097,77.0415591844,0.0,19.418418834,29.3649097162,115.386429363,24.9989592528,3.33212,87.0553501101
 09/14  02:00:00,174.794623525,33.3316192306,75.093295462,0.0,12.7620426787,28.1191506574,102.880236956,18.6973513059,3.33212,80.85076565
 09/14  03:00:00,165.635217327,30.9926614097,68.2965535375,0.0,12.7620426787,28.1191506574,112.984381784,22.5913255223,3.33212,87.0609362622
 09/14  04:00:00,175.214442822,33.3316192306,68.9958217641,0.0,12.7620426787,28.1191506574,142.655289768,24.040127456,3.33212,115.283042312
 09/14  05:00:00,210.597069529,32.9417929271,77.1453529517,0.0,25.5240853573,30.610668775,226.390615145,21.6135226394,8.3303,196.446792506
 09/14  06:00:00,334.611895647,34.4231328804,104.63821211,0.0,51.0481707146,78.1489452969,367.719516459,15.4249930608,16.6606,335.633923398
 09/14  07:00:00,376.661882975,35.7242597626,101.982657054,0.0,64.3609230253,109.708623606,483.119001567,12.0580520512,24.9909,446.070049516
 09/14  08:00:00,335.01239344,35.7265543018,101.769778634,0.0,51.0481707146,80.7689615957,383.268662403,2.94699554736,33.3212,347.000466856
 09/14  09:00:00,311.280654699,36.2628048069,105.047493615,0.0,51.0481707146,71.0224615957,327.50228285,0.290612693091,66.8089,260.402770157
 09/14  10:00:00,262.807137765,36.3680403509,105.162414503,0.0,32.1804615127,65.7244621605,289.975283521,0.143297431811,83.4695,206.362486089
 09/14  11:00:00,263.401718083,36.4501498164,105.149256599,0.0,32.1804615127,65.7244621605,237.679601804,0.139349677225,83.4695,154.070752127
 09/14  12:00:00,261.523895847,36.5087552698,103.600356276,0.0,32.1804615127,65.7244621605,237.360818157,0.0204954214131,83.4695,153.870822736
 09/14  13:00:00,251.31569129,36.4798567482,102.314213946,0.0,32.1804615127,55.9779621605,228.82597201,0.0142780797102,75.1392,153.67249393
 09/14  14:00:00,251.461719885,36.512962429,102.690448093,0.0,32.1804615127,55.9779621605,220.290487002,0.0109604950633,66.8089,153.470626507
 09/14  15:00:00,251.169953446,36.5413154227,103.157001029,0.0,32.1804615127,55.9779621605,221.9239676,0.00166530815623,75.1392,146.783102292
 09/14  16:00:00,280.601185947,36.3607842103,103.690202684,0.0,32.1804615127,60.9114621605,207.365890187,0.0,91.7998,115.566090187
 09/14  17:00:00,315.350399709,35.834183165,104.144888075,0.0,32.1804615127,77.5397301883,223.803254617,0.959455577267,49.9818,172.861999039
 09/14  18:00:00,369.074295399,35.9015408601,104.35944484,0.0,77.122965704,86.2600435998,367.659317207,4.34349341944,49.9818,313.334023788
 09/14  19:00:00,387.884186692,35.9156626919,104.657186042,0.0,102.647051061,80.1663183927,267.86242524,7.76930227652,33.3212,226.771922963
 09/14  20:00:00,419.134997445,35.8879820769,105.216707004,0.0,115.40909374,92.7192997104,277.268922473,11.365457707,33.3212,232.582264766
 09/14  21:00:00,394.466922585,35.9366408998,104.256055835,0.0,102.647051061,94.1340635361,376.891143434,14.7406125398,24.9909,337.159630895
 09/14  22:00:00,329.150933005,35.9888621618,105.51507528,0.0,77.122965704,65.871452062,284.83783849,15.2962483518,16.6606,252.880990139
 09/14  23:00:00,261.901303325,35.9256222175,106.48916496,0.0,38.286128036,48.4199368926,166.640729415,16.946706166,8.3303,141.363723249
 09/14  24:00:00,196.000221797,33.3316192306,80.7261938643,0.0,25.5240853573,30.610668775,128.807023776,10.1973703077,3.33212,115.277533469
 09/15  01:00:00,155.165609934,30.9926614097,49.9774664974,0.0,19.418418834,29.3649097162,95.0815906261,10.9012938254,3.33212,80.8481768008
 09/15  02:00:00,160.484244502,32.5519666237,61.5913625997,0.0,12.7620426787,28.1191506574,107.954999742,17.5518550856,3.33212,87.0710246559
 09/15  03:00:00,156.350015766,31.7723140167,58.2576533023,0.0,12.7620426787,28.1191506574,116.092644934,25.6823066935,3.33212,87.078218241
 09/15  04:00:00,168.390184786,33.3316192306,61.5394473049,0.0,12.7620426787,28.1191506574,139.265936271,27.0444802473,3.33212,108.889336024
 09/15  05:00:00,206.442617748,33.3316192306,71.9254487789,0.0,25.5240853573,30.610668775,228.664435569,23.836995377,8.3303,196.497140192
 09/15  06:00:00,333.89759675,33.7994107948,103.778270348,0.0,51.0481707146,78.1489452969,378.879725191,26.4109379486,16.6606,335.808187242
 09/15  07:00:00,379.601750749,35.7295389461,104.136392737,0.0,64.3609230253,109.708623606,494.786892288,23.4032529851,24.9909,446.392739303
 09/15  08:00:00,335.030351445,35.7121141183,101.858020634,0.0,51.0481707146,80.7689615957,392.740581897,10.4129536376,33.3212,349.00642826
 09/15  09:00:00,308.817345234,36.2506222401,103.148024178,0.0,51.0481707146,71.0224615957,334.889877446,2.22788182936,66.8089,265.853095617
 09/15  10:00:00,262.919852071,36.3635275465,105.849354151,0.0,32.1804615127,65.7244621605,290.77477904,0.273726858883,83.4695,207.031552181
 09/15  11:00:00,262.778547532,36.4474571784,104.641139478,0.0,32.1804615127,65.7244621605,237.78180674,0.206593447073,83.4695,154.105713293
 09/15  12:00:00,263.498312748,36.4777282154,105.80292579,0.0,32.1804615127,65.7244621605,238.039587091,0.678118728957,83.4695,153.891968362
 09/15  13:00:00,254.653103745,36.4671505215,107.151052884,0.0,32.1804615127,55.9779621605,229.849838482,1.02061333336,75.1392,153.690025149
 09/15  14:00:00,254.92364338,36.4979824827,107.730811061,0.0,32.1804615127,55.9779621605,215.032962815,1.40639594607,66.8089,146.817666869
 09/15  15:00:00,254.824517185,36.5269616221,107.787711681,0.0,32.1804615127,55.9779621605,230.564029915,1.92483733961,75.1392,153.499992576
 09/15  16:00:00,283.777102352,36.2869065452,107.683241114,0.0,32.1804615127,60.9114621605,208.434141937,1.10026665128,91.7998,115.534075286
 09/15  17:00:00,317.719252616,35.7844520248,106.888869535,0.0,32.1804615127,77.5397301883,222.2871119,1.55241314143,49.9818,170.752898758
 09/15  18:00:00,370.13002358,35.8321147117,105.206179199,0.0,77.122965704,86.2600435998,363.153124003,2.81820937667,49.9818,310.353114626
 09/15  19:00:00,388.754028054,35.8247505284,105.800855708,0.0,102.647051061,80.1663183927,270.240680738,4.97963685595,33.3212,231.939843882
 09/15  20:00:00,419.19923679,35.8199221048,105.585585869,0.0,115.40909374,92.7192997104,269.106643198,9.58615130925,33.3212,226.199291889
 09/15  21:00:00,394.385593567,35.8904062411,104.252232781,0.0,102.647051061,94.1340635361,376.247824151,11.2504549391,24.9909,340.006469211
 09/15  22:00:00,329.52660373,35.9605457008,105.610381472,0.0,77.122965704,65.871452062,281.969607002,12.500136903,16.6606,252.808870099
 09/15  23:00:00,254.600897801,35.9056278986,99.1019332707,0.0,38.286128036,48.4199368926,172.955475318,19.3640966785,8.3303,145.261078639
 09/15  24:00:00,191.434211297,33.3316192306,76.1765640585,0.0,25.5240853573,30.610668775,130.087059922,17.8680907308,3.33212,108.886849192
 09/16  01:00:00,158.728426156,30.9926614097,43.980089023,0.0,27.7269238854,30.610668775,107.362437545,16.9547360264,3.33212,87.0755815182
 09/16  02:00:00,177.990952762,33.3316192306,77.9571439476,0.0,12.7620426787,28.1191506574,106.516033223,16.103343602,3.33212,87.0805696208
 09/16  03:00:00,146.421689603,31.7723140167,48.2579312028,0.0,12.7620426787,28.1191506574,99.5133398894,15.3245445822,3.33212,80.8566753071
 09/16  04:00:00,163.27324076,32.5519666237,57.6911387975,0.0,12.7620426787,28.1191506574,133.262924149,14.6129104481,3.33212,115.317893701
 09/16  05:00:00,188.214736431,33.3316192306,69.3269948961,0.0,12.7620426787,28.1191506574,163.813644835,10.1983240619,8.3303,145.285020773
 09/16  06:00:00,274.957943585,33.9553413162,77.2988669911,0.0,42.6918050922,54.3732441037,221.570914908,7.54659415101,16.6606,197.363720757
 09/16  07:00:00,335.253125022,35.8018750715,105.06464804,0.0,42.6918050922,86.1019271793,372.451869282,11.4822191131,24.9909,335.978750169
 09/16  08:00:00,373.06241268,35.7443261962,101.096774889,0.0,57.6566862989,112.030105488,520.986742695,4.37093148566,33.3212,483.294611209
 09/16  09:00:00,327.333587605,36.2458126995,101.28300656,0.0,57.6566862989,83.6599452969,411.598081544,0.763762401879,66.8089,344.025419142
 09/16  10:00:00,275.93091457,36.3319499127,104.651140368,0.0,42.6918050922,68.9656133826,351.725079517,5.22532360307,83.4695,263.030255914
 09/16  11:00:00,268.197113118,36.394496857,105.526393691,0.0,34.9340096728,67.7198543238,303.163460162,8.05186693515,83.4695,211.642093227
 09/16  12:00:00,259.452646724,36.4394437498,98.1230966836,0.0,34.9340096728,67.7198543238,253.938088408,13.7649163944,83.4695,156.703672014
 09/16  13:00:00,257.361420752,36.4501179144,105.325832029,0.0,34.9340096728,57.9733543238,238.102213786,8.8421705745,75.1392,154.120843211
 09/16  14:00:00,252.60866292,36.4785639255,100.853972192,0.0,34.9340096728,57.9733543238,229.069775835,8.34354594675,66.8089,153.917329889
 09/16  15:00:00,246.574656298,36.5043931398,95.3801927779,0.0,34.9340096728,57.9733543238,242.915628446,13.8602649441,75.1392,153.916163502
 09/16  16:00:00,275.845698773,36.2063380558,95.6794801067,0.0,34.9340096728,62.9068543238,222.367704594,14.8684575266,91.7998,115.699447067
 09/16  17:00:00,288.581328858,35.6992350958,81.3897064028,0.0,34.9340096728,72.2186844194,218.019941285,22.2130717017,49.9818,145.825069584
 09/16  18:00:00,365.794451272,35.7800217884,92.2990315402,0.0,87.0357390804,86.2600435998,251.398461135,26.3249249864,49.9818,175.091736149
 09/16  19:00:00,365.40878955,35.6797392161,86.3150932865,0.0,102.000620287,77.6748002752,297.38044217,33.9991014308,33.3212,230.06014074
 09/16  20:00:00,391.810065756,35.6705770516,95.9987250967,0.0,102.000620287,88.9820225341,299.906613464,40.3164804758,33.3212,226.268932988
 09/16  21:00:00,393.135241117,35.6709592308,107.044008139,0.0,102.000620287,91.6425454185,299.319955313,40.4236411154,24.9909,233.905414198
 09/16  22:00:00,338.830806256,35.6705770516,105.95580331,0.0,87.0357390804,65.871452062,393.812631459,42.2814857495,16.6606,334.87054571
 09/16  23:00:00,242.923327033,35.6705770516,83.7143914756,0.0,42.6918050922,48.4199368926,261.522670206,56.3742152493,8.3303,196.818154957
 09/16  24:00:00,182.466969417,30.9926614097,67.5724868423,0.0,27.7269238854,30.610668775,178.243909857,64.9962088864,3.33212,109.915580971
 09/17  01:00:00,183.271174129,30.9926614097,59.1015560637,0.0,34.4311606118,33.1021868926,155.523858818,66.0117297283,3.33212,86.1800090901
 09/17  02:00:00,159.534668018,30.9926614097,52.8532946416,0.0,19.466279405,30.610668775,144.081565319,53.563633503,3.33212,87.185811816
 09/17  03:00:00,156.26316722,30.9926614097,49.5962785986,0.0,19.466279405,30.610668775,131.32981089,40.804619381,3.33212,87.1930715093
 09/17  04:00:00,158.174147771,30.9926614097,44.9496182067,0.0,19.466279405,30.610668775,152.216680685,33.5728446691,3.33212,115.311716016
 09/17  05:00:00,171.890881143,30.9926614097,46.4319601379,0.0,19.466279405,30.610668775,174.669788539,27.4617584673,8.3303,138.877730071
 09/17  06:00:00,258.363361579,34.5790634018,60.6069684659,0.0,42.6918050922,54.3732441037,244.721486078,23.0255221804,16.6606,205.035363898
 09/17  07:00:00,330.094074146,35.9458951442,91.7247867266,0.0,49.3960418185,88.5934452969,391.041105714,29.8810224704,24.9909,336.169183243
 09/17  08:00:00,375.225726857,35.7514937295,105.133670628,0.0,57.6566862989,112.030105488,541.638344887,24.5673363782,33.3212,483.749808509
 09/17  09:00:00,318.077836816,36.25176779,103.350665366,0.0,50.9524495726,81.1684271793,429.274551779,13.1598226445,66.8089,349.305829134
 09/17  10:00:00,274.592179995,36.4661400863,103.951646851,0.0,42.6918050922,68.9656133826,348.621509504,5.70354239117,83.4695,259.448467113
 09/17  11:00:00,272.578045765,36.5008267056,105.031321615,0.0,38.286128036,68.9656133826,300.264082894,2.53462283873,83.4695,214.259960055
 09/17  12:00:00,272.097726718,36.5440342271,104.933560387,0.0,38.286128036,68.9656133826,238.427130311,0.999009409654,83.4695,153.958620902
 09/17  13:00:00,252.623591073,36.4730504134,104.372662221,0.0,31.5818913096,56.727595265,229.662733136,0.577309880033,75.1392,153.946223256
 09/17  14:00:00,252.713224962,36.5041251096,104.822955107,0.0,31.5818913096,56.727595265,219.30173605,1.50399375904,66.8089,150.988842291
 09/17  15:00:00,252.219351137,36.5298619904,104.34386433,0.0,31.5818913096,56.727595265,225.930149474,1.36428549677,75.1392,149.426663977
 09/17  16:00:00,281.884993692,36.2756290664,104.581873791,0.0,31.5818913096,61.661095265,208.584919101,1.19010887419,91.7998,115.595010227
 09/17  17:00:00,310.129772758,35.7784733409,105.566654189,0.0,31.5818913096,70.9729253606,199.152868276,3.31482137899,49.9818,145.856246897
 09/17  18:00:00,372.17375293,35.8101730355,107.32388303,0.0,80.3315023541,83.7685254822,235.620377068,7.4762346282,49.9818,178.16234244
 09/17  19:00:00,381.44719316,35.7307400215,101.912066174,0.0,102.000620287,77.6748002752,278.943935764,19.2879041663,33.3212,226.334831598
 09/17  20:00:00,409.029693072,35.6990345235,103.793133227,0.0,108.704857014,91.4735406516,295.328658513,36.3081928799,33.3212,225.699265633
 09/17  21:00:00,382.635763555,35.8108226167,105.446971025,0.0,95.2963835608,89.1510273009,300.821290088,44.87443244,24.9909,230.955957647
 09/17  22:00:00,329.594528688,35.7845181272,105.655419489,0.0,80.3315023541,63.3799339444,400.919740953,48.6914723555,16.6606,335.567668598
 09/17  23:00:00,252.778993047,35.7371579471,93.3746960094,0.0,42.6918050922,48.4199368926,252.41932687,52.6214431843,8.3303,191.467583686
 09/17  24:00:00,201.937916266,30.9926614097,77.8094395521,0.0,34.4311606118,33.1021868926,153.858366467,35.0389081937,3.33212,115.487338273
 09/18  01:00:00,173.340992339,30.9926614097,68.07257698,0.0,19.418418834,29.3649097162,116.143457113,25.7203124652,3.33212,87.091024648
 09/18  02:00:00,159.365350435,30.9926614097,61.965184626,0.0,12.7620426787,28.1191506574,129.092966762,38.6649993128,3.33212,87.0958474493
 09/18  03:00:00,158.219323504,33.3316192306,58.4923159363,0.0,12.7620426787,28.1191506574,119.609378288,35.3901532809,3.33212,80.8871050073
 09/18  04:00:00,165.029577776,32.5519666237,59.5251909827,0.0,12.7620426787,28.1191506574,144.467108282,25.7769913441,3.33212,115.357996938
 09/18  05:00:00,201.358520904,31.7723140167,69.0799842645,0.0,25.5240853573,30.610668775,223.064247758,18.0726996471,8.3303,196.661248111
 09/18  06:00:00,335.311776246,34.8909244446,104.871711455,0.0,51.0481707146,78.1489452969,366.879832817,13.8549627238,16.6606,336.364270093
 09/18  07:00:00,379.543805277,35.7227438954,105.123863529,0.0,64.3609230253,109.708623606,490.444514891,17.1882628447,24.9909,448.265352047
 09/18  08:00:00,335.130781084,35.6751238303,102.582743994,0.0,51.0481707146,80.7689615957,392.919336756,10.6239046664,33.3212,348.97423209
 09/18  09:00:00,312.000654154,36.2538571987,106.097177523,0.0,51.0481707146,71.0224615957,336.214975652,2.61713709453,66.8089,266.788938557
 09/18  10:00:00,265.04128546,36.3414769574,107.710508778,0.0,32.1804615127,65.7244621605,291.318892893,1.25162804959,83.4695,206.597764843
 09/18  11:00:00,264.857794833,36.4006608596,107.023210664,0.0,32.1804615127,65.7244621605,238.531140202,0.880338967341,83.4695,154.181301234
 09/18  12:00:00,262.550141735,36.4570209857,105.126198804,0.0,32.1804615127,65.7244621605,237.982424212,0.538013761461,83.4695,153.97491045
 09/18  13:00:00,252.513658793,36.4628648301,104.70635462,0.0,32.1804615127,55.9779621605,229.36803576,0.450458210155,75.1392,153.77837755
 09/18  14:00:00,252.903868448,36.4912012978,105.383023375,0.0,32.1804615127,55.9779621605,221.036456533,0.650566833464,66.8089,153.576989699
 09/18  15:00:00,252.226977947,36.5190250363,104.608542526,0.0,32.1804615127,55.9779621605,227.557198834,0.599304800839,75.1392,151.818694034
 09/18  16:00:00,281.844702691,36.2960337894,105.199196049,0.0,32.1804615127,60.9114621605,209.041045261,0.0396930470343,91.7998,117.201552214
 09/18  17:00:00,316.997611817,35.788200558,106.161274964,0.0,32.1804615127,77.5397301883,223.452232364,2.55508221561,49.9818,170.915350149
 09/18  18:00:00,369.930780011,35.8350961701,105.188364501,0.0,77.122965704,86.2600435998,363.171795927,4.84212491342,49.9818,308.347871014
 09/18  19:00:00,392.477800671,35.8249522555,106.58137675,0.0,102.647051061,80.1663183927,279.163783278,11.466860509,33.3212,234.375722769
 09/18  20:00:00,418.921858922,35.8048963605,105.459241836,0.0,115.40909374,92.7192997104,282.244328288,22.5057771243,33.3212,226.417351164
 09/18  21:00:00,395.319163847,35.8686096616,105.557005295,0.0,102.647051061,94.1340635361,396.343349964,28.0984202167,24.9909,343.254029747
 09/18  22:00:00,330.11245996,35.9349965225,106.906490416,0.0,77.122965704,65.871452062,298.507241907,29.8549212846,16.6606,251.991720623
 09/18  23:00:00,241.191032763,35.8736734937,86.1996641614,0.0,38.286128036,48.4199368926,193.099223099,40.5800454612,8.3303,144.188877638
 09/18  24:00:00,186.309983062,30.9926614097,73.5638032749,0.0,25.5240853573,30.610668775,169.105901282,50.4481257951,3.33212,115.325655487
 09/19  01:00:00,170.991743975,30.9926614097,65.6556382028,0.0,19.418418834,29.3649097162,123.629660058,39.4252430979,3.33212,80.8722969604
 09/19  02:00:00,162.360726974,33.3316192306,62.6533662512,0.0,12.7620426787,28.1191506574,118.916524815,28.476957208,3.33212,87.1074476075
 09/19  03:00:00,158.107031131,30.9926614097,60.7536164777,0.0,12.7620426787,28.1191506574,115.447127222,25.0054515776,3.33212,87.1095556448
 09/19  04:00:00,168.410903628,33.3316192306,61.5259417681,0.0,12.7620426787,28.1191506574,140.932116208,22.2391389841,3.33212,115.360857224
 09/19  05:00:00,204.327142306,33.3316192306,69.8176591203,0.0,25.5240853573,30.610668775,225.018908324,19.9823396031,8.3303,196.706268721
 09/19  06:00:00,335.23751162,33.7994107948,102.337080874,0.0,51.0481707146,78.1489452969,375.745490141,22.553214805,16.6606,336.531675336
 09/19  07:00:00,380.084753045,35.7179509612,104.642933167,0.0,64.3609230253,109.708623606,494.049161892,21.0980642882,24.9909,447.960197603
 09/19  08:00:00,335.273045905,35.7149677218,101.968829603,0.0,51.0481707146,80.7689615957,390.543251249,7.46419604993,33.3212,349.757855199
 09/19  09:00:00,310.506965871,36.2445684052,105.084579995,0.0,51.0481707146,71.0224615957,332.180781271,1.05496395106,66.8089,264.31691732
 09/19  10:00:00,262.593685346,36.3490468018,105.221539876,0.0,32.1804615127,65.7244621605,293.077863983,0.552904378397,83.4695,209.055459605
 09/19  11:00:00,263.344239715,36.4354156905,104.901915582,0.0,32.1804615127,65.7244621605,238.134647978,0.446382751164,83.4695,154.218765227
 09/19  12:00:00,262.011184853,36.4905895584,103.983046596,0.0,32.1804615127,65.7244621605,237.743057262,0.269308475326,83.4695,154.004248786
 09/19  13:00:00,254.425342307,36.4636118091,106.704845216,0.0,32.1804615127,55.9779621605,229.886281257,0.944710869458,75.1392,153.802370388
 09/19  14:00:00,254.018952244,36.4909857308,106.725114993,0.0,32.1804615127,55.9779621605,224.565487097,4.15862222978,66.8089,153.597964868
 09/19  15:00:00,251.978344042,36.5182342955,105.095922602,0.0,32.1804615127,55.9779621605,232.539096446,10.4815501597,75.1392,146.918346286
 09/19  16:00:00,282.111092573,36.2754576098,105.845640758,0.0,32.1804615127,60.9114621605,211.567321963,4.11275897852,91.7998,115.654762985
 09/19  17:00:00,316.318351654,35.7670044409,105.984293877,0.0,32.1804615127,77.5397301883,234.942523825,7.22066996707,49.9818,177.740053858
 09/19  18:00:00,370.2596273,35.7983527536,106.292816744,0.0,77.122965704,86.2600435998,373.40683239,14.9216821704,49.9818,308.50335022
 09/19  19:00:00,391.564407508,35.7544165706,106.454438689,0.0,102.647051061,80.1663183927,283.273037977,15.4937034321,33.3212,234.458134545
 09/19  20:00:00,402.404710091,35.7333160964,89.5801601675,0.0,115.40909374,92.7192997104,296.147045795,36.3377648142,33.3212,226.488080981
 09/19  21:00:00,394.315206166,35.7977835347,104.847366304,0.0,102.647051061,94.1340635361,434.393221383,66.2295670104,24.9909,343.172754373
 09/19  22:00:00,326.905517789,35.8653756764,103.670054036,0.0,77.122965704,65.871452062,339.700804904,70.0775263279,16.6606,252.962678576
 09/19  23:00:00,233.562202741,35.8105151787,78.5329955053,0.0,38.286128036,48.4199368926,230.551358423,78.5544578034,8.3303,143.66660062
 09/19  24:00:00,178.979114687,30.9926614097,66.1680700752,0.0,25.5240853573,30.610668775,191.207510149,72.5284423341,3.33212,115.346947815
 09/20  01:00:00,161.888268994,30.9926614097,56.4900264696,0.0,19.418418834,29.3649097162,137.769816803,53.5536387311,3.33212,80.8840580724
 09/20  02:00:00,148.86681165,30.9926614097,51.4158941228,0.0,12.7620426787,28.1191506574,131.637110953,41.191093998,3.33212,87.1138969553
 09/20  03:00:00,146.508879286,30.9926614097,49.0692552098,0.0,12.7620426787,28.1191506574,123.460305878,33.0130498415,3.33212,87.1151360368
 09/20  04:00:00,155.069235171,33.3316192306,48.7341025077,0.0,12.7620426787,28.1191506574,146.374925258,27.6594110256,3.33212,115.383394232
 09/20  05:00:00,188.618920329,30.9926614097,56.9993167774,0.0,25.5240853573,30.610668775,229.294442349,24.1960796767,8.3303,196.768062673
 09/20  06:00:00,321.724070625,34.8909244446,88.413290645,0.0,51.0481707146,78.1489452969,375.174273145,21.7667881016,16.6606,336.746885043
 09/20  07:00:00,380.035775785,35.6884188032,104.83024258,0.0,64.3609230253,109.708623606,556.782298786,83.4202407081,24.9909,448.371158078
 09/20  08:00:00,330.785593171,35.6933150112,98.756877896,0.0,51.0481707146,80.7689615957,426.20548177,42.9110506,33.3212,349.97323117
 09/20  09:00:00,307.046026525,36.260801996,102.494772706,0.0,51.0481707146,71.0224615957,347.451067252,13.6509998987,66.8089,266.991167354
 09/20  10:00:00,262.855149016,36.3506008212,106.702871036,0.0,32.1804615127,65.7244621605,296.493092375,6.30306272739,83.4695,206.720529648
 09/20  11:00:00,263.986987888,36.4079803924,107.092551894,0.0,32.1804615127,65.7244621605,243.983884724,6.27556926261,83.4695,154.238815462
 09/20  12:00:00,261.965720511,36.4590272789,105.497650522,0.0,32.1804615127,65.7244621605,241.525094249,4.02426545063,83.4695,154.031328798
 09/20  13:00:00,251.387489009,36.4843556674,104.284666339,0.0,32.1804615127,55.9779621605,229.929597345,0.953761535038,75.1392,153.83663581
 09/20  14:00:00,251.47690312,36.5169601849,104.209983387,0.0,32.1804615127,55.9779621605,220.510439151,0.0629543655341,66.8089,153.638584786
 09/20  15:00:00,250.780694468,36.5450520415,103.077956059,0.0,32.1804615127,55.9779621605,229.019375893,0.252138977857,75.1392,153.628036915
 09/20  16:00:00,282.237811471,36.3075998108,104.379385305,0.0,32.1804615127,60.9114621605,207.428826522,0.0258926888426,91.7998,115.603133833
 09/20  17:00:00,317.703632545,35.7845984626,106.165030814,0.0,32.1804615127,77.5397301883,224.347958303,3.41619926906,49.9818,170.949959034
 09/20  18:00:00,371.048027523,35.8166650751,106.515039456,0.0,77.122965704,86.2600435998,376.937009723,11.5142184776,49.9818,315.440991246
 09/20  19:00:00,372.285044566,35.7718558304,87.033583612,0.0,102.647051061,80.1663183927,303.042125074,41.2660809971,33.3212,228.454844077
 09/20  20:00:00,419.373535277,35.7470666827,105.915187999,0.0,115.40909374,92.7192997104,344.907489096,77.6959515237,33.3212,233.890337572
 09/20  21:00:00,394.412022862,35.8069046863,104.390064309,0.0,102.647051061,94.1340635361,458.041546269,95.7711438808,24.9909,337.279502388
 09/20  22:00:00,328.929290898,35.8670269896,105.465255653,0.0,77.122965704,65.871452062,374.456406503,101.204437761,16.6606,256.591368742
 09/20  23:00:00,234.273052842,35.8068221,78.8705950707,0.0,38.286128036,48.4199368926,288.314556745,136.60614173,8.3303,143.378115015
 09/20  24:00:00,177.535945362,30.9926614097,64.7230620099,0.0,25.5240853573,30.610668775,174.540398752,60.2734843776,3.33212,110.934794375
 09/21  01:00:00,161.591206692,30.9926614097,56.1775511867,0.0,19.418418834,29.3649097162,136.37094153,45.9179844196,3.33212,87.1208371108
 09/21  02:00:00,150.316945936,30.9926614097,52.827425824,0.0,12.7620426787,28.1191506574,126.576535827,36.122782821,3.33212,87.1216330062
 09/21  03:00:00,149.241066414,30.9926614097,51.7489760723,0.0,12.7620426787,28.1191506574,119.719660144,29.2626198267,3.33212,87.1249203171
 09/21  04:00:00,158.074453578,33.3316192306,51.682207893,0.0,12.7620426787,28.1191506574,136.907797915,24.5985799539,3.33212,108.977097962
 09/21  05:00:00,190.418064434,30.9926614097,58.7638603184,0.0,25.5240853573,30.610668775,227.022232754,21.8790989145,8.3303,196.812833839
 09/21  06:00:00,322.230324113,34.7349939232,89.0403897832,0.0,51.0481707146,78.1489452969,379.974431373,20.2556376357,16.6606,343.058193737
 09/21  07:00:00,380.432940466,35.6783528185,105.007445757,0.0,64.3609230253,109.708623606,566.917927819,90.3928576285,24.9909,451.534170191
 09/21  08:00:00,332.518823088,35.6887222853,100.447455691,0.0,51.0481707146,80.7689615957,411.634066767,29.2539780572,33.3212,349.05888871
 09/21  09:00:00,310.294575157,36.2568557965,105.620391924,0.0,51.0481707146,71.0224615957,337.323658446,10.0517403762,66.8089,260.463018069
 09/21  10:00:00,262.635739314,36.3453355049,106.30516205,0.0,32.1804615127,65.7244621605,304.534777626,7.17747599565,83.4695,213.88780163
 09/21  11:00:00,263.783707386,36.4002170272,106.495543586,0.0,32.1804615127,65.7244621605,243.279012752,5.52443371671,83.4695,154.285079036
 09/21  12:00:00,262.35376324,36.4496689518,105.497265116,0.0,32.1804615127,65.7244621605,241.093634123,3.55816198122,83.4695,154.065972141
 09/21  13:00:00,252.143722956,36.4770838917,104.530732227,0.0,32.1804615127,55.9779621605,229.858373362,0.857371742928,75.1392,153.86180162
 09/21  14:00:00,252.081218602,36.510748596,104.131258355,0.0,32.1804615127,55.9779621605,220.515625236,0.0484593302986,66.8089,153.658265905
 09/21  15:00:00,251.949210784,36.5401854948,103.969125403,0.0,32.1804615127,55.9779621605,223.017643278,0.0921133033716,75.1392,147.786329975
 09/21  16:00:00,281.278522698,36.2996605203,103.859517213,0.0,32.1804615127,60.9114621605,212.087043392,0.0153258952903,91.7998,120.271917496
 09/21  17:00:00,316.595892045,35.7840618488,104.136749403,0.0,32.1804615127,77.5397301883,223.136988243,1.06716518091,49.9818,172.088023062
 09/21  18:00:00,370.65761369,35.8222136076,104.903496466,0.0,77.122965704,86.2600435998,363.333985941,2.4731601976,49.9818,310.879025743
 09/21  19:00:00,384.795081858,35.7864764259,98.960962003,0.0,102.647051061,80.1663183927,279.053845671,12.9575850602,33.3212,232.775060611
 09/21  20:00:00,413.652822541,35.7647606104,100.280860401,0.0,115.40909374,92.7192997104,313.07834079,45.7726809973,33.3212,233.984459793
 09/21  21:00:00,394.42110051,35.8199275955,104.454161454,0.0,102.647051061,94.1340635361,440.262475141,77.7853578704,24.9909,337.48621727
 09/21  22:00:00,329.629280558,35.8795058404,106.153095909,0.0,77.122965704,65.871452062,372.306475793,98.9551366495,16.6606,256.690739143
 09/21  23:00:00,239.300226699,35.8238554575,84.2270175537,0.0,38.286128036,48.4199368926,218.824007194,66.4396335163,8.3303,144.054073678
 09/21  24:00:00,185.508772203,30.9926614097,72.7067727979,0.0,25.5240853573,30.610668775,170.163128244,56.5091501828,3.33212,110.321858061
 09/22  01:00:00,170.529934379,30.9926614097,65.1421244789,0.0,19.418418834,29.3649097162,131.296467817,40.8385475278,3.33212,87.1258002893
 09/22  02:00:00,157.692745428,30.9926614097,60.2221914225,0.0,12.7620426787,28.1191506574,127.021180435,36.5573637686,3.33212,87.1316966667
 09/22  03:00:00,154.961249924,33.3316192306,55.114847195,0.0,12.7620426787,28.1191506574,127.165595945,36.6881786761,3.33212,87.1452972691
 09/22  04:00:00,160.408453709,30.9926614097,55.6970622052,0.0,12.7620426787,28.1191506574,142.193017408,29.0337222003,3.33212,109.827175208
 09/22  05:00:00,200.45961197,33.3316192306,65.8276865486,0.0,25.5240853573,30.610668775,228.375459946,21.0376300953,8.3303,199.007529851
 09/22  06:00:00,330.774063489,34.1112718376,97.4253783617,0.0,51.0481707146,78.1489452969,379.303853546,20.7340637358,16.6606,341.90918981
 09/22  07:00:00,380.304143021,35.7039318739,104.767144182,0.0,64.3609230253,109.708623606,500.613483139,26.375257259,24.9909,449.24732588
 09/22  08:00:00,335.44449266,35.710391806,101.977216576,0.0,51.0481707146,80.7689615957,390.832201073,7.12516624473,33.3212,350.385834828
 09/22  09:00:00,311.653835672,36.2614702285,104.508871514,0.0,51.0481707146,71.0224615957,334.37100105,0.358661372494,66.8089,267.203439678
 09/22  10:00:00,264.227522,36.3668665679,104.598938396,0.0,32.1804615127,65.7244621605,290.630878242,0.308450198769,83.4695,206.852928044
 09/22  11:00:00,264.389976147,36.4478786787,103.780319536,0.0,32.1804615127,65.7244621605,237.919912896,0.150023559072,83.4695,154.300389337
 09/22  12:00:00,263.48396986,36.4993481552,103.532011818,0.0,32.1804615127,65.7244621605,237.601831251,0.0422875469022,83.4695,154.090043704
 09/22  13:00:00,252.76123603,36.4847683941,102.522501433,0.0,32.1804615127,55.9779621605,229.06664066,0.0313922824896,75.1392,153.896048377
 09/22  14:00:00,251.808212776,36.5199958952,101.541475675,0.0,32.1804615127,55.9779621605,220.531861082,0.0253760165828,66.8089,153.697585065
 09/22  15:00:00,251.779587483,36.5544948383,101.495691859,0.0,32.1804615127,55.9779621605,228.843652479,0.0122877631542,75.1392,153.692164716
 09/22  16:00:00,281.593222823,36.3566135452,102.24403894,0.0,32.1804615127,60.9114621605,207.45609034,0.0,91.7998,115.65629034
 09/22  17:00:00,316.65967795,35.8217887899,102.812511847,0.0,32.1804615127,77.5397301883,221.978256277,0.957189237822,49.9818,171.039267039
 09/22  18:00:00,370.302477486,35.8782813975,102.465681434,0.0,77.122965704,86.2600435998,368.721022821,1.58343094575,49.9818,317.155791875
 09/22  19:00:00,395.062203005,35.8834396412,105.281575994,0.0,102.647051061,80.1663183927,270.203518558,3.39482229166,33.3212,233.487496266
 09/22  20:00:00,419.488838323,35.8554519829,105.767240601,0.0,115.40909374,92.7192997104,272.671359472,11.4015287485,33.3212,227.948630724
 09/22  21:00:00,396.02372294,35.9029185602,106.337229676,0.0,102.647051061,94.1340635361,390.594141258,24.9332877243,24.9909,340.669953534
 09/22  22:00:00,329.785467781,35.9536323406,106.437503483,0.0,77.122965704,65.871452062,310.108556423,37.4856372265,16.6606,255.962319197
 09/22  23:00:00,245.333808071,35.887443502,90.2410773117,0.0,38.286128036,48.4199368926,194.708752011,42.5438965098,8.3303,143.834555502
 09/22  24:00:00,191.829931234,30.9926614097,79.108656545,0.0,25.5240853573,30.610668775,148.536858877,29.7978672802,3.33212,115.406871597
 09/23  01:00:00,187.429086471,30.9926614097,72.524077367,0.0,27.7269238854,30.610668775,119.097322325,28.6184453028,3.33212,87.1467570217
 09/23  02:00:00,166.080421768,33.3316192306,66.3343342603,0.0,12.7620426787,28.1191506574,114.172249857,29.9230000439,3.33212,80.9171298136
 09/23  03:00:00,160.070191494,30.9926614097,62.6847374953,0.0,12.7620426787,28.1191506574,116.659016461,26.1793641952,3.33212,87.1475322661
 09/23  04:00:00,168.955122768,33.3316192306,62.6714982784,0.0,12.7620426787,28.1191506574,147.47040834,28.7031644134,3.33212,115.435123927
 09/23  05:00:00,180.20210222,33.3316192306,61.5936184469,0.0,12.7620426787,28.1191506574,187.155691132,33.3464160792,8.3303,145.478975053
 09/23  06:00:00,274.955837338,33.6434802734,75.3750678134,0.0,42.6918050922,54.3732441037,234.513423082,20.0941318579,16.6606,197.758691224
 09/23  07:00:00,333.88510385,35.7516754243,104.75849234,0.0,42.6918050922,86.1019271793,374.998500872,9.93926416051,24.9909,340.068336711
 09/23  08:00:00,372.345223256,35.7464303471,100.939186729,0.0,57.6566862989,112.030105488,519.792491568,2.52409275224,33.3212,483.947198816
 09/23  09:00:00,328.669734474,36.2561171625,103.135873356,0.0,57.6566862989,83.6599452969,416.40299671,0.124880336362,66.8089,349.469216373
 09/23  10:00:00,275.062197267,36.4013170764,103.512250618,0.0,42.6918050922,68.9656133826,351.032832086,0.233982353864,83.4695,267.329349732
 09/23  11:00:00,266.397280834,36.4875398622,102.956487761,0.0,34.9340096728,67.7198543238,298.194398152,0.138822578614,83.4695,214.586075574
 09/23  12:00:00,265.120674636,36.5457973055,102.162080642,0.0,34.9340096728,67.7198543238,238.039409358,0.0111156296983,83.4695,154.558793728
 09/23  13:00:00,255.188182024,36.4974766088,101.816108638,0.0,34.9340096728,57.9733543238,229.464932674,0.00502319523577,75.1392,154.320709479
 09/23  14:00:00,255.166803715,36.5179372115,101.772638051,0.0,34.9340096728,57.9733543238,220.988243808,0.00442686956267,66.8089,154.174916938
 09/23  15:00:00,255.225379606,36.5397806452,101.831337965,0.0,34.9340096728,57.9733543238,234.795557107,0.00861893164822,75.1392,159.647738176
 09/23  16:00:00,285.454986972,36.3209238044,103.098807,0.0,34.9340096728,62.9068543238,208.85414796,0.172861390897,91.7998,116.881486569
 09/23  17:00:00,313.387687527,35.8221026055,104.071592543,0.0,34.9340096728,72.2186844194,197.363414074,1.35182639418,49.9818,146.02978768
 09/23  18:00:00,379.484014766,35.977368325,103.983695532,0.0,87.0357390804,86.2600435998,230.253419391,1.60628256702,49.9818,178.665336824
 09/23  19:00:00,391.180498706,35.7807621463,105.19559274,0.0,102.000620287,77.6748002752,264.240284481,3.79240340967,33.3212,227.126681072
 09/23  20:00:00,401.846339235,35.7292706235,105.485378494,0.0,102.000620287,88.9820225341,281.928581693,14.4734597294,33.3212,234.133921964
 09/23  21:00:00,392.452733559,35.7773159074,106.083697959,0.0,102.000620287,91.6425454185,286.077250232,28.3387344543,24.9909,232.747615777
 09/23  22:00:00,338.244005155,35.7394484296,105.076100224,0.0,87.0357390804,65.871452062,401.815957674,46.9241060557,16.6606,338.231251618
 09/23  23:00:00,257.676976349,35.6828937003,98.2375449512,0.0,42.6918050922,48.4199368926,266.913130269,61.3754298777,8.3303,197.207400391
 09/23  24:00:00,198.145279737,30.9926614097,83.1162702933,0.0,27.7269238854,30.610668775,171.615257416,52.8667993873,3.33212,115.416338029
 09/24  01:00:00,196.056422054,30.9926614097,71.7939194819,0.0,34.4311606118,33.1021868926,139.659517185,49.0645390649,3.33212,87.2628581202
 09/24  02:00:00,172.068995571,30.9926614097,65.3076886301,0.0,19.466279405,30.610668775,129.851787174,39.2572464138,3.33212,87.2624207604
 09/24  03:00:00,169.295882815,30.9926614097,62.5585641088,0.0,19.466279405,30.610668775,120.533201607,29.9394123732,3.33212,87.2616692343
 09/24  04:00:00,175.677190886,30.9926614097,62.3697731983,0.0,19.466279405,30.610668775,142.988332357,24.7414019357,3.33212,114.914810421
 09/24  05:00:00,190.369382121,32.5519666237,63.2706050551,0.0,19.466279405,30.610668775,169.139811319,21.2278047259,8.3303,139.581706594
 09/24  06:00:00,275.182180261,34.1112718376,75.1154756822,0.0,42.6918050922,54.3732441037,236.744528598,14.6464816479,16.6606,205.43744695
 09/24  07:00:00,339.302576194,36.0796461496,100.558351547,0.0,49.3960418185,88.5934452969,371.810206546,7.10053383495,24.9909,339.718772711
 09/24  08:00:00,372.806323632,35.7902005806,101.554851109,0.0,57.6566862989,112.030105488,519.710782545,1.71120737021,33.3212,484.678375175
 09/24  09:00:00,318.545015912,36.2914615394,102.18934932,0.0,50.9524495726,81.1684271793,417.559304747,0.0330015053424,66.8089,350.717403242
 09/24  10:00:00,274.836380754,36.5347914162,102.956521538,0.0,42.6918050922,68.9656133826,351.334186946,0.0175300028357,83.4695,267.847156943
 09/24  11:00:00,271.072963779,36.5470827618,102.707869246,0.0,38.286128036,68.9656133826,298.163929315,0.0,83.4695,214.694429315
 09/24  12:00:00,270.125007762,36.5898287905,102.319753729,0.0,38.286128036,68.9656133826,237.640623297,0.0,83.4695,154.171123297
 09/24  13:00:00,250.708747895,36.4927007245,101.945064591,0.0,31.5818913096,56.727595265,229.30630127,0.0122977100464,75.1392,154.15480356
 09/24  14:00:00,250.137467954,36.5251696624,100.835307081,0.0,31.5818913096,56.727595265,220.584125235,0.0130705621185,66.8089,153.762154673
 09/24  15:00:00,250.638130175,36.5498374095,100.566229429,0.0,31.5818913096,56.727595265,228.910809093,0.0159218150575,75.1392,153.755687278
 09/24  16:00:00,281.155750982,36.3308286214,101.771473658,0.0,31.5818913096,61.661095265,207.544174662,0.0429613129567,91.7998,115.701413349
 09/24  17:00:00,309.314587499,35.808392713,103.098351374,0.0,31.5818913096,70.9729253606,197.020251118,0.966982920373,49.9818,146.071468198
 09/24  18:00:00,370.650209762,35.8361162691,103.446347671,0.0,80.3315023541,83.7685254822,229.754130139,1.30241712507,49.9818,178.469913014
 09/24  19:00:00,391.160695521,35.7720915196,104.792055327,0.0,102.000620287,77.6748002752,262.844706082,2.62252382745,33.3212,226.900982254
 09/24  20:00:00,410.28254538,35.7431560085,104.195467098,0.0,108.704857014,91.4735406516,273.536669902,6.65763075825,33.3212,233.557839143
 09/24  21:00:00,382.549541118,35.8795051603,104.961278974,0.0,95.2963835608,89.1510273009,265.196622474,13.3068799183,24.9909,226.898842555
 09/24  22:00:00,328.305752145,35.8397030383,104.325600761,0.0,80.3315023541,63.3799339444,383.718050567,27.5726307869,16.6606,339.48481978
 09/24  23:00:00,257.752516082,35.7844520296,98.2883128915,0.0,42.6918050922,48.4199368926,242.63445569,38.1825640359,8.3303,196.121591654
 09/24  24:00:00,209.394504166,32.5519666237,83.5813403723,0.0,34.4311606118,33.1021868926,168.855174754,49.1028617651,3.33212,116.420192989
 09/25  01:00:00,179.48511949,31.7723140167,73.3266728185,0.0,19.418418834,29.3649097162,129.375594884,41.3954246088,3.33212,84.6480502749
 09/25  02:00:00,166.096686112,30.9926614097,68.615612177,0.0,12.7620426787,28.1191506574,121.336341942,30.8466943823,3.33212,87.1575275596
 09/25  03:00:00,163.902028249,31.7723140167,65.7075738724,0.0,12.7620426787,28.1191506574,111.66061226,21.155281162,3.33212,87.1732110984
 09/25  04:00:00,171.678939228,32.5519666237,66.1651735996,0.0,12.7620426787,28.1191506574,135.101166035,16.2966011243,3.33212,115.472444911
 09/25  05:00:00,208.48851053,33.3316192306,74.5914840348,0.0,25.5240853573,30.610668775,220.572911086,15.1925463442,8.3303,197.050064742
 09/25  06:00:00,336.345647003,33.7994107948,104.203693391,0.0,51.0481707146,78.1489452969,369.744625174,14.3426405917,16.6606,338.741384582
 09/25  07:00:00,378.91806054,35.7077836518,104.499146779,0.0,64.3609230253,109.708623606,496.370010972,15.0242569189,24.9909,456.354854053
 09/25  08:00:00,333.340046744,35.7148614414,100.327860049,0.0,51.0481707146,80.7689615957,388.747670234,4.83189391198,33.3212,350.594576322
 09/25  09:00:00,310.770908899,36.2640120416,103.501552978,0.0,51.0481707146,71.0224615957,329.726008352,0.173922975554,66.8089,262.743185377
 09/25  10:00:00,263.413136609,36.380664631,103.525342208,0.0,32.1804615127,65.7244621605,297.720585982,0.0786832231804,83.4695,214.172402759
 09/25  11:00:00,263.565463053,36.4657616892,102.907606943,0.0,32.1804615127,65.7244621605,237.901378753,0.02752637948,83.4695,154.404352374
 09/25  12:00:00,262.329136698,36.5192996636,102.342879465,0.0,32.1804615127,65.7244621605,237.676899777,0.0228565649342,83.4695,154.184543213
 09/25  13:00:00,251.838297392,36.4944066844,102.160079842,0.0,32.1804615127,55.9779621605,229.143052851,0.0167976251137,75.1392,153.987055226
 09/25  14:00:00,250.340545671,36.5605999602,100.30736591,0.0,32.1804615127,55.9779621605,220.612449399,0.0108337158372,66.8089,153.792715684
 09/25  15:00:00,251.327592696,36.5639336338,101.019158725,0.0,32.1804615127,55.9779621605,228.93172337,0.0014949931397,75.1392,153.791028377
 09/25  16:00:00,281.111940535,36.3852068123,101.717976276,0.0,32.1804615127,60.9114621605,207.536905417,0.0,91.7998,115.737105417
 09/25  17:00:00,316.186375788,35.8496233129,102.296131081,0.0,32.1804615127,77.5397301883,228.84939854,0.841800147536,49.9818,178.025798392
 09/25  18:00:00,369.751883213,35.9119263132,102.376317603,0.0,77.122965704,86.2600435998,361.459279579,1.42628630876,49.9818,310.051193271
 09/25  19:00:00,394.554539432,35.9269610096,104.653065712,0.0,102.647051061,80.1663183927,271.139777117,3.32359379708,33.3212,234.49498332
 09/25  20:00:00,419.438394027,35.8975935993,105.244315648,0.0,115.40909374,92.7192997104,278.162417049,10.5292888382,33.3212,234.311928211
 09/25  21:00:00,395.583093989,35.9440280228,105.397635357,0.0,102.647051061,94.1340635361,380.847414999,17.5248855006,24.9909,338.331629499
 09/25  22:00:00,325.990561483,35.9964825405,101.595788969,0.0,77.122965704,65.871452062,285.933980418,10.4540723129,16.6606,258.819308105
 09/25  23:00:00,262.985227371,35.9396968739,106.261974463,0.0,38.286128036,48.4199368926,156.942794556,4.54973436598,8.3303,144.06276019
 09/25  24:00:00,184.973278918,32.9417929271,69.9992071595,0.0,25.5240853573,30.610668775,126.008375672,7.20618113005,3.33212,115.470074542
 09/26  01:00:00,156.047215174,30.9926614097,50.7573950538,0.0,19.418418834,29.3649097162,108.882061971,18.381192752,3.33212,87.1687492191
 09/26  02:00:00,182.612312393,33.3316192306,82.6384613654,0.0,12.7620426787,28.1191506574,106.420565263,15.9049814339,3.33212,87.1834638288
 09/26  03:00:00,144.843572685,30.9926614097,47.5528940208,0.0,12.7620426787,28.1191506574,104.096241352,16.3005937265,3.33212,84.4635276255
 09/26  04:00:00,163.379631776,33.3316192306,56.4663003803,0.0,12.7620426787,28.1191506574,151.358295021,36.1450604657,3.33212,111.881114555
 09/26  05:00:00,202.868870255,33.3316192306,68.2311786408,0.0,25.5240853573,30.610668775,249.794687337,39.2541162175,8.3303,202.21027112
 09/26  06:00:00,335.948988283,33.9553413162,102.720025934,0.0,51.0481707146,78.1489452969,388.799622093,31.7876771425,16.6606,340.35134495
 09/26  07:00:00,379.776656735,35.7156725056,104.199408781,0.0,64.3609230253,109.708623606,511.621132895,35.5825429594,24.9909,451.047689936
 09/26  08:00:00,339.309249823,35.6772772888,106.649991695,0.0,51.0481707146,80.7689615957,410.853767896,26.2277956394,33.3212,351.304772257
 09/26  09:00:00,307.107796127,36.2595447555,101.942953391,0.0,51.0481707146,71.0224615957,342.517220507,8.02060409516,66.8089,267.687716412
 09/26  10:00:00,264.484709937,36.3457576011,107.487770557,0.0,32.1804615127,65.7244621605,300.644856323,2.96002959827,83.4695,214.215326725
 09/26  11:00:00,263.996440607,36.3962338344,106.827065268,0.0,32.1804615127,65.7244621605,245.378377228,7.46059954613,83.4695,154.448277682
 09/26  12:00:00,261.292624372,36.4488714342,104.266958495,0.0,32.1804615127,65.7244621605,241.554711651,3.86449135723,83.4695,154.220720294
 09/26  13:00:00,252.287718174,36.4739740351,104.942157017,0.0,32.1804615127,55.9779621605,232.458092052,3.29840605191,75.1392,154.020486001
 09/26  14:00:00,250.234215047,36.5041159207,102.171639876,0.0,32.1804615127,55.9779621605,221.517505199,0.886220181828,66.8089,153.822385017
 09/26  15:00:00,251.335269019,36.5342119865,102.748449347,0.0,32.1804615127,55.9779621605,228.97262585,0.00866257898927,75.1392,153.824763271
 09/26  16:00:00,280.701948087,36.3083972389,103.133547568,0.0,32.1804615127,60.9114621605,207.555251462,0.0,91.7998,115.755451462
 09/26  17:00:00,315.886365382,35.7969255682,103.885640897,0.0,32.1804615127,77.5397301883,229.240742723,1.18700327456,49.9818,178.071939448
 09/26  18:00:00,369.175714721,35.8423296934,103.220352585,0.0,77.122965704,86.2600435998,363.602330565,1.9242807986,49.9818,311.696249767
 09/26  19:00:00,387.953183463,35.8461863162,99.3842003958,0.0,102.647051061,80.1663183927,277.132030866,10.5355874438,33.3212,233.275243422
 09/26  20:00:00,415.288819874,35.8215178172,102.336501972,0.0,115.40909374,92.7192997104,292.058856282,24.3348592305,33.3212,234.402797051
 09/26  21:00:00,394.030707643,35.8782223109,104.503485001,0.0,102.647051061,94.1340635361,391.724837697,25.3157681414,24.9909,341.418169556
 09/26  22:00:00,329.477191052,35.9352624188,106.202430762,0.0,77.122965704,65.871452062,311.48858394,34.5524930836,16.6606,260.275490856
 09/26  23:00:00,246.292593757,35.873113469,91.236579383,0.0,38.286128036,48.4199368926,194.037813681,45.0458584399,8.3303,140.661655241
 09/26  24:00:00,189.638316703,30.9926614097,76.7927654715,0.0,25.5240853573,30.610668775,179.903362113,61.07558546,3.33212,115.495656653
 09/27  01:00:00,172.583395581,30.9926614097,67.1060067539,0.0,19.418418834,29.3649097162,142.450229944,51.931866739,3.33212,87.1862432051
 09/27  02:00:00,161.035913042,31.7723140167,62.7278279391,0.0,12.7620426787,28.1191506574,128.698658486,38.1797547082,3.33212,87.1867837775
