Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  03:00:00,158.449349369,32.5519666237,59.3910920246,0.0,12.7620426787,28.1191506574,120.868332278,30.3355663337,3.33212,87.2006459445
 09/27  04:00:00,162.593448162,31.7723140167,57.7354406336,0.0,12.7620426787,28.1191506574,145.010388342,26.2023992926,3.33212,115.47586905
 09/27  05:00:00,199.434065334,32.5519666237,66.2125568025,0.0,25.5240853573,30.610668775,227.86039681,22.3522794978,8.3303,197.177817312
 09/27  06:00:00,332.465891099,34.5790634018,99.3849474658,0.0,51.0481707146,78.1489452969,374.760782606,19.8268813973,16.6606,338.273301209
 09/27  07:00:00,381.917901966,35.6998398725,104.563463447,0.0,64.3609230253,109.708623606,512.967861155,30.2183457777,24.9909,457.758615377
 09/27  08:00:00,335.401398551,35.7058662452,103.230310834,0.0,51.0481707146,80.7689615957,400.896026962,15.0962464978,33.3212,352.478580464
 09/27  09:00:00,308.671635817,36.2545631309,102.602322714,0.0,51.0481707146,71.0224615957,332.043437826,0.920474284666,66.8089,264.314063541
 09/27  10:00:00,262.541356914,36.3631382079,103.851728911,0.0,32.1804615127,65.7244621605,295.910092252,0.0590845973175,83.4695,212.381507655
 09/27  11:00:00,263.196613756,36.4421313417,103.071497252,0.0,32.1804615127,65.7244621605,237.955837092,0.0248354517097,83.4695,154.46150164
 09/27  12:00:00,261.99050781,36.4997458122,102.057428285,0.0,32.1804615127,65.7244621605,243.293160684,0.0158355131299,83.4695,159.80782517
 09/27  13:00:00,251.647446841,36.4992326625,101.400176667,0.0,32.1804615127,55.9779621605,230.364850328,0.00875799699884,75.1392,155.216892331
 09/27  14:00:00,251.431892204,36.561031521,101.120043208,0.0,32.1804615127,55.9779621605,219.415999522,0.00611893124496,66.8089,152.600980591
 09/27  15:00:00,251.31838121,36.5638719353,101.492535185,0.0,32.1804615127,55.9779621605,225.591647048,0.0,75.1392,150.452447048
 09/27  16:00:00,280.657164574,36.3840812289,101.76072609,0.0,32.1804615127,60.9114621605,212.003218785,0.0,91.7998,120.203418785
 09/27  17:00:00,315.899412018,35.8487586367,102.10532244,0.0,32.1804615127,77.5397301883,222.203870036,0.955385868001,49.9818,171.266684168
 09/27  18:00:00,372.542719827,35.90962829,102.753502989,0.0,77.122965704,86.2600435998,369.647678099,1.59567213984,49.9818,318.070205959
 09/27  19:00:00,395.09358409,35.9207971692,105.662204416,0.0,102.647051061,80.1663183927,274.88604168,6.38803844071,33.3212,235.176803239
 09/27  20:00:00,420.635460509,35.8865179588,106.931742149,0.0,115.40909374,92.7192997104,279.662542202,17.8647426553,33.3212,228.476599547
 09/27  21:00:00,392.338054586,35.9397831215,101.739197219,0.0,102.647051061,94.1340635361,384.281052868,13.5202758714,24.9909,345.769876997
 09/27  22:00:00,326.527011492,35.9875377051,102.923153072,0.0,77.122965704,65.871452062,290.721829449,16.7055240774,16.6606,257.355705371
 09/27  23:00:00,261.950374922,35.9201567024,106.497637067,0.0,38.286128036,48.4199368926,169.953824125,16.0239593054,8.3303,145.59956482
 09/27  24:00:00,189.731167789,32.5519666237,75.3903030967,0.0,25.5240853573,30.610668775,130.113066631,11.2815097355,3.33212,115.499436896
 09/28  01:00:00,167.218053309,31.7723140167,61.1528692698,0.0,19.418418834,29.3649097162,112.697644426,24.0829104048,3.33212,85.2826140209
 09/28  02:00:00,157.14681227,30.9926614097,59.6561253022,0.0,12.7620426787,28.1191506574,126.641298172,40.4242533889,3.33212,82.8849247832
 09/28  03:00:00,158.703509767,33.3316192306,58.8809452141,0.0,12.7620426787,28.1191506574,132.774947799,42.2354142221,3.33212,87.2074135771
 09/28  04:00:00,164.555713409,32.5519666237,58.9181487298,0.0,12.7620426787,28.1191506574,153.054845791,34.1781509601,3.33212,115.544574831
 09/28  05:00:00,200.572101868,31.7723140167,68.1486900559,0.0,25.5240853573,30.610668775,233.889830819,27.9300275692,8.3303,197.62950325
 09/28  06:00:00,334.267719376,34.7349939232,101.000359116,0.0,51.0481707146,78.1489452969,386.84378113,23.6977535303,16.6606,346.4854276
 09/28  07:00:00,382.647066972,35.6996633952,104.824317959,0.0,64.3609230253,109.708623606,549.781833971,72.7444206321,24.9909,452.046513339
 09/28  08:00:00,336.01296049,35.6804320443,103.931054806,0.0,51.0481707146,80.7689615957,411.708329051,26.6079906318,33.3212,351.779138419
 09/28  09:00:00,308.673763054,36.2614987681,103.474135552,0.0,51.0481707146,71.0224615957,336.821789817,2.08288878599,66.8089,267.930001031
 09/28  10:00:00,261.979378912,36.3494262715,104.692320878,0.0,32.1804615127,65.7244621605,299.046513635,1.21561156825,83.4695,214.361402066
 09/28  11:00:00,265.280917646,36.4037032503,107.731768947,0.0,32.1804615127,65.7244621605,242.243789132,4.25807248626,83.4695,154.516216646
 09/28  12:00:00,264.159469069,36.4529935822,107.605482476,0.0,32.1804615127,65.7244621605,243.642465323,5.89137813525,83.4695,154.281587187
 09/28  13:00:00,251.814700562,36.470076886,104.107146298,0.0,32.1804615127,55.9779621605,232.409144212,1.26030059468,75.1392,156.009643618
 09/28  14:00:00,253.000820109,36.5038496166,105.100233503,0.0,32.1804615127,55.9779621605,218.860094822,0.0822216232507,66.8089,151.968973199
 09/28  15:00:00,252.04052314,36.5294423245,104.418780116,0.0,32.1804615127,55.9779621605,229.083147048,0.0542091336874,75.1392,153.889737914
 09/28  16:00:00,281.596719082,36.3035236169,105.213040023,0.0,32.1804615127,60.9114621605,215.636557335,1.61109941311,91.7998,122.225657922
 09/28  17:00:00,317.000645446,35.7865573322,106.679131328,0.0,32.1804615127,77.5397301883,229.437601381,8.1424347926,49.9818,171.313366589
 09/28  18:00:00,370.941667626,35.819117395,104.410707724,0.0,77.122965704,86.2600435998,390.871511073,22.6208502295,49.9818,318.268860843
 09/28  19:00:00,394.389302179,35.792262681,106.390639999,0.0,102.647051061,80.1663183927,302.955550895,34.3637999387,33.3212,235.270550956
 09/28  20:00:00,418.646672138,35.7846483387,105.329542644,0.0,115.40909374,92.7192997104,293.076349901,29.2133676665,33.3212,230.541782235
 09/28  21:00:00,393.853590562,35.8523956212,104.047734051,0.0,102.647051061,94.1340635361,394.113611897,25.3824870257,24.9909,343.740224871
 09/28  22:00:00,329.487907358,35.9192433577,106.24965599,0.0,77.122965704,65.871452062,301.082011716,26.946439748,16.6606,257.474971968
 09/28  23:00:00,247.653905649,35.8683143239,92.6459996143,0.0,38.286128036,48.4199368926,184.047518142,30.0741507215,8.3303,145.643067421
 09/28  24:00:00,190.858437167,30.9926614097,78.1436490681,0.0,25.5240853573,30.610668775,151.998006962,33.1434410461,3.33212,115.522445916
 09/29  01:00:00,176.18024904,30.9926614097,70.8427905894,0.0,19.418418834,29.3649097162,124.815089731,34.2769989273,3.33212,87.2059708033
 09/29  02:00:00,165.787131636,33.3316192306,66.0620739305,0.0,12.7620426787,28.1191506574,120.186696898,29.6420291406,3.33212,87.2125477576
 09/29  03:00:00,160.636171783,32.5519666237,61.7138984581,0.0,12.7620426787,28.1191506574,116.413727917,25.8651770851,3.33212,87.2164308322
 09/29  04:00:00,166.146997925,31.7723140167,60.8119244949,0.0,12.7620426787,28.1191506574,146.898545407,28.3121278304,3.33212,115.254297577
 09/29  05:00:00,202.024359571,32.9417929271,67.8533152836,0.0,25.5240853573,30.610668775,237.033923126,31.0960225964,8.3303,197.60760053
 09/29  06:00:00,336.058765413,34.5790634018,102.336413079,0.0,51.0481707146,78.1489452969,378.182253999,21.5318515508,16.6606,339.989802449
 09/29  07:00:00,382.977726786,35.7064424806,104.766678756,0.0,64.3609230253,109.708623606,505.310870816,20.5342301486,24.9909,459.785740668
 09/29  08:00:00,338.485773757,35.6938070597,105.876172444,0.0,51.0481707146,80.7689615957,406.130614988,19.628542116,33.3212,353.180872872
 09/29  09:00:00,308.674293467,36.2589159867,104.106349004,0.0,51.0481707146,71.0224615957,344.42439405,9.5670543977,66.8089,268.048439653
 09/29  10:00:00,262.442896588,36.3465887234,106.272078146,0.0,32.1804615127,65.7244621605,296.30400829,5.50786523334,83.4695,207.326643057
 09/29  11:00:00,263.238566315,36.4118559784,106.14779361,0.0,32.1804615127,65.7244621605,248.292797195,3.56946614102,83.4695,161.253831054
 09/29  12:00:00,261.786944276,36.4621147945,105.052808368,0.0,32.1804615127,65.7244621605,238.654054673,0.842284434381,83.4695,154.342270239
 09/29  13:00:00,251.591308378,36.4810737384,104.397347889,0.0,32.1804615127,55.9779621605,229.298794554,0.0332420385875,75.1392,154.126352516
 09/29  14:00:00,251.443563364,36.5136467289,104.201533528,0.0,32.1804615127,55.9779621605,220.763311859,0.0315200883689,66.8089,153.922891771
 09/29  15:00:00,251.736579436,36.5418567961,104.491110681,0.0,32.1804615127,55.9779621605,229.178015971,0.115570188998,75.1392,153.923245782
 09/29  16:00:00,281.788628785,36.2822147054,105.879083396,0.0,32.1804615127,60.9114621605,210.57385582,2.9663241901,91.7998,115.80773163
 09/29  17:00:00,316.794134104,35.7561540506,106.762535908,0.0,32.1804615127,77.5397301883,237.34950397,9.14179871523,49.9818,178.225905255
 09/29  18:00:00,373.527891742,35.7904722517,106.967600633,0.0,77.122965704,86.2600435998,381.905902614,16.1791131595,49.9818,315.744989455
 09/29  19:00:00,394.264397527,35.7270723143,106.773005119,0.0,102.647051061,80.1663183927,294.764564136,27.219253465,33.3212,234.224110671
 09/29  20:00:00,418.330749382,35.7132673472,105.470693532,0.0,115.40909374,92.7192997104,291.693266088,27.468953736,33.3212,230.903112352
 09/29  21:00:00,393.703108728,35.7910135006,104.238319008,0.0,102.647051061,94.1340635361,396.860822612,24.0977293527,24.9909,347.77219326
 09/29  22:00:00,329.610291308,35.8704009651,106.384063693,0.0,77.122965704,65.871452062,300.230477553,25.9688456716,16.6606,257.601031881
 09/29  23:00:00,246.652238519,35.8274723865,91.6495116098,0.0,38.286128036,48.4199368926,183.246382593,29.2496042353,8.3303,145.666478357
 09/29  24:00:00,189.21828455,30.9926614097,76.4719847008,0.0,25.5240853573,30.610668775,151.037608233,32.1828816957,3.33212,115.522606537
 09/30  01:00:00,184.820833121,30.9926614097,69.8698270599,0.0,27.7269238854,30.610668775,123.961359577,33.4173051109,3.33212,87.2119344661
 09/30  02:00:00,161.219558347,31.7723140167,62.9269874088,0.0,12.7620426787,28.1191506574,127.397872381,41.5592405742,3.33212,82.5065118067
 09/30  03:00:00,157.902921567,32.5519666237,58.848577887,0.0,12.7620426787,28.1191506574,124.703758369,35.6705098042,3.33212,85.7011285652
 09/30  04:00:00,163.805894381,33.3316192306,57.3958547446,0.0,12.7620426787,28.1191506574,151.008219062,32.085217538,3.33212,115.590881523
 09/30  05:00:00,173.71284879,30.9926614097,57.4332764091,0.0,12.7620426787,28.1191506574,181.371459398,27.3302284472,8.3303,145.710930951
 09/30  06:00:00,268.971801315,34.7349939232,68.1792893964,0.0,42.6918050922,54.3732441037,245.182740449,23.2241584222,16.6606,205.297982027
 09/30  07:00:00,329.457199145,35.7394409713,97.6286019312,0.0,42.6918050922,86.1019271793,402.40440704,37.1797755443,24.9909,340.233731496
 09/30  08:00:00,374.326615004,35.7154550935,104.12168783,0.0,57.6566862989,112.030105488,559.593337349,36.8369083698,33.3212,489.435228979
 09/30  09:00:00,328.894799579,36.2577244739,105.121736508,0.0,57.6566862989,83.6599452969,449.462681716,29.7396605147,66.8089,352.914121202
 09/30  10:00:00,274.678353532,36.3730741849,104.997910213,0.0,42.6918050922,68.9656133826,369.794961417,18.7653949027,83.4695,267.560066515
 09/30  11:00:00,267.70813668,36.4571460864,106.27034428,0.0,34.9340096728,67.7198543238,314.112032744,16.1035958679,83.4695,214.538936876
 09/30  12:00:00,265.980083992,36.5137465544,105.185059157,0.0,34.9340096728,67.7198543238,259.716831689,14.7176003564,83.4695,161.529731333
 09/30  13:00:00,256.28832703,36.478951326,105.083215002,0.0,34.9340096728,57.9733543238,241.143611801,11.4459195915,75.1392,154.55849221
 09/30  14:00:00,256.504845824,36.5100720914,105.249443573,0.0,34.9340096728,57.9733543238,238.959558178,11.0737857418,66.8089,161.076872436
 09/30  15:00:00,256.729488849,36.5373288316,105.477742813,0.0,34.9340096728,57.9733543238,240.28253586,10.7669008565,75.1392,154.376435003
 09/30  16:00:00,286.404946213,36.2637052279,106.229162915,0.0,34.9340096728,62.9068543238,218.45079181,10.6643499754,91.7998,115.986641835
 09/30  17:00:00,313.973401079,35.7761580287,106.623578812,0.0,34.9340096728,72.2186844194,213.920627634,12.0563886578,49.9818,151.882438976
 09/30  18:00:00,378.052556445,35.85940247,101.76150511,0.0,87.0357390804,86.2600435998,252.174914459,22.9855106439,49.9818,179.207603815
 09/30  19:00:00,390.909049999,35.7121779032,105.90098358,0.0,102.000620287,77.6748002752,342.967013931,78.323969649,33.3212,231.321844282
 09/30  20:00:00,401.784970574,35.6745855181,105.175014769,0.0,102.000620287,88.9820225341,396.254940293,130.782836697,33.3212,232.150903596
 09/30  21:00:00,391.652973473,35.6924629451,104.962170475,0.0,102.000620287,91.6425454185,354.785016167,94.6731470034,24.9909,235.120969164
 09/30  22:00:00,338.818776116,35.6757461683,105.474563429,0.0,87.0357390804,65.871452062,447.680667192,89.0154135453,16.6606,342.004653647
 09/30  23:00:00,248.470347655,35.6705770516,88.8122364523,0.0,42.6918050922,48.4199368926,315.076898782,105.524072152,8.3303,201.22252663
 09/30  24:00:00,186.384512962,30.9926614097,71.3014682907,0.0,27.7269238854,30.610668775,182.283811238,63.3892428633,3.33212,115.562448374
 10/01  01:00:00,187.218452546,30.9926614097,62.934257209,0.0,34.4311606118,33.1021868926,137.981045643,47.3171036084,3.33212,87.3318220349
 10/01  02:00:00,163.496645353,30.9926614097,56.7330676233,0.0,19.466279405,30.610668775,127.320306787,36.6465974326,3.33212,87.3415893545
 10/01  03:00:00,159.522949098,30.9926614097,52.784381836,0.0,19.466279405,30.610668775,120.242914296,29.5696197051,3.33212,87.3411745913
 10/01  04:00:00,166.04117777,30.9926614097,52.7346877238,0.0,19.466279405,30.610668775,143.839040698,24.9012050306,3.33212,115.605715668
 10/01  05:00:00,179.668802867,30.9926614097,54.1272366672,0.0,19.466279405,30.610668775,176.067150132,21.8116293809,8.3303,145.925220751
 10/01  06:00:00,264.698520008,34.5790634018,64.0855781026,0.0,42.6918050922,54.3732441037,242.433247119,19.8195197773,16.6606,205.953127341
 10/01  07:00:00,332.852519647,35.9221486063,91.1122863366,0.0,49.3960418185,88.5934452969,444.947694969,72.2810631333,24.9909,347.675731835
 10/01  08:00:00,374.922221633,35.7279277654,104.4898452,0.0,57.6566862989,112.030105488,582.323596216,58.2440356444,33.3212,490.758360572
 10/01  09:00:00,319.754535905,36.2662852954,105.121440235,0.0,50.9524495726,81.1684271793,452.758438217,32.9079707149,66.8089,353.041567502
 10/01  10:00:00,274.49899813,36.4597295327,104.584305587,0.0,42.6918050922,68.9656133826,366.626040326,14.4412079272,83.4695,268.715332398
 10/01  11:00:00,271.255893106,36.4853857522,104.759974421,0.0,38.286128036,68.9656133826,306.9727165,8.33090192477,83.4695,215.172314575
 10/01  12:00:00,271.448732976,36.5215811072,105.670436114,0.0,38.286128036,68.9656133826,244.205516677,6.31553870709,83.4695,154.42047797
 10/01  13:00:00,247.159574564,36.4803482854,100.501630986,0.0,31.5818913096,56.727595265,242.511106318,12.9873904545,75.1392,154.384515863
 10/01  14:00:00,252.103489721,36.5081427543,105.567570219,0.0,31.5818913096,56.727595265,235.357737981,14.5545471898,66.8089,153.994290791
 10/01  15:00:00,251.770535228,36.537308799,105.015409728,0.0,31.5818913096,56.727595265,241.960453481,11.7169252326,75.1392,155.104328249
 10/01  16:00:00,274.415634393,36.2369182316,98.9418230806,0.0,31.5818913096,61.661095265,229.128473974,16.1362784061,91.7998,121.192395568
 10/01  17:00:00,296.960361776,35.7219408946,94.647518667,0.0,31.5818913096,70.9729253606,218.286628018,22.004348773,49.9818,146.300479245
 10/01  18:00:00,373.637384249,35.7507482223,106.78132845,0.0,80.3315023541,83.7685254822,260.378100273,31.5742537921,49.9818,178.822046481
 10/01  19:00:00,390.561936282,35.6784991197,105.832951158,0.0,102.000620287,77.6748002752,307.961147789,39.7507115945,33.3212,234.889236194
 10/01  20:00:00,410.188748703,35.6705770516,104.857863775,0.0,108.704857014,91.4735406516,321.714396611,61.5207157936,33.3212,226.872480817
 10/01  21:00:00,382.080282718,35.6985837417,104.85576719,0.0,95.2963835608,89.1510273009,337.260790711,77.3996691546,24.9909,234.870221556
 10/01  22:00:00,329.484353673,35.6928873679,105.483044386,0.0,80.3315023541,63.3799339444,442.377648924,82.9939515346,16.6606,342.72309739
 10/01  23:00:00,248.551450287,35.6749599014,89.0634429616,0.0,42.6918050922,48.4199368926,296.869125187,88.206734886,8.3303,200.332090301
 10/01  24:00:00,196.062845042,30.9926614097,71.7639362451,0.0,34.4311606118,33.1021868926,191.015420536,71.9640632839,3.33212,115.719237253
 10/02  01:00:00,167.185544531,30.9926614097,61.7213993249,0.0,19.418418834,29.3649097162,143.936465488,53.3635134877,3.33212,87.2408319999
 10/02  02:00:00,154.661891016,30.9926614097,57.1394096159,0.0,12.7620426787,28.1191506574,131.292754497,40.7098134303,3.33212,87.250821067
 10/02  03:00:00,151.810635584,30.9926614097,54.3044926406,0.0,12.7620426787,28.1191506574,122.717379981,32.1372249601,3.33212,87.2480350206
 10/02  04:00:00,162.896763172,33.3316192306,56.5053753473,0.0,12.7620426787,28.1191506574,142.766772383,23.8393038839,3.33212,115.595348499
 10/02  05:00:00,197.085885111,30.9926614097,65.4066562126,0.0,25.5240853573,30.610668775,227.228808469,21.3721969482,8.3303,197.526311521
 10/02  06:00:00,331.916299309,34.7349939232,98.6903498659,0.0,51.0481707146,78.1489452969,382.990006629,18.3858549917,16.6606,347.943551638
 10/02  07:00:00,382.301034598,35.6991480776,104.921867101,0.0,64.3609230253,109.708623606,504.741479386,25.6318862236,24.9909,454.118693163
 10/02  08:00:00,333.273448428,35.6762449235,101.313183888,0.0,51.0481707146,80.7689615957,415.072251963,28.9649983151,33.3212,352.786053648
 10/02  09:00:00,304.117986861,36.2556079364,99.9026858066,0.0,51.0481707146,71.0224615957,358.206980876,21.6081352126,66.8089,269.789945663
 10/02  10:00:00,259.61171677,36.3438386149,103.271824975,0.0,32.1804615127,65.7244621605,307.639115239,10.7168470188,83.4695,213.45276822
 10/02  11:00:00,241.700936838,36.3953055393,85.0428938736,0.0,32.1804615127,65.7244621605,262.840314172,18.0069294821,83.4695,161.36388469
 10/02  12:00:00,256.048162141,36.4392451236,99.847991048,0.0,32.1804615127,65.7244621605,252.593397044,14.6682974748,83.4695,154.455599569
 10/02  13:00:00,252.486871844,36.469521396,105.383747834,0.0,32.1804615127,55.9779621605,236.208117294,6.83626450821,75.1392,154.232652786
 10/02  14:00:00,253.010723048,36.4976192009,106.260266847,0.0,32.1804615127,55.9779621605,231.232196377,10.3949202264,66.8089,154.028376151
 10/02  15:00:00,253.294097808,36.5259584791,106.382630335,0.0,32.1804615127,55.9779621605,238.526557954,9.35979055909,75.1392,154.027567395
 10/02  16:00:00,281.3824265,36.2676214757,105.330197942,0.0,32.1804615127,60.9114621605,221.115558861,6.9857792845,91.7998,122.329979577
 10/02  17:00:00,307.704193244,35.7549004761,97.8824877569,0.0,32.1804615127,77.5397301883,236.793935162,15.2924160547,49.9818,171.519719108
 10/02  18:00:00,371.545430776,35.7874983515,102.308389269,0.0,77.122965704,86.2600435998,409.07028675,40.0268295193,49.9818,319.061657231
 10/02  19:00:00,394.338839268,35.7267940866,106.328828238,0.0,102.647051061,80.1663183927,333.499043936,64.5126236589,33.3212,235.665220277
 10/02  20:00:00,418.838684452,35.7060938429,105.47450906,0.0,115.40909374,92.7192997104,342.119015924,73.8052054201,33.3212,234.992610504
 10/02  21:00:00,394.268680807,35.763624435,104.365421742,0.0,102.647051061,94.1340635361,462.040832959,88.5266637264,24.9909,348.523269232
 10/02  22:00:00,326.75060753,35.8287938366,103.336062153,0.0,77.122965704,65.871452062,382.437343017,107.791095045,16.6606,257.985647972
 10/02  23:00:00,231.790010725,35.7757064131,76.6096868007,0.0,38.286128036,48.4199368926,263.887949632,109.791415085,8.3303,145.766234547
 10/02  24:00:00,177.716163084,30.9926614097,64.879226757,0.0,25.5240853573,30.610668775,188.666402127,69.737616005,3.33212,115.596666122
 10/03  01:00:00,162.819429432,30.9926614097,57.3725497581,0.0,19.418418834,29.3649097162,142.009968855,51.41726878,3.33212,87.2605800752
 10/03  02:00:00,151.556919225,30.9926614097,54.0440619883,0.0,12.7620426787,28.1191506574,129.781179414,39.1879941965,3.33212,87.2610652179
 10/03  03:00:00,149.49890556,30.9926614097,51.9982212845,0.0,12.7620426787,28.1191506574,121.617276611,31.0253078462,3.33212,87.2598487647
 10/03  04:00:00,157.964578941,33.3316192306,50.9422804914,0.0,12.7620426787,28.1191506574,144.713671212,25.7485382908,3.33212,115.633012921
 10/03  05:00:00,189.917331674,30.9926614097,57.6100005028,0.0,25.5240853573,30.610668775,228.568111794,22.6353780342,8.3303,197.60243376
 10/03  06:00:00,321.924099887,34.8909244446,87.8413687766,0.0,51.0481707146,78.1489452969,385.623094339,20.7565529815,16.6606,348.205941357
 10/03  07:00:00,384.6003881,35.6768270681,105.177675627,0.0,64.3609230253,109.708623606,588.656685607,109.014137272,24.9909,454.651648334
 10/03  08:00:00,326.683776987,35.6779500568,93.5226515107,0.0,51.0481707146,80.7689615957,466.164900295,76.4794879625,33.3212,356.364212332
 10/03  09:00:00,304.504588433,36.2520810417,100.193900307,0.0,51.0481707146,71.0224615957,371.784413448,34.0236828766,66.8089,270.951830571
 10/03  10:00:00,261.65211399,36.3413919074,105.830152392,0.0,32.1804615127,65.7244621605,307.304527416,14.0099875615,83.4695,209.825039854
 10/03  11:00:00,263.380313094,36.39517201,106.7346636,0.0,32.1804615127,65.7244621605,256.311013706,11.4160274389,83.4695,161.425486268
 10/03  12:00:00,261.643436981,36.4366585347,105.415155965,0.0,32.1804615127,65.7244621605,249.410385642,11.4612075404,83.4695,154.479678102
 10/03  13:00:00,253.065690341,36.4721471455,106.541429065,0.0,32.1804615127,55.9779621605,240.786263169,11.3889478323,75.1392,154.258115337
 10/03  14:00:00,251.622484376,36.5057174034,105.00803592,0.0,32.1804615127,55.9779621605,230.677061817,8.2350837002,66.8089,155.633078117
 10/03  15:00:00,251.495232006,36.5358847075,104.732200815,0.0,32.1804615127,55.9779621605,239.09341018,6.22608954172,75.1392,157.728120638
 10/03  16:00:00,281.195023684,36.271536133,105.470598945,0.0,32.1804615127,60.9114621605,215.263266822,6.18685134788,91.7998,117.276615474
 10/03  17:00:00,316.572788843,35.7562701291,106.502275353,0.0,32.1804615127,77.5397301883,237.667276665,9.93266983677,49.9818,177.752806828
 10/03  18:00:00,373.977729593,35.7917699879,104.663950616,0.0,77.122965704,86.2600435998,397.929674664,31.0603386841,49.9818,316.88753598
 10/03  19:00:00,394.273937152,35.7232108718,106.288885788,0.0,102.647051061,80.1663183927,392.072514255,120.086836354,33.3212,238.664477901
 10/03  20:00:00,419.553206569,35.6993108941,105.912362165,0.0,115.40909374,92.7192997104,402.108116393,137.375148545,33.3212,231.411767848
 10/03  21:00:00,394.1928568,35.7524746708,104.391584944,0.0,102.647051061,94.1340635361,453.906304037,84.376008378,24.9909,344.539395659
 10/03  22:00:00,328.224612059,35.8175065432,104.793519738,0.0,77.122965704,65.871452062,364.605830778,83.9228462074,16.6606,264.022384571
 10/03  23:00:00,232.239887584,35.7592040762,76.595213892,0.0,38.286128036,48.4199368926,312.274504358,163.301587602,8.3303,140.642616756
 10/03  24:00:00,175.068017966,30.9926614097,62.2645179431,0.0,25.5240853573,30.610668775,168.481783733,47.546314272,3.33212,117.603349461
 10/04  01:00:00,159.022677833,30.9926614097,53.6223959107,0.0,19.418418834,29.3649097162,127.042925014,37.8163809922,3.33212,85.8944240215
 10/04  02:00:00,146.476743611,30.9926614097,49.0244498225,0.0,12.7620426787,28.1191506574,121.563602759,31.469887267,3.33212,86.761595492
 10/04  03:00:00,144.882737121,30.9926614097,47.4269004256,0.0,12.7620426787,28.1191506574,117.832402711,27.2239699707,3.33212,87.2763127407
 10/04  04:00:00,152.044707473,30.9926614097,48.0128099746,0.0,12.7620426787,28.1191506574,146.649755043,23.943373496,3.33212,119.374261547
 10/04  05:00:00,186.44984586,30.9926614097,54.8204593759,0.0,25.5240853573,30.610668775,231.15638603,22.1459087684,8.3303,200.680177262
 10/04  06:00:00,317.05775015,34.8909244446,83.742199646,0.0,51.0481707146,78.1489452969,385.360356698,21.2743564336,16.6606,347.425400264
 10/04  07:00:00,387.143305478,35.6721567347,105.907437703,0.0,64.3609230253,109.708623606,600.497917562,119.035786859,24.9909,456.471230704
 10/04  08:00:00,325.509435969,35.6714921213,93.1428354761,0.0,51.0481707146,80.7689615957,453.9632672,67.3300202311,33.3212,353.312046969
 10/04  09:00:00,305.050778693,36.2576979259,100.741897092,0.0,51.0481707146,71.0224615957,358.05960038,19.6321137269,66.8089,271.618586653
 10/04  10:00:00,260.667051521,36.3465696559,104.635307796,0.0,32.1804615127,65.7244621605,308.505383446,12.8761890913,83.4695,212.159694355
 10/04  11:00:00,263.166268309,36.3986803931,106.103360923,0.0,32.1804615127,65.7244621605,255.126542492,10.1940213762,83.4695,161.463021115
 10/04  12:00:00,262.815389364,36.4392787202,106.383265637,0.0,32.1804615127,65.7244621605,248.363593302,10.3765983486,83.4695,154.517494954
 10/04  13:00:00,252.127692584,36.475475121,105.049406713,0.0,32.1804615127,55.9779621605,237.263480723,7.74807353065,75.1392,154.376207193
 10/04  14:00:00,252.620930048,36.5067307809,105.268599577,0.0,32.1804615127,55.9779621605,231.792919698,5.97913632349,66.8089,159.004883374
 10/04  15:00:00,252.937222294,36.5343956269,105.585209562,0.0,32.1804615127,55.9779621605,236.99869311,6.02345619607,75.1392,155.836036913
 10/04  16:00:00,282.421160761,36.2680058412,106.105710926,0.0,32.1804615127,60.9114621605,213.736523048,6.04494459576,91.7998,115.891778453
 10/04  17:00:00,313.546193814,35.753813988,103.319716152,0.0,32.1804615127,77.5397301883,238.196755783,9.71734921843,49.9818,178.497606564
 10/04  18:00:00,367.959864528,35.7883818538,98.6864782573,0.0,77.122965704,86.2600435998,400.08575177,30.5961391188,49.9818,319.507812651
 10/04  19:00:00,394.127195192,35.7216615891,106.062746302,0.0,102.647051061,80.1663183927,336.706781834,67.4856018126,33.3212,235.899980022
 10/04  20:00:00,419.907027336,35.6978432778,105.979300242,0.0,115.40909374,92.7192997104,425.047401067,156.519576848,33.3212,235.206624219
 10/04  21:00:00,395.390436362,35.7447731049,104.867419634,0.0,102.647051061,94.1340635361,503.933697827,134.314967349,24.9909,344.627830478
 10/04  22:00:00,326.097687562,35.8069714867,102.019100978,0.0,77.122965704,65.871452062,424.914998814,146.069194511,16.6606,262.185204303
 10/04  23:00:00,230.824648428,35.7468493717,74.7053892982,0.0,38.286128036,48.4199368926,309.339482149,155.160558207,8.3303,145.848623942
 10/04  24:00:00,175.516888393,30.9926614097,62.7049535659,0.0,25.5240853573,30.610668775,153.157499161,34.1858134879,3.33212,115.639565673
 10/05  01:00:00,160.132129497,30.9926614097,54.7116121632,0.0,19.418418834,29.3649097162,118.942155425,28.3340165755,3.33212,87.2760188495
 10/05  02:00:00,147.466604024,30.9926614097,49.994252821,0.0,12.7620426787,28.1191506574,115.111750277,24.502530636,3.33212,87.2770996414
 10/05  03:00:00,144.571871291,30.9926614097,47.1208857028,0.0,12.7620426787,28.1191506574,112.763401566,22.1553355612,3.33212,87.2759460044
 10/05  04:00:00,151.280173958,30.9926614097,47.2625158309,0.0,12.7620426787,28.1191506574,139.692863575,20.6997754415,3.33212,115.660968133
 10/05  05:00:00,188.207767031,32.5519666237,55.0198684866,0.0,25.5240853573,30.610668775,227.078538806,19.9544667321,8.3303,198.793772074
 10/05  06:00:00,316.730258106,33.9163586859,84.3875968968,0.0,51.0481707146,78.1489452969,383.69551325,19.5424496368,16.6606,347.492463613
 10/05  07:00:00,387.062962472,35.7580579645,105.753862059,0.0,64.3609230253,109.708623606,598.41296957,113.012616668,24.9909,460.409452902
 10/05  08:00:00,323.879434224,35.6706008152,91.3207083372,0.0,51.0481707146,80.7689615957,477.504414617,85.8753858187,33.3212,358.307828798
 10/05  09:00:00,301.957465779,36.2565584012,97.6600746346,0.0,51.0481707146,71.0224615957,364.255523087,28.5900794785,66.8089,268.856543609
 10/05  10:00:00,261.961359524,36.3460138058,106.190802877,0.0,32.1804615127,65.7244621605,311.834514948,13.4948634814,83.4695,214.870151466
 10/05  11:00:00,263.524383597,36.3991280818,106.898764784,0.0,32.1804615127,65.7244621605,249.356944359,11.0992191971,83.4695,154.788225161
 10/05  12:00:00,262.238438938,36.4410914042,106.064798934,0.0,32.1804615127,65.7244621605,252.894738586,8.15649764212,83.4695,161.268740944
 10/05  13:00:00,252.350935192,36.4791213245,105.722782907,0.0,32.1804615127,55.9779621605,235.85190291,6.35261104253,75.1392,154.360091868
 10/05  14:00:00,251.332479699,36.5134418929,104.329014451,0.0,32.1804615127,55.9779621605,223.396764187,2.44471408503,66.8089,154.143150102
 10/05  15:00:00,251.892751832,36.5421744991,104.786713432,0.0,32.1804615127,55.9779621605,230.805748553,1.52706173658,75.1392,154.139486817
 10/05  16:00:00,281.182968613,36.2674545149,105.064379224,0.0,32.1804615127,60.9114621605,215.209640757,1.00537384897,91.7998,122.404466908
 10/05  17:00:00,316.335646367,35.7521559002,105.735838921,0.0,32.1804615127,77.5397301883,224.081950534,2.42068912105,49.9818,171.679461413
 10/05  18:00:00,370.76872429,35.7874703094,101.266214194,0.0,77.122965704,86.2600435998,389.005490752,19.2798834779,49.9818,319.743807274
 10/05  19:00:00,390.577846922,35.7175686583,102.42225349,0.0,102.647051061,80.1663183927,356.336464769,84.1179373235,33.3212,238.897327445
 10/05  20:00:00,420.87842074,35.6835504577,106.560153431,0.0,115.40909374,92.7192997104,456.170653827,189.42232646,33.3212,233.427127367
 10/05  21:00:00,396.372162174,35.7045638904,105.472207754,0.0,102.647051061,94.1340635361,524.491285758,151.332182334,24.9909,348.168203424
 10/05  22:00:00,324.605520283,35.7312966541,100.313508364,0.0,77.122965704,65.871452062,423.540381961,142.227891258,16.6606,264.651890703
 10/05  23:00:00,230.01474176,35.7032831189,73.9175513564,0.0,38.286128036,48.4199368926,297.348841789,146.530048633,8.3303,142.488493156
 10/05  24:00:00,174.94835803,30.9926614097,62.1210928557,0.0,25.5240853573,30.610668775,156.920099329,33.534824765,3.33212,120.053154564
 10/06  01:00:00,158.47078181,30.9926614097,53.0513758338,0.0,19.418418834,29.3649097162,118.656332124,28.0420307376,3.33212,87.2821813865
 10/06  02:00:00,146.294433339,30.9926614097,48.8188741889,0.0,12.7620426787,28.1191506574,115.345953627,24.7261445023,3.33212,87.2876891247
 10/06  03:00:00,144.198577002,30.9926614097,46.7329509562,0.0,12.7620426787,28.1191506574,113.000848879,22.3772668312,3.33212,87.2914620474
 10/06  04:00:00,151.331965711,30.9926614097,46.680339857,0.0,12.7620426787,28.1191506574,139.922623797,20.9224135926,3.33212,115.668090204
 10/06  05:00:00,186.5714348,30.9926614097,54.2894041888,0.0,25.5240853573,30.610668775,226.534206257,20.3942025807,8.3303,197.809703676
 10/06  06:00:00,317.368690343,34.8909244446,83.3023736007,0.0,51.0481707146,78.1489452969,385.840718027,20.1484022818,16.6606,349.031715745
 10/06  07:00:00,388.634123661,35.6716927208,106.390680718,0.0,64.3609230253,109.708623606,606.216359687,121.179947288,24.9909,460.045512399
 10/06  08:00:00,323.00880795,35.6705770516,89.4448516121,0.0,51.0481707146,80.7689615957,502.095987327,109.413168222,33.3212,359.361619105
 10/06  09:00:00,302.446434695,36.2577644916,98.0376528897,0.0,51.0481707146,71.0224615957,362.037878691,26.230414145,66.8089,268.998564546
 10/06  10:00:00,261.514799333,36.3485409049,105.419821657,0.0,32.1804615127,65.7244621605,306.05209027,7.62058353561,83.4695,214.962006734
 10/06  11:00:00,263.978976227,36.4012988879,107.217557976,0.0,32.1804615127,65.7244621605,247.02099499,8.74207208519,83.4695,154.809422905
 10/06  12:00:00,262.563503863,36.444116503,106.323876484,0.0,32.1804615127,65.7244621605,251.560009606,6.76342234162,83.4695,161.327087264
 10/06  13:00:00,252.51155466,36.4799555458,105.543764616,0.0,32.1804615127,55.9779621605,231.466837503,1.93468030252,75.1392,154.3929572
 10/06  14:00:00,252.91904906,36.510797599,105.732503175,0.0,32.1804615127,55.9779621605,222.095433077,1.10957391783,66.8089,154.17695916
 10/06  15:00:00,252.196435947,36.5402212235,104.747833004,0.0,32.1804615127,55.9779621605,230.292185638,0.981951917745,75.1392,154.17103372
 10/06  16:00:00,281.558924184,36.2704634053,104.98450566,0.0,32.1804615127,60.9114621605,214.438856809,0.251867464381,91.7998,122.387189345
 10/06  17:00:00,316.719695254,35.7509973714,105.813438415,0.0,32.1804615127,77.5397301883,230.312293623,1.71266918089,49.9818,178.617824442
 10/06  18:00:00,372.609410378,35.7866119795,102.879322213,0.0,77.122965704,86.2600435998,382.501143895,12.5813933988,49.9818,319.937950496
 10/06  19:00:00,384.710564338,35.7163541572,97.0968711359,0.0,102.647051061,80.1663183927,330.429153652,60.9986140441,33.3212,236.109339608
 10/06  20:00:00,418.987399005,35.6969487309,105.87609358,0.0,115.40909374,92.7192997104,363.209513332,94.4853251153,33.3212,235.402988217
 10/06  21:00:00,394.954871635,35.7333760057,104.799310657,0.0,102.647051061,94.1340635361,541.85345734,167.271763225,24.9909,349.590794115
 10/06  22:00:00,325.320829221,35.7981688958,101.3225342,0.0,77.122965704,65.871452062,418.396840168,143.217130538,16.6606,258.51910963
 10/06  23:00:00,229.502371012,35.7414399054,73.6621298016,0.0,38.286128036,48.4199368926,306.132938853,151.870676146,8.3303,145.931962707
 10/06  24:00:00,173.403899855,30.9926614097,60.5839137012,0.0,25.5240853573,30.610668775,158.545993219,39.5065759722,3.33212,115.707297247
 10/07  01:00:00,169.808877241,30.9926614097,54.7980979435,0.0,27.7269238854,30.610668775,122.716770305,32.0912403857,3.33212,87.2934099195
 10/07  02:00:00,147.535786321,30.9926614097,50.0414068325,0.0,12.7620426787,28.1191506574,117.675692551,27.0432810983,3.33212,87.300291453
 10/07  03:00:00,144.045354716,30.9926614097,46.583769727,0.0,12.7620426787,28.1191506574,114.560014242,23.922320068,3.33212,87.3055741742
 10/07  04:00:00,150.003868151,30.9926614097,45.9915891281,0.0,12.7620426787,28.1191506574,145.125495903,22.2387080355,3.33212,119.554667868
 10/07  05:00:00,163.90239396,30.9926614097,47.650002853,0.0,12.7620426787,28.1191506574,175.132089956,21.4574284796,8.3303,145.344361476
 10/07  06:00:00,257.674585679,34.7349939232,56.9686082535,0.0,42.6918050922,54.3732441037,240.671566705,20.7277311985,16.6606,203.283235506
 10/07  07:00:00,317.412704043,35.6721090619,81.7625935127,0.0,42.6918050922,86.1019271793,501.241583533,128.150622109,24.9909,348.100061424
 10/07  08:00:00,375.34178848,35.6720787702,104.462500293,0.0,57.6566862989,112.030105488,629.472262156,100.721491758,33.3212,495.429570397
 10/07  09:00:00,328.851553327,36.258354226,104.961536833,0.0,57.6566862989,83.6599452969,445.440893785,22.8707497181,66.8089,355.761244066
 10/07  10:00:00,274.314224042,36.351484101,104.272227995,0.0,42.6918050922,68.9656133826,365.83327765,7.56955260899,83.4695,274.794225041
 10/07  11:00:00,266.719846776,36.4180534193,104.666561531,0.0,34.9340096728,67.7198543238,303.035423971,3.94723665664,83.4695,215.618687314
 10/07  12:00:00,265.918215586,36.4805698197,104.284420164,0.0,34.9340096728,67.7198543238,243.141142804,1.25419293942,83.4695,158.417449865
 10/07  13:00:00,255.599013074,36.4809519984,103.32187508,0.0,34.9340096728,57.9733543238,233.982966244,0.62990112005,75.1392,158.213865124
 10/07  14:00:00,255.512359483,36.526778875,103.040053579,0.0,34.9340096728,57.9733543238,228.667210496,0.513795659583,66.8089,161.344514836
 10/07  15:00:00,255.218581822,36.5453006544,102.371767415,0.0,34.9340096728,57.9733543238,230.441649615,0.654281172027,75.1392,154.648168443
 10/07  16:00:00,285.697340026,36.2791594564,103.840464902,0.0,34.9340096728,62.9068543238,215.45977049,1.06596252234,91.7998,122.594007967
 10/07  17:00:00,314.363748591,35.7806137821,106.080145891,0.0,34.9340096728,72.2186844194,199.69664127,3.18059736626,49.9818,146.534243904
 10/07  18:00:00,377.719228239,35.8566490288,95.6485824543,0.0,87.0357390804,86.2600435998,250.084839986,20.691781122,49.9818,179.411258864
 10/07  19:00:00,388.967033235,35.715342548,104.066802311,0.0,102.000620287,77.6748002752,332.177661831,59.3302735453,33.3212,239.526188286
 10/07  20:00:00,401.266867299,35.6769478141,105.005675596,0.0,102.000620287,88.9820225341,354.648094475,85.2395059136,33.3212,236.087388562
 10/07  21:00:00,391.559700094,35.689209356,104.956739909,0.0,102.000620287,91.6425454185,365.198842346,101.195206219,24.9909,239.012736127
 10/07  22:00:00,338.709979892,35.6745306731,105.426782609,0.0,87.0357390804,65.871452062,443.172104102,86.910407316,16.6606,339.601096786
 10/07  23:00:00,251.287266865,35.6705770516,91.8255151324,0.0,42.6918050922,48.4199368926,280.789315305,67.1958249258,8.3303,205.263190379
 10/07  24:00:00,190.747164303,30.9926614097,75.7239175591,0.0,27.7269238854,30.610668775,171.990983325,52.9286036495,3.33212,115.730259676
 10/08  01:00:00,191.308845036,30.9926614097,67.0591072003,0.0,34.4311606118,33.1021868926,140.656065999,49.4339713523,3.33212,87.8899746468
 10/08  02:00:00,168.57773263,30.9926614097,61.8467267595,0.0,19.466279405,30.610668775,135.898220352,39.3587032846,3.33212,93.2073970673
 10/08  03:00:00,166.462157213,30.9926614097,59.7471112906,0.0,19.466279405,30.610668775,122.833462461,32.0757321095,3.33212,87.4256103518
 10/08  04:00:00,171.532024582,30.9926614097,58.205127083,0.0,19.466279405,30.610668775,150.608032756,31.5300913967,3.33212,115.745821359
 10/08  05:00:00,181.988983504,30.9926614097,56.4363255722,0.0,19.466279405,30.610668775,181.798300273,27.2875539138,8.3303,146.18044636
 10/08  06:00:00,266.935006854,34.7349939232,66.1621161998,0.0,42.6918050922,54.3732441037,250.73095784,23.4289970195,16.6606,210.64136082
 10/08  07:00:00,341.173302959,35.9504718012,97.0840855401,0.0,49.3960418185,88.5934452969,402.137570683,32.5349233851,24.9909,344.611747297
 10/08  08:00:00,374.978068786,35.7124564276,104.821546663,0.0,57.6566862989,112.030105488,555.227390328,25.6421933453,33.3212,496.263996983
 10/08  09:00:00,320.48851391,36.2661097869,105.938638625,0.0,50.9524495726,81.1684271793,457.779184916,28.0174837125,66.8089,362.952801204
 10/08  10:00:00,271.521603297,36.3849586125,101.848301253,0.0,42.6918050922,68.9656133826,372.209851697,19.0283536123,83.4695,269.711998085
 10/08  11:00:00,271.313720638,36.4239692657,105.071659812,0.0,38.286128036,68.9656133826,312.871998959,13.6201779582,83.4695,215.782321
 10/08  12:00:00,272.984123108,36.4629290116,107.250096727,0.0,38.286128036,68.9656133826,255.684173997,10.8101924563,83.4695,161.404481541
 10/08  13:00:00,256.008772313,36.4622527467,108.720891716,0.0,31.5818913096,56.727595265,235.657179769,5.82200727111,75.1392,154.695972498
 10/08  14:00:00,256.813975948,36.4871255803,109.477994013,0.0,31.5818913096,56.727595265,226.70910814,5.65118178435,66.8089,154.249026356
 10/08  15:00:00,231.898464734,36.5111579962,85.2258021884,0.0,31.5818913096,56.727595265,250.750664004,14.6337355507,75.1392,160.977728454
 10/08  16:00:00,264.343446059,36.210231352,88.8750233695,0.0,31.5818913096,61.661095265,224.459269299,16.6650726919,91.7998,115.994396608
 10/08  17:00:00,290.353760499,35.6834729685,87.7590765511,0.0,31.5818913096,70.9729253606,223.108029684,20.8270275653,49.9818,152.299202119
 10/08  18:00:00,346.262320848,35.7182897329,73.8675204141,0.0,80.3315023541,83.7685254822,262.519856438,32.3630297017,49.9818,180.175026736
 10/08  19:00:00,371.756325218,35.671349747,87.176512155,0.0,102.000620287,77.6748002752,317.118736069,48.1440364065,33.3212,235.653499663
 10/08  20:00:00,411.50535761,35.6705770516,106.358432608,0.0,108.704857014,91.4735406516,323.370863071,56.1889973988,33.3212,233.860665672
 10/08  21:00:00,383.305956221,35.6921106924,106.311722918,0.0,95.2963835608,89.1510273009,318.802048661,57.0924927915,24.9909,236.71865587
 10/08  22:00:00,329.477313579,35.6935860236,105.693478414,0.0,80.3315023541,63.3799339444,416.24702933,59.5277013355,16.6606,340.058727994
 10/08  23:00:00,244.240235551,35.6811308931,84.9441029843,0.0,42.6918050922,48.4199368926,275.090589757,62.1493617796,8.3303,204.610927978
 10/08  24:00:00,191.566231297,30.9926614097,67.4590732227,0.0,34.4311606118,33.1021868926,169.473591708,50.2429619353,3.33212,115.898509773
 10/09  01:00:00,184.452662274,30.9926614097,60.3727016043,0.0,34.4311606118,33.1021868926,133.284026204,42.519024514,3.33212,87.4328816901
 10/09  02:00:00,163.369623215,30.9926614097,56.7930194305,0.0,19.466279405,30.610668775,133.320562286,36.2991043394,3.33212,93.6893379468
 10/09  03:00:00,160.859810592,30.9926614097,54.2970601389,0.0,19.466279405,30.610668775,122.058842579,31.2898984267,3.33212,87.4368241527
 10/09  04:00:00,165.217518609,30.9926614097,52.0865475222,0.0,19.466279405,30.610668775,146.361870705,27.2555006265,3.33212,115.774250079
 10/09  05:00:00,179.965423582,30.9926614097,54.6283619913,0.0,19.466279405,30.610668775,173.562513006,19.0106735937,8.3303,146.221539412
 10/09  06:00:00,268.655682438,34.8909244446,67.9224188156,0.0,42.6918050922,54.3732441037,249.234326305,18.8714763822,16.6606,213.702249923
 10/09  07:00:00,338.792194028,35.9743878544,94.893867246,0.0,49.3960418185,88.5934452969,398.60040455,27.2800434265,24.9909,346.329461124
 10/09  08:00:00,375.635497267,35.7228047779,105.6132589,0.0,57.6566862989,112.030105488,554.544425297,23.9598597258,33.3212,497.263365571
 10/09  09:00:00,319.708260428,36.2486844449,105.359724529,0.0,50.9524495726,81.1684271793,444.926427899,20.1202142372,66.8089,357.997313662
 10/09  10:00:00,247.01678533,36.3392588294,77.7023902636,0.0,42.6918050922,68.9656133826,376.121756401,22.8380673228,83.4695,269.814189079
 10/09  11:00:00,230.518063208,36.3799062661,64.9658455754,0.0,38.286128036,68.9656133826,328.447796469,26.1602247914,83.4695,218.818071678
 10/09  12:00:00,222.283679031,36.4145726027,57.5113626284,0.0,38.286128036,68.9656133826,270.878693374,28.6341331501,83.4695,158.775060224
 10/09  13:00:00,234.267681575,36.4436919075,88.2336042931,0.0,31.5818913096,56.727595265,262.155396421,25.5925410792,75.1392,161.423655342
 10/09  14:00:00,229.448284034,36.4687114425,83.2857536201,0.0,31.5818913096,56.727595265,244.1922949,23.0702470128,66.8089,154.313147887
 10/09  15:00:00,196.274460502,36.4918916275,50.3261209544,0.0,31.5818913096,56.727595265,260.561347613,31.1213347325,75.1392,154.30081288
 10/09  16:00:00,214.753190203,36.1940443558,40.0012818832,0.0,31.5818913096,61.661095265,252.22430597,37.9247907094,91.7998,122.499715261
 10/09  17:00:00,256.155223718,35.6705770516,54.1855222141,0.0,31.5818913096,70.9729253606,237.913942203,41.3204948258,49.9818,146.611647377
 10/09  18:00:00,344.308409298,35.6715327125,72.1816521853,0.0,80.3315023541,83.7685254822,282.7648691,53.4963800466,49.9818,179.286689053
 10/09  19:00:00,374.686587128,35.6705770516,90.1848433026,0.0,102.000620287,77.6748002752,330.518840013,61.4717702208,33.3212,235.725869792
 10/09  20:00:00,408.182321607,35.6705770516,103.134399711,0.0,108.704857014,91.4735406516,329.285814611,60.9213002792,33.3212,235.043314331
 10/09  21:00:00,383.187395881,35.6705770516,106.304010606,0.0,95.2963835608,89.1510273009,322.259690483,61.5420124239,24.9909,235.726778059
 10/09  22:00:00,327.016145372,35.6705770516,103.331749416,0.0,80.3315023541,63.3799339444,429.065225417,63.7188490495,16.6606,348.685776368
 10/09  23:00:00,236.197196274,35.6705770516,76.9749799348,0.0,42.6918050922,48.4199368926,272.52287429,66.1774116309,8.3303,198.015162659
 10/09  24:00:00,185.440416971,30.9926614097,61.3355752702,0.0,34.4311606118,33.1021868926,190.300277527,64.8700832074,3.33212,122.09807432
 10/10  01:00:00,158.745655452,30.9926614097,53.4744470586,0.0,19.418418834,29.3649097162,139.815278719,49.1507085392,3.33212,87.3324501798
 10/10  02:00:00,147.335644886,30.9926614097,49.9820508318,0.0,12.7620426787,28.1191506574,133.814661742,43.1406927243,3.33212,87.3418490176
 10/10  03:00:00,145.737178474,30.9926614097,48.4057476842,0.0,12.7620426787,28.1191506574,124.216553041,33.5322893267,3.33212,87.352143714
 10/10  04:00:00,156.599842749,33.3316192306,49.70122582,0.0,12.7620426787,28.1191506574,149.495988473,30.3561766048,3.33212,115.807691868
 10/10  05:00:00,190.983116838,30.9926614097,58.7965826956,0.0,25.5240853573,30.610668775,237.911057508,24.358331917,8.3303,205.222425591
 10/10  06:00:00,325.526710879,34.8909244446,91.5974410707,0.0,51.0481707146,78.1489452969,385.261046502,18.4482535822,16.6606,350.15219292
 10/10  07:00:00,386.445036078,35.6946376029,105.454112678,0.0,64.3609230253,109.708623606,516.645330999,30.4346035775,24.9909,461.219827421
 10/10  08:00:00,324.232893517,35.6705770516,91.6134168754,0.0,51.0481707146,80.7689615957,430.012314076,35.0992697355,33.3212,361.59184434
 10/10  09:00:00,292.600979261,36.2297006924,88.4526604104,0.0,51.0481707146,71.0224615957,369.389965332,33.0060213846,66.8089,269.575043947
 10/10  10:00:00,231.399862087,36.3171151847,75.9726682801,0.0,32.1804615127,65.7244621605,337.44281878,38.6281844199,83.4695,215.34513436
 10/10  11:00:00,230.078123885,36.3672367811,74.0031083598,0.0,32.1804615127,65.7244621605,279.169211597,33.9849151938,83.4695,161.714796403
 10/10  12:00:00,248.016984012,36.4071676683,92.5545762629,0.0,32.1804615127,65.7244621605,266.712220608,28.5112447462,83.4695,154.731475862
 10/10  13:00:00,251.600647425,36.4434875519,105.537938698,0.0,32.1804615127,55.9779621605,258.393066802,21.9608957909,75.1392,161.292971011
 10/10  14:00:00,252.97501605,36.4743819032,106.702734518,0.0,32.1804615127,55.9779621605,238.959048857,17.8087496151,66.8089,154.341399242
 10/10  15:00:00,253.925303063,36.5023208101,107.630159194,0.0,32.1804615127,55.9779621605,247.30497841,17.8400206717,75.1392,154.325757738
 10/10  16:00:00,258.803442511,36.2241731297,83.7811474861,0.0,32.1804615127,60.9114621605,236.616837284,22.3265137882,91.7998,122.490523496
 10/10  17:00:00,286.802467106,35.7333612929,77.4172214458,0.0,32.1804615127,77.5397301883,257.512782229,28.6967734875,49.9818,178.834208741
 10/10  18:00:00,373.628032294,35.7735862776,101.781131721,0.0,77.122965704,86.2600435998,410.887558307,40.0278592896,49.9818,320.877899017
 10/10  19:00:00,390.755520968,35.7114707372,103.359035837,0.0,102.647051061,80.1663183927,330.688257782,59.8681499958,33.3212,237.498907786
 10/10  20:00:00,418.980600041,35.6940951338,106.184239565,0.0,115.40909374,92.7192997104,343.191178642,69.7640381609,33.3212,240.105940481
 10/10  21:00:00,394.289398215,35.7357623992,104.895657623,0.0,102.647051061,94.1340635361,452.837692427,78.5462687956,24.9909,349.300523631
 10/10  22:00:00,322.512627104,35.8028573134,99.2747052937,0.0,77.122965704,65.871452062,380.987697504,101.706005868,16.6606,262.621091635
 10/10  23:00:00,226.198878897,35.7511759153,70.9317918781,0.0,38.286128036,48.4199368926,307.391209935,152.991694359,8.3303,146.069215575
 10/10  24:00:00,171.104852248,30.9926614097,58.3488872268,0.0,25.5240853573,30.610668775,185.096785617,65.7731095656,3.33212,115.991556052
 10/11  01:00:00,157.002654881,30.9926614097,51.6261678869,0.0,19.418418834,29.3649097162,146.071625599,49.3101485178,3.33212,93.4293570816
 10/11  02:00:00,145.997859602,30.9926614097,48.547262714,0.0,12.7620426787,28.1191506574,128.832928926,38.1454860731,3.33212,87.3553228528
 10/11  03:00:00,143.527725613,30.9926614097,46.0944720396,0.0,12.7620426787,28.1191506574,121.4228822,30.7319342664,3.33212,87.3588279337
 10/11  04:00:00,150.729133525,30.9926614097,46.7234836308,0.0,12.7620426787,28.1191506574,145.140657965,25.9967076131,3.33212,115.811830352
 10/11  05:00:00,189.483785651,33.3316192306,55.5203740042,0.0,25.5240853573,30.610668775,236.42666601,22.8230145051,8.3303,205.273351505
 10/11  06:00:00,318.217358846,33.9553413162,85.8372565914,0.0,51.0481707146,78.1489452969,387.675137673,20.5407735132,16.6606,350.47376416
