Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  07:00:00,388.510586148,35.6831755065,104.847674159,0.0,64.3609230253,109.708623606,579.607626218,94.9154581949,24.9909,459.701268023
 10/11  08:00:00,322.40198058,35.6708726855,90.1727883726,0.0,51.0481707146,80.7689615957,462.883650092,65.8653124401,33.3212,363.697137651
 10/11  09:00:00,301.150979328,36.243054785,96.6232168539,0.0,51.0481707146,71.0224615957,357.758449256,21.2198358773,66.8089,269.729713378
 10/11  10:00:00,261.405383349,36.3331194184,104.05541958,0.0,32.1804615127,65.7244621605,301.983236803,3.07936807835,83.4695,215.434368725
 10/11  11:00:00,265.041380338,36.3876677325,107.165683926,0.0,32.1804615127,65.7244621605,246.706427687,1.47139454272,83.4695,161.765533144
 10/11  12:00:00,262.495718689,36.4315793045,105.533157124,0.0,32.1804615127,65.7244621605,243.050732576,1.24598658138,83.4695,158.335245995
 10/11  13:00:00,252.445113634,36.4691272162,105.289854713,0.0,32.1804615127,55.9779621605,234.131054798,1.21267581708,75.1392,157.779178981
 10/11  14:00:00,252.365821298,36.4987201736,105.170782443,0.0,32.1804615127,55.9779621605,222.446589334,1.2632223928,66.8089,154.374466941
 10/11  15:00:00,251.963166678,36.5284396258,104.53899906,0.0,32.1804615127,55.9779621605,237.507930467,1.27720692665,75.1392,161.09152354
 10/11  16:00:00,279.140641469,36.2601564129,102.752443762,0.0,32.1804615127,60.9114621605,213.643157487,5.78181715785,91.7998,116.061540329
 10/11  17:00:00,296.465374555,35.7477422712,86.6847422016,0.0,32.1804615127,77.5397301883,249.202329216,20.3116332519,49.9818,178.908895964
 10/11  18:00:00,370.898625041,35.7828574621,98.8926279118,0.0,77.122965704,86.2600435998,415.062114077,43.9882385113,49.9818,321.092075566
 10/11  19:00:00,392.431472795,35.7162970076,104.408100158,0.0,102.647051061,80.1663183927,356.257143838,78.8678761988,33.3212,244.06806764
 10/11  20:00:00,419.254154344,35.6957451842,105.814952542,0.0,115.40909374,92.7192997104,369.248410443,99.9572844376,33.3212,235.969926005
 10/11  21:00:00,395.362671298,35.7315902005,104.98976297,0.0,102.647051061,94.1340635361,548.921182679,172.896251618,24.9909,351.034031061
 10/11  22:00:00,324.276870502,35.7892914109,99.9759191216,0.0,77.122965704,65.871452062,457.662270138,178.837474014,16.6606,262.164196124
 10/11  23:00:00,229.090205601,35.7403106587,72.9976726383,0.0,38.286128036,48.4199368926,310.083872016,151.575122774,8.3303,150.178449242
 10/11  24:00:00,174.246242573,30.9926614097,61.4554696538,0.0,25.5240853573,30.610668775,153.194330364,34.0615558574,3.33212,115.800654507
 10/12  01:00:00,159.126991344,30.9926614097,53.7297452773,0.0,19.418418834,29.3649097162,119.230839428,28.5384702778,3.33212,87.3602491505
 10/12  02:00:00,146.333992165,30.9926614097,48.8788010821,0.0,12.7620426787,28.1191506574,115.595765825,24.8881330202,3.33212,87.3755128052
 10/12  03:00:00,143.280404675,30.9926614097,45.8482686686,0.0,12.7620426787,28.1191506574,113.222231185,22.5242114076,3.33212,87.3658997773
 10/12  04:00:00,150.781045508,30.9926614097,46.7756913068,0.0,12.7620426787,28.1191506574,146.785553844,21.1581733743,3.33212,122.29526047
 10/12  05:00:00,189.545183166,33.3316192306,55.5762297757,0.0,25.5240853573,30.610668775,226.854890388,20.2295181147,8.3303,198.295072273
 10/12  06:00:00,316.837699184,33.6434802734,84.7672557008,0.0,51.0481707146,78.1489452969,386.9238647,19.5224366936,16.6606,350.740828006
 10/12  07:00:00,390.392809342,35.6706764699,106.38773364,0.0,64.3609230253,109.708623606,612.936184774,117.809934558,24.9909,470.135350216
 10/12  08:00:00,316.632825703,35.6705770516,83.7431237523,0.0,51.0481707146,80.7689615957,514.855973156,125.878374306,33.3212,355.65639885
 10/12  09:00:00,280.573090153,36.2466436007,76.1676102234,0.0,51.0481707146,71.0224615957,405.139109123,61.4146516868,66.8089,276.915557436
 10/12  10:00:00,221.562501236,36.3300487831,66.0007784586,0.0,32.1804615127,65.7244621605,359.158509082,59.8664793048,83.4695,215.822529778
 10/12  11:00:00,220.231484189,36.3784303993,64.0585286512,0.0,32.1804615127,65.7244621605,293.594960958,54.8383320035,83.4695,155.287128955
 10/12  12:00:00,216.153757514,36.414155921,60.7496687815,0.0,32.1804615127,65.7244621605,291.019721346,45.9441338207,83.4695,161.606087526
 10/12  13:00:00,206.06238831,36.4451973174,60.357824995,0.0,32.1804615127,55.9779621605,282.336198689,49.5918255807,75.1392,157.605173108
 10/12  14:00:00,207.304950394,36.473159354,61.607620479,0.0,32.1804615127,55.9779621605,266.793223171,41.8220401438,66.8089,158.162283027
 10/12  15:00:00,246.870794579,36.4996470573,100.859629508,0.0,32.1804615127,55.9779621605,257.746496848,28.1841217347,75.1392,154.423175113
 10/12  16:00:00,263.327645455,36.2038134832,88.1338136236,0.0,32.1804615127,60.9114621605,235.203787371,20.8415944197,91.7998,122.562392952
 10/12  17:00:00,293.529137931,35.6715583702,83.7657359833,0.0,32.1804615127,77.5397301883,251.954678307,22.9893127732,49.9818,178.983565534
 10/12  18:00:00,351.229966589,35.7121175484,76.4995343234,0.0,77.122965704,86.2600435998,403.390366309,32.0409359682,49.9818,321.367630341
 10/12  19:00:00,366.621583411,35.6717805044,78.9248725615,0.0,102.647051061,80.1663183927,310.120972245,37.3518840722,33.3212,239.447888173
 10/12  20:00:00,412.540920902,35.6705770516,99.4878412227,0.0,115.40909374,92.7192997104,311.352451495,37.2187602553,33.3212,240.81249124
 10/12  21:00:00,395.765864219,35.697044797,106.247054593,0.0,102.647051061,94.1340635361,413.936686143,37.6112888888,24.9909,351.334497254
 10/12  22:00:00,321.584383081,35.7454417747,98.6316148463,0.0,77.122965704,65.871452062,316.431191394,40.1065704691,16.6606,259.664020925
 10/12  23:00:00,226.808805646,35.7244435386,72.0464530625,0.0,38.286128036,48.4199368926,203.812489721,42.9453316251,8.3303,152.536858096
 10/12  24:00:00,173.249554449,30.9926614097,60.6259275946,0.0,25.5240853573,30.610668775,162.535982432,43.379392391,3.33212,115.824470041
 10/13  01:00:00,159.486316612,30.9926614097,54.2230221046,0.0,19.418418834,29.3649097162,135.030955433,44.3236994731,3.33212,87.37513596
 10/13  02:00:00,148.087373155,30.9926614097,50.7123418584,0.0,12.7620426787,28.1191506574,137.391189084,46.6717643488,3.33212,87.3873047355
 10/13  03:00:00,147.727602894,32.5519666237,48.7678783522,0.0,12.7620426787,28.1191506574,134.696242835,43.9767078466,3.33212,87.3874149888
 10/13  04:00:00,155.728657571,31.7723140167,50.3812969176,0.0,12.7620426787,28.1191506574,154.668900139,29.0399079286,3.33212,122.29687221
 10/13  05:00:00,194.403576898,33.3316192306,59.8793085679,0.0,25.5240853573,30.610668775,231.512880083,21.5367914672,8.3303,201.645788616
 10/13  06:00:00,325.299505788,33.9553413162,92.2428168754,0.0,51.0481707146,78.1489452969,391.295937491,24.1770270365,16.6606,350.458310454
 10/13  07:00:00,389.192761833,35.7016392376,105.363504041,0.0,64.3609230253,109.708623606,527.312510302,35.5573522836,24.9909,466.764258018
 10/13  08:00:00,324.082970599,35.6705770516,91.5038066462,0.0,51.0481707146,80.7689615957,429.947605106,35.4602446876,33.3212,361.166160418
 10/13  09:00:00,289.911773587,36.2296062587,85.8320036241,0.0,51.0481707146,71.0224615957,365.59365544,25.6889976893,66.8089,273.09575775
 10/13  10:00:00,235.485030746,36.3198930968,80.0826876346,0.0,32.1804615127,65.7244621605,323.062034028,24.0041708025,83.4695,215.588363225
 10/13  11:00:00,221.465624627,36.3689578793,65.4328815688,0.0,32.1804615127,65.7244621605,272.548459734,27.2381535163,83.4695,161.840806217
 10/13  12:00:00,209.55666579,36.4049298938,54.2253562557,0.0,32.1804615127,65.7244621605,280.456875067,38.8412092232,83.4695,158.146165843
 10/13  13:00:00,201.430413913,36.4361140323,55.8016767586,0.0,32.1804615127,55.9779621605,272.707122385,39.4257343475,75.1392,158.142188038
 10/13  14:00:00,201.773452744,36.4645380654,56.1095064955,0.0,32.1804615127,55.9779621605,266.252560774,44.9964684743,66.8089,154.4471923
 10/13  15:00:00,200.0582375,36.4909145989,54.363835202,0.0,32.1804615127,55.9779621605,291.343512799,55.0047264918,75.1392,161.199586307
 10/13  16:00:00,230.34017419,36.1957388769,55.6746781882,0.0,32.1804615127,60.9114621605,261.501071706,53.5673194347,91.7998,116.133952271
 10/13  17:00:00,281.285769848,35.6708539239,72.0091670727,0.0,32.1804615127,77.5397301883,284.88208586,55.8793405689,49.9818,179.020945291
 10/13  18:00:00,366.369778339,35.7065045055,91.8403693508,0.0,77.122965704,86.2600435998,435.588239142,58.2487845839,49.9818,327.357654558
 10/13  19:00:00,378.907661692,35.6707879797,91.6582289788,0.0,102.647051061,80.1663183927,330.138482427,57.6565142606,33.3212,239.160768167
 10/13  20:00:00,411.18433902,35.6705770516,98.4771434444,0.0,115.40909374,92.7192997104,351.928211261,82.3986957434,33.3212,236.208315518
 10/13  21:00:00,394.214052549,35.6838488199,104.954562564,0.0,102.647051061,94.1340635361,462.809582613,86.1779532281,24.9909,351.640729385
 10/13  22:00:00,312.208541769,35.7253803113,89.1862509188,0.0,77.122965704,65.871452062,373.879600942,90.0513747857,16.6606,267.167626156
 10/13  23:00:00,217.004509326,35.7062682781,62.1324709428,0.0,38.286128036,48.4199368926,254.094431625,99.5691884498,8.3303,146.194943175
 10/13  24:00:00,165.442873105,30.9926614097,52.715644659,0.0,25.5240853573,30.610668775,203.304223735,78.6301385662,3.33212,121.341965168
 10/14  01:00:00,162.299717577,30.9926614097,47.3603209637,0.0,27.7269238854,30.610668775,151.971975991,60.2867114519,3.33212,88.353144539
 10/14  02:00:00,141.04517547,30.9926614097,43.6102199695,0.0,12.7620426787,28.1191506574,135.94938924,45.2212991421,3.33212,87.3959700978
 10/14  03:00:00,139.339347566,30.9926614097,41.9126937418,0.0,12.7620426787,28.1191506574,125.788278214,35.0562075899,3.33212,87.3999506241
 10/14  04:00:00,144.598998112,30.9926614097,40.6051051918,0.0,12.7620426787,28.1191506574,148.615131892,27.9146898358,3.33212,117.368322056
 10/14  05:00:00,160.682129225,31.7723140167,43.6764228017,0.0,12.7620426787,28.1191506574,182.282616015,22.5612658058,8.3303,151.391050209
 10/14  06:00:00,257.293884433,34.8909244446,56.4535834905,0.0,42.6918050922,54.3732441037,242.894105457,19.7991861416,16.6606,206.434319316
 10/14  07:00:00,317.64443419,35.7099695335,80.3036193371,0.0,42.6918050922,86.1019271793,416.804928845,40.4637765367,24.9909,351.350252308
 10/14  08:00:00,374.198034668,35.6816937283,104.03919211,0.0,57.6566862989,112.030105488,590.405696186,56.4983702509,33.3212,500.586125935
 10/14  09:00:00,328.719570586,36.2376940257,105.053361609,0.0,57.6566862989,83.6599452969,471.830687493,45.500497941,66.8089,359.521289552
 10/14  10:00:00,273.064338061,36.3293943616,103.660383436,0.0,42.6918050922,68.9656133826,386.855441095,28.9949812008,83.4695,274.390959894
 10/14  11:00:00,265.73747791,36.3928275145,104.232989723,0.0,34.9340096728,67.7198543238,319.194336137,19.3984006336,83.4695,216.326435504
 10/14  12:00:00,251.978194273,36.4453203862,91.3358653464,0.0,34.9340096728,67.7198543238,266.726586451,21.0935481327,83.4695,162.163538318
 10/14  13:00:00,253.451339797,36.4537382662,102.495885818,0.0,34.9340096728,57.9733543238,257.221166113,20.1618633051,75.1392,161.920102807
 10/14  14:00:00,259.158257096,36.4834729006,107.908780708,0.0,34.9340096728,57.9733543238,245.339077204,16.8642766875,66.8089,161.665900516
 10/14  15:00:00,259.291158538,36.5130536417,107.951558707,0.0,34.9340096728,57.9733543238,252.004643531,16.9607310082,75.1392,159.904712523
 10/14  16:00:00,284.859472047,36.2140122411,104.578009153,0.0,34.9340096728,62.9068543238,227.200145034,17.4497623754,91.7998,117.950582658
 10/14  17:00:00,272.814222059,35.7261123382,65.8714348947,0.0,34.9340096728,72.2186844194,236.693275351,33.2181772733,49.9818,153.493298078
 10/14  18:00:00,364.471904875,35.785238475,79.9363272404,0.0,87.0357390804,86.2600435998,312.092451832,80.6130474113,49.9818,181.497604421
 10/14  19:00:00,380.561319566,35.6799619491,95.256455642,0.0,102.000620287,77.6748002752,459.9835624,184.334372392,33.3212,242.327990007
 10/14  20:00:00,402.707910525,35.6705770516,106.010548124,0.0,102.000620287,88.9820225341,416.39560913,146.757446393,33.3212,236.316962737
 10/14  21:00:00,393.289882041,35.6705770516,106.531874226,0.0,102.000620287,91.6425454185,382.563862982,116.110037026,24.9909,241.462925955
 10/14  22:00:00,336.259552082,35.6705770516,102.711983773,0.0,87.0357390804,65.871452062,485.662652384,122.198395303,16.6606,346.803657081
 10/14  23:00:00,235.403419394,35.6705770516,75.5516940939,0.0,42.6918050922,48.4199368926,340.757136925,128.420725885,8.3303,204.006111039
 10/14  24:00:00,173.887523976,30.9926614097,58.9082960358,0.0,27.7269238854,30.610668775,176.522286263,50.8777476184,3.33212,122.312418644
 10/15  01:00:00,174.036671638,30.9926614097,49.8718537329,0.0,34.4311606118,33.1021868926,130.505182392,39.6593006686,3.33212,87.5137617232
 10/15  02:00:00,151.650116366,30.9926614097,45.0086756205,0.0,19.466279405,30.610668775,129.942878846,32.8390713003,3.33212,93.7716875457
 10/15  03:00:00,149.23003385,30.9926614097,42.6017481741,0.0,19.466279405,30.610668775,119.251496178,28.4034781856,3.33212,87.5158979919
 10/15  04:00:00,156.598583975,30.9926614097,43.4005558312,0.0,19.466279405,30.610668775,144.824765349,25.5641603767,3.33212,115.928484972
 10/15  05:00:00,171.099233405,30.9926614097,45.656854133,0.0,19.466279405,30.610668775,185.328898546,23.8625072627,8.3303,153.136091283
 10/15  06:00:00,255.306789297,34.267202359,55.0997913257,0.0,42.6918050922,54.3732441037,246.368915551,22.5964159646,16.6606,207.111899586
 10/15  07:00:00,326.274473356,35.6724225973,78.6490495432,0.0,49.3960418185,88.5934452969,507.684259786,131.058335629,24.9909,351.635024157
 10/15  08:00:00,376.016901042,35.6705770516,104.777967233,0.0,57.6566862989,112.030105488,681.25973786,146.594545516,33.3212,501.343992344
 10/15  09:00:00,305.449187211,36.2455674496,90.3955418487,0.0,50.9524495726,81.1684271793,522.097339325,90.049738592,66.8089,365.238700733
 10/15  10:00:00,237.941315422,36.3311972224,68.3264228889,0.0,42.6918050922,68.9656133826,437.870707733,78.9085064057,83.4695,275.492701327
 10/15  11:00:00,226.350652345,36.3782827812,60.6124689571,0.0,38.286128036,68.9656133826,379.570736923,77.0022002169,83.4695,219.099036707
 10/15  12:00:00,221.121966001,36.4148593835,56.2307502336,0.0,38.286128036,68.9656133826,322.997861268,77.8364025239,83.4695,161.691958744
 10/15  13:00:00,203.855109246,36.4431263729,57.880896903,0.0,31.5818913096,56.727595265,317.370412849,87.2508394936,75.1392,154.980373355
 10/15  14:00:00,206.906374682,36.4698734632,60.899112837,0.0,31.5818913096,56.727595265,321.260173337,93.1615809094,66.8089,161.289692428
 10/15  15:00:00,216.301927307,36.495979574,70.2346956747,0.0,31.5818913096,56.727595265,325.361437198,95.6716035893,75.1392,154.550633609
 10/15  16:00:00,237.38219201,36.1968887739,62.3892603506,0.0,31.5818913096,61.661095265,312.738269927,98.3001891968,91.7998,122.63828073
 10/15  17:00:00,269.298149353,35.6705770516,67.0944915836,0.0,31.5818913096,70.9729253606,305.002304544,101.492546138,49.9818,153.527958405
 10/15  18:00:00,352.02173154,35.6705770516,76.8581390183,0.0,80.3315023541,83.7685254822,344.613496655,114.973502573,49.9818,179.658194082
 10/15  19:00:00,374.394565219,35.6705770516,89.6092318262,0.0,102.000620287,77.6748002752,395.260007198,125.497169066,33.3212,236.441638132
 10/15  20:00:00,404.67589051,35.6705770516,99.3443452655,0.0,108.704857014,91.4735406516,388.459809301,118.888599276,33.3212,236.250010026
 10/15  21:00:00,377.658761261,35.6705770516,100.495245432,0.0,95.2963835608,89.1510273009,384.062110638,115.731719108,24.9909,243.33949153
 10/15  22:00:00,320.335489956,35.6705770516,96.3717588553,0.0,80.3315023541,63.3799339444,483.522535975,116.435247122,16.6606,350.426688853
 10/15  23:00:00,230.167085522,35.6705770516,70.670903065,0.0,42.6918050922,48.4199368926,325.623534208,119.046288127,8.3303,198.246946081
 10/15  24:00:00,180.461133925,30.9926614097,56.2483785653,0.0,34.4311606118,33.1021868926,200.94592462,75.1109372795,3.33212,122.50286734
 10/16  01:00:00,153.881508759,30.9926614097,48.4825815381,0.0,19.418418834,29.3649097162,145.767801632,55.0138206077,3.33212,87.4218610239
 10/16  02:00:00,142.944345097,30.9926614097,45.4783687373,0.0,12.7620426787,28.1191506574,132.354172144,41.5993749715,3.33212,87.4226771729
 10/16  03:00:00,141.012454553,30.9926614097,43.5587959789,0.0,12.7620426787,28.1191506574,129.654717553,32.6473362768,3.33212,93.6752612762
 10/16  04:00:00,149.675895458,30.9926614097,45.6390035188,0.0,12.7620426787,28.1191506574,145.615421689,26.3631508318,3.33212,115.920150858
 10/16  05:00:00,185.189188961,30.9926614097,53.5393800891,0.0,25.5240853573,30.610668775,236.660989773,22.6113230578,8.3303,205.719366715
 10/16  06:00:00,314.30737048,34.7349939232,81.1469515349,0.0,51.0481707146,78.1489452969,388.93491115,20.3050759151,16.6606,351.969235235
 10/16  07:00:00,387.139023855,35.6782498519,104.029174993,0.0,64.3609230253,109.708623606,547.534817166,52.5575028918,24.9909,469.986414275
 10/16  08:00:00,313.510837096,35.6705770516,81.5315030621,0.0,51.0481707146,80.7689615957,448.044641757,55.4571899662,33.3212,359.266251791
 10/16  09:00:00,276.799742747,36.2317894137,72.6407955585,0.0,51.0481707146,71.0224615957,383.740318051,38.6883903128,66.8089,278.243027738
 10/16  10:00:00,216.325375094,36.3182813051,61.0024948044,0.0,32.1804615127,65.7244621605,327.195025059,27.8846213916,83.4695,215.840903667
 10/16  11:00:00,205.126359828,36.3663390894,49.1424725153,0.0,32.1804615127,65.7244621605,285.498683277,40.0547965992,83.4695,161.974386678
 10/16  12:00:00,203.416316533,36.401967297,48.0923225244,0.0,32.1804615127,65.7244621605,296.645833355,51.4533935703,83.4695,161.722939784
 10/16  13:00:00,191.108293472,36.4330091991,45.4961529562,0.0,32.1804615127,55.9779621605,285.85865655,55.897500387,75.1392,154.821956163
 10/16  14:00:00,188.501477975,36.45840614,42.8378857333,0.0,32.1804615127,55.9779621605,301.702125109,73.5767926489,66.8089,161.31643246
 10/16  15:00:00,189.076419842,36.4854869238,43.3627821716,0.0,32.1804615127,55.9779621605,316.289570194,86.5454383991,75.1392,154.604931795
 10/16  16:00:00,221.303703163,36.1899579597,46.6070291765,0.0,32.1804615127,60.9114621605,297.613031265,83.140901547,91.7998,122.672329718
 10/16  17:00:00,269.50063638,35.6705770516,60.1622513781,0.0,32.1804615127,77.5397301883,322.430141357,93.2382682424,49.9818,179.210073115
 10/16  18:00:00,353.415706312,35.6705770516,78.8281612943,0.0,77.122965704,86.2600435998,474.304893055,101.237711484,49.9818,323.085381571
 10/16  19:00:00,365.593976326,35.6705770516,77.829222114,0.0,102.647051061,80.1663183927,376.204463993,98.8722493637,33.3212,244.01101463
 10/16  20:00:00,394.673608409,35.6705770516,81.5805074595,0.0,115.40909374,92.7192997104,367.484976005,97.5968247805,33.3212,236.566951224
 10/16  21:00:00,384.830765661,35.6705770516,95.2989680481,0.0,102.647051061,94.1340635361,478.147690879,96.8476082773,24.9909,356.309182602
 10/16  22:00:00,299.082623505,35.6713715986,76.1318238916,0.0,77.122965704,65.871452062,379.85215794,98.8949953884,16.6606,264.296562551
 10/16  23:00:00,207.955916299,35.6705770516,53.1462107555,0.0,38.286128036,48.4199368926,263.494810168,102.190191516,8.3303,152.974318651
 10/16  24:00:00,160.69532523,30.9926614097,47.9827014211,0.0,25.5240853573,30.610668775,199.349101363,80.087159614,3.33212,115.929821749
 10/17  01:00:00,149.548345702,30.9926614097,44.2271784848,0.0,19.418418834,29.3649097162,144.393242086,53.6258556089,3.33212,87.4352664772
 10/17  02:00:00,139.929095904,30.9926614097,42.554349694,0.0,12.7620426787,28.1191506574,136.076970204,39.0534468792,3.33212,93.6914033248
 10/17  03:00:00,139.095957505,30.9926614097,41.7268807933,0.0,12.7620426787,28.1191506574,122.679639023,31.9056062116,3.33212,87.4419128113
 10/17  04:00:00,145.019078037,30.9926614097,40.426148791,0.0,12.7620426787,28.1191506574,148.850776973,29.5485560765,3.33212,115.970100897
 10/17  05:00:00,181.926704899,32.5519666237,48.1055060043,0.0,25.5240853573,30.610668775,241.702747802,27.573880893,8.3303,205.798566909
 10/17  06:00:00,310.099824595,33.9163586859,77.059575937,0.0,51.0481707146,78.1489452969,392.471947301,23.5334851321,16.6606,352.277862169
 10/17  07:00:00,387.800840986,35.7698210014,100.890387554,0.0,64.3609230253,109.708623606,553.411259898,54.9890607786,24.9909,473.43129912
 10/17  08:00:00,312.199943372,35.6705770516,79.5144192583,0.0,51.0481707146,80.7689615957,445.058360524,50.7617103238,33.3212,360.9754502
 10/17  09:00:00,288.859758757,36.2218815262,84.7334392653,0.0,51.0481707146,71.0224615957,367.702986461,25.8532683486,66.8089,275.040818112
 10/17  10:00:00,210.533805342,36.3052033259,55.1188313304,0.0,32.1804615127,65.7244621605,345.439235748,45.9868366506,83.4695,215.982899097
 10/17  11:00:00,206.713174594,36.3588081285,50.6162237768,0.0,32.1804615127,65.7244621605,305.61592124,60.0702079362,83.4695,162.076213304
 10/17  12:00:00,207.439800205,36.3941639435,52.1280445944,0.0,32.1804615127,65.7244621605,285.333858637,40.0392357047,83.4695,161.825122933
 10/17  13:00:00,249.476229902,36.427399517,103.387796148,0.0,32.1804615127,55.9779621605,258.811852069,22.1092495077,75.1392,161.563402561
 10/17  14:00:00,255.726771898,36.4574039302,108.869502312,0.0,32.1804615127,55.9779621605,231.006491368,9.54634059001,66.8089,154.651250778
 10/17  15:00:00,257.521270045,36.4850607093,110.410235624,0.0,32.1804615127,55.9779621605,243.84521722,7.35322396967,75.1392,161.35279325
 10/17  16:00:00,271.219250866,36.1901134551,95.530132006,0.0,32.1804615127,60.9114621605,217.022812512,8.98262250023,91.7998,116.240390012
 10/17  17:00:00,281.95928736,35.6786787843,72.2110277719,0.0,32.1804615127,77.5397301883,256.116629522,23.8558701573,49.9818,182.278959365
 10/17  18:00:00,340.074207391,35.7115107855,62.6814479251,0.0,77.122965704,86.2600435998,416.025652329,38.7368711541,49.9818,327.306981174
 10/17  19:00:00,378.341554017,35.6711244952,90.8813183872,0.0,102.647051061,80.1663183927,310.318627309,34.8302489028,33.3212,242.167178406
 10/17  20:00:00,397.283471508,35.6705770516,84.5043037553,0.0,115.40909374,92.7192997104,309.183239591,36.541623645,33.3212,239.320415946
 10/17  21:00:00,383.882161387,35.7085654837,94.7112503558,0.0,102.647051061,94.1340635361,432.719074431,54.8550089552,24.9909,352.873165476
 10/17  22:00:00,309.263709785,35.7512750409,86.3084014626,0.0,77.122965704,65.871452062,350.212344367,65.7613547873,16.6606,267.79038958
 10/17  23:00:00,219.632995079,35.7335721291,64.8806622134,0.0,38.286128036,48.4199368926,209.747827634,55.0642725827,8.3303,146.353255052
 10/17  24:00:00,168.117569883,30.9926614097,55.5300269465,0.0,25.5240853573,30.610668775,172.132314362,46.4011115983,3.33212,122.399082764
 10/18  01:00:00,153.82728603,30.9926614097,48.6050383319,0.0,19.418418834,29.3649097162,137.985562778,47.2091784223,3.33212,87.4442643556
 10/18  02:00:00,143.811274832,30.9926614097,46.5162968045,0.0,12.7620426787,28.1191506574,130.862263067,40.074933972,3.33212,87.4552090949
 10/18  03:00:00,143.734208936,32.5519666237,44.8042144101,0.0,12.7620426787,28.1191506574,146.100660435,49.0618686815,3.33212,93.7066717532
 10/18  04:00:00,150.602391809,31.7723140167,45.8301917757,0.0,12.7620426787,28.1191506574,164.815432812,45.4772944434,3.33212,116.006018368
 10/18  05:00:00,189.931647767,33.3316192306,56.016658228,0.0,25.5240853573,30.610668775,246.286010425,32.0699862267,8.3303,205.885724198
 10/18  06:00:00,317.392808061,33.9553413162,85.0654573648,0.0,51.0481707146,78.1489452969,396.675856547,27.421911594,16.6606,352.593344953
 10/18  07:00:00,390.02855532,35.6941972316,104.436900363,0.0,64.3609230253,109.708623606,534.533564958,35.4487316718,24.9909,474.093933286
 10/18  08:00:00,316.483257182,35.6705770516,84.6884744439,0.0,51.0481707146,80.7689615957,435.637784601,40.4455855189,33.3212,361.870999082
 10/18  09:00:00,278.414830112,36.2245692501,74.3502695195,0.0,51.0481707146,71.0224615957,379.126841443,37.6216060853,66.8089,274.696335357
 10/18  10:00:00,239.445451418,36.3118341369,83.9877192881,0.0,32.1804615127,65.7244621605,325.058082324,25.4959144101,83.4695,216.092667914
 10/18  11:00:00,251.443343682,36.360327476,95.0275309543,0.0,32.1804615127,65.7244621605,265.080963059,19.4697926805,83.4695,162.141670378
 10/18  12:00:00,226.372834328,36.3985016668,70.6286047337,0.0,32.1804615127,65.7244621605,266.564593591,21.2016370953,83.4695,161.893456496
 10/18  13:00:00,207.398043783,36.4310404596,61.3817631659,0.0,32.1804615127,55.9779621605,259.464963729,22.6916807824,75.1392,161.634082947
 10/18  14:00:00,225.236245633,36.4587971507,78.9729791561,0.0,32.1804615127,55.9779621605,239.949877037,18.4757715143,66.8089,154.665205523
 10/18  15:00:00,198.723609546,36.4855488769,52.7334692831,0.0,32.1804615127,55.9779621605,263.691229215,27.1183306727,75.1392,161.433698543
 10/18  16:00:00,210.857011847,36.191148156,36.230452628,0.0,32.1804615127,60.9114621605,249.692711779,35.155919152,91.7998,122.736992627
 10/18  17:00:00,262.495815445,35.6718533435,53.2936961273,0.0,32.1804615127,77.5397301883,267.250091759,37.9046816863,49.9818,179.363610073
 10/18  18:00:00,355.594325157,35.7111616602,78.2744827735,0.0,77.122965704,86.2600435998,436.767125036,63.9028696681,49.9818,322.882455367
 10/18  19:00:00,372.262031253,35.6710935809,84.5685371987,0.0,102.647051061,80.1663183927,345.479136734,67.2475748023,33.3212,244.910361932
 10/18  20:00:00,406.887236806,35.6705770516,93.7579665493,0.0,115.40909374,92.7192997104,368.476107693,94.1286145693,33.3212,241.026293124
 10/18  21:00:00,394.377269577,35.6818009385,104.521565258,0.0,102.647051061,94.1340635361,538.998502287,157.058382605,24.9909,356.949219682
 10/18  22:00:00,306.215172243,35.7197478421,82.7498057882,0.0,77.122965704,65.871452062,446.913320634,162.303081006,16.6606,267.949639628
 10/18  23:00:00,214.117918069,35.6988764302,58.4808803438,0.0,38.286128036,48.4199368926,339.474216464,184.738903984,8.3303,146.405012479
 10/18  24:00:00,161.235172795,30.9926614097,48.5441632935,0.0,25.5240853573,30.610668775,163.681568609,44.3394351608,3.33212,116.010013448
 10/19  01:00:00,148.183684689,30.9926614097,42.857512385,0.0,19.418418834,29.3649097162,132.375985846,35.3301324836,3.33212,93.7137333625
 10/19  02:00:00,137.480590746,30.9926614097,40.0838421046,0.0,12.7620426787,28.1191506574,120.065454445,29.2673395746,3.33212,87.4659948708
 10/19  03:00:00,136.359752195,30.9926614097,38.9663422241,0.0,12.7620426787,28.1191506574,116.187960881,25.3868166528,3.33212,87.4690242283
 10/19  04:00:00,141.739542555,30.9926614097,37.7740729571,0.0,12.7620426787,28.1191506574,148.487747812,22.6928211095,3.33212,122.462806702
 10/19  05:00:00,178.898006308,30.9926614097,47.3026652032,0.0,25.5240853573,30.610668775,235.143093936,20.8341536725,8.3303,205.978640264
 10/19  06:00:00,311.171000643,34.7349939232,78.0494768416,0.0,51.0481707146,78.1489452969,389.032241103,19.4484366952,16.6606,352.923204408
 10/19  07:00:00,388.48840801,35.6754219128,102.000976053,0.0,64.3609230253,109.708623606,589.866460376,90.9526655607,24.9909,473.922894816
 10/19  08:00:00,309.920014611,35.6705770516,77.5491800478,0.0,51.0481707146,80.7689615957,485.986170484,92.6046303848,33.3212,360.060340099
 10/19  09:00:00,271.053488373,36.2341298105,66.7239306294,0.0,51.0481707146,71.0224615957,415.479370088,71.1983246896,66.8089,277.472145399
 10/19  10:00:00,210.502870923,36.3206144048,55.020140658,0.0,32.1804615127,65.7244621605,366.587948184,66.9385133043,83.4695,216.17993488
 10/19  11:00:00,206.522908284,36.3681581684,50.3974789809,0.0,32.1804615127,65.7244621605,317.173245523,71.5139100384,83.4695,162.189835485
 10/19  12:00:00,204.718639055,36.4024810277,49.3050250878,0.0,32.1804615127,65.7244621605,318.264293187,72.8488974496,83.4695,161.945895738
 10/19  13:00:00,193.850955049,36.4329255778,48.1081617021,0.0,32.1804615127,55.9779621605,323.280303519,86.4510099493,75.1392,161.69009357
 10/19  14:00:00,191.984566225,36.4587550429,46.2052817445,0.0,32.1804615127,55.9779621605,322.043365962,98.07649566,66.8089,157.157970302
 10/19  15:00:00,191.878326745,36.4861484192,46.0881395822,0.0,32.1804615127,55.9779621605,335.133606212,100.963604918,75.1392,159.030801295
 10/19  16:00:00,221.884513699,36.1910658835,47.1201989847,0.0,32.1804615127,60.9114621605,312.912296913,98.3535273728,91.7998,122.75896954
 10/19  17:00:00,268.688848475,35.6705770516,59.319266048,0.0,32.1804615127,77.5397301883,328.815540213,99.4231527212,49.9818,179.410587492
 10/19  18:00:00,354.459727681,35.6713636585,77.0256763835,0.0,77.122965704,86.2600435998,492.09307202,113.320025191,49.9818,328.791246828
 10/19  19:00:00,363.089353693,35.6705770516,75.2140305412,0.0,102.647051061,80.1663183927,397.399298696,124.072792123,33.3212,240.005306574
 10/19  20:00:00,392.391644593,35.6705770516,79.1860074125,0.0,115.40909374,92.7192997104,396.255317344,118.580737295,33.3212,244.353380049
 10/19  21:00:00,386.424435054,35.6705770516,96.7555187563,0.0,102.647051061,94.1340635361,493.404523168,114.889268873,24.9909,353.524354295
 10/19  22:00:00,301.34823188,35.6854473083,78.0724741919,0.0,77.122965704,65.871452062,433.842420242,149.063665578,16.6606,268.118154664
 10/19  23:00:00,210.699563779,35.6738210135,55.6275783938,0.0,38.286128036,48.4199368926,281.001313889,126.231080721,8.3303,146.439933168
 10/19  24:00:00,161.400868359,30.9926614097,48.6635528358,0.0,25.5240853573,30.610668775,191.257500922,65.4807367893,3.33212,122.444644132
 10/20  01:00:00,149.278100401,30.9926614097,43.9164882289,0.0,19.418418834,29.3649097162,137.968102035,47.1533037123,3.33212,87.4826783222
 10/20  02:00:00,137.545845283,30.9926614097,40.1202546097,0.0,12.7620426787,28.1191506574,133.635041061,36.5681833825,3.33212,93.7347376781
 10/20  03:00:00,134.317762043,30.9926614097,36.9431299985,0.0,12.7620426787,28.1191506574,117.559518561,26.7492244679,3.33212,87.478174093
 10/20  04:00:00,143.743613329,30.9926614097,39.1798363965,0.0,12.7620426787,28.1191506574,140.788490494,21.3950333078,3.33212,116.061337186
 10/20  05:00:00,180.602973437,30.9926614097,48.4370002318,0.0,25.5240853573,30.610668775,231.221976027,15.6381466805,8.3303,207.253529347
 10/20  06:00:00,312.485972566,34.8909244446,78.5781000833,0.0,51.0481707146,78.1489452969,388.46740533,12.6584305205,16.6606,359.14837481
 10/20  07:00:00,390.8286028,35.6927503387,104.330860803,0.0,64.3609230253,109.708623606,507.187137657,14.6303165838,24.9909,467.565921073
 10/20  08:00:00,313.769964488,35.6705770516,81.2246570569,0.0,51.0481707146,80.7689615957,415.816185698,16.2323104282,33.3212,366.26267527
 10/20  09:00:00,273.686679255,36.2251428297,69.6505290046,0.0,51.0481707146,71.0224615957,363.899218476,18.1829198301,66.8089,278.907398646
 10/20  10:00:00,209.944213697,36.3095556286,54.6322609374,0.0,32.1804615127,65.7244621605,329.050366234,29.3380370671,83.4695,216.242829167
 10/20  11:00:00,204.243450382,36.3582593783,48.2491438979,0.0,32.1804615127,65.7244621605,286.860833332,41.1844420401,83.4695,162.206891292
 10/20  12:00:00,208.589538163,36.3971951111,53.2543421687,0.0,32.1804615127,65.7244621605,291.24173549,45.8027517577,83.4695,161.969483732
 10/20  13:00:00,200.229174197,36.4302103976,54.6212672971,0.0,32.1804615127,55.9779621605,276.70013698,39.8415370979,75.1392,161.719399882
 10/20  14:00:00,204.131317176,36.4600947591,58.5034617864,0.0,32.1804615127,55.9779621605,256.841782118,35.2837287094,66.8089,154.749153408
 10/20  15:00:00,241.897395731,36.4923678575,96.0115023857,0.0,32.1804615127,55.9779621605,263.649949957,26.9742475916,75.1392,161.536502366
 10/20  16:00:00,243.381818612,36.2004593996,68.5806336519,0.0,32.1804615127,60.9114621605,241.480306737,26.8928560198,91.7998,122.787650717
 10/20  17:00:00,265.251895405,35.6705770516,56.022316839,0.0,32.1804615127,77.5397301883,274.679052751,45.2182300806,49.9818,179.47902267
 10/20  18:00:00,355.55641782,35.6938566115,78.2303740869,0.0,77.122965704,86.2600435998,449.641059237,69.1382451876,49.9818,330.52101405
 10/20  19:00:00,368.345932043,35.6705770516,81.0143984837,0.0,102.647051061,80.1663183927,359.724839367,87.5836976595,33.3212,238.819941707
 10/20  20:00:00,402.924788555,35.6705770516,90.185139719,0.0,115.40909374,92.7192997104,370.697146924,92.8984332804,33.3212,244.477513644
 10/20  21:00:00,393.62159455,35.6716200324,104.364978475,0.0,102.647051061,94.1340635361,461.97683931,83.1505031531,24.9909,353.835436157
 10/20  22:00:00,307.919640132,35.7109919853,84.9046891244,0.0,77.122965704,65.871452062,372.912117832,87.9738244419,16.6606,268.27769339
 10/20  23:00:00,214.993527777,35.6946133977,60.1249463372,0.0,38.286128036,48.4199368926,259.577887369,98.0944976953,8.3303,153.153089674
 10/20  24:00:00,164.078496897,30.9926614097,51.3454111834,0.0,25.5240853573,30.610668775,197.041717834,77.6678616424,3.33212,116.041736192
 10/21  01:00:00,161.378394046,30.9926614097,46.4348859012,0.0,27.7269238854,30.610668775,154.459872446,57.3845787963,3.33212,93.7431736501
 10/21  02:00:00,140.016242538,30.9926614097,42.5612542306,0.0,12.7620426787,28.1191506574,136.464326328,45.6406541038,3.33212,87.4915522238
 10/21  03:00:00,138.081250936,30.9926614097,40.6381419343,0.0,12.7620426787,28.1191506574,126.307432615,35.4761232672,3.33212,87.499189348
 10/21  04:00:00,141.107073289,30.9926614097,37.1145761722,0.0,12.7620426787,28.1191506574,154.60837938,28.7507436258,3.33212,122.525515754
 10/21  05:00:00,155.494531254,30.9926614097,39.2652040343,0.0,12.7620426787,28.1191506574,179.417291168,24.5654339118,8.3303,146.521557256
 10/21  06:00:00,252.749510032,34.7349939232,52.0517208588,0.0,42.6918050922,54.3732441037,252.649163129,21.7980033207,16.6606,214.190559808
 10/21  07:00:00,316.605501049,35.7055390359,76.0542282686,0.0,42.6918050922,86.1019271793,453.831272391,75.2559219813,24.9909,353.58445041
 10/21  08:00:00,373.798854473,35.6715799381,103.448467301,0.0,57.6566862989,112.030105488,615.816377614,76.3284975617,33.3212,506.166680052
 10/21  09:00:00,325.95140624,36.2370288974,102.252285394,0.0,57.6566862989,83.6599452969,480.740945942,47.3825872321,66.8089,366.54945871
 10/21  10:00:00,266.709961056,36.3282323221,97.3132613012,0.0,42.6918050922,68.9656133826,390.23480121,27.744275926,83.4695,279.021025284
 10/21  11:00:00,264.143424533,36.3809373599,103.053232058,0.0,34.9340096728,67.7198543238,324.781175282,24.3684318358,83.4695,216.943243446
 10/21  12:00:00,261.540567678,36.4223582086,101.191220448,0.0,34.9340096728,67.7198543238,272.168227355,25.2334904102,83.4695,163.465236945
 10/21  13:00:00,257.628436709,36.451480704,106.915410124,0.0,34.9340096728,57.9733543238,266.186528079,25.7615480736,75.1392,165.285780005
 10/21  14:00:00,252.314830194,36.4830698782,101.57605713,0.0,34.9340096728,57.9733543238,259.889053941,34.6424895504,66.8089,158.437664391
 10/21  15:00:00,253.137250681,36.5104938975,102.358976417,0.0,34.9340096728,57.9733543238,279.485892173,42.7142538183,75.1392,161.632438355
 10/21  16:00:00,272.434062879,36.2100010315,92.7555292904,0.0,34.9340096728,62.9068543238,259.400267849,44.6351032724,91.7998,122.965364577
 10/21  17:00:00,288.794167861,35.6803633582,81.9154498713,0.0,34.9340096728,72.2186844194,274.262260685,70.4718009827,49.9818,153.808659702
 10/21  18:00:00,373.473721601,35.7439692192,86.1403431621,0.0,87.0357390804,86.2600435998,336.18883256,98.9574092153,49.9818,187.249623344
 10/21  19:00:00,381.805525692,35.6726702928,96.781517977,0.0,102.000620287,77.6748002752,422.440014064,144.130350964,33.3212,244.988463099
 10/21  20:00:00,400.370906806,35.6705770516,103.559839264,0.0,102.000620287,88.9820225341,461.160422455,190.654662476,33.3212,237.184559979
 10/21  21:00:00,391.743516685,35.6705770516,105.016370198,0.0,102.000620287,91.6425454185,376.118579163,106.15921846,24.9909,244.968460703
 10/21  22:00:00,333.448677662,35.6706012141,99.7763653945,0.0,87.0357390804,65.871452062,512.625522539,143.648529553,16.6606,352.316392986
 10/21  23:00:00,232.765964626,35.6705770516,72.2826507824,0.0,42.6918050922,48.4199368926,389.541270547,174.763716269,8.3303,206.447254278
 10/21  24:00:00,171.945836774,30.9926614097,56.9727423402,0.0,27.7269238854,30.610668775,162.451861427,36.6054383214,3.33212,122.514303106
 10/22  01:00:00,174.356919671,30.9926614097,50.1563059533,0.0,34.4311606118,33.1021868926,120.889808597,29.9420713741,3.33212,87.6156172226
 10/22  02:00:00,153.601586626,30.9926614097,46.8986773711,0.0,19.466279405,30.610668775,122.634356509,25.4202570991,3.33212,93.88197941
 10/22  03:00:00,151.655117503,30.9926614097,44.965584198,0.0,19.466279405,30.610668775,119.491998956,22.2717539847,3.33212,93.8881249715
 10/22  04:00:00,159.59134034,30.9926614097,46.3270587273,0.0,19.466279405,30.610668775,139.78739451,20.3748395694,3.33212,116.080434941
 10/22  05:00:00,173.655323145,30.9926614097,48.1516039311,0.0,19.466279405,30.610668775,180.95116853,19.1677152283,8.3303,153.453153302
 10/22  06:00:00,256.734333041,34.4231328804,56.3274256431,0.0,42.6918050922,54.3732441037,248.690659198,18.5210929626,16.6606,213.508966236
 10/22  07:00:00,329.040456413,35.6930166781,78.6072401201,0.0,49.3960418185,88.5934452969,493.625481414,113.075641481,24.9909,355.558939934
 10/22  08:00:00,375.725155755,35.6705770516,104.471745689,0.0,57.6566862989,112.030105488,676.368843523,136.02353834,33.3212,507.024105183
 10/22  09:00:00,312.495431891,36.2432033698,97.4147331526,0.0,50.9524495726,81.1684271793,520.727842599,86.3941151659,66.8089,367.524827434
 10/22  10:00:00,243.748107547,36.3322337943,74.2180199655,0.0,42.6918050922,68.9656133826,422.389791342,59.2745184325,83.4695,279.64577291
 10/22  11:00:00,233.164703776,36.3779617319,67.4428898568,0.0,38.286128036,68.9656133826,367.343831314,66.7861494953,83.4695,217.088181819
 10/22  12:00:00,239.211799924,36.415981104,74.211447891,0.0,38.286128036,68.9656133826,320.361813632,74.7734574478,83.4695,162.118856185
 10/22  13:00:00,220.699003395,36.4471727891,74.6202329076,0.0,31.5818913096,56.727595265,319.161439309,81.9310640913,75.1392,162.091175218
 10/22  14:00:00,228.113288427,36.4755657255,82.0075308176,0.0,31.5818913096,56.727595265,305.488308193,77.0559346036,66.8089,161.62347359
 10/22  15:00:00,223.643217448,36.5005691078,77.5386076878,0.0,31.5818913096,56.727595265,319.52085792,82.8089158507,75.1392,161.572742069
 10/22  16:00:00,249.160701227,36.1998239388,74.0843167135,0.0,31.5818913096,61.661095265,301.801730306,91.6956626338,91.7998,118.306267672
 10/22  17:00:00,274.894079012,35.6705770516,72.6443774045,0.0,31.5818913096,70.9729253606,297.897867077,96.0646838816,49.9818,151.851383195
 10/22  18:00:00,362.005049223,35.6705770516,81.2196134263,0.0,80.3315023541,83.7685254822,347.089657029,110.039471751,49.9818,187.068385278
 10/22  19:00:00,378.880492564,35.6705770516,94.0576454577,0.0,102.000620287,77.6748002752,399.237702627,121.172254996,33.3212,244.744247631
 10/22  20:00:00,407.495025651,35.6705770516,101.960462266,0.0,108.704857014,91.4735406516,419.324748704,149.414332892,33.3212,236.589215812
 10/22  21:00:00,378.586871293,35.6705770516,100.745792575,0.0,95.2963835608,89.1510273009,466.215458516,196.480264738,24.9909,244.744293778
 10/22  22:00:00,320.949837983,35.6705770516,96.0035366836,0.0,80.3315023541,63.3799339444,544.168958556,174.854989305,16.6606,352.653369251
 10/22  23:00:00,229.472520631,35.6705770516,68.985055257,0.0,42.6918050922,48.4199368926,376.586311691,162.296520479,8.3303,205.959491212
 10/22  24:00:00,177.56340563,30.9926614097,53.4093020512,0.0,34.4311606118,33.1021868926,160.843519528,37.3818573001,3.33212,120.129542228
 10/23  01:00:00,151.141178908,30.9926614097,45.7888973969,0.0,19.418418834,29.3649097162,124.486673451,31.1194254642,3.33212,90.0351279864
 10/23  02:00:00,139.877195592,30.9926614097,42.4586031948,0.0,12.7620426787,28.1191506574,117.836864485,26.9809657006,3.33212,87.5237787842
 10/23  03:00:00,137.670249399,30.9926614097,40.2704656986,0.0,12.7620426787,28.1191506574,121.466675504,24.3528115438,3.33212,93.7817439602
 10/23  04:00:00,145.405785179,30.9926614097,41.4310271983,0.0,12.7620426787,28.1191506574,142.347838065,22.8880778895,3.33212,116.127640175
 10/23  05:00:00,181.454008531,30.9926614097,49.8567281522,0.0,25.5240853573,30.610668775,239.466620361,21.9913518474,8.3303,209.144968513
 10/23  06:00:00,310.677656171,33.9553413162,78.3179122266,0.0,51.0481707146,78.1489452969,397.419119582,21.2863252384,16.6606,359.472194343
 10/23  07:00:00,388.685721988,35.6705770516,101.902958522,0.0,64.3609230253,109.708623606,619.890931223,121.503317028,24.9909,473.396714196
 10/23  08:00:00,313.210661112,35.6705770516,80.3350292708,0.0,51.0481707146,80.7689615957,522.820583135,124.672488636,33.3212,364.826894499
 10/23  09:00:00,287.464910988,36.2361535599,83.020527628,0.0,51.0481707146,71.0224615957,406.184015324,61.7180553691,66.8089,277.657059955
 10/23  10:00:00,242.717997667,36.324786197,87.1160064069,0.0,32.1804615127,65.7244621605,350.435269913,43.2024619245,83.4695,223.763307988
 10/23  11:00:00,246.014963612,36.3761906114,89.7674762321,0.0,32.1804615127,65.7244621605,282.412272895,36.6559689648,83.4695,162.28680393
 10/23  12:00:00,251.538850949,36.4156358275,95.9335243186,0.0,32.1804615127,65.7244621605,284.962521654,39.4267416179,83.4695,162.066280036
 10/23  13:00:00,242.680381304,36.4508446534,96.7991940055,0.0,32.1804615127,55.9779621605,269.591122784,32.6196909075,75.1392,161.832231876
 10/23  14:00:00,230.98102439,36.4809210116,85.1576627917,0.0,32.1804615127,55.9779621605,250.181543168,28.4638891911,66.8089,154.908753977
 10/23  15:00:00,219.313250566,36.5082539386,73.5346046876,0.0,32.1804615127,55.9779621605,267.092397776,30.2770884757,75.1392,161.6761093
 10/23  16:00:00,245.426530601,36.2107015582,70.6912037116,0.0,32.1804615127,60.9114621605,243.76363402,29.0898358584,91.7998,122.873998161
 10/23  17:00:00,287.350652512,35.6708629935,78.0213185706,0.0,32.1804615127,77.5397301883,270.376011194,40.7100469503,49.9818,179.684164244
 10/23  18:00:00,375.781055671,35.7057730769,95.4921968716,0.0,77.122965704,86.2600435998,456.606206878,74.1062209138,49.9818,332.518185964
 10/23  19:00:00,381.572560006,35.6705770516,93.675139488,0.0,102.647051061,80.1663183927,367.474217313,88.5184056015,33.3212,245.634611711
 10/23  20:00:00,413.351173116,35.6705770516,99.925502019,0.0,115.40909374,92.7192997104,402.575062676,129.601689686,33.3212,239.652172989
 10/23  21:00:00,395.802903767,35.6706856782,105.359110817,0.0,102.647051061,94.1340635361,585.640766656,199.686160336,24.9909,360.96370632
 10/23  22:00:00,312.71249622,35.6999868323,88.5489204184,0.0,77.122965704,65.871452062,458.837311848,173.390190361,16.6606,268.786521487
 10/23  23:00:00,218.712207094,35.6807699066,62.7213106805,0.0,38.286128036,48.4199368926,308.978487269,153.085610373,8.3303,147.562576896
 10/23  24:00:00,165.002436188,30.9926614097,52.2654312879,0.0,25.5240853573,30.610668775,159.577062066,34.596616947,3.33212,121.648325119
 10/24  01:00:00,151.511356601,30.9926614097,46.1512827049,0.0,19.418418834,29.3649097162,123.368477874,29.1594950964,3.33212,90.8768627774
 10/24  02:00:00,141.005888441,30.9926614097,43.5716296153,0.0,12.7620426787,28.1191506574,119.203431821,25.4170602025,3.33212,90.4542516184
 10/24  03:00:00,139.97714433,30.9926614097,42.5437652831,0.0,12.7620426787,28.1191506574,113.710912695,22.8381331285,3.33212,87.5406595666
 10/24  04:00:00,149.375172148,30.9926614097,44.720323515,0.0,12.7620426787,28.1191506574,146.793397017,20.8601277132,3.33212,122.601149304
 10/24  05:00:00,185.352770717,30.9926614097,53.0570256661,0.0,25.5240853573,30.610668775,234.160210201,19.3952878755,8.3303,206.434622325
 10/24  06:00:00,314.64954595,34.5790634018,80.8990121935,0.0,51.0481707146,78.1489452969,395.339806452,18.6003111039,16.6606,360.078895348
 10/24  07:00:00,394.463701894,35.676165569,103.920338483,0.0,64.3609230253,109.708623606,601.773032595,104.914592886,24.9909,471.867539709
 10/24  08:00:00,312.644276868,35.6705770516,79.2457641853,0.0,51.0481707146,80.7689615957,500.348937048,98.7630207454,33.3212,368.264716303
 10/24  09:00:00,273.795540363,36.2393639992,69.3834202214,0.0,51.0481707146,71.0224615957,411.702137582,65.238531412,66.8089,279.65470617
 10/24  10:00:00,217.166121522,36.3251618351,61.6652300169,0.0,32.1804615127,65.7244621605,362.218997269,55.968292352,83.4695,222.781204917
 10/24  11:00:00,213.293505772,36.3736734196,57.1456121392,0.0,32.1804615127,65.7244621605,308.191207944,61.3521265818,83.4695,163.369581362
 10/24  12:00:00,212.669078029,36.4080837297,57.2023683498,0.0,32.1804615127,65.7244621605,313.227291371,67.6504448141,83.4695,162.107346557
 10/24  13:00:00,201.330220202,36.4390490976,55.5708834045,0.0,32.1804615127,55.9779621605,309.662419012,72.645205383,75.1392,161.878013629
 10/24  14:00:00,208.732471864,36.4693400115,62.9659252972,0.0,32.1804615127,55.9779621605,282.842977058,61.0850902901,66.8089,154.948986768
 10/24  15:00:00,217.467414945,36.4975761637,71.6706634366,0.0,32.1804615127,55.9779621605,289.632594856,52.761521973,75.1392,161.731872883
 10/24  16:00:00,239.275310084,36.2008377493,64.5001086319,0.0,32.1804615127,60.9114621605,279.263818451,64.5656015642,91.7998,122.898416887
 10/24  17:00:00,278.898747929,35.6705770516,69.5007019996,0.0,32.1804615127,77.5397301883,316.877819986,85.9122151905,49.9818,180.983804796
 10/24  18:00:00,366.055045394,35.6865490638,85.767306234,0.0,77.122965704,86.2600435998,488.773849526,107.477826274,49.9818,331.314223252
 10/24  19:00:00,372.416065287,35.6705770516,84.9141271852,0.0,102.647051061,80.1663183927,397.360804718,118.319619824,33.3212,245.719984894
 10/24  20:00:00,405.377104817,35.6706030294,92.3251210408,0.0,115.40909374,92.7192997104,424.73679114,146.39354616,33.3212,245.02204498
 10/24  21:00:00,393.911451348,35.6705770516,104.374307313,0.0,102.647051061,94.1340635361,498.86310209,118.701156906,24.9909,355.171045184
 10/24  22:00:00,308.176719945,35.6957230678,84.8501937779,0.0,77.122965704,65.871452062,419.775764061,132.191775477,16.6606,270.923388583
 10/24  23:00:00,215.108709555,35.6779838026,59.7898096712,0.0,38.286128036,48.4199368926,309.855802358,149.9135927,8.3303,151.611909658
 10/24  24:00:00,163.726750934,30.9926614097,50.9856969171,0.0,25.5240853573,30.610668775,181.34470297,55.3862206965,3.33212,122.626362273
 10/25  01:00:00,150.882648456,30.9926614097,45.5118056273,0.0,19.418418834,29.3649097162,133.082695848,42.1971412042,3.33212,87.5534346438
 10/25  02:00:00,140.669126035,30.9926614097,43.2212787461,0.0,12.7620426787,28.1191506574,130.486973071,33.3426207665,3.33212,93.8122323047
 10/25  03:00:00,139.208198994,30.9926614097,41.7707079727,0.0,12.7620426787,28.1191506574,118.216915792,27.3322148721,3.33212,87.5525809199
 10/25  04:00:00,148.066610584,30.9926614097,44.0435878706,0.0,12.7620426787,28.1191506574,149.439708403,23.4567373222,3.33212,122.650851081
 10/25  05:00:00,184.049598326,30.9926614097,52.4091792294,0.0,25.5240853573,30.610668775,235.657872669,20.7816410857,8.3303,206.545931583
 10/25  06:00:00,313.36781756,34.7349939232,80.2113998814,0.0,51.0481707146,78.1489452969,391.691132963,19.1775789282,16.6606,355.852954035
 10/25  07:00:00,392.289377627,35.6804044986,103.602054554,0.0,64.3609230253,109.708623606,554.40042164,51.5060163378,24.9909,477.903505303
 10/25  08:00:00,312.210710066,35.6705770516,80.2363287483,0.0,51.0481707146,80.7689615957,456.911254667,54.9293433537,33.3212,368.660711314
 10/25  09:00:00,274.516758629,36.2323276914,70.332993346,0.0,51.0481707146,71.0224615957,392.972861327,46.3910955606,66.8089,279.772865766
 10/25  10:00:00,213.130865189,36.3187029089,57.7688974832,0.0,32.1804615127,65.7244621605,342.453525867,41.8146050112,83.4695,217.169420856
