Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  11:00:00,210.81843672,36.3675799763,54.8158648719,0.0,32.1804615127,65.7244621605,289.602461471,37.3239830283,83.4695,168.808978443
 10/25  12:00:00,222.080609429,36.4051240514,66.7209774956,0.0,32.1804615127,65.7244621605,277.679365009,32.0649440085,83.4695,162.144921001
 10/25  13:00:00,251.829483152,36.4392827589,105.522106527,0.0,32.1804615127,55.9779621605,256.232293618,19.1729475091,75.1392,161.920146109
 10/25  14:00:00,254.895323141,36.4690494134,108.141428737,0.0,32.1804615127,55.9779621605,234.138766267,12.3319170846,66.8089,154.997949183
 10/25  15:00:00,232.517674561,36.4944297085,86.0603556262,0.0,32.1804615127,55.9779621605,255.090079301,18.1670181729,75.1392,161.783861128
 10/25  16:00:00,249.513319295,36.1977252838,74.2875793613,0.0,32.1804615127,60.9114621605,235.25619545,20.5270365229,91.7998,122.929358927
 10/25  17:00:00,266.589161492,35.6732868846,57.1034869773,0.0,32.1804615127,77.5397301883,264.861669189,29.6403926262,49.9818,185.239476563
 10/25  18:00:00,350.008291026,35.7171868277,69.8768168613,0.0,77.122965704,86.2600435998,424.076788385,47.5603999192,49.9818,326.534588466
 10/25  19:00:00,372.061453114,35.6722787111,84.2950616167,0.0,102.647051061,80.1663183927,348.082458196,68.854976418,33.3212,245.906281778
 10/25  20:00:00,411.558817727,35.6705770516,98.4022445984,0.0,115.40909374,92.7192997104,356.504180793,78.0463297991,33.3212,245.136650994
 10/25  21:00:00,394.98788899,35.6922584446,105.3645228,0.0,102.647051061,94.1340635361,463.399221234,76.8983989074,24.9909,361.509922326
 10/25  22:00:00,317.250540038,35.7342563372,94.1874966398,0.0,77.122965704,65.871452062,366.789747798,78.6588067015,16.6606,271.470341097
 10/25  23:00:00,222.334402217,35.7154746661,67.4249337669,0.0,38.286128036,48.4199368926,245.589644627,90.5563820031,8.3303,146.702962624
 10/25  24:00:00,169.345361657,30.9926614097,56.5753195287,0.0,25.5240853573,30.610668775,203.270008452,77.3118528984,3.33212,122.626035554
 10/26  01:00:00,154.571104007,30.9926614097,49.1790100711,0.0,19.418418834,29.3649097162,150.792913889,59.1289152304,3.33212,88.3318786589
 10/26  02:00:00,142.956738075,30.9926614097,45.5019676077,0.0,12.7620426787,28.1191506574,140.827389685,44.4297520587,3.33212,93.0655176262
 10/26  03:00:00,140.893773041,30.9926614097,43.4555818544,0.0,12.7620426787,28.1191506574,125.510759663,34.6052070631,3.33212,87.5734325996
 10/26  04:00:00,148.646963244,30.9926614097,44.6337705887,0.0,12.7620426787,28.1191506574,154.263053141,28.272974699,3.33212,122.657958442
 10/26  05:00:00,187.323712052,33.3316192306,53.3600419523,0.0,25.5240853573,30.610668775,239.099465329,24.1431485994,8.3303,206.62601673
 10/26  06:00:00,314.744412142,34.1112718376,82.2116558695,0.0,51.0481707146,78.1489452969,401.953296402,21.3704908988,16.6606,363.922205504
 10/26  07:00:00,392.787169572,35.689734223,104.084282067,0.0,64.3609230253,109.708623606,554.635334394,53.6088191448,24.9909,476.03561525
 10/26  08:00:00,314.417749962,35.6705770516,82.4440802181,0.0,51.0481707146,80.7689615957,457.372447725,55.4068932219,33.3212,368.644354503
 10/26  09:00:00,275.728776618,36.232418483,71.5646780606,0.0,51.0481707146,71.0224615957,400.505820114,54.9666381687,66.8089,278.730281946
 10/26  10:00:00,213.529150913,36.3184886834,58.1385711445,0.0,32.1804615127,65.7244621605,353.302045781,49.0582200694,83.4695,220.774325712
 10/26  11:00:00,208.256375774,36.3659495996,52.2678596872,0.0,32.1804615127,65.7244621605,284.106690016,38.1365216276,83.4695,162.500668389
 10/26  12:00:00,209.169869816,36.4015860597,53.875898255,0.0,32.1804615127,65.7244621605,280.503760693,34.7421143545,83.4695,162.292146338
 10/26  13:00:00,193.621001902,36.4324391033,47.9773730933,0.0,32.1804615127,55.9779621605,296.475585694,59.269595564,75.1392,162.06679013
 10/26  14:00:00,192.894317059,36.4598342571,47.1676962884,0.0,32.1804615127,55.9779621605,310.290783345,81.6606501139,66.8089,161.821233231
 10/26  15:00:00,194.789419084,36.4861026929,49.0412706962,0.0,32.1804615127,55.9779621605,319.984820483,83.0566900727,75.1392,161.78893041
 10/26  16:00:00,226.704679994,36.1915418487,51.9734858958,0.0,32.1804615127,60.9114621605,294.32530978,79.559284056,91.7998,122.966225724
 10/26  17:00:00,271.179744371,35.6705770516,61.8302485739,0.0,32.1804615127,77.5397301883,319.809120386,89.9356900795,49.9818,179.891630306
 10/26  18:00:00,360.427061043,35.6726133194,80.243671649,0.0,77.122965704,86.2600435998,481.716733593,98.3775481735,49.9818,333.35738542
 10/26  19:00:00,368.941653719,35.6705770516,81.1555570157,0.0,102.647051061,80.1663183927,375.787629954,96.4732896537,33.3212,245.993140301
 10/26  20:00:00,404.546320005,35.6705770516,91.4296343487,0.0,115.40909374,92.7192997104,364.046905354,85.4443441307,33.3212,245.281361223
 10/26  21:00:00,394.16701508,35.6705770516,104.594235187,0.0,102.647051061,94.1340635361,470.671509177,87.3343205441,24.9909,358.346288633
 10/26  22:00:00,308.280142482,35.6965758712,85.2846237085,0.0,77.122965704,65.871452062,378.254237835,86.8489785732,16.6606,274.744659262
 10/26  23:00:00,216.285320588,35.6854463339,61.4406581613,0.0,38.286128036,48.4199368926,247.771312175,92.6824979232,8.3303,146.758514252
 10/26  24:00:00,164.787030328,30.9926614097,52.0450621782,0.0,25.5240853573,30.610668775,204.572124022,78.579961494,3.33212,122.660042528
 10/27  01:00:00,151.601924774,30.9926614097,46.2374407448,0.0,19.418418834,29.3649097162,150.360343376,57.7072927471,3.33212,89.3209306292
 10/27  02:00:00,141.343338194,30.9926614097,43.9070890396,0.0,12.7620426787,28.1191506574,139.029119287,43.5904616787,3.33212,92.1065376086
 10/27  03:00:00,140.269224413,30.9926614097,42.839381581,0.0,12.7620426787,28.1191506574,127.959090062,34.0551224121,3.33212,90.5718476504
 10/27  04:00:00,148.986215435,30.9926614097,44.3490707397,0.0,12.7620426787,28.1191506574,150.541418478,27.5998221207,3.33212,119.609476357
 10/27  05:00:00,187.836796947,33.3316192306,53.2198801995,0.0,25.5240853573,30.610668775,242.840216852,23.2299282694,8.3303,211.279988583
 10/27  06:00:00,315.733092913,34.1112718376,82.4699562748,0.0,51.0481707146,78.1489452969,395.656409788,20.2489864479,16.6606,358.746823341
 10/27  07:00:00,393.611602685,35.6897314518,104.166162367,0.0,64.3609230253,109.708623606,538.849951819,33.3335722362,24.9909,480.525479582
 10/27  08:00:00,313.908853851,35.6705770516,81.2247368118,0.0,51.0481707146,80.7689615957,452.908843921,50.3213894829,33.3212,369.266254438
 10/27  09:00:00,273.033419479,36.2292003991,68.8619716729,0.0,51.0481707146,71.0224615957,407.752637927,60.8772386416,66.8089,280.066499285
 10/27  10:00:00,211.468330221,36.3173283559,56.0256636911,0.0,32.1804615127,65.7244621605,366.852377614,66.4461675145,83.4695,216.9367101
 10/27  11:00:00,206.230053829,36.3666865993,50.1436060532,0.0,32.1804615127,65.7244621605,322.08690907,69.2874085809,83.4695,169.330000489
 10/27  12:00:00,203.865198402,36.4029449686,48.4685133339,0.0,32.1804615127,65.7244621605,320.425708891,74.7123214332,83.4695,162.243887458
 10/27  13:00:00,193.423245208,36.434523966,47.7266429181,0.0,32.1804615127,55.9779621605,315.967601459,78.800832133,75.1392,162.027569326
 10/27  14:00:00,192.643526723,36.4623007673,46.8963289848,0.0,32.1804615127,55.9779621605,318.531993326,91.2559531607,66.8089,160.467140165
 10/27  15:00:00,192.449254985,36.4885158166,46.66409277,0.0,32.1804615127,55.9779621605,332.474634344,100.889191781,75.1392,156.446242564
 10/27  16:00:00,222.171113244,36.1925448919,47.4121932761,0.0,32.1804615127,60.9114621605,313.027212426,98.2491600435,91.7998,122.978252383
 10/27  17:00:00,268.312735734,35.6705770516,58.9036996131,0.0,32.1804615127,77.5397301883,349.430545837,112.564257247,49.9818,186.884488591
 10/27  18:00:00,357.274353457,35.6718670979,76.981902469,0.0,77.122965704,86.2600435998,510.079945382,126.472035868,49.9818,333.626109514
 10/27  19:00:00,363.801194747,35.6705770516,76.1708756941,0.0,102.647051061,80.1663183927,433.967915748,154.476630999,33.3212,246.170084748
 10/27  20:00:00,396.99575612,35.6705770516,84.0374140269,0.0,115.40909374,92.7192997104,401.971172575,123.424576383,33.3212,245.225396192
 10/27  21:00:00,389.005582254,35.6705770516,99.6146790346,0.0,102.647051061,94.1340635361,483.142481652,101.720660939,24.9909,356.430920713
 10/27  22:00:00,303.175735707,35.6868241029,80.0477817402,0.0,77.122965704,65.871452062,399.662075538,107.974382112,16.6606,275.027093426
 10/27  23:00:00,211.902586051,35.6733343035,56.9337210133,0.0,38.286128036,48.4199368926,270.550066259,113.575843731,8.3303,148.643922528
 10/27  24:00:00,160.967205012,30.9926614097,48.2276259817,0.0,25.5240853573,30.610668775,198.52958825,72.4977604272,3.33212,122.699707823
 10/28  01:00:00,157.458013866,30.9926614097,42.5220361551,0.0,27.7269238854,30.610668775,144.332932008,53.4039948278,3.33212,87.5968171806
 10/28  02:00:00,136.678622101,30.9926614097,39.2456608093,0.0,12.7620426787,28.1191506574,137.905826537,40.7133544331,3.33212,93.8603521044
 10/28  03:00:00,135.821063318,30.9926614097,38.3940624136,0.0,12.7620426787,28.1191506574,126.792255398,32.2506459484,3.33212,91.20948945
 10/28  04:00:00,141.960279011,30.9926614097,37.963380811,0.0,12.7620426787,28.1191506574,148.97930163,26.6505126423,3.33212,118.996668988
 10/28  05:00:00,156.471717652,30.9926614097,40.2405774748,0.0,12.7620426787,28.1191506574,184.90273698,23.0414435732,8.3303,153.530993407
 10/28  06:00:00,251.71892741,34.7349939232,51.0373526022,0.0,42.6918050922,54.3732441037,252.396836853,20.860281814,16.6606,214.875955039
 10/28  07:00:00,316.697894323,35.6907581993,72.8132715006,0.0,42.6918050922,86.1019271793,497.0847076,116.17312171,24.9909,355.92068589
 10/28  08:00:00,372.048815684,35.6705770516,101.258729766,0.0,57.6566862989,112.030105488,655.741629842,107.618320959,33.3212,514.802108883
 10/28  09:00:00,312.070834003,36.2309357275,88.3804326874,0.0,57.6566862989,83.6599452969,490.619062137,55.5099668403,66.8089,368.300195297
 10/28  10:00:00,244.160824107,36.317050898,74.8459540739,0.0,42.6918050922,68.9656133826,404.953161054,40.2756792689,83.4695,281.207981785
 10/28  11:00:00,230.690212442,36.36695446,69.7372773401,0.0,34.9340096728,67.7198543238,351.715221549,45.1707914064,83.4695,223.074930143
 10/28  12:00:00,216.397112866,36.4010327619,56.1514776496,0.0,34.9340096728,67.7198543238,328.380499993,75.3175395224,83.4695,169.593460471
 10/28  13:00:00,208.204845782,36.4333680782,57.6578561102,0.0,34.9340096728,57.9733543238,316.627731524,78.9297284597,75.1392,162.558803065
 10/28  14:00:00,205.765276175,36.4621845937,55.2280971022,0.0,34.9340096728,57.9733543238,306.326858431,77.1487622226,66.8089,162.369196209
 10/28  15:00:00,211.663413837,36.4891908212,61.1364429411,0.0,34.9340096728,57.9733543238,301.694969385,64.1636995205,75.1392,162.392069865
 10/28  16:00:00,236.32063099,36.1911159783,56.7960743239,0.0,34.9340096728,62.9068543238,304.153880828,82.6813440975,91.7998,129.67273673
 10/28  17:00:00,269.909492774,35.6705770516,60.3334871971,0.0,34.9340096728,72.2186844194,304.86399564,100.724755156,49.9818,154.157440484
 10/28  18:00:00,361.128356224,35.7156156762,71.177986963,0.0,87.0357390804,86.2600435998,339.711340646,101.938581252,49.9818,187.790959395
 10/28  19:00:00,369.746675012,35.6705770516,85.0940379681,0.0,102.000620287,77.6748002752,379.300664096,100.039000919,33.3212,245.940463177
 10/28  20:00:00,391.259709493,35.6705770516,95.2918875201,0.0,102.000620287,88.9820225341,376.580286197,97.7106504758,33.3212,245.548435721
 10/28  21:00:00,381.215802351,35.6705770516,94.7883242166,0.0,102.000620287,91.6425454185,412.231855952,141.335499861,24.9909,245.905456091
 10/28  22:00:00,324.486501113,35.6705770516,91.2140296856,0.0,87.0357390804,65.871452062,506.484316924,135.15811688,16.6606,354.665600044
 10/28  23:00:00,227.986681582,35.6705770516,68.5950115576,0.0,42.6918050922,48.4199368926,318.218630833,95.6499393034,8.3303,214.23839153
 10/28  24:00:00,169.769887129,30.9926614097,54.8020844493,0.0,27.7269238854,30.610668775,194.852771866,75.2545783677,3.33212,116.266073498
 10/29  01:00:00,172.753955514,30.9926614097,48.5622912074,0.0,34.4311606118,33.1021868926,151.986384048,54.6672974441,3.33212,93.9869666041
 10/29  02:00:00,150.432418396,30.9926614097,43.7527773382,0.0,19.466279405,30.610668775,139.102614081,41.7666414666,3.33212,94.0038526147
 10/29  03:00:00,147.224539988,30.9926614097,40.5750615806,0.0,19.466279405,30.610668775,129.908543859,33.175184115,3.33212,93.401239744
 10/29  04:00:00,154.83340003,30.9926614097,41.6108569241,0.0,19.466279405,30.610668775,148.008572236,27.7811478019,3.33212,116.895304434
 10/29  05:00:00,169.679085886,30.9926614097,44.2076155104,0.0,19.466279405,30.610668775,186.292284949,24.1738337772,8.3303,153.788151172
 10/29  06:00:00,254.552029784,34.4231328804,54.1609584062,0.0,42.6918050922,54.3732441037,253.942403744,21.6072268143,16.6606,215.674576929
 10/29  07:00:00,330.467141404,35.7854452953,77.8063602534,0.0,49.3960418185,88.5934452969,464.53528874,74.5948052933,24.9909,364.949583446
 10/29  08:00:00,374.125886057,35.6705770516,103.782487144,0.0,57.6566862989,112.030105488,621.412922445,74.9724160305,33.3212,513.119306414
 10/29  09:00:00,310.259659719,36.2356348506,95.6750366578,0.0,50.9524495726,81.1684271793,500.540760569,63.7209805625,66.8089,370.010880006
 10/29  10:00:00,254.148268888,36.3295096815,84.6828533833,0.0,42.6918050922,68.9656133826,414.765433484,50.3150076461,83.4695,280.980925838
 10/29  11:00:00,261.551726667,36.3735306343,95.7000095283,0.0,38.286128036,68.9656133826,333.862017047,25.3574142652,83.4695,225.035102782
 10/29  12:00:00,252.745374621,36.4138386729,87.5754024799,0.0,38.286128036,68.9656133826,268.209546936,22.2972901449,83.4695,162.442756791
 10/29  13:00:00,239.261463019,36.4430847964,93.0105929642,0.0,31.5818913096,56.727595265,264.706893548,23.4422717567,75.1392,166.125421791
 10/29  14:00:00,207.263658683,36.4705784132,61.1181832846,0.0,31.5818913096,56.727595265,252.532952668,27.4196818325,66.8089,158.304370835
 10/29  15:00:00,194.853390867,36.4973924798,48.9735082132,0.0,31.5818913096,56.727595265,271.058706782,33.9264189294,75.1392,161.993087853
 10/29  16:00:00,234.00215311,36.2001222477,59.1557648221,0.0,31.5818913096,61.661095265,249.944343206,35.0940861443,91.7998,123.050457062
 10/29  17:00:00,270.471534814,35.6705770516,65.6144093573,0.0,31.5818913096,70.9729253606,257.823680004,49.1322420364,49.9818,158.709637967
 10/29  18:00:00,359.421440702,35.6797002209,78.7799468199,0.0,80.3315023541,83.7685254822,306.575920734,72.6526104335,49.9818,183.941510301
 10/29  19:00:00,377.486216056,35.6705770516,92.8178834116,0.0,102.000620287,77.6748002752,369.282597592,91.3683060196,33.3212,244.593091573
 10/29  20:00:00,407.3329695,35.6705770516,102.100412381,0.0,108.704857014,91.4735406516,374.684348664,96.4280333483,33.3212,244.935115315
 10/29  21:00:00,379.129985544,35.6705770516,102.029009332,0.0,95.2963835608,89.1510273009,379.131970386,108.447837761,24.9909,245.693232625
 10/29  22:00:00,319.197004117,35.6705770516,94.7882405589,0.0,80.3315023541,63.3799339444,579.13169927,206.542031306,16.6606,355.929067963
 10/29  23:00:00,228.218307077,35.6705770516,67.7513404903,0.0,42.6918050922,48.4199368926,432.298299044,211.038686244,8.3303,212.9293128
 10/29  24:00:00,178.451587872,30.9926614097,54.2881318753,0.0,34.4311606118,33.1021868926,167.540271667,41.2737200583,3.33212,122.934431609
 10/30  01:00:00,152.21144205,30.9926614097,46.8428230032,0.0,19.418418834,29.3649097162,124.106388089,33.1416464767,3.33212,87.6326216125
 10/30  02:00:00,141.060533545,30.9926614097,43.6244133456,0.0,12.7620426787,28.1191506574,124.896581894,27.6662779756,3.33212,93.8981839184
 10/30  03:00:00,140.026304361,30.9926614097,42.5911160463,0.0,12.7620426787,28.1191506574,114.924899257,23.9607664037,3.33212,87.6320128532
 10/30  04:00:00,148.682968442,30.9926614097,44.6604145593,0.0,12.7620426787,28.1191506574,147.406848236,21.2914432039,3.33212,122.783285032
 10/30  05:00:00,185.505428757,30.9926614097,53.8584907282,0.0,25.5240853573,30.610668775,241.470992693,19.4881640983,8.3303,213.652528595
 10/30  06:00:00,315.449583256,34.7349939232,82.2771209476,0.0,51.0481707146,78.1489452969,392.165993125,18.3020638078,16.6606,357.203329317
 10/30  07:00:00,396.370483033,35.6772892196,104.344477165,0.0,64.3609230253,109.708623606,599.315789361,91.5553490437,24.9909,482.769540317
 10/30  08:00:00,313.337073336,35.6705770516,80.7177848818,0.0,51.0481707146,80.7689615957,506.71330327,102.922648221,33.3212,370.46945505
 10/30  09:00:00,279.509836442,36.2383799785,74.941204264,0.0,51.0481707146,71.0224615957,430.835259565,83.2834352009,66.8089,280.742924364
 10/30  10:00:00,232.84286781,36.32746788,77.1754082431,0.0,32.1804615127,65.7244621605,374.610883389,66.6782605828,83.4695,224.463122807
 10/30  11:00:00,240.052654591,36.3790947384,83.7809982147,0.0,32.1804615127,65.7244621605,297.785546976,51.6080193505,83.4695,162.708027625
 10/30  12:00:00,243.453820617,36.4161604604,87.9057778735,0.0,32.1804615127,65.7244621605,293.985990585,41.4693332132,83.4695,169.047157372
 10/30  13:00:00,233.934543475,36.4492771204,88.0755364781,0.0,32.1804615127,55.9779621605,281.191477622,43.6887571374,75.1392,162.363520484
 10/30  14:00:00,219.172912301,36.4755504694,73.3663547965,0.0,32.1804615127,55.9779621605,275.852107801,47.1055396948,66.8089,161.937668106
 10/30  15:00:00,211.704393863,36.5022984559,65.9244647181,0.0,32.1804615127,55.9779621605,284.594018222,50.2283944385,75.1392,159.226423783
 10/30  16:00:00,237.810541842,36.2051807844,63.0328761929,0.0,32.1804615127,60.9114621605,279.302180178,61.8105195152,91.7998,125.691860662
 10/30  17:00:00,284.418831967,35.6705770516,72.204969756,0.0,32.1804615127,77.5397301883,312.930026174,82.7634157557,49.9818,180.184810418
 10/30  18:00:00,369.083602551,35.6978263222,88.6206037951,0.0,77.122965704,86.2600435998,519.580033182,135.10076938,49.9818,334.497463802
 10/30  19:00:00,374.574776982,35.6705770516,85.9738088219,0.0,102.647051061,80.1663183927,484.440085768,203.688909588,33.3212,247.42997618
 10/30  20:00:00,407.47665941,35.6705770516,93.6246864265,0.0,115.40909374,92.7192997104,414.198009406,135.855925233,33.3212,245.020884173
 10/30  21:00:00,395.346199744,35.6705770516,104.940131932,0.0,102.647051061,94.1340635361,536.875374054,145.855899549,24.9909,366.028574505
 10/30  22:00:00,309.574259182,35.6968937497,85.4403313896,0.0,77.122965704,65.871452062,444.598738944,156.766482595,16.6606,271.171656349
 10/30  23:00:00,216.439779325,35.6715606991,60.4728967994,0.0,38.286128036,48.4199368926,313.90867001,153.001581771,8.3303,152.576788239
 10/30  24:00:00,164.271983798,30.9926614097,51.5411145936,0.0,25.5240853573,30.610668775,161.381759357,35.2639575098,3.33212,122.785681848
 10/31  01:00:00,152.133844472,30.9926614097,46.7546910303,0.0,19.418418834,29.3649097162,126.294777976,29.0496819795,3.33212,93.9129759969
 10/31  02:00:00,142.007318246,30.9926614097,44.5524288078,0.0,12.7620426787,28.1191506574,115.667935647,24.6888625873,3.33212,87.64695306
 10/31  03:00:00,140.476776189,30.9926614097,43.0314122618,0.0,12.7620426787,28.1191506574,119.017669575,21.7739657576,3.33212,93.9115838178
 10/31  04:00:00,149.188684331,30.9926614097,44.5357005005,0.0,12.7620426787,28.1191506574,146.02139713,19.867189608,3.33212,122.822087522
 10/31  05:00:00,185.386239358,30.9926614097,53.0909864542,0.0,25.5240853573,30.610668775,234.057386236,18.6112725686,8.3303,207.115813667
 10/31  06:00:00,315.86766817,34.8909244446,81.8015419186,0.0,51.0481707146,78.1489452969,400.095768518,17.7431356024,16.6606,365.692032915
 10/31  07:00:00,397.383596098,35.6849023683,104.35617799,0.0,64.3609230253,109.708623606,598.159772397,90.9172721399,24.9909,482.251600257
 10/31  08:00:00,312.867454767,35.6705770516,79.5669124009,0.0,51.0481707146,80.7689615957,500.176840589,95.0689923602,33.3212,371.786648229
 10/31  09:00:00,274.367942649,36.2371516912,69.9928697173,0.0,51.0481707146,71.0224615957,411.479717207,63.8543351184,66.8089,280.816482089
 10/31  10:00:00,225.963927057,36.3250765317,70.4691466115,0.0,32.1804615127,65.7244621605,355.188440024,47.1102409343,83.4695,224.608699089
 10/31  11:00:00,238.095238576,36.3780378933,81.9481538361,0.0,32.1804615127,65.7244621605,276.545871801,30.3667370618,83.4695,162.709634739
 10/31  12:00:00,261.624411813,36.4180629419,105.937135888,0.0,32.1804615127,65.7244621605,265.949761089,19.9539044488,83.4695,162.52635664
 10/31  13:00:00,251.978875705,36.4548091809,105.845547177,0.0,32.1804615127,55.9779621605,253.901472493,16.4352026583,75.1392,162.327069835
 10/31  14:00:00,242.898044449,36.4858705332,96.7584384845,0.0,32.1804615127,55.9779621605,245.753618924,16.8410622448,66.8089,162.103656679
 10/31  15:00:00,226.720548399,36.5125702776,80.7213207946,0.0,32.1804615127,55.9779621605,259.491107883,22.258181384,75.1392,162.093726499
 10/31  16:00:00,252.176850926,36.2149440902,77.3255048738,0.0,32.1804615127,60.9114621605,249.834978681,33.7218542262,91.7998,124.313324455
 10/31  17:00:00,297.027482912,35.6705770516,84.7631996604,0.0,32.1804615127,77.5397301883,298.839679996,62.950121687,49.9818,185.907758309
 10/31  18:00:00,375.230075919,35.696341236,94.733990795,0.0,77.122965704,86.2600435998,504.521500858,119.749721045,49.9818,334.789979812
 10/31  19:00:00,378.958081842,35.6705770516,91.0868123252,0.0,102.647051061,80.1663183927,429.092794443,149.060684526,33.3212,246.710909917
 10/31  20:00:00,411.677230852,35.6705770516,98.4221893793,0.0,115.40909374,92.7192997104,410.649430751,131.335584826,33.3212,245.992645924
 10/31  21:00:00,394.953908276,35.6705770516,105.152144253,0.0,102.647051061,94.1340635361,515.841298827,124.459732762,24.9909,366.390666065
 10/31  22:00:00,313.052087066,35.6978298012,89.4989640401,0.0,77.122965704,65.871452062,418.640947544,128.677917193,16.6606,273.302430351
 10/31  23:00:00,219.363113861,35.6805098454,63.9183952948,0.0,38.286128036,48.4199368926,297.947856126,138.697700563,8.3303,150.919855563
 10/31  24:00:00,166.957710666,30.9926614097,54.1874840269,0.0,25.5240853573,30.610668775,174.413879106,48.2765555162,3.33212,122.80520359
 11/01  01:00:00,153.866242938,30.9926614097,48.4602683392,0.0,19.418418834,29.3649097162,134.804986457,37.5445841754,3.33212,93.9282822819
 11/01  02:00:00,143.285771043,30.9926614097,45.8113890097,0.0,12.7620426787,28.1191506574,121.427972876,30.4383996506,3.33212,87.6574532255
 11/01  03:00:00,141.724017493,30.9926614097,44.2605118586,0.0,12.7620426787,28.1191506574,123.02495491,25.7638835394,3.33212,93.9289513706
 11/01  04:00:00,149.671157415,30.9926614097,45.6280552794,0.0,12.7620426787,28.1191506574,148.904887051,22.7235510344,3.33212,122.849216016
 11/01  05:00:00,185.239262757,30.9926614097,53.5796874934,0.0,25.5240853573,30.610668775,238.467902281,20.8203443632,8.3303,209.317257918
 11/01  06:00:00,314.386597804,34.7349939232,81.1947271599,0.0,51.0481707146,78.1489452969,399.907123562,19.8015673517,16.6606,363.44495621
 11/01  07:00:00,394.355549054,35.6749787162,101.972859867,0.0,64.3609230253,109.708623606,619.89155971,110.594121714,24.9909,484.306537996
 11/01  08:00:00,310.502000193,35.6705770516,77.4396093711,0.0,51.0481707146,80.7689615957,536.069054041,131.57717097,33.3212,371.170683071
 11/01  09:00:00,271.624791386,36.18070243,66.3834938908,0.0,51.0481707146,71.0224615957,478.797944096,130.885322426,66.8089,281.10372167
 11/01  10:00:00,209.385876275,36.3206821576,53.0413265791,0.0,32.1804615127,65.7244621605,431.318440079,123.181026963,83.4695,224.667913116
 11/01  11:00:00,200.968194074,36.3708688503,44.2142753773,0.0,32.1804615127,65.7244621605,375.680275224,123.571782428,83.4695,168.638992795
 11/01  12:00:00,199.460228976,36.4055888961,43.4062174814,0.0,32.1804615127,65.7244621605,383.312540714,136.36466431,83.4695,163.478376404
 11/01  13:00:00,192.804620357,36.4366901929,46.6907352445,0.0,32.1804615127,55.9779621605,346.337411134,108.889546459,75.1392,162.308664676
 11/01  14:00:00,192.087059369,36.4634260217,45.8807703549,0.0,32.1804615127,55.9779621605,365.937202753,137.034094037,66.8089,162.094208716
 11/01  15:00:00,192.99837804,36.4885368326,46.5724081987,0.0,32.1804615127,55.9779621605,394.001764761,156.77028869,75.1392,162.09227607
 11/01  16:00:00,221.277118436,36.1912287706,45.9487786222,0.0,32.1804615127,60.9114621605,350.409970701,135.469339047,91.7998,123.140831654
 11/01  17:00:00,270.084372856,35.6705770516,57.4703027254,0.0,32.1804615127,77.5397301883,359.287867752,122.051908903,49.9818,187.254158849
 11/01  18:00:00,356.847668713,35.6705770516,76.2011039996,0.0,77.122965704,86.2600435998,513.136763903,128.076947938,49.9818,335.078015965
 11/01  19:00:00,364.392935054,35.6705770516,76.1485555087,0.0,102.647051061,80.1663183927,407.960385174,127.790852727,33.3212,246.848332448
 11/01  20:00:00,397.07936513,35.6705770516,83.4830774851,0.0,115.40909374,92.7192997104,405.57909139,126.15666807,33.3212,246.10122332
 11/01  21:00:00,387.249583052,35.6705770516,97.206753295,0.0,102.647051061,94.1340635361,517.00810981,125.289358297,24.9909,366.727851512
 11/01  22:00:00,302.663791367,35.6725939349,79.54038456,0.0,77.122965704,65.871452062,372.295545642,82.2803551,16.6606,273.354590542
 11/01  23:00:00,209.065384656,35.6705770516,54.2543005614,0.0,38.286128036,48.4199368926,230.276817428,70.87418413,8.3303,151.072333298
 11/01  24:00:00,158.744742451,30.9926614097,46.0796126031,0.0,25.5240853573,30.610668775,181.827402195,55.660634761,3.33212,122.834647434
 11/02  01:00:00,145.99809281,30.9926614097,40.6992838676,0.0,19.418418834,29.3649097162,141.302393984,44.0301102444,3.33212,93.9401637395
 11/02  02:00:00,134.074967247,30.9926614097,36.6847631732,0.0,12.7620426787,28.1191506574,134.83548962,39.2821686514,3.33212,92.2212009689
 11/02  03:00:00,132.075353815,30.9926614097,34.6749411449,0.0,12.7620426787,28.1191506574,126.52259168,33.7870854543,3.33212,89.4033862256
 11/02  04:00:00,143.186953905,30.9926614097,39.1789556557,0.0,12.7620426787,28.1191506574,154.932432796,28.7263092754,3.33212,122.87400352
 11/02  05:00:00,180.250484713,30.9926614097,48.6202887734,0.0,25.5240853573,30.610668775,247.048073144,24.2915246132,8.3303,214.42624853
 11/02  06:00:00,310.133338133,34.7349939232,76.9800227878,0.0,51.0481707146,78.1489452969,398.331495172,21.2703239757,16.6606,360.400571197
 11/02  07:00:00,391.849738599,35.6812109046,100.48893695,0.0,64.3609230253,109.708623606,553.191792767,46.3993607371,24.9909,481.80153203
 11/02  08:00:00,307.138939639,35.6705770516,75.1112857835,0.0,51.0481707146,80.7689615957,481.550432094,71.4123679496,33.3212,376.816864144
 11/02  09:00:00,267.769832032,36.2277892618,63.5803759189,0.0,51.0481707146,71.0224615957,419.48630281,68.300250531,66.8089,284.377152279
 11/02  10:00:00,206.75506816,36.3145557559,51.3475813813,0.0,32.1804615127,65.7244621605,370.399773216,63.6247168263,83.4695,223.30555639
 11/02  11:00:00,200.937580235,36.3630073768,44.9404586966,0.0,32.1804615127,65.7244621605,301.405310742,53.7092304858,83.4695,164.226580256
 11/02  12:00:00,200.061601451,36.4006728598,44.7785055056,0.0,32.1804615127,65.7244621605,297.300794738,51.2006748709,83.4695,162.630619867
 11/02  13:00:00,196.722227957,36.4332996846,51.1205046363,0.0,32.1804615127,55.9779621605,290.37673481,48.3501877238,75.1392,166.887347086
 11/02  14:00:00,205.010051282,36.4640013128,59.3333227189,0.0,32.1804615127,55.9779621605,281.389876504,51.2132577554,66.8089,163.367718749
 11/02  15:00:00,209.229203889,36.491263793,63.493723627,0.0,32.1804615127,55.9779621605,295.312706896,57.0403187088,75.1392,163.133188187
 11/02  16:00:00,229.591109319,36.193273034,54.8411796614,0.0,32.1804615127,60.9114621605,297.348794337,82.3760505004,91.7998,123.172943837
 11/02  17:00:00,273.509090122,35.6705770516,61.2909081322,0.0,32.1804615127,77.5397301883,349.066182875,112.42062811,49.9818,186.663754764
 11/02  18:00:00,358.232423613,35.6706167024,77.7608863827,0.0,77.122965704,86.2600435998,547.618816623,161.450343831,49.9818,336.186672792
 11/02  19:00:00,364.505976904,35.6705770516,76.2844814421,0.0,102.647051061,80.1663183927,442.132877063,161.782408826,33.3212,247.029268237
 11/02  20:00:00,397.128433473,35.6705770516,83.5520910733,0.0,115.40909374,92.7192997104,419.192500044,139.628857122,33.3212,246.242442922
 11/02  21:00:00,387.134978126,35.6705770516,96.7852762263,0.0,102.647051061,94.1340635361,559.138986183,167.111257737,24.9909,367.036828446
 11/02  22:00:00,300.472879162,35.677704419,76.4043884343,0.0,77.122965704,65.871452062,453.303780804,165.585623509,16.6606,271.057557295
 11/02  23:00:00,209.423204862,35.6705770516,53.5021435316,0.0,38.286128036,48.4199368926,315.255607492,153.644561137,8.3303,153.280746355
 11/02  24:00:00,157.5633191,30.9926614097,44.8622532751,0.0,25.5240853573,30.610668775,161.351727897,35.1537199183,3.33212,122.865887979
 11/03  01:00:00,145.206811951,30.9926614097,39.8610530739,0.0,19.418418834,29.3649097162,126.457516236,29.1688683751,3.33212,93.9565278612
 11/03  02:00:00,133.77829607,30.9926614097,36.3776953799,0.0,12.7620426787,28.1191506574,122.691271263,25.3970423714,3.33212,93.9621088917
 11/03  03:00:00,131.49341777,30.9926614097,34.1145349323,0.0,12.7620426787,28.1191506574,114.421001106,23.3910022202,3.33212,87.6978788854
 11/03  04:00:00,140.45345057,30.9926614097,35.8632850691,0.0,12.7620426787,28.1191506574,148.395714209,22.1563140072,3.33212,122.907280202
 11/03  05:00:00,176.664441466,30.9926614097,44.4277607355,0.0,25.5240853573,30.610668775,244.227560517,21.3482394701,8.3303,214.549021046
 11/03  06:00:00,305.30738168,33.9553413162,72.2282274155,0.0,51.0481707146,78.1489452969,402.227484138,20.7739111143,16.6606,364.792973024
 11/03  07:00:00,388.479657103,35.6706968258,95.1450914092,0.0,64.3609230253,109.708623606,630.21265707,122.525117616,24.9909,482.696639455
 11/03  08:00:00,305.041883023,35.6705770516,71.2942763911,0.0,51.0481707146,80.7689615957,564.134060293,154.295446365,33.3212,376.517413927
 11/03  09:00:00,273.649872236,36.0557024941,68.5520560392,0.0,51.0481707146,71.0224615957,496.877483745,148.682980478,66.8089,281.385603266
 11/03  10:00:00,224.886971537,36.3166505318,68.4812197069,0.0,32.1804615127,65.7244621605,430.768911795,122.390427141,83.4695,224.908984654
 11/03  11:00:00,228.514637866,36.3709561533,72.0483406295,0.0,32.1804615127,65.7244621605,315.749982178,69.3731572649,83.4695,162.907324913
 11/03  12:00:00,239.853920729,36.4127286292,84.1835413803,0.0,32.1804615127,65.7244621605,314.115890222,61.2158825049,83.4695,169.430507717
 11/03  13:00:00,237.776669803,36.4480226076,91.7539320458,0.0,32.1804615127,55.9779621605,307.621859331,70.0854433518,75.1392,162.397215979
 11/03  14:00:00,236.114415889,36.4792445464,90.072210747,0.0,32.1804615127,55.9779621605,305.622892532,76.621480126,66.8089,162.192512406
 11/03  15:00:00,235.89489456,36.5058641609,89.8314733715,0.0,32.1804615127,55.9779621605,318.371039348,81.0306285607,75.1392,162.201210788
 11/03  16:00:00,255.692357961,36.2068893018,80.6341743323,0.0,32.1804615127,60.9114621605,313.5217377,98.5143464836,91.7998,123.207591216
 11/03  17:00:00,293.951905552,35.6705770516,78.3065946678,0.0,32.1804615127,77.5397301883,417.917202366,180.537473295,49.9818,187.397929071
 11/03  18:00:00,368.648353322,35.6705770516,87.2743940851,0.0,77.122965704,86.2600435998,581.613708304,195.963944176,49.9818,335.667964128
 11/03  19:00:00,371.715466611,35.6705770516,83.2043512311,0.0,102.647051061,80.1663183927,455.852160912,169.250155482,33.3212,253.28080543
 11/03  20:00:00,403.396289755,35.6705770516,89.5074752642,0.0,115.40909374,92.7192997104,439.156945914,158.09433842,33.3212,247.741407494
 11/03  21:00:00,392.807096088,35.6705770516,102.374577044,0.0,102.647051061,94.1340635361,546.124719635,155.911675247,24.9909,365.222144388
 11/03  22:00:00,305.781301551,35.6705770516,81.6568746134,0.0,77.122965704,65.871452062,448.759599096,159.491477044,16.6606,272.607522052
 11/03  23:00:00,213.800981351,35.6705770516,57.8159521753,0.0,38.286128036,48.4199368926,329.310433636,167.161554057,8.3303,153.818579578
 11/03  24:00:00,161.070343862,30.9926614097,48.3679911743,0.0,25.5240853573,30.610668775,164.130868309,37.8895325058,3.33212,122.909215803
 11/04  01:00:00,157.852876139,30.9926614097,42.9411801328,0.0,27.7269238854,30.610668775,129.061694994,31.7496653559,3.33212,93.9799096378
 11/04  02:00:00,136.682517968,30.9926614097,39.2731242955,0.0,12.7620426787,28.1191506574,119.125472996,28.0905887574,3.33212,87.7027642389
 11/04  03:00:00,134.505447827,30.9926614097,37.1183060729,0.0,12.7620426787,28.1191506574,123.050976595,25.7329488694,3.33212,93.9859077254
 11/04  04:00:00,143.230569466,30.9926614097,39.2482472413,0.0,12.7620426787,28.1191506574,150.626668353,24.3555950795,3.33212,122.938953273
 11/04  05:00:00,158.012725713,30.9926614097,41.78009621,0.0,12.7620426787,28.1191506574,185.145322427,22.9469682571,8.3303,153.86805417
 11/04  06:00:00,249.687908189,33.1367060789,50.6031080537,0.0,42.6918050922,54.3732441037,254.427794132,22.1433155519,16.6606,215.62387858
 11/04  07:00:00,319.952005546,35.6733803806,73.1651438362,0.0,42.6918050922,86.1019271793,534.283684523,142.170127163,24.9909,367.12265736
 11/04  08:00:00,371.526947169,35.6705770516,100.358047238,0.0,57.6566862989,112.030105488,726.761797352,174.833551182,33.3212,518.607046171
 11/04  09:00:00,311.070201486,36.0584787142,86.4981750768,0.0,57.6566862989,83.6599452969,591.657082128,153.232282435,66.8089,371.615899693
 11/04  10:00:00,241.34215363,36.3211251823,71.3547355906,0.0,42.6918050922,68.9656133826,472.296098607,99.3835802573,83.4695,289.44301835
 11/04  11:00:00,229.76725272,36.3701991024,68.4658771761,0.0,34.9340096728,67.7198543238,394.176066759,85.0281753855,83.4695,225.678391374
 11/04  12:00:00,233.634140467,36.4081532707,73.0602933007,0.0,34.9340096728,67.7198543238,346.620905995,97.8407106554,83.4695,165.31069534
 11/04  13:00:00,225.791122025,36.4414948302,74.8996729747,0.0,34.9340096728,57.9733543238,347.03718442,104.318484258,75.1392,167.579500162
 11/04  14:00:00,228.982216321,36.4708725704,78.1728917298,0.0,34.9340096728,57.9733543238,314.563843948,85.0198552731,66.8089,162.735088675
 11/04  15:00:00,227.227698329,36.4968591429,76.4808685181,0.0,34.9340096728,57.9733543238,323.695921807,79.0871311425,75.1392,169.469590665
 11/04  16:00:00,245.701902388,36.1957945724,65.8073969692,0.0,34.9340096728,62.9068543238,351.860365759,136.656795639,91.7998,123.40377012
 11/04  17:00:00,279.346739706,35.6705770516,66.4793232826,0.0,34.9340096728,72.2186844194,366.893754427,155.709429185,49.9818,161.202525242
 11/04  18:00:00,366.294495148,35.6856577013,75.8702498841,0.0,87.0357390804,86.2600435998,378.441036244,140.134542789,49.9818,188.324693455
 11/04  19:00:00,373.360923724,35.6705770516,88.2038316781,0.0,102.000620287,77.6748002752,411.703354712,131.480909917,33.3212,246.901244795
 11/04  20:00:00,393.775810738,35.6705770516,97.5104114498,0.0,102.000620287,88.9820225341,379.809669201,99.6510754144,33.3212,246.837393786
 11/04  21:00:00,385.034623383,35.6705770516,98.4353862854,0.0,102.000620287,91.6425454185,398.399066287,119.293669903,24.9909,254.114496384
 11/04  22:00:00,326.230697829,35.6705770516,92.1102582182,0.0,87.0357390804,65.871452062,578.303440079,203.013039287,16.6606,358.629800792
 11/04  23:00:00,227.049050609,35.6705770516,66.5542848413,0.0,42.6918050922,48.4199368926,400.802906643,178.747237916,8.3303,213.725368727
 11/04  24:00:00,166.799545944,30.9926614097,51.8775529696,0.0,27.7269238854,30.610668775,164.835884697,38.5730926246,3.33212,122.930672072
 11/05  01:00:00,169.360984504,30.9926614097,45.2039515444,0.0,34.4311606118,33.1021868926,129.604610332,32.1632885221,3.33212,94.1092018103
 11/05  02:00:00,148.053710259,30.9926614097,41.3979170799,0.0,19.466279405,30.610668775,125.241962516,27.806054701,3.33212,94.1037878149
 11/05  03:00:00,145.729269664,30.9926614097,39.0881691562,0.0,19.466279405,30.610668775,122.391325022,24.9398534871,3.33212,94.1193515352
 11/05  04:00:00,152.785431795,30.9926614097,39.5763059414,0.0,19.466279405,30.610668775,149.480015804,23.1767381252,3.33212,122.971157679
 11/05  05:00:00,167.164573687,30.9926614097,41.7116845467,0.0,19.466279405,30.610668775,184.644475695,22.1873849518,8.3303,154.126790743
 11/05  06:00:00,250.784177621,33.7214455341,51.1149585257,0.0,42.6918050922,54.3732441037,255.432002361,21.4684979809,16.6606,217.30290438
 11/05  07:00:00,330.130262232,35.6705770516,74.096883623,0.0,49.3960418185,88.5934452969,530.514621979,139.016548016,24.9909,366.507173963
 11/05  08:00:00,371.745801787,35.6705770516,100.548202218,0.0,57.6566862989,112.030105488,727.547104359,173.225329404,33.3212,521.000574954
 11/05  09:00:00,300.09188668,36.0584269764,84.7596215652,0.0,50.9524495726,81.1684271793,601.233327829,154.119069502,66.8089,380.305358327
 11/05  10:00:00,244.471664029,36.3200613287,74.1645489371,0.0,42.6918050922,68.9656133826,489.563867046,123.893411467,83.4695,282.200955578
 11/05  11:00:00,242.747435535,36.3725116805,76.7937270161,0.0,38.286128036,68.9656133826,379.343740147,70.0751770393,83.4695,225.799063108
 11/05  12:00:00,239.416131795,36.4087112828,74.4145462799,0.0,38.286128036,68.9656133826,315.896426222,62.873478202,83.4695,169.55344802
 11/05  13:00:00,235.401763941,36.4411478068,89.358633461,0.0,31.5818913096,56.727595265,283.795363332,45.9026953053,75.1392,162.753468027
 11/05  14:00:00,238.312652594,36.4701624099,92.2391153675,0.0,31.5818913096,56.727595265,277.085288868,47.935082483,66.8089,162.341306385
 11/05  15:00:00,235.280307078,36.49672504,89.1981684312,0.0,31.5818913096,56.727595265,293.515990033,55.1318926642,75.1392,163.244897369
 11/05  16:00:00,255.536430622,36.1966647556,80.5661051622,0.0,31.5818913096,61.661095265,270.706203216,50.0072530945,91.7998,128.899150121
 11/05  17:00:00,283.699676661,35.6705770516,75.8451375087,0.0,31.5818913096,70.9729253606,294.865111559,90.3365710937,49.9818,154.546740466
 11/05  18:00:00,359.916471881,35.6705770516,78.6039707901,0.0,80.3315023541,83.7685254822,441.886958786,203.780343373,49.9818,188.124815413
 11/05  19:00:00,375.719367392,35.6705770516,90.3447840113,0.0,102.000620287,77.6748002752,443.074850901,157.272116169,33.3212,252.481534732
 11/05  20:00:00,405.634989463,35.6705770516,99.9247058115,0.0,108.704857014,91.4735406516,399.413458719,120.683070842,33.3212,245.409187877
 11/05  21:00:00,378.69631606,35.6705770516,101.152855936,0.0,95.2963835608,89.1510273009,397.406639067,123.569429148,24.9909,248.84630992
 11/05  22:00:00,322.449997805,35.6705770516,98.3190512913,0.0,80.3315023541,63.3799339444,477.981589417,99.3914873843,16.6606,361.929502033
 11/05  23:00:00,233.039286745,35.6705770516,73.5011190983,0.0,42.6918050922,48.4199368926,315.775188521,96.7191463703,8.3303,210.725742151
 11/05  24:00:00,183.061543471,30.9926614097,58.8157601389,0.0,34.4311606118,33.1021868926,191.619559224,65.1462875117,3.33212,123.141151713
 11/06  01:00:00,166.976713143,30.9926614097,54.1264102684,0.0,25.5240853573,30.610668775,174.673994291,48.3550512217,3.33212,122.986823069
 11/06  02:00:00,154.651497326,30.9926614097,49.2301472584,0.0,19.418418834,29.3649097162,134.48647548,37.1475357833,3.33212,94.0068196971
 11/06  03:00:00,144.039542616,30.9926614097,46.5532896102,0.0,12.7620426787,28.1191506574,127.020916527,29.6675453563,3.33212,94.0212511708
 11/06  04:00:00,142.641276946,30.9926614097,45.1652962112,0.0,12.7620426787,28.1191506574,122.026859262,24.6851509416,3.33212,94.0095883207
 11/06  05:00:00,150.779986953,30.9926614097,46.723970182,0.0,12.7620426787,28.1191506574,147.715433605,21.3811037937,3.33212,123.002209812
 11/06  06:00:00,188.544045759,32.5519666237,55.3083627409,0.0,25.5240853573,30.610668775,235.212306611,19.2010542814,8.3303,207.680952329
 11/06  07:00:00,315.236725813,33.9163586859,82.8606039169,0.0,51.0481707146,78.1489452969,402.423313165,17.8647821811,16.6606,367.897930984
 11/06  08:00:00,381.710679895,35.7693206018,104.066904499,0.0,64.3609230253,109.708623606,562.23521714,49.0095702006,24.9909,488.23474694
 11/06  09:00:00,315.606487212,35.6705770516,83.5137018164,0.0,51.0481707146,80.7689615957,474.499368081,65.6426969105,33.3212,375.535471171
 11/06  10:00:00,275.207120823,36.2251246661,70.9257545076,0.0,51.0481707146,71.0224615957,423.175427388,68.7252027156,66.8089,287.641324672
 11/06  11:00:00,212.707365579,36.3121928866,57.2075899436,0.0,32.1804615127,65.7244621605,383.108239927,74.4020571646,83.4695,225.236682762
 11/06  12:00:00,205.110654475,36.3599744007,48.8676379089,0.0,32.1804615127,65.7244621605,351.713405661,105.180398561,83.4695,163.0635071
 11/06  13:00:00,202.01899189,36.3971035253,46.3814173165,0.0,32.1804615127,65.7244621605,380.908008515,127.85865979,83.4695,169.579848724
 11/06  14:00:00,191.995921112,36.4290655347,46.0540599501,0.0,32.1804615127,55.9779621605,365.429076444,127.707216482,75.1392,162.582659962
 11/06  15:00:00,191.324702482,36.4569159475,45.3603197858,0.0,32.1804615127,55.9779621605,357.70039077,128.499428233,66.8089,162.392062537
 11/06  16:00:00,189.76077451,36.4829967149,43.7898566053,0.0,32.1804615127,55.9779621605,369.051797501,128.270724184,75.1392,165.641873317
 11/06  17:00:00,225.408853834,36.1870593354,44.911283533,0.0,32.1804615127,60.9114621605,336.457430634,117.986813102,91.7998,126.670817532
 11/06  18:00:00,284.575693619,35.6705770516,58.3451784205,0.0,32.1804615127,77.5397301883,346.694541221,109.060874616,49.9818,187.651866605
 11/06  19:00:00,357.888067239,35.6705770516,77.5914296771,0.0,77.122965704,86.2600435998,499.266100137,112.715102801,49.9818,336.569197336
 11/06  20:00:00,365.654516562,35.6705770516,77.7606476052,0.0,102.647051061,80.1663183927,398.096760125,112.073645231,33.3212,252.701914894
 11/06  21:00:00,398.40546779,35.6705770516,85.1595857012,0.0,115.40909374,92.7192997104,393.661902059,111.146373941,33.3212,249.194328118
 11/06  22:00:00,389.549529031,35.6705770516,99.8524285287,0.0,102.647051061,94.1340635361,504.038668656,110.582362339,24.9909,368.465406317
 11/06  23:00:00,303.69815632,35.6745469764,80.5850786333,0.0,77.122965704,65.871452062,405.033983401,113.252675871,16.6606,275.12070753
 11/06  24:00:00,212.798778669,35.6705770516,57.8292589785,0.0,38.286128036,48.4199368926,279.774388271,117.274138247,8.3303,154.169950024
 11/07  01:00:00,161.621375786,30.9926614097,48.879542764,0.0,25.5240853573,30.610668775,203.591484963,74.2508224778,3.33212,126.008542485
 11/07  02:00:00,148.590989215,30.9926614097,43.2206346856,0.0,19.418418834,29.3649097162,145.662061286,54.5683009784,3.33212,87.7616403079
 11/07  03:00:00,139.119055971,30.9926614097,41.6724776229,0.0,12.7620426787,28.1191506574,138.34747472,40.9851653557,3.33212,94.030189364
 11/07  04:00:00,137.14484359,30.9926614097,39.7204877566,0.0,12.7620426787,28.1191506574,128.57439705,31.2100391239,3.33212,94.0322379263
 11/07  05:00:00,145.944840699,30.9926614097,41.3006137454,0.0,12.7620426787,28.1191506574,153.225651848,26.8621141228,3.33212,123.031417726
 11/07  06:00:00,184.276359932,31.7723140167,51.2060894769,0.0,25.5240853573,30.610668775,245.98743594,22.7154208924,8.3303,214.941715047
 11/07  07:00:00,313.680389877,34.8909244446,79.6229831831,0.0,51.0481707146,78.1489452969,405.050757122,20.1381951302,16.6606,368.251961992
 11/07  08:00:00,381.360595502,35.6765482534,102.985317035,0.0,64.3609230253,109.708623606,557.386905478,44.6188466243,24.9909,487.777158854
 11/07  09:00:00,312.656746651,35.6705770516,79.9133998992,0.0,51.0481707146,80.7689615957,464.373575853,56.6637073388,33.3212,374.388668514
 11/07  10:00:00,272.086118888,36.2222190581,67.9099052719,0.0,51.0481707146,71.0224615957,416.369810122,63.5568047488,66.8089,286.004105373
 11/07  11:00:00,211.585189133,36.3084294696,56.132832981,0.0,32.1804615127,65.7244621605,377.897065416,68.9518674996,83.4695,225.475697917
 11/07  12:00:00,225.31008797,36.3584254587,69.2018531734,0.0,32.1804615127,65.7244621605,289.142326856,39.1920645854,83.4695,166.480762271
 11/07  13:00:00,207.012628329,36.39167992,51.6449153886,0.0,32.1804615127,65.7244621605,293.330389832,40.1852369233,83.4695,169.675652909
 11/07  14:00:00,187.541917336,36.4260242513,41.9123652954,0.0,32.1804615127,55.9779621605,295.070201243,57.3288133276,75.1392,162.602187915
 11/07  15:00:00,191.480998285,36.4516338686,45.8222015893,0.0,32.1804615127,55.9779621605,289.193857322,59.9686082191,66.8089,162.416349103
 11/07  16:00:00,193.97127106,36.4796234363,48.253465992,0.0,32.1804615127,55.9779621605,313.001864996,75.4163149053,75.1392,162.446350091
 11/07  17:00:00,227.586499909,36.1875539079,47.2584524823,0.0,32.1804615127,60.9114621605,314.922884814,93.3097452636,91.7998,129.813339551
 11/07  18:00:00,285.147969338,35.6705770516,59.0274387471,0.0,32.1804615127,77.5397301883,338.842506125,101.136213264,49.9818,187.724492861
 11/07  19:00:00,359.025467967,35.6814044565,78.8368652232,0.0,77.122965704,86.2600435998,488.111703108,101.261908875,49.9818,336.867994233
 11/07  20:00:00,367.065532592,35.6705770516,79.7180923089,0.0,102.647051061,80.1663183927,387.013278979,98.6217113026,33.3212,255.070367676
 11/07  21:00:00,400.416687177,35.6705770516,87.6881415549,0.0,115.40909374,92.7192997104,377.069142682,96.6087126395,33.3212,247.139230042
 11/07  22:00:00,390.890972796,35.6705770516,101.584261037,0.0,102.647051061,94.1340635361,501.732438034,107.863145448,24.9909,368.878392586
 11/07  23:00:00,304.820927658,35.703006091,81.6906557208,0.0,77.122965704,65.871452062,419.416239892,123.610456056,16.6606,279.145183836
 11/07  24:00:00,214.108685682,35.6888612393,59.2147896306,0.0,38.286128036,48.4199368926,265.986300753,103.641389619,8.3303,154.014611134
 11/08  01:00:00,163.724670884,30.9926614097,50.9891863364,0.0,25.5240853573,30.610668775,202.90561483,76.5177763959,3.33212,123.055718434
 11/08  02:00:00,150.139381866,30.9926614097,44.7705716294,0.0,19.418418834,29.3649097162,155.968948732,58.5973956839,3.33212,94.0394330485
 11/08  03:00:00,138.794563632,30.9926614097,41.3663097969,0.0,12.7620426787,28.1191506574,135.346375869,44.2367284232,3.33212,87.777527446
 11/08  04:00:00,137.243875056,30.9926614097,39.827799336,0.0,12.7620426787,28.1191506574,132.207722233,34.8239548575,3.33212,94.0516473759
 11/08  05:00:00,146.091709548,30.9926614097,42.0859169543,0.0,12.7620426787,28.1191506574,154.912217277,28.5191053877,3.33212,123.060991889
 11/08  06:00:00,184.950365347,33.3316192306,50.9891560073,0.0,25.5240853573,30.610668775,247.618171632,24.1999912032,8.3303,215.087880429
 11/08  07:00:00,310.690560163,33.6434802734,78.65008063,0.0,51.0481707146,78.1489452969,406.844228049,21.5473458307,16.6606,368.636282219
 11/08  08:00:00,380.375672042,35.6818730784,102.429027719,0.0,64.3609230253,109.708623606,599.678351827,84.8540558056,24.9909,489.833396021
 11/08  09:00:00,313.561331905,35.6705770516,81.5126137441,0.0,51.0481707146,80.7689615957,467.644449861,60.1573884882,33.3212,374.165861373
 11/08  10:00:00,280.668688274,36.2255872364,76.3709447773,0.0,51.0481707146,71.0224615957,428.557670553,71.8566377387,66.8089,289.892132815
 11/08  11:00:00,216.89068969,36.3128454676,61.3216543439,0.0,32.1804615127,65.7244621605,389.468792759,80.5482356314,83.4695,225.451057127
 11/08  12:00:00,211.306966812,36.3622988846,55.1629012421,0.0,32.1804615127,65.7244621605,326.285788329,72.8342956119,83.4695,169.981992717
 11/08  13:00:00,214.183734518,36.3989040383,58.8154054843,0.0,32.1804615127,65.7244621605,294.69830459,48.3396567133,83.4695,162.889147876
 11/08  14:00:00,204.5700524,36.4275895688,58.9410340902,0.0,32.1804615127,55.9779621605,277.696284472,36.4891225041,75.1392,166.067961968
