Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  15:00:00,208.624476039,36.4564132869,62.9476347776,0.0,32.1804615127,55.9779621605,269.790039226,37.133057977,66.8089,165.848081249
 11/08  16:00:00,200.819245368,36.4811403445,55.1339670159,0.0,32.1804615127,55.9779621605,287.165670292,49.5991854199,75.1392,162.427284873
 11/08  17:00:00,232.687204702,36.1886423746,52.4406154242,0.0,32.1804615127,60.9114621605,271.62259351,56.4544595613,91.7998,123.368333949
 11/08  18:00:00,291.187600357,35.6705770516,65.1711120952,0.0,32.1804615127,77.5397301883,296.785935599,59.0002353811,49.9818,187.803900218
 11/08  19:00:00,365.797013727,35.7023460142,85.6927828313,0.0,77.122965704,86.2600435998,454.822926339,60.8489471352,49.9818,343.992179204
 11/08  20:00:00,374.239226999,35.6705831325,86.5567644305,0.0,102.647051061,80.1663183927,342.537060839,59.8800679071,33.3212,249.335792932
 11/08  21:00:00,408.528779749,35.6705770516,95.4922099161,0.0,115.40909374,92.7192997104,343.318191059,59.2421058399,33.3212,250.754885219
 11/08  22:00:00,394.743957059,35.6848809292,105.253299336,0.0,102.647051061,94.1340635361,453.754052787,59.2189798847,24.9909,369.544172902
 11/08  23:00:00,313.088495436,35.7291151799,90.1494560274,0.0,77.122965704,65.871452062,353.756637103,61.6330622841,16.6606,275.462974819
 11/08  24:00:00,220.23923282,35.7138348415,65.4681565939,0.0,38.286128036,48.4199368926,227.998550852,64.6531103126,8.3303,155.01514054
 11/09  01:00:00,168.584003327,30.9926614097,55.9653828358,0.0,25.5240853573,30.610668775,183.592928873,51.6206059491,3.33212,128.640202924
 11/09  02:00:00,155.511481395,30.9926614097,50.2765513771,0.0,19.418418834,29.3649097162,134.750746791,43.6274829137,3.33212,87.7911438768
 11/09  03:00:00,144.862529825,30.9926614097,47.5573463651,0.0,12.7620426787,28.1191506574,134.59532036,37.1915638482,3.33212,94.071636512
 11/09  04:00:00,143.427877629,30.9926614097,46.1314064522,0.0,12.7620426787,28.1191506574,129.365847407,31.9749272954,3.33212,94.0588001121
 11/09  05:00:00,153.916694186,33.3316192306,47.660158505,0.0,12.7620426787,28.1191506574,160.799980528,34.3652393686,3.33212,123.102621159
 11/09  06:00:00,189.026353769,32.5519666237,55.8663867909,0.0,25.5240853573,30.610668775,260.220206883,36.7076868811,8.3303,215.182220002
 11/09  07:00:00,317.374110669,34.1112718376,84.8580512248,0.0,51.0481707146,78.1489452969,417.455056232,31.7839639025,16.6606,369.010492329
 11/09  08:00:00,381.816207776,35.7861396045,104.43145636,0.0,64.3609230253,109.708623606,556.552322146,40.9123699182,24.9909,490.649052228
 11/09  09:00:00,315.815447401,35.6705770516,83.9313601311,0.0,51.0481707146,80.7689615957,465.061124867,55.5570557215,33.3212,376.182869145
 11/09  10:00:00,275.717588816,36.2254266396,71.5410231969,0.0,51.0481707146,71.0224615957,420.176396615,64.7236833725,66.8089,288.643813242
 11/09  11:00:00,213.195656577,36.3127314936,57.7153691138,0.0,32.1804615127,65.7244621605,386.145315103,77.1261621572,83.4695,225.549652946
 11/09  12:00:00,205.990934016,36.3617915063,49.8511795788,0.0,32.1804615127,65.7244621605,340.42872056,86.9305490626,83.4695,170.028671498
 11/09  13:00:00,204.034022368,36.3982299342,48.5868960912,0.0,32.1804615127,65.7244621605,340.053831503,93.6111295741,83.4695,162.973201929
 11/09  14:00:00,195.180632608,36.4303064711,49.4257808798,0.0,32.1804615127,55.9779621605,342.703326464,98.0447910182,75.1392,169.519335446
 11/09  15:00:00,194.644572988,36.4584414385,48.8685334977,0.0,32.1804615127,55.9779621605,330.613967264,101.319620587,66.8089,162.485446676
 11/09  16:00:00,193.74609346,36.4845669687,47.9603757925,0.0,32.1804615127,55.9779621605,340.873686141,103.207417798,75.1392,162.527068343
 11/09  17:00:00,231.090346678,36.1897641944,47.9594791915,0.0,32.1804615127,60.9114621605,321.754638452,100.071011322,91.7998,129.883827129
 11/09  18:00:00,286.617767723,35.6705770516,60.5079035084,0.0,32.1804615127,77.5397301883,338.450279273,100.589016894,49.9818,187.879462378
 11/09  19:00:00,360.302044505,35.6757635602,80.1276512412,0.0,77.122965704,86.2600435998,488.426333922,100.975894383,49.9818,337.468639539
 11/09  20:00:00,368.674453085,35.6705770516,80.9033492363,0.0,102.647051061,80.1663183927,387.189196499,98.319378287,33.3212,255.548618212
 11/09  21:00:00,401.838147301,35.6705770516,88.7162292514,0.0,115.40909374,92.7192997104,376.838998534,96.270284589,33.3212,247.247513945
 11/09  22:00:00,393.186501769,35.6705770516,103.620297031,0.0,102.647051061,94.1340635361,489.963922182,95.2209440289,24.9909,369.752078154
 11/09  23:00:00,306.673199487,35.701112505,83.6584770806,0.0,77.122965704,65.871452062,393.594111361,97.3060742223,16.6606,279.627437139
 11/09  24:00:00,214.605145901,35.687488426,59.7451308428,0.0,38.286128036,48.4199368926,263.033389768,100.593058724,8.3303,154.110031044
 11/10  01:00:00,163.764924221,30.9926614097,51.0337749694,0.0,25.5240853573,30.610668775,205.642438111,79.2032495553,3.33212,123.107068556
 11/10  02:00:00,150.883130305,30.9926614097,45.5266016042,0.0,19.418418834,29.3649097162,155.560955947,58.138758206,3.33212,94.0900777414
 11/10  03:00:00,140.654446675,30.9926614097,43.2253618339,0.0,12.7620426787,28.1191506574,141.298497967,43.8865791535,3.33212,94.0797988134
 11/10  04:00:00,138.24266229,30.9926614097,40.8254745276,0.0,12.7620426787,28.1191506574,131.726255785,34.3228408151,3.33212,94.0712949697
 11/10  05:00:00,147.439365669,30.9926614097,42.8122793371,0.0,12.7620426787,28.1191506574,154.251653675,27.7990147794,3.33212,123.120518895
 11/10  06:00:00,186.337531797,33.3316192306,51.7180776539,0.0,25.5240853573,30.610668775,247.972022329,24.3604063346,8.3303,215.281315995
 11/10  07:00:00,312.49387626,33.9553413162,79.3988053844,0.0,51.0481707146,78.1489452969,407.388294289,21.3390768876,16.6606,369.388617401
 11/10  08:00:00,381.971315266,35.6880476929,102.938299085,0.0,64.3609230253,109.708623606,613.135588581,96.7200699629,24.9909,491.424618619
 11/10  09:00:00,318.861190052,35.6705770516,85.7538708994,0.0,51.0481707146,80.7689615957,493.866698639,81.517259329,33.3212,379.02823931
 11/10  10:00:00,286.017310458,36.2299763217,81.8213420205,0.0,51.0481707146,71.0224615957,396.775532969,43.2961482309,66.8089,286.670484738
 11/10  11:00:00,238.181200895,36.3187782302,82.7082520451,0.0,32.1804615127,65.7244621605,343.311781472,34.184052616,83.4695,225.658228857
 11/10  12:00:00,233.49459163,36.3697094378,77.3860422476,0.0,32.1804615127,65.7244621605,283.908907684,30.3687919075,83.4695,170.070615777
 11/10  13:00:00,249.86776675,36.410794515,94.3653269426,0.0,32.1804615127,65.7244621605,279.447954576,26.1329354773,83.4695,169.845519099
 11/10  14:00:00,242.892235063,36.4468549542,97.0524080332,0.0,32.1804615127,55.9779621605,264.630074818,26.7346803759,75.1392,162.756194442
 11/10  15:00:00,234.730884805,36.4768628236,88.910160407,0.0,32.1804615127,55.9779621605,257.241644489,27.8480001071,66.8089,162.584744382
 11/10  16:00:00,226.391704428,36.5046742999,80.5687792289,0.0,32.1804615127,55.9779621605,282.103745223,37.6143020468,75.1392,169.350243176
 11/10  17:00:00,248.599861806,36.2039857444,65.2200172822,0.0,32.1804615127,60.9114621605,320.642744191,105.429992246,91.7998,123.412951945
 11/10  18:00:00,295.606439256,35.6705770516,68.6635619649,0.0,32.1804615127,77.5397301883,430.183180676,192.285600935,49.9818,187.915779741
 11/10  19:00:00,366.897586844,35.674175713,85.5841837993,0.0,77.122965704,86.2600435998,566.634860781,173.800455538,49.9818,342.852605243
 11/10  20:00:00,373.303704985,35.6705770516,84.8322533104,0.0,102.647051061,80.1663183927,437.207830034,152.703010003,33.3212,251.183620031
 11/10  21:00:00,405.410409247,35.6705770516,91.5588626647,0.0,115.40909374,92.7192997104,438.26432576,150.033887787,33.3212,254.909237973
 11/10  22:00:00,394.492643038,35.6705770516,104.102630001,0.0,102.647051061,94.1340635361,552.470876235,157.545743707,24.9909,369.934232527
 11/10  23:00:00,306.57769733,35.6705770516,82.4912539866,0.0,77.122965704,65.871452062,461.053305944,164.7086879,16.6606,279.684018045
 11/10  24:00:00,214.350915741,35.6705770516,58.3850726768,0.0,38.286128036,48.4199368926,335.021900071,172.520376619,8.3303,154.171223451
 11/11  01:00:00,174.521324745,30.9926614097,50.3863550038,0.0,34.4311606118,33.1021868926,165.620801102,38.9676560895,3.33212,123.321025013
 11/11  02:00:00,169.031693402,30.9926614097,44.886055368,0.0,34.4311606118,33.1021868926,129.493795019,31.9480978064,3.33212,94.2135772131
 11/11  03:00:00,146.911006666,30.9926614097,40.2928092113,0.0,19.466279405,30.610668775,125.533318469,27.9805251466,3.33212,94.2206733227
 11/11  04:00:00,145.261711667,30.9926614097,38.6507541311,0.0,19.466279405,30.610668775,123.202005469,25.6428257032,3.33212,94.2270597655
 11/11  05:00:00,153.432455342,30.9926614097,40.2359604051,0.0,19.466279405,30.610668775,154.31359561,23.9434107568,3.33212,127.038064853
 11/11  06:00:00,167.723821174,30.9926614097,42.2852500146,0.0,19.466279405,30.610668775,188.300882633,22.8218563809,8.3303,157.148726252
 11/11  07:00:00,250.693574828,33.7214455341,51.047869894,0.0,42.6918050922,54.3732441037,258.280097116,22.219987296,16.6606,219.39950982
 11/11  08:00:00,317.98504907,35.6705770516,75.925158689,0.0,49.3960418185,88.5934452969,534.825349755,138.788820148,24.9909,371.045629607
 11/11  09:00:00,375.93105174,35.6705770516,104.70075133,0.0,57.6566862989,112.030105488,714.764596025,152.187494701,33.3212,529.255901324
 11/11  10:00:00,320.523850626,36.2396669475,105.604618537,0.0,50.9524495726,81.1684271793,513.923717929,70.6619477436,66.8089,376.452870185
 11/11  11:00:00,274.347004739,36.3317205558,104.709887202,0.0,42.6918050922,68.9656133826,426.183511477,51.4353943159,83.4695,291.278617161
 11/11  12:00:00,271.187457951,36.3826097891,105.261150761,0.0,38.286128036,68.9656133826,372.238234698,62.3045147995,83.4695,226.464219898
 11/11  13:00:00,270.976007548,36.4208113822,105.782770215,0.0,38.286128036,68.9656133826,322.679249554,69.3284238515,83.4695,169.881325702
 11/11  14:00:00,252.401762714,36.4520696385,106.116614179,0.0,31.5818913096,56.727595265,320.163591976,75.1230471647,75.1392,169.901344811
 11/11  15:00:00,244.587278672,36.4803523968,98.3387181287,0.0,31.5818913096,56.727595265,309.390037163,80.0102148293,66.8089,162.570922333
 11/11  16:00:00,229.375590941,36.5042800342,83.2086821257,0.0,31.5818913096,56.727595265,322.609577112,84.8486829656,75.1392,162.621694146
 11/11  17:00:00,250.27940941,36.2024750268,66.6219493904,0.0,31.5818913096,61.661095265,364.393449967,142.644207862,91.7998,129.949442105
 11/11  18:00:00,285.407056712,35.6705770516,65.4009575105,0.0,31.5818913096,70.9729253606,438.133591869,232.822441667,49.9818,155.329350202
 11/11  19:00:00,355.812123099,35.6705770516,74.0192166579,0.0,80.3315023541,83.7685254822,438.185549891,193.148591666,49.9818,195.055158224
 11/11  20:00:00,372.721352369,35.6705770516,86.9580658694,0.0,102.000620287,77.6748002752,458.494387581,177.643657244,33.3212,247.529530337
 11/11  21:00:00,401.188222714,35.6705770516,94.8773917484,0.0,108.704857014,91.4735406516,461.039429014,174.679514088,33.3212,253.038714926
 11/11  22:00:00,372.440378933,35.6705770516,94.3039514884,0.0,95.2963835608,89.1510273009,454.307613341,180.529971644,24.9909,248.786741697
 11/11  23:00:00,316.936351324,35.6705770516,92.0004836716,0.0,80.3315023541,63.3799339444,564.685969472,179.649441423,16.6606,368.375928048
 11/11  24:00:00,228.940117313,35.6705770516,68.4409455315,0.0,42.6918050922,48.4199368926,402.727229533,179.367808471,8.3303,215.029121063
 11/12  01:00:00,179.134733463,30.9926614097,54.9738702529,0.0,34.4311606118,33.1021868926,166.588104095,39.9029727102,3.33212,123.353011385
 11/12  02:00:00,173.255287945,30.9926614097,49.0591574145,0.0,34.4311606118,33.1021868926,129.921336794,32.3552261883,3.33212,94.2339906062
 11/12  03:00:00,151.856836247,30.9926614097,45.1614825619,0.0,19.466279405,30.610668775,124.823718055,27.2484236466,3.33212,94.2431744088
 11/12  04:00:00,149.627342867,30.9926614097,42.9524046778,0.0,19.466279405,30.610668775,121.5517331,23.9679511777,3.33212,94.2516619224
 11/12  05:00:00,157.752913386,30.9926614097,44.4971057696,0.0,19.466279405,30.610668775,154.960441811,21.9469559288,3.33212,129.681365882
 11/12  06:00:00,171.745023617,30.9926614097,46.2520273295,0.0,19.466279405,30.610668775,183.343748058,20.5215278418,8.3303,154.491920216
 11/12  07:00:00,255.162637982,33.7214455341,55.4531944444,0.0,42.6918050922,54.3732441037,260.761721358,19.7211367832,16.6606,224.379984574
 11/12  08:00:00,324.073484446,35.702964811,79.2188091071,0.0,49.3960418185,88.5934452969,501.300407671,106.265204168,24.9909,370.044303503
 11/12  09:00:00,375.686912067,35.6705770516,104.506822102,0.0,57.6566862989,112.030105488,685.989596551,126.442550066,33.3212,526.225846486
 11/12  10:00:00,302.425321507,36.1990374964,86.9415743549,0.0,50.9524495726,81.1684271793,578.742905566,129.274594119,66.8089,382.659411448
 11/12  11:00:00,235.51283434,36.2825287119,65.0573910849,0.0,42.6918050922,68.9656133826,509.22612288,140.779005093,83.4695,284.977617787
 11/12  12:00:00,224.051108453,36.3269428194,57.3428839033,0.0,38.286128036,68.9656133826,467.180031331,149.832270156,83.4695,233.878261175
 11/12  13:00:00,216.583025479,36.3996587228,50.8652930122,0.0,38.286128036,68.9656133826,383.833894367,133.796066615,83.4695,166.568327752
 11/12  14:00:00,195.477344746,36.4326802039,48.9514213547,0.0,31.5818913096,56.727595265,370.569057221,128.928089593,75.1392,166.501767628
 11/12  15:00:00,194.211548749,36.4591613484,47.6722668261,0.0,31.5818913096,56.727595265,376.870061539,142.463545198,66.8089,167.597616341
 11/12  16:00:00,193.946111035,36.4850264268,47.3933770822,0.0,31.5818913096,56.727595265,387.992628523,148.344428779,75.1392,164.508999744
 11/12  17:00:00,229.115774439,36.1802029959,44.9534737157,0.0,31.5818913096,61.661095265,391.737042844,176.446030803,91.7998,123.491212041
 11/12  18:00:00,271.859732824,35.6705770516,51.9004552312,0.0,31.5818913096,70.9729253606,381.457254022,169.803300507,49.9818,161.672153515
 11/12  19:00:00,345.521534389,35.6705770516,63.8078932547,0.0,80.3315023541,83.7685254822,403.770988865,159.489574121,49.9818,194.299614744
 11/12  20:00:00,362.748704634,35.6705770516,77.0583236273,0.0,102.000620287,77.6748002752,434.004928438,151.514809528,33.3212,249.16891891
 11/12  21:00:00,391.880797306,35.6705770516,85.6429630945,0.0,108.704857014,91.4735406516,427.289666064,147.06551825,33.3212,246.902947814
 11/12  22:00:00,365.439035797,35.6705770516,87.7772648785,0.0,95.2963835608,89.1510273009,394.896432819,114.698036165,24.9909,255.207496654
 11/12  23:00:00,310.68822549,35.6705770516,86.1036863432,0.0,80.3315023541,63.3799339444,534.58267206,149.21701936,16.6606,368.7050527
 11/12  24:00:00,223.313842286,35.6705770516,62.8676182502,0.0,42.6918050922,48.4199368926,392.538329493,169.094395862,8.3303,215.113633631
 11/13  01:00:00,162.206018223,30.9926614097,49.4836574937,0.0,25.5240853573,30.610668775,163.404759424,36.8674164251,3.33212,123.205222999
 11/13  02:00:00,148.535135326,30.9926614097,43.1654137105,0.0,19.418418834,29.3649097162,127.530013117,30.0531020172,3.33212,94.1447911
 11/13  03:00:00,138.081634196,30.9926614097,40.6404675445,0.0,12.7620426787,28.1191506574,122.971446286,25.4987394942,3.33212,94.1405867923
 11/13  04:00:00,135.888483913,30.9926614097,38.4663032272,0.0,12.7620426787,28.1191506574,120.045965081,22.5779475375,3.33212,94.1358975434
 11/13  05:00:00,141.893203506,30.9926614097,37.9225619132,0.0,12.7620426787,28.1191506574,147.695779973,21.1532187883,3.33212,123.210441185
 11/13  06:00:00,177.656615757,30.9926614097,46.0714430067,0.0,25.5240853573,30.610668775,244.76642692,20.8480875021,8.3303,215.588039418
 11/13  07:00:00,306.735144938,33.7604281645,74.5782273516,0.0,51.0481707146,78.1489452969,407.576074004,20.3873511915,16.6606,370.528122813
 11/13  08:00:00,380.658131385,35.6729287436,99.4831971551,0.0,64.3609230253,109.708623606,631.597796484,112.747619978,24.9909,493.859276506
 11/13  09:00:00,318.34589685,35.6705770516,85.9696470407,0.0,51.0481707146,80.7689615957,497.178397309,79.1488981242,33.3212,384.708299184
 11/13  10:00:00,292.552143693,36.2269140417,88.0818370956,0.0,51.0481707146,71.0224615957,424.355007141,73.3643248167,66.8089,284.181782324
 11/13  11:00:00,236.859049552,36.3154164978,81.1692150806,0.0,32.1804615127,65.7244621605,386.434546691,70.492117486,83.4695,232.472929205
 11/13  12:00:00,228.216191805,36.3659856951,72.0083249162,0.0,32.1804615127,65.7244621605,305.692583009,55.2383860185,83.4695,166.98469699
 11/13  13:00:00,212.506415066,36.400403544,56.9754087822,0.0,32.1804615127,65.7244621605,333.950934188,84.0652169272,83.4695,166.416217261
 11/13  14:00:00,198.547968604,36.4334739329,52.5595044297,0.0,32.1804615127,55.9779621605,371.988033709,127.101462143,75.1392,169.747371567
 11/13  15:00:00,195.66278372,36.4625959628,49.6628113545,0.0,32.1804615127,55.9779621605,357.159780786,127.647400112,66.8089,162.703480675
 11/13  16:00:00,194.183576892,36.4892861601,48.1770313433,0.0,32.1804615127,55.9779621605,371.077649852,127.251032879,75.1392,168.687416973
 11/13  17:00:00,231.321512761,36.1932800829,48.0025293795,0.0,32.1804615127,60.9114621605,332.873233184,116.755297338,91.7998,124.318135846
 11/13  18:00:00,286.657768159,35.6705770516,60.4105373793,0.0,32.1804615127,77.5397301883,346.01038169,107.867743503,49.9818,188.160838188
 11/13  19:00:00,360.234561728,35.6705770516,79.9181928128,0.0,77.122965704,86.2600435998,508.694815611,111.532204846,49.9818,347.180810764
 11/13  20:00:00,368.049459392,35.6705770516,80.1352834771,0.0,102.647051061,80.1663183927,397.792616295,111.036349383,33.3212,253.435066912
 11/13  21:00:00,401.447254953,35.6705770516,88.1753519673,0.0,115.40909374,92.7192997104,394.01891613,110.14843547,33.3212,250.549280659
 11/13  22:00:00,392.271463077,35.6705770516,102.551582561,0.0,102.647051061,94.1340635361,505.90321871,109.657670812,24.9909,371.254647897
 11/13  23:00:00,306.070344736,35.6728222631,82.9434980744,0.0,77.122965704,65.871452062,409.457114296,112.367274438,16.6606,280.429239858
 11/13  24:00:00,214.337770124,35.6705770516,59.3587339794,0.0,38.286128036,48.4199368926,285.93123049,116.570924181,8.3303,161.030006309
 11/14  01:00:00,162.966505831,30.9926614097,50.2157066263,0.0,25.5240853573,30.610668775,200.537951974,73.9661673643,3.33212,123.23966461
 11/14  02:00:00,150.085087692,30.9926614097,44.7059021655,0.0,19.418418834,29.3649097162,151.873293636,54.3803440048,3.33212,94.1608296311
 11/14  03:00:00,139.899823001,30.9926614097,42.4492440422,0.0,12.7620426787,28.1191506574,138.817334238,41.326440123,3.33212,94.1587741148
 11/14  04:00:00,138.853104016,30.9926614097,41.4098008501,0.0,12.7620426787,28.1191506574,130.121229105,32.6329746074,3.33212,94.1561344979
 11/14  05:00:00,147.465557243,30.9926614097,42.8152000848,0.0,12.7620426787,28.1191506574,153.439682735,26.8593136019,3.33212,123.248249133
 11/14  06:00:00,184.017693197,30.9926614097,51.7235988563,0.0,25.5240853573,30.610668775,247.049446212,23.0127168931,8.3303,215.706429319
 11/14  07:00:00,314.624754728,34.8909244446,80.5616020207,0.0,51.0481707146,78.1489452969,407.959771208,20.3835112983,16.6606,370.91565991
 11/14  08:00:00,384.905156425,35.6827479989,103.722172487,0.0,64.3609230253,109.708623606,564.093178082,44.420811633,24.9909,494.681466449
 11/14  09:00:00,312.131985815,35.6705770516,79.3015795518,0.0,51.0481707146,80.7689615957,486.566134946,68.1951477009,33.3212,385.049787245
 11/14  10:00:00,271.785511606,36.2299832401,67.4944138797,0.0,51.0481707146,71.0224615957,428.590730806,70.5531507671,66.8089,291.228680039
 11/14  11:00:00,210.214911283,36.3167270826,54.7616088258,0.0,32.1804615127,65.7244621605,377.975622282,68.2389022808,83.4695,226.267220001
 11/14  12:00:00,205.439032423,36.3644477825,49.3453829269,0.0,32.1804615127,65.7244621605,324.830686789,71.0604318587,83.4695,170.30075493
 11/14  13:00:00,206.818790693,36.4020555681,51.4489417085,0.0,32.1804615127,65.7244621605,312.965363944,62.051555561,83.4695,167.444308383
 11/14  14:00:00,206.149175971,36.4341461023,60.5000991416,0.0,32.1804615127,55.9779621605,284.527321054,43.8113752158,75.1392,165.576745838
 11/14  15:00:00,203.72798612,36.4620768762,58.0552816569,0.0,32.1804615127,55.9779621605,283.92991492,49.259331761,66.8089,167.861683159
 11/14  16:00:00,197.927984173,36.4882221773,52.1992055908,0.0,32.1804615127,55.9779621605,313.593379469,73.9975566855,75.1392,164.456622784
 11/14  17:00:00,232.257670737,36.1921753197,49.1314348702,0.0,32.1804615127,60.9114621605,313.930567285,92.069819984,91.7998,130.060947301
 11/14  18:00:00,287.52539532,35.6705770516,61.4311691458,0.0,32.1804615127,77.5397301883,328.344850865,90.0997817801,49.9818,188.263269085
 11/14  19:00:00,372.520683412,35.6791843096,92.2839199635,0.0,77.122965704,86.2600435998,430.14106095,38.7837625273,49.9818,341.375498423
 11/14  20:00:00,365.891212363,35.6705770516,78.5433903506,0.0,102.647051061,80.1663183927,326.053788479,38.5567191958,33.3212,254.175869284
 11/14  21:00:00,390.523887681,35.6705770516,77.7823008794,0.0,115.40909374,92.7192997104,387.411524301,98.5819650444,33.3212,255.508359257
 11/14  22:00:00,387.272126969,35.6705770516,97.9583428839,0.0,102.647051061,94.1340635361,502.529718713,105.971239985,24.9909,371.567578728
 11/14  23:00:00,305.014725844,35.6940096487,81.9855408017,0.0,77.122965704,65.871452062,396.432092522,99.1878553117,16.6606,280.58363721
 11/14  24:00:00,213.30466528,35.6796501361,58.3967254313,0.0,38.286128036,48.4199368926,283.69827081,114.748186767,8.3303,160.619784043
 11/15  01:00:00,162.177722012,30.9926614097,49.4348784363,0.0,25.5240853573,30.610668775,209.311058777,82.2716293246,3.33212,123.707309452
 11/15  02:00:00,149.59244505,30.9926614097,44.2180479759,0.0,19.418418834,29.3649097162,157.371725307,59.8643527968,3.33212,94.1752525101
 11/15  03:00:00,140.957751302,30.9926614097,43.5645367531,0.0,12.7620426787,28.1191506574,134.22902138,36.721509008,3.33212,94.1753923723
 11/15  04:00:00,141.402756386,30.9926614097,44.1330610064,0.0,12.7620426787,28.1191506574,114.170706306,16.6637323099,3.33212,94.1748539964
 11/15  05:00:00,150.061834818,30.9926614097,46.1857647025,0.0,12.7620426787,28.1191506574,143.402094855,16.7935463901,3.33212,123.276428465
 11/15  06:00:00,187.182636011,33.3316192306,53.3377049363,0.0,25.5240853573,30.610668775,242.593920789,18.4482574058,8.3303,215.815363383
 11/15  07:00:00,312.009973922,33.7994107948,79.8174723538,0.0,51.0481707146,78.1489452969,416.329029023,26.6292421578,16.6606,373.039186865
 11/15  08:00:00,381.578126962,35.6833115058,101.393442281,0.0,64.3609230253,109.708623606,573.943848919,53.3143803787,24.9909,495.63856854
 11/15  09:00:00,309.25603216,35.6705770516,77.2438471962,0.0,51.0481707146,80.7689615957,490.312652356,73.4617693501,33.3212,383.529683006
 11/15  10:00:00,273.017489468,36.2271492693,68.7889037859,0.0,51.0481707146,71.0224615957,431.362932267,72.9619201796,66.8089,291.592112087
 11/15  11:00:00,226.524470212,36.3166750192,71.0034967996,0.0,32.1804615127,65.7244621605,375.363746956,65.6838964797,83.4695,226.210350476
 11/15  12:00:00,238.90562973,36.3702417961,82.6821720902,0.0,32.1804615127,65.7244621605,310.16297416,56.3416186457,83.4695,170.351855515
 11/15  13:00:00,248.365531609,36.4090038921,92.8028733255,0.0,32.1804615127,65.7244621605,302.066916576,48.4982970565,83.4695,170.099119519
 11/15  14:00:00,240.196374243,36.4420494862,94.3648508677,0.0,32.1804615127,55.9779621605,278.956312485,36.7582352927,75.1392,167.058877192
 11/15  15:00:00,241.297201135,36.4724844312,95.4490074524,0.0,32.1804615127,55.9779621605,263.217849076,30.812886058,66.8089,165.596063018
 11/15  16:00:00,223.882572488,36.4980844189,78.0322837707,0.0,32.1804615127,55.9779621605,291.96021644,52.7283144203,75.1392,164.09270202
 11/15  17:00:00,246.420819903,36.1983393247,63.1501319277,0.0,32.1804615127,60.9114621605,314.062456201,93.3826424956,91.7998,128.880013705
 11/15  18:00:00,295.75085343,35.6705770516,69.2894225331,0.0,32.1804615127,77.5397301883,382.759982647,144.459486432,49.9818,188.318696215
 11/15  19:00:00,367.829494908,35.6832560753,87.1344396607,0.0,77.122965704,86.2600435998,551.101989686,153.301592986,49.9818,347.8185967
 11/15  20:00:00,374.632351296,35.6705770516,86.032736252,0.0,102.647051061,80.1663183927,462.202921936,172.424586928,33.3212,256.457135008
 11/15  21:00:00,407.254932749,35.6705770516,93.4087849946,0.0,115.40909374,92.7192997104,409.624170868,127.102909936,33.3212,249.200060933
 11/15  22:00:00,395.328955486,35.6705770516,104.933773282,0.0,102.647051061,94.1340635361,546.276336588,142.764884514,24.9909,378.520552074
 11/15  23:00:00,307.147420596,35.6711071007,83.0503435031,0.0,77.122965704,65.871452062,459.460853508,161.255264199,16.6606,281.544989309
 11/15  24:00:00,214.86064047,35.6705770516,58.9100104962,0.0,38.286128036,48.4199368926,322.559926979,159.811755388,8.3303,154.41787159
 11/16  01:00:00,163.174506714,30.9926614097,50.4504743337,0.0,25.5240853573,30.610668775,162.00293317,35.3667556872,3.33212,123.304057483
 11/16  02:00:00,149.399217928,30.9926614097,44.0498823425,0.0,19.418418834,29.3649097162,126.866369421,29.3384383811,3.33212,94.1958110396
 11/16  03:00:00,138.687110532,30.9926614097,41.2753565446,0.0,12.7620426787,28.1191506574,123.328627872,25.7984727949,3.33212,94.1980350769
 11/16  04:00:00,131.167952026,30.9926614097,33.7971453675,0.0,12.7620426787,28.1191506574,121.183493391,23.6558894897,3.33212,94.1954839009
 11/16  05:00:00,138.698039026,30.9926614097,34.754162076,0.0,12.7620426787,28.1191506574,155.539011696,22.4052325887,3.33212,129.801659108
 11/16  06:00:00,178.69877196,30.9926614097,47.1202687748,0.0,25.5240853573,30.610668775,246.028262817,21.8209684831,8.3303,215.876994334
 11/16  07:00:00,308.337963916,33.9553413162,76.0035875682,0.0,51.0481707146,78.1489452969,409.961801634,21.6395317229,16.6606,371.661669911
 11/16  08:00:00,380.916924581,35.6705770516,99.7023635273,0.0,64.3609230253,109.708623606,654.346647385,133.031046139,24.9909,496.324701246
 11/16  09:00:00,311.851170017,35.6705770516,78.8606060815,0.0,51.0481707146,80.7689615957,574.75008083,155.575834812,33.3212,385.853046018
 11/16  10:00:00,285.764612507,36.1897255982,80.9551132434,0.0,51.0481707146,71.0224615957,455.245987268,96.6412463373,66.8089,291.795840931
 11/16  11:00:00,226.764915445,36.3191512478,71.1844488189,0.0,32.1804615127,65.7244621605,362.376638953,52.5879695353,83.4695,226.319169418
 11/16  12:00:00,210.71523672,36.3665212724,54.4317612257,0.0,32.1804615127,65.7244621605,340.409713697,86.5308829449,83.4695,170.409330753
 11/16  13:00:00,199.086786057,36.4004304735,43.4556914147,0.0,32.1804615127,65.7244621605,368.955289272,115.32891246,83.4695,170.156876812
 11/16  14:00:00,187.292867348,36.4305805942,41.3676954862,0.0,32.1804615127,55.9779621605,363.33003194,121.954894308,75.1392,166.235937633
 11/16  15:00:00,199.591621281,36.4609677479,53.5751590485,0.0,32.1804615127,55.9779621605,355.770505976,122.440349347,66.8089,166.521256629
 11/16  16:00:00,201.704793449,36.4895218509,55.6596453893,0.0,32.1804615127,55.9779621605,362.562176117,121.230150933,75.1392,166.192825183
 11/16  17:00:00,231.847559257,36.1915460119,48.3311355941,0.0,32.1804615127,60.9114621605,365.44423294,146.689553366,91.7998,126.954879574
 11/16  18:00:00,283.845084777,35.6705770516,56.9680527791,0.0,32.1804615127,77.5397301883,423.27338701,182.123254343,49.9818,191.168332667
 11/16  19:00:00,356.167042574,35.6705770516,74.9139041871,0.0,77.122965704,86.2600435998,566.847074869,172.083732465,49.9818,344.781542404
 11/16  20:00:00,363.782743994,35.6705770516,74.932470705,0.0,102.647051061,80.1663183927,439.081247601,149.137068599,33.3212,256.622979002
 11/16  21:00:00,395.828681057,35.6705770516,81.6264988552,0.0,115.40909374,92.7192997104,431.47613652,142.360323808,33.3212,255.794612712
 11/16  22:00:00,385.672720161,35.6705770516,95.0172188765,0.0,102.647051061,94.1340635361,538.233484944,140.959930222,24.9909,372.282654722
 11/16  23:00:00,299.986136842,35.6705770516,76.3457904633,0.0,77.122965704,65.871452062,410.438533164,112.824720831,16.6606,280.953212333
 11/16  24:00:00,209.103974765,35.6705770516,53.3095936161,0.0,38.286128036,48.4199368926,333.621884382,164.111020274,8.3303,161.180564107
 11/17  01:00:00,156.337336743,30.9926614097,43.6639218334,0.0,25.5240853573,30.610668775,165.369568138,38.709292164,3.33212,123.328155974
 11/17  02:00:00,143.041797087,30.9926614097,37.7270179192,0.0,19.418418834,29.3649097162,129.810747098,32.2888954532,3.33212,94.1897316449
 11/17  03:00:00,131.923291209,30.9926614097,34.5420554636,0.0,12.7620426787,28.1191506574,125.708728835,28.1897695204,3.33212,94.1868393148
 11/17  04:00:00,124.566091267,30.9926614097,27.2285210596,0.0,12.7620426787,28.1191506574,123.718397202,26.1927190625,3.33212,94.1935581392
 11/17  05:00:00,133.507933723,30.9926614097,28.9581099246,0.0,12.7620426787,28.1191506574,155.595276761,25.3762721596,3.33212,126.886884601
 11/17  06:00:00,174.167689515,30.9926614097,41.945727977,0.0,25.5240853573,30.610668775,251.858623291,24.3000303782,8.3303,219.228292912
 11/17  07:00:00,302.607497555,33.2536539699,70.250280832,0.0,51.0481707146,78.1489452969,412.048604397,23.3553927734,16.6606,372.032611624
 11/17  08:00:00,376.3076727,35.6715213073,94.1419353535,0.0,64.3609230253,109.708623606,667.164277156,145.031133804,24.9909,497.142243352
 11/17  09:00:00,311.463798033,35.6705770516,77.7070032633,0.0,51.0481707146,80.7689615957,587.674703446,168.080164177,33.3212,386.273339269
 11/17  10:00:00,286.942339411,36.0673844877,81.7494763096,0.0,51.0481707146,71.0224615957,506.823634888,148.024422306,66.8089,291.990312582
 11/17  11:00:00,235.729071213,36.3142598138,79.2634804453,0.0,32.1804615127,65.7244621605,428.583133703,118.690764633,83.4695,226.42286907
 11/17  12:00:00,225.72073839,36.3670649344,69.1086332077,0.0,32.1804615127,65.7244621605,341.649966143,87.7160680755,83.4695,170.464398067
 11/17  13:00:00,226.9675369,36.4044466636,71.1752903822,0.0,32.1804615127,65.7244621605,342.187289237,88.5077252895,83.4695,170.210063947
 11/17  14:00:00,208.992314753,36.4346846922,62.9331816828,0.0,32.1804615127,55.9779621605,346.075235969,102.214441474,75.1392,168.721594496
 11/17  15:00:00,200.478028386,36.4622341158,54.4411197017,0.0,32.1804615127,55.9779621605,343.566603895,112.607340371,66.8089,164.150363524
 11/17  16:00:00,200.635856678,36.4904392012,54.5807693193,0.0,32.1804615127,55.9779621605,361.949045658,117.069552163,75.1392,169.740293495
 11/17  17:00:00,237.004400718,36.1925457092,50.6627972912,0.0,32.1804615127,60.9114621605,359.292050248,143.848640588,91.7998,123.64360966
 11/17  18:00:00,285.926666354,35.6705770516,58.751269968,0.0,32.1804615127,77.5397301883,449.47149731,204.015383405,49.9818,195.474313905
 11/17  19:00:00,357.271343645,35.6705770516,75.9616131143,0.0,77.122965704,86.2600435998,565.178144452,174.217412364,49.9818,340.978932088
 11/17  20:00:00,363.669728363,35.6705770516,75.2016292745,0.0,102.647051061,80.1663183927,446.597793673,157.456302317,33.3212,255.820291356
 11/17  21:00:00,397.062232333,35.6705770516,83.2113783342,0.0,115.40909374,92.7192997104,437.62676967,148.350327921,33.3212,255.955241749
 11/17  22:00:00,388.830595432,35.6705770516,98.4211384522,0.0,102.647051061,94.1340635361,541.876817301,141.681153732,24.9909,375.204763568
 11/17  23:00:00,302.72814292,35.6705770516,78.6131126407,0.0,77.122965704,65.871452062,447.750001807,144.317553265,16.6606,286.771848542
 11/17  24:00:00,209.778398817,35.6705770516,53.8213457561,0.0,38.286128036,48.4199368926,312.95307722,150.09585508,8.3303,154.526922141
 11/18  01:00:00,157.072007792,30.9926614097,42.1647938023,0.0,27.7269238854,30.610668775,161.501663367,34.8021136086,3.33212,123.367429758
 11/18  02:00:00,155.717915354,30.9926614097,40.7793476556,0.0,27.7269238854,30.610668775,127.650943307,28.5639892346,3.33212,95.7548340723
 11/18  03:00:00,135.38658086,30.9926614097,37.9541650572,0.0,12.7620426787,28.1191506574,126.7884127,24.8024296695,3.33212,98.6538630302
 11/18  04:00:00,134.866694261,30.9926614097,37.4340486523,0.0,12.7620426787,28.1191506574,120.167607821,22.3069256103,3.33212,94.5285622106
 11/18  05:00:00,142.8944878,30.9926614097,38.8827237789,0.0,12.7620426787,28.1191506574,147.211043815,20.5198699723,3.33212,123.359053842
 11/18  06:00:00,157.334161406,30.9926614097,41.0804269769,0.0,12.7620426787,28.1191506574,184.905141154,19.4606020056,8.3303,157.114239149
 11/18  07:00:00,250.510472565,33.7214455341,50.8150712023,0.0,42.6918050922,54.3732441037,256.899806608,18.678502147,16.6606,221.56070446
 11/18  08:00:00,310.091287897,35.6845422531,74.9046448996,0.0,42.6918050922,86.1019271793,482.472009743,83.4251147104,24.9909,374.055995033
 11/18  09:00:00,372.937810911,35.6705770516,102.405475685,0.0,57.6566862989,112.030105488,667.039616488,97.6672813499,33.3212,536.051135138
 11/18  10:00:00,312.967756597,36.2272825183,88.73137479,0.0,57.6566862989,83.6599452969,566.011601957,118.056381654,66.8089,381.146320303
 11/18  11:00:00,235.214319499,36.3154368006,65.487035727,0.0,42.6918050922,68.9656133826,474.493105173,98.8560787085,83.4695,292.167526465
 11/18  12:00:00,230.573861963,36.3662678697,69.4077439268,0.0,34.9340096728,67.7198543238,393.524915137,75.4701733424,83.4695,234.585241795
 11/18  13:00:00,231.377552041,36.4040157895,71.0455257686,0.0,34.9340096728,67.7198543238,321.194307395,66.9588116761,83.4695,170.765995719
 11/18  14:00:00,211.897021628,36.4338627899,61.3372840617,0.0,34.9340096728,57.9733543238,314.143547649,68.4948385176,75.1392,170.509509132
 11/18  15:00:00,213.664190343,36.4642473356,63.0440260119,0.0,34.9340096728,57.9733543238,317.687991781,80.6176886609,66.8089,170.26140312
 11/18  16:00:00,208.915284471,36.4906583331,58.1870192469,0.0,34.9340096728,57.9733543238,360.343525816,114.940433234,75.1392,170.263892581
 11/18  17:00:00,241.54609594,36.1914016355,50.7797836311,0.0,34.9340096728,62.9068543238,325.841331521,103.656721633,91.7998,130.384809888
 11/18  18:00:00,280.949244457,35.6705770516,57.423795706,0.0,34.9340096728,72.2186844194,307.791447211,95.8879926112,49.9818,161.9216546
 11/18  19:00:00,358.270513192,35.6735275567,68.1810839158,0.0,87.0357390804,86.2600435998,383.115500949,140.978551118,49.9818,192.155149831
 11/18  20:00:00,366.357523766,35.6705770516,81.4780065228,0.0,102.000620287,77.6748002752,419.782543959,132.890261077,33.3212,253.571082882
 11/18  21:00:00,385.820925685,35.6705770516,89.5717261693,0.0,102.000620287,88.9820225341,428.746443214,139.321755102,33.3212,256.103488112
 11/18  22:00:00,375.224898849,35.6705770516,88.2229315149,0.0,102.000620287,91.6425454185,473.510812093,192.002411727,24.9909,256.517500366
 11/18  23:00:00,319.598942197,35.6705770516,85.4802647128,0.0,87.0357390804,65.871452062,563.99267569,176.290968956,16.6606,371.041106734
 11/18  24:00:00,223.139554995,35.6705770516,63.1117102854,0.0,42.6918050922,48.4199368926,358.046663713,126.020184036,8.3303,223.696179677
 11/19  01:00:00,173.712025068,30.9926614097,49.5435392839,0.0,34.4311606118,33.1021868926,171.420131829,44.5266713247,3.33212,123.561340504
 11/19  02:00:00,166.149957322,30.9926614097,41.99126119,0.0,34.4311606118,33.1021868926,133.177950565,35.4808956207,3.33212,94.364934944
 11/19  03:00:00,144.00110551,30.9926614097,37.3625418476,0.0,19.466279405,30.610668775,133.840948217,29.8574410623,3.33212,100.651387155
 11/19  04:00:00,138.508996778,30.9926614097,31.8942322163,0.0,19.466279405,30.610668775,124.188673539,26.4849716708,3.33212,94.3715818687
 11/19  05:00:00,146.432733884,30.9926614097,33.2409100592,0.0,19.466279405,30.610668775,151.11394797,24.2085495908,3.33212,123.57327838
 11/19  06:00:00,163.933480706,30.9926614097,38.4898731338,0.0,19.466279405,30.610668775,192.615013821,22.8490596428,8.3303,161.435654179
 11/19  07:00:00,247.652051407,33.7214455341,47.9891727257,0.0,42.6918050922,54.3732441037,263.774379873,21.9639402849,16.6606,225.149839588
 11/19  08:00:00,319.839760965,35.6735102718,72.2152818274,0.0,49.3960418185,88.5934452969,524.369921192,126.536385023,24.9909,372.842636169
 11/19  09:00:00,375.205593507,35.6705770516,104.003551086,0.0,57.6566862989,112.030105488,719.166065252,148.81369545,33.3212,537.031169802
 11/19  10:00:00,313.787166191,36.1531047918,98.3866137037,0.0,50.9524495726,81.1684271793,577.694869427,127.025478195,66.8089,383.860491233
 11/19  11:00:00,245.287546773,36.3197914709,75.2282809541,0.0,42.6918050922,68.9656133826,483.045843856,106.715485838,83.4695,292.860858019
 11/19  12:00:00,228.674182123,36.3682845537,62.642142977,0.0,38.286128036,68.9656133826,414.957191544,96.8066687258,83.4695,234.681022818
 11/19  13:00:00,236.23863352,36.4079493273,71.0677975181,0.0,38.286128036,68.9656133826,346.334947602,92.5339647097,83.4695,170.331482893
 11/19  14:00:00,218.712856856,36.4392445873,72.4531335649,0.0,31.5818913096,56.727595265,348.470739697,103.009382688,75.1392,170.322157009
 11/19  15:00:00,220.806967412,36.467146548,74.5112582283,0.0,31.5818913096,56.727595265,344.193252214,109.872117029,66.8089,167.512235185
 11/19  16:00:00,216.231197279,36.4933124913,69.7302349091,0.0,31.5818913096,56.727595265,390.955219868,150.4772356,75.1392,165.338784268
 11/19  17:00:00,240.285750542,36.0519410946,53.2160961493,0.0,31.5818913096,61.661095265,433.904308836,211.88114524,91.7998,130.223363597
 11/19  18:00:00,274.583496437,35.6705770516,54.5662504941,0.0,31.5818913096,70.9729253606,410.25121614,198.270185361,49.9818,161.999230779
 11/19  19:00:00,346.03333384,35.6705770516,64.2739794059,0.0,80.3315023541,83.7685254822,444.787686036,198.826524077,49.9818,195.979361959
 11/19  20:00:00,362.184838502,35.6705770516,76.4600299672,0.0,102.000620287,77.6748002752,468.851821631,184.826719613,33.3212,250.703902018
 11/19  21:00:00,390.590949647,35.6705770516,84.3242291822,0.0,108.704857014,91.4735406516,464.29892785,177.255505688,33.3212,253.722222163
 11/19  22:00:00,363.692428018,35.6705770516,85.5922457825,0.0,95.2963835608,89.1510273009,454.041597853,172.810917554,24.9909,256.239780299
 11/19  23:00:00,308.385962549,35.6705770516,83.4604119261,0.0,80.3315023541,63.3799339444,567.496812929,179.482569807,16.6606,371.353643122
 11/19  24:00:00,220.304478393,35.6705770516,59.8187064417,0.0,42.6918050922,48.4199368926,422.075724627,197.829716987,8.3303,215.91570764
 11/20  01:00:00,158.041535184,30.9926614097,45.4122161845,0.0,25.5240853573,30.610668775,176.69650434,43.4494503429,3.33212,129.914933997
 11/20  02:00:00,143.352804591,30.9926614097,38.0806350788,0.0,19.418418834,29.3649097162,134.257052156,36.6701993648,3.33212,94.2547327908
 11/20  03:00:00,132.51875987,30.9926614097,35.1606315126,0.0,12.7620426787,28.1191506574,129.917282455,32.3195369067,3.33212,94.2656255486
 11/20  04:00:00,131.147089106,30.9926614097,33.7960217084,0.0,12.7620426787,28.1191506574,127.009825504,29.4279771589,3.33212,94.2497283448
 11/20  05:00:00,138.866391583,30.9926614097,34.9381861299,0.0,12.7620426787,28.1191506574,159.791226828,27.6226410162,3.33212,128.836465812
 11/20  06:00:00,174.176084561,30.9926614097,42.6267036757,0.0,25.5240853573,30.610668775,253.001233405,27.1837939262,8.3303,217.487139479
 11/20  07:00:00,303.367120169,33.3316192306,71.6455756825,0.0,51.0481707146,78.1489452969,416.200122872,26.3579088141,16.6606,373.181614058
 11/20  08:00:00,379.424469488,35.6705770516,95.3969251314,0.0,64.3609230253,109.708623606,683.264576666,157.943278084,24.9909,500.330398583
 11/20  09:00:00,304.216844758,35.6705770516,71.2418867877,0.0,51.0481707146,80.7689615957,602.567884938,182.400906324,33.3212,386.845778615
 11/20  10:00:00,271.869795531,36.0635372468,66.7517128787,0.0,51.0481707146,71.0224615957,520.294848761,160.917349905,66.8089,292.568598856
 11/20  11:00:00,212.019354945,36.3069961191,55.6798591871,0.0,32.1804615127,65.7244621605,450.080762713,132.525646033,83.4695,234.08561668
 11/20  12:00:00,220.815522871,36.3611395572,63.9657759395,0.0,32.1804615127,65.7244621605,377.720195592,123.620743836,83.4695,170.629951756
 11/20  13:00:00,224.475068281,36.3998435729,68.2874159487,0.0,32.1804615127,65.7244621605,383.475952483,129.630793402,83.4695,170.375659082
 11/20  14:00:00,200.812214337,36.4310812423,54.3926225991,0.0,32.1804615127,55.9779621605,381.741218021,137.921675957,75.1392,168.680342064
 11/20  15:00:00,197.672907,36.4570778066,51.2381891509,0.0,32.1804615127,55.9779621605,375.954230932,144.634180594,66.8089,164.511150338
 11/20  16:00:00,201.190206643,36.4851424863,54.7158179255,0.0,32.1804615127,55.9779621605,388.432902469,143.412205381,75.1392,169.881497087
 11/20  17:00:00,236.490631166,36.183249236,49.6291962854,0.0,32.1804615127,60.9114621605,386.184930653,164.11924472,91.7998,130.265885933
 11/20  18:00:00,286.183440601,35.6705770516,58.9514639379,0.0,32.1804615127,77.5397301883,394.979176062,156.271707761,49.9818,188.725668301
 11/20  19:00:00,358.155724336,35.6705770516,76.8471176061,0.0,77.122965704,86.2600435998,549.160435738,149.807916695,49.9818,349.370719043
 11/20  20:00:00,365.314693728,35.6705770516,76.4147648876,0.0,102.647051061,80.1663183927,435.50803124,144.969845261,33.3212,257.216985978
 11/20  21:00:00,397.503516252,35.6705770516,83.2380923614,0.0,115.40909374,92.7192997104,434.943325536,145.229057017,33.3212,256.39306852
 11/20  22:00:00,387.074175803,35.6705770516,96.3522118866,0.0,102.647051061,94.1340635361,551.241941191,152.367218541,24.9909,373.88382265
 11/20  23:00:00,301.265937069,35.6705770516,77.1577010209,0.0,77.122965704,65.871452062,465.525867733,159.336613616,16.6606,289.528654117
 11/20  24:00:00,210.144183627,35.6705770516,54.1734899687,0.0,38.286128036,48.4199368926,329.478166974,166.470367282,8.3303,154.677499692
 11/21  01:00:00,156.996715831,30.9926614097,44.3221124497,0.0,25.5240853573,30.610668775,171.825331612,38.5365069621,3.33212,129.95670465
 11/21  02:00:00,143.496087363,30.9926614097,38.187142973,0.0,19.418418834,29.3649097162,130.357570279,32.7630039958,3.33212,94.2624462834
 11/21  03:00:00,132.427092637,30.9926614097,35.0533893784,0.0,12.7620426787,28.1191506574,127.070968178,29.4633502589,3.33212,94.2754979195
 11/21  04:00:00,130.711301914,30.9926614097,33.3523727907,0.0,12.7620426787,28.1191506574,125.342949851,27.7305108249,3.33212,94.2803190266
 11/21  05:00:00,140.250097107,30.9926614097,35.6641972428,0.0,12.7620426787,28.1191506574,157.874201938,26.4715179965,3.33212,128.070563941
 11/21  06:00:00,177.840324262,30.9926614097,45.5820244006,0.0,25.5240853573,30.610668775,251.726811307,24.9168016267,8.3303,218.479709681
 11/21  07:00:00,306.725808567,33.4485671217,74.1165440487,0.0,51.0481707146,78.1489452969,413.990335261,23.2182587162,16.6606,374.111476545
 11/21  08:00:00,381.979570904,35.6705770516,97.0182455875,0.0,64.3609230253,109.708623606,650.550522145,123.70473152,24.9909,501.854890625
 11/21  09:00:00,307.106375337,35.6705770516,73.3713718918,0.0,51.0481707146,80.7689615957,559.924578384,140.509964124,33.3212,386.09341426
 11/21  10:00:00,268.441919097,36.192016595,63.7837375505,0.0,51.0481707146,71.0224615957,450.76239125,91.2025438762,66.8089,292.750947374
 11/21  11:00:00,207.445732064,36.3074414864,51.790005442,0.0,32.1804615127,65.7244621605,402.375200118,84.7195382802,83.4695,234.186161838
 11/21  12:00:00,201.789216068,36.3569043045,45.5859660416,0.0,32.1804615127,65.7244621605,337.635210286,83.4797193657,83.4695,170.68599092
 11/21  13:00:00,199.955705873,36.3928393429,44.4153507465,0.0,32.1804615127,65.7244621605,359.155365201,105.258008223,83.4695,170.427856978
 11/21  14:00:00,189.609774873,36.4232450857,43.6721803019,0.0,32.1804615127,55.9779621605,375.58641245,130.263452595,75.1392,170.183759855
 11/21  15:00:00,188.466230909,36.4523094295,42.509090381,0.0,32.1804615127,55.9779621605,365.88916366,131.790117882,66.8089,167.290145778
 11/21  16:00:00,188.18770871,36.4775287133,42.2160027357,0.0,32.1804615127,55.9779621605,372.503011237,131.594119022,75.1392,165.769692216
 11/21  17:00:00,228.40143481,36.1817034668,42.1220400427,0.0,32.1804615127,60.9114621605,378.807657674,156.714329109,91.7998,130.293528565
 11/21  18:00:00,280.531237067,35.6705770516,53.970334977,0.0,32.1804615127,77.5397301883,394.522550799,150.478036323,49.9818,194.062714476
 11/21  19:00:00,353.114194699,35.6705770516,72.4827222607,0.0,77.122965704,86.2600435998,536.716353445,141.740304241,49.9818,344.994249204
 11/21  20:00:00,360.245014661,35.6705770516,72.4498728059,0.0,102.647051061,80.1663183927,429.858068899,134.962287601,33.3212,261.574581298
 11/21  21:00:00,392.901058408,35.6705770516,79.7262450515,0.0,115.40909374,92.7192997104,417.628242625,130.632501288,33.3212,253.674541337
 11/21  22:00:00,384.490055023,35.6705770516,95.0945196976,0.0,102.647051061,94.1340635361,487.174216488,82.4495992989,24.9909,379.733717189
 11/21  23:00:00,300.439821845,35.6705770516,77.3901891214,0.0,77.122965704,65.871452062,385.535391437,86.9829335711,16.6606,281.891857866
 11/21  24:00:00,209.296901645,35.6705770516,54.1590745824,0.0,38.286128036,48.4199368926,313.184954662,143.389470479,8.3303,161.465184184
 11/22  01:00:00,157.874164775,30.9926614097,45.1544242242,0.0,25.5240853573,30.610668775,191.317112623,64.4928972821,3.33212,123.492095341
 11/22  02:00:00,145.962870345,30.9926614097,40.5984894843,0.0,19.418418834,29.3649097162,152.257613394,48.3538517929,3.33212,100.571641601
 11/22  03:00:00,136.278204807,30.9926614097,38.8366734208,0.0,12.7620426787,28.1191506574,134.999151512,37.3851836153,3.33212,94.2818478966
 11/22  04:00:00,133.241122524,30.9926614097,35.8227052559,0.0,12.7620426787,28.1191506574,127.860351391,30.2305759175,3.33212,94.2976554736
 11/22  05:00:00,141.941089607,30.9926614097,37.9427936645,0.0,12.7620426787,28.1191506574,154.324837456,25.8146587595,3.33212,125.178058697
 11/22  06:00:00,179.714443039,30.9926614097,48.0806003705,0.0,25.5240853573,30.610668775,252.820177831,22.6455079589,8.3303,221.844369872
 11/22  07:00:00,309.818772895,34.5790634018,76.806957823,0.0,51.0481707146,78.1489452969,411.159226688,20.2507581758,16.6606,374.247868512
 11/22  08:00:00,383.018893171,35.6771229453,99.8613049422,0.0,64.3609230253,109.708623606,588.996399219,61.1334827896,24.9909,502.87201643
 11/22  09:00:00,309.637237391,35.6705770516,77.5783373929,0.0,51.0481707146,80.7689615957,483.725626859,63.8097957454,33.3212,386.594631113
 11/22  10:00:00,271.556280787,36.2208651408,67.452785818,0.0,51.0481707146,71.0224615957,406.571877946,46.0851122441,66.8089,293.677865702
 11/22  11:00:00,211.453281561,36.3072662254,56.0557332829,0.0,32.1804615127,65.7244621605,369.90845296,52.8080307145,83.4695,233.630922246
 11/22  12:00:00,203.324479445,36.3565716493,47.2921005905,0.0,32.1804615127,65.7244621605,311.179887904,56.9647349925,83.4695,170.745652912
 11/22  13:00:00,201.852544987,36.392977219,46.5408733939,0.0,32.1804615127,65.7244621605,308.128373868,54.1761500885,83.4695,170.48272378
 11/22  14:00:00,191.052417674,36.4245157539,45.3582302041,0.0,32.1804615127,55.9779621605,328.381933295,83.0114090429,75.1392,170.231324252
 11/22  15:00:00,190.994105995,36.4526955982,45.226638703,0.0,32.1804615127,55.9779621605,339.011869469,102.206398135,66.8089,169.996571334
 11/22  16:00:00,195.392516017,36.4809532672,49.5888317768,0.0,32.1804615127,55.9779621605,343.587048866,103.026827004,75.1392,165.421021862
 11/22  17:00:00,232.779177846,36.1856910447,46.7749066743,0.0,32.1804615127,60.9114621605,340.36258834,120.383204782,91.7998,128.179583557
 11/22  18:00:00,283.556448183,35.6705770516,57.3284817365,0.0,32.1804615127,77.5397301883,371.399967094,125.548742752,49.9818,195.869424342
