Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  19:00:00,356.340636748,35.6705770516,76.050558181,0.0,77.122965704,86.2600435998,522.520881203,122.542214723,49.9818,349.99686648
 11/22  20:00:00,364.063221599,35.6705770516,76.1782759638,0.0,102.647051061,80.1663183927,408.686863222,117.830268103,33.3212,257.535395119
 11/22  21:00:00,396.947681289,35.6705770516,83.7116477175,0.0,115.40909374,92.7192997104,404.564443455,114.548680201,33.3212,256.694563254
 11/22  22:00:00,387.809646154,35.6705770516,98.1254208948,0.0,102.647051061,94.1340635361,513.663903319,112.668445048,24.9909,376.004558271
 11/22  23:00:00,302.609758363,35.685084985,79.4949057631,0.0,77.122965704,65.871452062,420.084246085,114.734398632,16.6606,288.689247453
 11/22  24:00:00,211.674708963,35.67247887,56.7144461726,0.0,38.286128036,48.4199368926,281.141253303,118.074881043,8.3303,154.73607226
 11/23  01:00:00,172.745859889,30.9926614097,48.5741223899,0.0,34.4311606118,33.1021868926,208.071034537,74.5492201846,3.33212,130.189694352
 11/23  02:00:00,168.254824625,30.9926614097,44.0883940283,0.0,34.4311606118,33.1021868926,156.925986447,54.723370613,3.33212,98.8704958339
 11/23  03:00:00,147.821216254,30.9926614097,41.1549529382,0.0,19.466279405,30.610668775,141.144858199,41.525148942,3.33212,96.2875892573
 11/23  04:00:00,146.627448064,30.9926614097,39.9682844916,0.0,19.466279405,30.610668775,130.503710775,32.7418467828,3.33212,94.4297439924
 11/23  05:00:00,155.085747787,30.9926614097,41.845343,0.0,19.466279405,30.610668775,160.258020991,26.901497367,3.33212,130.024403624
 11/23  06:00:00,169.914078802,30.9926614097,44.4305111973,0.0,19.466279405,30.610668775,193.093693245,23.0230544951,8.3303,161.74033875
 11/23  07:00:00,254.061510115,34.4231328804,53.6684955743,0.0,42.6918050922,54.3732441037,262.768397998,20.5202292422,16.6606,225.587568756
 11/23  08:00:00,324.061898183,35.7934215501,77.1619017007,0.0,49.3960418185,88.5934452969,460.108172101,60.8021901567,24.9909,374.315081945
 11/23  09:00:00,373.821079329,35.6709088238,103.529707483,0.0,57.6566862989,112.030105488,647.104747765,73.8998835992,33.3212,539.883664165
 11/23  10:00:00,301.217789199,36.2279422819,86.5727142781,0.0,50.9524495726,81.1684271793,538.181765528,84.6258185155,66.8089,386.747047013
 11/23  11:00:00,235.440132494,36.3167710502,65.9384771235,0.0,42.6918050922,68.9656133826,461.37028985,78.4926643455,83.4695,299.408125504
 11/23  12:00:00,222.549241092,36.3650302321,56.9136139959,0.0,38.286128036,68.9656133826,395.266145905,80.1420110929,83.4695,231.654634812
 11/23  13:00:00,213.801284591,36.4007086162,48.8722224171,0.0,38.286128036,68.9656133826,366.216483654,109.847395322,83.4695,172.899588332
 11/23  14:00:00,193.439778798,36.4305696981,47.3479282129,0.0,31.5818913096,56.727595265,380.232087235,132.57217325,75.1392,172.520713985
 11/23  15:00:00,192.925483393,36.4575167149,46.8161574237,0.0,31.5818913096,56.727595265,362.408288898,131.870895977,66.8089,163.728492921
 11/23  16:00:00,192.244930352,36.4824679839,46.1268654629,0.0,31.5818913096,56.727595265,377.56005378,132.388167616,75.1392,170.032686163
 11/23  17:00:00,231.054104333,36.1850140554,44.8388082508,0.0,31.5818913096,61.661095265,347.771441266,125.619974036,91.7998,130.35166723
 11/23  18:00:00,272.026128428,35.6705770516,53.0399582116,0.0,31.5818913096,70.9729253606,330.510409278,118.301414451,49.9818,162.227194827
 11/23  19:00:00,345.394454443,35.6705770516,64.6576708536,0.0,80.3315023541,83.7685254822,367.303550287,120.772279128,49.9818,196.54947116
 11/23  20:00:00,362.742844164,35.6705770516,78.0332254537,0.0,102.000620287,77.6748002752,408.814733714,118.65485786,33.3212,256.838675854
 11/23  21:00:00,390.45549028,35.6705770516,85.2091898002,0.0,108.704857014,91.4735406516,406.189066675,116.845451739,33.3212,256.022414936
 11/23  22:00:00,364.434076722,35.6705770516,87.3475542167,0.0,95.2963835608,89.1510273009,398.235797541,116.387060935,24.9909,256.857836605
 11/23  23:00:00,310.752741368,35.6705770516,86.8373848508,0.0,80.3315023541,63.3799339444,507.940918134,118.462939726,16.6606,372.817378408
 11/23  24:00:00,223.903913259,35.6705770516,64.437888792,0.0,42.6918050922,48.4199368926,347.056025907,122.383568784,8.3303,216.342157123
 11/24  01:00:00,163.128602734,30.9926614097,50.3887605867,0.0,25.5240853573,30.610668775,209.897830367,76.5189249009,3.33212,130.046785466
 11/24  02:00:00,149.285568889,30.9926614097,43.9125516787,0.0,19.418418834,29.3649097162,153.145092435,55.5037367503,3.33212,94.3092356846
 11/24  03:00:00,138.162392804,30.9926614097,40.7317651086,0.0,12.7620426787,28.1191506574,138.352626388,40.6920792135,3.33212,94.3284271743
 11/24  04:00:00,133.883359872,30.9926614097,36.475812982,0.0,12.7620426787,28.1191506574,136.233432685,32.2927702011,3.33212,100.608542484
 11/24  05:00:00,146.614146742,30.9926614097,42.0112090513,0.0,12.7620426787,28.1191506574,150.920053216,24.038350774,3.33212,123.549582442
 11/24  06:00:00,183.183560251,30.9926614097,50.959544357,0.0,25.5240853573,30.610668775,251.833324888,19.5377151196,8.3303,223.965309768
 11/24  07:00:00,314.698001268,34.5790634018,81.0546007604,0.0,51.0481707146,78.1489452969,405.81882763,14.4644992809,16.6606,374.693728349
 11/24  08:00:00,388.355674737,35.6841164478,104.607094637,0.0,64.3609230253,109.708623606,548.326699956,18.7993531051,24.9909,504.536446851
 11/24  09:00:00,313.938417811,35.6705770516,81.3354606577,0.0,51.0481707146,80.7689615957,447.339655835,25.9337995821,33.3212,388.084656253
 11/24  10:00:00,273.62882089,36.2196862179,69.582699616,0.0,51.0481707146,71.0224615957,388.302877171,24.0840669934,66.8089,297.409910177
 11/24  11:00:00,260.430695843,36.3064991111,104.641971576,0.0,32.1804615127,65.7244621605,330.50356627,16.5698869287,83.4695,230.464179341
 11/24  12:00:00,266.85380644,36.357686492,109.482108449,0.0,32.1804615127,65.7244621605,264.376051812,8.792210928,83.4695,172.114340884
 11/24  13:00:00,210.778647834,36.3950790593,54.7642659267,0.0,32.1804615127,65.7244621605,277.325968864,19.8473692269,83.4695,174.009099637
 11/24  14:00:00,187.654743318,36.424773818,41.8481213735,0.0,32.1804615127,55.9779621605,272.369705489,29.9387164913,75.1392,167.291788997
 11/24  15:00:00,182.46994781,36.4507457289,36.7179669254,0.0,32.1804615127,55.9779621605,269.458836606,34.1802060431,66.8089,168.469730563
 11/24  16:00:00,173.902892009,36.4765388478,28.3096209024,0.0,32.1804615127,55.9779621605,286.679720104,41.4518334688,75.1392,170.088686636
 11/24  17:00:00,217.19252766,36.1826697771,31.4536237305,0.0,32.1804615127,60.9114621605,273.371037068,51.1866973513,91.7998,130.384539717
 11/24  18:00:00,272.07718556,35.6705770516,46.1216847787,0.0,32.1804615127,77.5397301883,308.17129037,63.0144759697,49.9818,195.1750144
 11/24  19:00:00,349.785467704,35.6708246213,69.765487384,0.0,77.122965704,86.2600435998,463.671390939,64.8343119876,49.9818,348.855278951
 11/24  20:00:00,359.896954441,35.6705770516,72.7136646773,0.0,102.647051061,80.1663183927,357.253797146,63.6014481107,33.3212,260.331149035
 11/24  21:00:00,393.575753712,35.6705770516,81.0225504805,0.0,115.40909374,92.7192997104,353.380818892,63.0603818922,33.3212,256.999237
 11/24  22:00:00,385.253298912,35.6705770516,96.1692281594,0.0,102.647051061,94.1340635361,466.203251303,63.0222459617,24.9909,378.190105342
 11/24  23:00:00,300.770620064,35.6890464889,77.9357276214,0.0,77.122965704,65.871452062,369.821848422,65.3379664437,16.6606,287.823281978
 11/24  24:00:00,211.968141151,35.6834391443,57.2301065924,0.0,38.286128036,48.4199368926,252.643263043,82.7438691854,8.3303,161.569093858
 11/25  01:00:00,162.517102615,30.9926614097,47.63147616,0.0,27.7269238854,30.610668775,208.651253654,81.7377659226,3.33212,123.581367731
 11/25  02:00:00,157.420415033,30.9926614097,42.5141943463,0.0,27.7269238854,30.610668775,163.779644195,65.4056390684,3.33212,95.0418851263
 11/25  03:00:00,136.658281435,30.9926614097,39.2402519733,0.0,12.7620426787,28.1191506574,154.184190303,50.9263235464,3.33212,99.9257467568
 11/25  04:00:00,133.708589238,30.9926614097,36.3073174674,0.0,12.7620426787,28.1191506574,136.817133694,39.140575988,3.33212,94.3444377064
 11/25  05:00:00,142.561383287,30.9926614097,38.5749660126,0.0,12.7620426787,28.1191506574,164.674580015,31.2440165398,3.33212,130.098443475
 11/25  06:00:00,157.662967111,30.9926614097,41.4378215144,0.0,12.7620426787,28.1191506574,189.30955915,26.0500185517,8.3303,154.929240598
 11/25  07:00:00,251.119884537,34.5400807714,50.6470104892,0.0,42.6918050922,54.3732441037,264.652418548,22.869643601,16.6606,225.122174947
 11/25  08:00:00,312.647106223,35.7075404964,74.5903209298,0.0,42.6918050922,86.1019271793,513.424179899,104.382515806,24.9909,384.050764093
 11/25  09:00:00,374.429409011,35.6714981275,103.664804123,0.0,57.6566862989,112.030105488,679.157215993,106.806451348,33.3212,539.029564645
 11/25  10:00:00,325.563041975,36.2337980581,101.558542714,0.0,57.6566862989,83.6599452969,537.4548369,82.0258555546,66.8089,388.620081345
 11/25  11:00:00,263.460834995,36.3259093537,93.8883846689,0.0,42.6918050922,68.9656133826,441.208924482,64.2063268764,83.4695,293.533097605
 11/25  12:00:00,262.230962266,36.3800090384,101.03018744,0.0,34.9340096728,67.7198543238,377.745355063,58.9023528983,83.4695,235.373502165
 11/25  13:00:00,260.816446207,36.4201592851,100.384951487,0.0,34.9340096728,67.7198543238,313.421108396,58.7849121643,83.4695,171.166696232
 11/25  14:00:00,242.465159822,36.4533617437,91.7695018828,0.0,34.9340096728,57.9733543238,315.086761434,62.203947711,75.1392,177.743613723
 11/25  15:00:00,226.204357712,36.4805659428,75.5361537992,0.0,34.9340096728,57.9733543238,311.582656674,74.1361255084,66.8089,170.637631166
 11/25  16:00:00,211.847054434,36.5023363996,61.1160298059,0.0,34.9340096728,57.9733543238,355.109442878,109.331216107,75.1392,170.639026771
 11/25  17:00:00,246.420938559,36.1998013601,55.5200510728,0.0,34.9340096728,62.9068543238,345.549737734,123.158429549,91.7998,130.591508186
 11/25  18:00:00,284.665668169,35.6705770516,60.8467768587,0.0,34.9340096728,72.2186844194,357.165869331,144.840955454,49.9818,162.343113876
 11/25  19:00:00,361.610701241,35.6816865354,71.2504173333,0.0,87.0357390804,86.2600435998,401.39192405,154.402818018,49.9818,197.007306032
 11/25  20:00:00,369.228826023,35.6705770516,84.1321474399,0.0,102.000620287,77.6748002752,429.52340888,137.696130223,33.3212,258.506078657
 11/25  21:00:00,388.312312242,35.6705770516,91.5776365434,0.0,102.000620287,88.9820225341,460.993967798,168.274032758,33.3212,259.39873504
 11/25  22:00:00,378.529761076,35.6705770516,91.1856722201,0.0,102.000620287,91.6425454185,454.890606887,167.949678285,24.9909,261.950028602
 11/25  23:00:00,322.260292723,35.6705770516,88.1094986483,0.0,87.0357390804,65.871452062,548.756864105,158.514661509,16.6606,373.581602596
 11/25  24:00:00,224.681560456,35.6705770516,64.2087018766,0.0,42.6918050922,48.4199368926,396.435328776,163.682956107,8.3303,224.422072669
 11/26  01:00:00,174.226510203,30.9926614097,50.0731088411,0.0,34.4311606118,33.1021868926,170.988038681,37.3451601487,3.33212,130.310758532
 11/26  02:00:00,167.224568087,30.9926614097,43.0675140016,0.0,34.4311606118,33.1021868926,128.888246711,31.0757863564,3.33212,94.4803403541
 11/26  03:00:00,145.831240156,30.9926614097,39.182036088,0.0,19.466279405,30.610668775,129.264275006,27.1967772971,3.33212,98.7353777084
 11/26  04:00:00,143.959294357,30.9926614097,37.3206295153,0.0,19.466279405,30.610668775,124.627591301,24.7656737379,3.33212,96.5297975629
 11/26  05:00:00,151.798296838,30.9926614097,38.5791770471,0.0,19.466279405,30.610668775,156.718421473,23.2567923531,3.33212,130.12950912
 11/26  06:00:00,165.931401019,30.9926614097,40.4695873521,0.0,19.466279405,30.610668775,190.659731038,22.3556732988,8.3303,159.973757739
 11/26  07:00:00,249.146297987,33.7214455341,49.4721136176,0.0,42.6918050922,54.3732441037,266.485896691,21.8317483424,16.6606,227.993548349
 11/26  08:00:00,323.59597094,35.6705890719,73.1516250025,0.0,49.3960418185,88.5934452969,534.662839521,132.541891429,24.9909,377.130048093
 11/26  09:00:00,374.737795158,35.6705770516,103.531669443,0.0,57.6566862989,112.030105488,729.278364072,152.526011776,33.3212,543.431152297
 11/26  10:00:00,308.22787892,36.1569298147,92.7216905765,0.0,50.9524495726,81.1684271793,594.139318317,137.117656283,66.8089,390.212762033
 11/26  11:00:00,237.544800136,36.3240540192,67.5557325017,0.0,42.6918050922,68.9656133826,476.691847106,95.2239256381,83.4695,297.998421468
 11/26  12:00:00,223.938504824,36.3705155102,58.0676671905,0.0,38.286128036,68.9656133826,404.800004582,85.8294955173,83.4695,235.501009064
 11/26  13:00:00,220.081950931,36.4076251779,54.99318199,0.0,38.286128036,68.9656133826,356.07776845,101.899202743,83.4695,170.709065708
 11/26  14:00:00,197.195383325,36.437318842,50.8354097312,0.0,31.5818913096,56.727595265,394.566553344,148.724553048,75.1392,170.702800296
 11/26  15:00:00,194.406070523,36.4630487181,47.8414903493,0.0,31.5818913096,56.727595265,403.547826822,166.537141842,66.8089,170.201784981
 11/26  16:00:00,191.892955916,36.4729366938,45.0000199954,0.0,31.5818913096,56.727595265,436.866733265,191.522700927,75.1392,170.204832339
 11/26  17:00:00,228.361678691,36.1599458951,41.2432606269,0.0,31.5818913096,61.661095265,395.692938342,173.421533494,91.7998,130.471604848
 11/26  18:00:00,263.943071668,35.6705770516,43.9976560684,0.0,31.5818913096,70.9729253606,380.22205406,167.867553972,49.9818,162.372700088
 11/26  19:00:00,337.455394583,35.6705770516,55.7453081513,0.0,80.3315023541,83.7685254822,421.253647614,174.483115583,49.9818,196.788732031
 11/26  20:00:00,358.025586386,35.6705770516,72.3149315075,0.0,102.000620287,77.6748002752,463.68926706,173.071316034,33.3212,257.296751026
 11/26  21:00:00,386.335478681,35.6705770516,80.0826048382,0.0,108.704857014,91.4735406516,461.841746817,172.04831273,33.3212,256.472234086
 11/26  22:00:00,353.872114213,35.6705770516,75.824514025,0.0,95.2963835608,89.1510273009,457.406583193,175.120731606,24.9909,257.294951586
 11/26  23:00:00,299.619379231,35.6705770516,74.7540451013,0.0,80.3315023541,63.3799339444,572.36992657,176.786828568,16.6606,378.922498002
 11/26  24:00:00,216.957764504,35.6705770516,56.5111923033,0.0,42.6918050922,48.4199368926,409.995330263,181.822737983,8.3303,219.84229228
 11/27  01:00:00,155.989244224,30.9926614097,43.3318610345,0.0,25.5240853573,30.610668775,174.305783284,40.8235200655,3.33212,130.150143219
 11/27  02:00:00,142.667874628,30.9926614097,37.3527676751,0.0,19.418418834,29.3649097162,131.67270634,33.9702146809,3.33212,94.3703716588
 11/27  03:00:00,132.197831999,30.9926614097,34.7960928506,0.0,12.7620426787,28.1191506574,127.211973544,29.5120339491,3.33212,94.3678195949
 11/27  04:00:00,131.15347608,30.9926614097,33.7608340218,0.0,12.7620426787,28.1191506574,125.995874633,26.9903998291,3.33212,95.6733548038
 11/27  05:00:00,139.495189872,30.9926614097,35.5212006805,0.0,12.7620426787,28.1191506574,157.52200917,25.376730285,3.33212,128.813158885
 11/27  06:00:00,175.359141894,30.9926614097,43.7534399095,0.0,25.5240853573,30.610668775,257.238585166,24.6203621819,8.3303,224.287922984
 11/27  07:00:00,302.544815709,33.0977234485,71.0366299633,0.0,51.0481707146,78.1489452969,417.948161345,23.182472244,16.6606,378.105089101
 11/27  08:00:00,380.341041674,35.6733364499,93.5792363519,0.0,64.3609230253,109.708623606,661.039254621,128.215651926,24.9909,507.832702695
 11/27  09:00:00,306.160181993,35.6705770516,73.1921487747,0.0,51.0481707146,80.7689615957,578.905555362,154.017639035,33.3212,391.566716327
 11/27  10:00:00,270.290709917,35.9781361691,65.2679492201,0.0,51.0481707146,71.0224615957,517.793373702,154.056480813,66.8089,296.927992889
 11/27  11:00:00,222.32841326,36.1274827794,65.8767621752,0.0,32.1804615127,65.7244621605,475.644643245,158.542520371,83.4695,233.632622873
 11/27  12:00:00,232.227108814,36.3256710966,75.0006216295,0.0,32.1804615127,65.7244621605,393.525564112,137.889380435,83.4695,172.166683677
 11/27  13:00:00,242.362174064,36.4031074171,86.0807277069,0.0,32.1804615127,65.7244621605,367.712856694,113.490744486,83.4695,170.752612208
 11/27  14:00:00,236.305939331,36.4379395159,89.9525682018,0.0,32.1804615127,55.9779621605,340.161856239,94.5172945819,75.1392,170.505361657
 11/27  15:00:00,228.900044965,36.4670433147,82.4913794066,0.0,32.1804615127,55.9779621605,358.230579776,121.167880306,66.8089,170.253799469
 11/27  16:00:00,207.805025721,36.477383849,60.977489226,0.0,32.1804615127,55.9779621605,423.503381804,178.107113784,75.1392,170.25706802
 11/27  17:00:00,236.635438457,35.9673026407,49.8022098036,0.0,32.1804615127,60.9114621605,391.116300824,168.833177463,91.7998,130.48332336
 11/27  18:00:00,285.287200329,35.6705770516,58.0413290998,0.0,32.1804615127,77.5397301883,431.495662703,185.25181694,49.9818,196.262045763
 11/27  19:00:00,356.352961074,35.6705770516,75.030745637,0.0,77.122965704,86.2600435998,601.087975656,199.538701008,49.9818,351.567474648
 11/27  20:00:00,362.250937708,35.6705770516,73.3537423423,0.0,102.647051061,80.1663183927,492.109126042,200.497626668,33.3212,258.290299374
 11/27  21:00:00,394.033569522,35.6705770516,79.7915262195,0.0,115.40909374,92.7192997104,486.676283847,195.918221223,33.3212,257.436862624
 11/27  22:00:00,384.130892269,35.6705770516,93.4368543041,0.0,102.647051061,94.1340635361,599.914559063,189.416588748,24.9909,385.507070315
 11/27  23:00:00,297.986230877,35.6705770516,73.892456623,0.0,77.122965704,65.871452062,495.671125577,192.390737885,16.6606,286.619787692
 11/27  24:00:00,205.930591423,35.6705770516,49.9209554677,0.0,38.286128036,48.4199368926,385.163373058,218.115155982,8.3303,158.717917076
 11/28  01:00:00,154.196466194,30.9926614097,41.6104275165,0.0,25.5240853573,30.610668775,181.475329454,47.9681614828,3.33212,130.175047971
 11/28  02:00:00,141.171778723,30.9926614097,35.9244280346,0.0,19.418418834,29.3649097162,138.60158733,40.8913545093,3.33212,94.378112821
 11/28  03:00:00,130.883253826,30.9926614097,33.5467608382,0.0,12.7620426787,28.1191506574,140.759674716,36.7393397888,3.33212,100.688214927
 11/28  04:00:00,130.180220275,30.9926614097,32.8386042912,0.0,12.7620426787,28.1191506574,131.262322473,33.5430722722,3.33212,94.3871302008
 11/28  05:00:00,138.144800507,30.9926614097,33.5963877711,0.0,12.7620426787,28.1191506574,165.173314185,31.6450932064,3.33212,130.196100979
 11/28  06:00:00,173.613258059,30.9926614097,41.4114471188,0.0,25.5240853573,30.610668775,256.373325803,30.904154374,8.3303,217.138871429
 11/28  07:00:00,301.616040404,32.5519666237,69.9350029989,0.0,51.0481707146,78.1489452969,430.84308852,29.0051979374,16.6606,385.177290582
 11/28  08:00:00,381.237314937,35.6705770516,93.4109153112,0.0,64.3609230253,109.708623606,692.256204449,160.9778942,24.9909,506.287410248
 11/28  09:00:00,309.092840281,35.6705770516,75.3230599878,0.0,51.0481707146,80.7689615957,608.313121056,184.395096525,33.3212,390.596824531
 11/28  10:00:00,280.29431978,35.8832421464,75.2831337362,0.0,51.0481707146,71.0224615957,535.339854854,172.593151765,66.8089,295.937803088
 11/28  11:00:00,229.069660013,36.0802075472,72.5990320025,0.0,32.1804615127,65.7244621605,484.378394895,167.600250471,83.4695,233.308644424
 11/28  12:00:00,231.664017891,36.2664559905,74.3363228267,0.0,32.1804615127,65.7244621605,417.708646592,156.309463937,83.4695,177.929682655
 11/28  13:00:00,229.342570402,36.4016315375,72.8635639845,0.0,32.1804615127,65.7244621605,381.24441809,126.973949956,83.4695,170.800968134
 11/28  14:00:00,188.165981331,36.4351793661,41.8806076068,0.0,32.1804615127,55.9779621605,366.100383654,120.404492842,75.1392,170.556690811
 11/28  15:00:00,188.890190316,36.4617961396,42.6026772624,0.0,32.1804615127,55.9779621605,372.696588343,135.578803274,66.8089,170.308885069
 11/28  16:00:00,185.434998509,36.3468023708,38.8405157005,0.0,32.1804615127,55.9779621605,432.40296012,186.954882564,75.1392,170.308877557
 11/28  17:00:00,227.202452667,35.9395629374,37.7827687093,0.0,32.1804615127,60.9114621605,398.571743129,176.236310074,91.7998,130.535633055
 11/28  18:00:00,275.829010699,35.6705770516,48.7654438082,0.0,32.1804615127,77.5397301883,435.810037513,189.833359244,49.9818,195.994878269
 11/28  19:00:00,348.630164146,35.6705770516,67.5236811253,0.0,77.122965704,86.2600435998,618.203527899,215.907507866,49.9818,352.314220033
 11/28  20:00:00,356.263109295,35.6705770516,68.0047973017,0.0,102.647051061,80.1663183927,510.40116798,218.63903793,33.3212,258.440930049
 11/28  21:00:00,388.825552898,35.6705770516,75.1927670369,0.0,115.40909374,92.7192997104,510.43784884,219.538905181,33.3212,257.577743659
 11/28  22:00:00,379.600044547,35.6705770516,89.4895798536,0.0,102.647051061,94.1340635361,623.196641097,212.31718139,24.9909,385.888559707
 11/28  23:00:00,328.257292596,35.6705770516,104.17342019,0.0,77.122965704,65.871452062,521.775860437,214.015719922,16.6606,291.099540515
 11/28  24:00:00,220.571784931,35.6705770516,64.5295823172,0.0,38.286128036,48.4199368926,401.501805281,238.11079971,8.3303,155.060705571
 11/29  01:00:00,159.356811771,30.9926614097,46.7836753518,0.0,25.5240853573,30.610668775,184.287096879,50.7555689348,3.33212,130.199407945
 11/29  02:00:00,141.844075121,30.9926614097,36.6163589982,0.0,19.418418834,29.3649097162,143.121384866,44.3969983035,3.33212,95.3922665621
 11/29  03:00:00,130.421782334,30.9926614097,33.1044764853,0.0,12.7620426787,28.1191506574,143.51642062,40.4728217819,3.33212,99.7114788385
 11/29  04:00:00,127.865642338,30.9926614097,30.5616531472,0.0,12.7620426787,28.1191506574,135.560559891,37.8227605081,3.33212,94.4056793832
 11/29  05:00:00,135.039071916,30.9926614097,31.1567008811,0.0,12.7620426787,28.1191506574,170.181765534,36.6252305062,3.33212,130.224415028
 11/29  06:00:00,171.551700319,30.9926614097,40.0230232146,0.0,25.5240853573,30.610668775,267.661276202,35.5722203369,8.3303,223.758755865
 11/29  07:00:00,298.904729418,31.7723140167,68.737524597,0.0,51.0481707146,78.1489452969,427.679210863,33.4330283944,16.6606,377.585582469
 11/29  08:00:00,378.197741707,35.6705770516,91.2586125634,0.0,64.3609230253,109.708623606,722.265748022,187.491856605,24.9909,509.782991417
 11/29  09:00:00,299.2544719,35.6705770516,66.2550831609,0.0,51.0481707146,80.7689615957,642.648789365,215.54053399,33.3212,393.787055375
 11/29  10:00:00,259.810083482,35.821365314,54.9479934123,0.0,51.0481707146,71.0224615957,568.080841372,203.449680708,66.8089,297.822260663
 11/29  11:00:00,182.617407749,35.9661362486,26.5243241787,0.0,32.1804615127,65.7244621605,524.20941388,205.639149863,83.4695,235.100764017
 11/29  12:00:00,179.19183255,36.0764642684,22.3672587384,0.0,32.1804615127,65.7244621605,458.29529479,203.70523659,83.4695,171.1205582
 11/29  13:00:00,184.863966503,36.1945071013,28.676219529,0.0,32.1804615127,65.7244621605,444.831060546,190.495173177,83.4695,170.866387368
 11/29  14:00:00,174.714064907,36.2017206601,28.2419088263,0.0,32.1804615127,55.9779621605,436.814454323,190.157100639,75.1392,171.518153684
 11/29  15:00:00,174.583952412,36.2400257057,28.080642127,0.0,32.1804615127,55.9779621605,433.111626869,196.853075185,66.8089,169.449651684
 11/29  16:00:00,175.217489903,36.2426175414,28.7255664968,0.0,32.1804615127,55.9779621605,441.123526507,195.629925956,75.1392,170.354400551
 11/29  17:00:00,219.102039552,35.9306119091,29.7072579462,0.0,32.1804615127,60.9114621605,412.975660112,190.628669692,91.7998,130.54719042
 11/29  18:00:00,268.65070282,35.6705770516,41.6196458759,0.0,32.1804615127,77.5397301883,441.004921147,194.610346518,49.9818,196.412774629
 11/29  19:00:00,341.778732256,35.6705770516,60.7421578683,0.0,77.122965704,86.2600435998,594.569174429,192.406549064,49.9818,352.180825365
 11/29  20:00:00,350.542369408,35.6705770516,61.915855972,0.0,102.647051061,80.1663183927,480.41478049,180.895621976,33.3212,266.197958514
 11/29  21:00:00,408.526850306,35.6705770516,94.4039410363,0.0,115.40909374,92.7192997104,469.604795957,178.547538047,33.3212,257.73605791
 11/29  22:00:00,398.036204914,35.6705770516,107.366572954,0.0,102.647051061,94.1340635361,588.362875846,177.051537444,24.9909,386.320438402
 11/29  23:00:00,298.525286292,35.6705770516,74.4606452145,0.0,77.122965704,65.871452062,484.245887666,182.153593626,16.6606,285.431694039
 11/29  24:00:00,203.767430903,35.6705770516,47.8238784466,0.0,38.286128036,48.4199368926,362.327650687,193.854873953,8.3303,160.142476734
 11/30  01:00:00,151.865894594,30.9926614097,39.2309333715,0.0,25.5240853573,30.610668775,178.627069643,45.0555235497,3.33212,130.239426093
 11/30  02:00:00,139.247044781,30.9926614097,33.9517106328,0.0,19.418418834,29.3649097162,136.552871917,38.8031826305,3.33212,94.4175692865
 11/30  03:00:00,128.916737798,30.9926614097,31.5354381027,0.0,12.7620426787,28.1191506574,138.990520866,34.9428817882,3.33212,100.715519077
 11/30  04:00:00,127.838282262,30.9926614097,30.4685751618,0.0,12.7620426787,28.1191506574,130.330103254,32.5746443405,3.33212,94.4233389134
 11/30  05:00:00,135.762272706,30.9926614097,31.8183675492,0.0,12.7620426787,28.1191506574,164.922099922,31.332527706,3.33212,130.257452216
 11/30  06:00:00,172.009411771,30.9926614097,40.4251191339,0.0,25.5240853573,30.610668775,263.487928902,30.5364473599,8.3303,224.621181542
 11/30  07:00:00,300.038796529,32.9417929271,68.6893308467,0.0,51.0481707146,78.1489452969,424.484665434,28.1483084736,16.6606,379.675756961
 11/30  08:00:00,377.967269952,35.7195887863,91.1628282517,0.0,64.3609230253,109.708623606,675.550314723,139.836169033,24.9909,510.72324569
 11/30  09:00:00,299.742212426,35.6705770516,66.8017925697,0.0,51.0481707146,80.7689615957,595.276131894,167.001212427,33.3212,394.953719468
 11/30  10:00:00,260.165727723,35.9860895489,55.1823274157,0.0,51.0481707146,71.0224615957,528.254862034,166.55181995,66.8089,294.894142084
 11/30  11:00:00,198.829195338,36.1183259416,42.5005447364,0.0,32.1804615127,65.7244621605,496.158351338,177.500357312,83.4695,235.188494026
 11/30  12:00:00,193.494071558,36.2626758981,36.3962995134,0.0,32.1804615127,65.7244621605,432.523067248,177.868557311,83.4695,171.185009937
 11/30  13:00:00,191.641528209,36.343728082,35.2106685082,0.0,32.1804615127,65.7244621605,435.614813717,174.377789279,83.4695,177.767524438
 11/30  14:00:00,182.318598202,36.3726698103,35.5791954385,0.0,32.1804615127,55.9779621605,421.373866169,175.578666582,75.1392,170.655999587
 11/30  15:00:00,181.489730227,36.3982623641,34.7277243571,0.0,32.1804615127,55.9779621605,415.70359505,178.482096317,66.8089,170.412598733
 11/30  16:00:00,181.47400754,36.422182237,34.703122301,0.0,32.1804615127,55.9779621605,423.216280097,177.66562815,75.1392,170.411451947
 11/30  17:00:00,225.436576005,36.1492268623,35.7167430158,0.0,32.1804615127,60.9114621605,388.904115774,166.51434155,91.7998,130.589974225
 11/30  18:00:00,274.749211516,35.6705770516,47.5799899143,0.0,32.1804615127,77.5397301883,409.366974085,162.881281776,49.9818,196.503892309
 11/30  19:00:00,346.773636342,35.6705770516,65.5363707233,0.0,77.122965704,86.2600435998,570.380728755,167.893385971,49.9818,352.505542784
 11/30  20:00:00,353.433346481,35.6705770516,64.6092552945,0.0,102.647051061,80.1663183927,458.130553512,166.093731466,33.3212,258.715622046
 11/30  21:00:00,385.566735831,35.6705770516,71.393800181,0.0,115.40909374,92.7192997104,465.545279836,166.740274739,33.3212,265.483805098
 11/30  22:00:00,376.093138901,35.6705770516,85.4623202718,0.0,102.647051061,94.1340635361,572.694767369,166.333946213,24.9909,381.369921156
 11/30  23:00:00,291.639982759,35.6705770516,67.6035627646,0.0,77.122965704,65.871452062,475.408390823,170.542016793,16.6606,288.20577403
 11/30  24:00:00,201.762503301,35.6705770516,45.8424336995,0.0,38.286128036,48.4199368926,351.661754515,181.395788808,8.3303,161.935665707
 12/01  01:00:00,150.976575904,30.9926614097,38.3393295685,0.0,25.5240853573,30.610668775,176.521628412,42.9076407231,3.33212,130.281867688
 12/01  02:00:00,138.8857319,30.9926614097,33.5895278533,0.0,19.418418834,29.3649097162,135.18589344,37.4226955134,3.33212,94.4310779267
 12/01  03:00:00,128.799893162,30.9926614097,31.414589306,0.0,12.7620426787,28.1191506574,138.174466399,34.104541851,3.33212,100.737804548
 12/01  04:00:00,127.639552416,30.9926614097,30.2659882287,0.0,12.7620426787,28.1191506574,129.90139645,32.1306291011,3.33212,94.4386473485
 12/01  05:00:00,136.578258968,30.9926614097,31.9938732907,0.0,12.7620426787,28.1191506574,164.546661593,30.9315521447,3.33212,130.282989448
 12/01  06:00:00,172.875506032,30.9926614097,40.6324397938,0.0,25.5240853573,30.610668775,263.042359161,29.9871261998,8.3303,224.724932961
 12/01  07:00:00,301.062723391,33.0977234485,68.8346923585,0.0,51.0481707146,78.1489452969,425.424349932,27.6905452946,16.6606,381.073204638
 12/01  08:00:00,378.903754674,35.6734134776,91.1777876339,0.0,64.3609230253,109.708623606,673.261848768,136.650272956,24.9909,511.620675812
 12/01  09:00:00,300.553525789,35.6705770516,66.85094203,0.0,51.0481707146,80.7689615957,585.374445548,157.326770731,33.3212,394.726474817
 12/01  10:00:00,260.740911741,36.058519836,55.6896470747,0.0,51.0481707146,71.0224615957,516.072510067,154.567468543,66.8089,294.696141523
 12/01  11:00:00,198.949349946,36.1588413324,42.5801314838,0.0,32.1804615127,65.7244621605,487.486966222,168.709988373,83.4695,235.307477849
 12/01  12:00:00,192.937145663,36.2654482859,35.8379418633,0.0,32.1804615127,65.7244621605,436.2593169,176.006905972,83.4695,176.782910928
 12/01  13:00:00,191.227829336,36.3473750804,34.7959895641,0.0,32.1804615127,65.7244621605,429.927670164,174.185470903,83.4695,172.27269926
 12/01  14:00:00,182.156302599,36.3777439677,35.4184146856,0.0,32.1804615127,55.9779621605,421.006829797,175.15299095,75.1392,170.714638847
 12/01  15:00:00,181.714682215,36.4035651838,34.9522582254,0.0,32.1804615127,55.9779621605,414.890511372,177.619538534,66.8089,170.462072838
 12/01  16:00:00,181.463523446,36.4274217826,34.6918147315,0.0,32.1804615127,55.9779621605,423.01669884,177.415917473,75.1392,170.461581367
 12/01  17:00:00,225.702796526,36.153507357,35.978761845,0.0,32.1804615127,60.9114621605,389.186152624,166.761816633,91.7998,130.624535991
 12/01  18:00:00,275.506289233,35.6705770516,48.3319492355,0.0,32.1804615127,77.5397301883,409.614472523,163.050025849,49.9818,196.582646674
 12/01  19:00:00,347.114165336,35.6705770516,65.8688995374,0.0,77.122965704,86.2600435998,570.688703436,167.911280528,49.9818,352.795622908
 12/01  20:00:00,352.868970013,35.6705770516,64.4654571715,0.0,102.647051061,80.1663183927,466.037158594,166.216020248,33.3212,266.499938346
 12/01  21:00:00,384.791856565,35.6705770516,71.012149975,0.0,115.40909374,92.7192997104,458.129041011,166.777664786,33.3212,258.030176225
 12/01  22:00:00,375.155756531,35.6705770516,84.8237187012,0.0,102.647051061,94.1340635361,578.388752639,166.340336134,24.9909,387.057516505
 12/01  23:00:00,291.406369934,35.6705770516,67.3639298577,0.0,77.122965704,65.871452062,475.50073932,167.178794582,16.6606,291.661344738
 12/01  24:00:00,201.932982003,35.6705770516,46.0136216399,0.0,38.286128036,48.4199368926,340.071299942,171.729320384,8.3303,160.011679558
 12/02  01:00:00,154.020291937,30.9926614097,39.1480142291,0.0,27.7269238854,30.610668775,169.533674419,40.5892005581,3.33212,125.612353861
 12/02  02:00:00,150.4932997,30.9926614097,35.5874520573,0.0,27.7269238854,30.610668775,138.678905763,34.5959894793,3.33212,100.750796284
 12/02  03:00:00,130.98880468,30.9926614097,33.5684366537,0.0,12.7620426787,28.1191506574,128.669255727,30.8834210923,3.33212,94.4537146351
 12/02  04:00:00,130.051615493,30.9926614097,32.6379413077,0.0,12.7620426787,28.1191506574,132.668946893,28.5775414635,3.33212,100.75928543
 12/02  05:00:00,138.195673464,30.9926614097,34.1996664516,0.0,12.7620426787,28.1191506574,154.390225867,27.1911496998,3.33212,123.866956167
 12/02  06:00:00,152.84316251,30.9926614097,36.6051026257,0.0,12.7620426787,28.1191506574,196.68629125,26.3714252213,8.3303,161.984566029
 12/02  07:00:00,245.031481824,33.1367060789,45.9394859416,0.0,42.6918050922,54.3732441037,272.104304964,25.326108135,16.6606,230.117596829
 12/02  08:00:00,310.624413562,35.6820102164,69.4739114243,0.0,42.6918050922,86.1019271793,531.402197679,124.966212758,24.9909,381.445084921
 12/02  09:00:00,367.404876221,35.6705770516,96.6911486532,0.0,57.6566862989,112.030105488,690.523456716,108.753703139,33.3212,548.448553577
 12/02  10:00:00,305.76476127,36.1862949718,81.613269298,0.0,57.6566862989,83.6599452969,575.21694041,113.6778883,66.8089,394.73015211
 12/02  11:00:00,232.548197513,36.302416535,62.8466980101,0.0,42.6918050922,68.9656133826,481.483587866,99.8125741748,83.4695,298.201513691
 12/02  12:00:00,222.521898364,36.3542387122,61.2858869135,0.0,34.9340096728,67.7198543238,418.334555583,98.6924676681,83.4695,236.172587915
 12/02  13:00:00,214.070664814,36.390329209,53.7527365369,0.0,34.9340096728,67.7198543238,349.649009212,87.7715474758,83.4695,178.407961737
 12/02  14:00:00,203.394646417,36.4224105601,52.8396220942,0.0,34.9340096728,57.9733543238,332.026668717,85.6059063477,75.1392,171.28156237
 12/02  15:00:00,198.384693154,36.4501503499,47.8326376812,0.0,34.9340096728,57.9733543238,338.834265579,94.1579325069,66.8089,177.867433072
 12/02  16:00:00,194.624947358,36.474942998,43.9829358063,0.0,34.9340096728,57.9733543238,371.564826179,125.41216301,75.1392,171.013463169
 12/02  17:00:00,235.508446353,36.1776681192,41.6855665819,0.0,34.9340096728,62.9068543238,400.521243619,177.892218808,91.7998,130.829224812
 12/02  18:00:00,267.611617923,35.6705770516,43.194829235,0.0,34.9340096728,72.2186844194,449.218053527,229.76989205,49.9818,169.466361477
 12/02  19:00:00,342.425990238,35.6705770516,51.5318432993,0.0,87.0357390804,86.2600435998,438.6603855,191.106391143,49.9818,197.572194357
 12/02  20:00:00,349.086687387,35.6705770516,63.4665204642,0.0,102.000620287,77.6748002752,474.679520644,175.151363109,33.3212,266.206957535
 12/02  21:00:00,370.443512923,35.6705770516,73.5050380798,0.0,102.000620287,88.9820225341,456.684860641,165.182541905,33.3212,258.181118737
 12/02  22:00:00,359.888601785,35.6705770516,72.6671585354,0.0,102.000620287,91.6425454185,451.648777466,165.218569921,24.9909,261.439307545
 12/02  23:00:00,305.475945533,35.6705770516,71.4297962926,0.0,87.0357390804,65.871452062,574.814175265,176.371978705,16.6606,381.78159656
 12/02  24:00:00,214.62076375,35.6705770516,54.2029442071,0.0,42.6918050922,48.4199368926,419.521853978,186.03883183,8.3303,225.152722148
 12/03  01:00:00,165.711344836,30.9926614097,41.633684986,0.0,34.4311606118,33.1021868926,176.799178543,42.9447966554,3.33212,130.522261888
 12/03  02:00:00,159.260997138,30.9926614097,35.1672561566,0.0,34.4311606118,33.1021868926,141.297079874,37.0618716607,3.33212,100.903088213
 12/03  03:00:00,138.14050703,30.9926614097,31.5374282703,0.0,19.466279405,30.610668775,132.085484045,34.1593762004,3.33212,94.5939878444
 12/03  04:00:00,131.974611719,30.9926614097,25.4035380629,0.0,19.466279405,30.610668775,137.766883494,33.5255713178,3.33212,100.909192176
 12/03  05:00:00,140.443509273,30.9926614097,27.2947837066,0.0,19.466279405,30.610668775,166.679045106,33.0066396829,3.33212,130.340285423
 12/03  06:00:00,158.894875053,30.9926614097,33.471928568,0.0,19.466279405,30.610668775,202.470282403,31.8634328032,8.3303,162.2765496
 12/03  07:00:00,242.177990744,32.9417929271,43.3051260131,0.0,42.6918050922,54.3732441037,276.738385434,30.7444249849,16.6606,229.333360449
 12/03  08:00:00,320.775319925,35.7249516034,67.5645183031,0.0,49.3960418185,88.5934452969,554.408581379,145.589755427,24.9909,383.827925952
 12/03  09:00:00,365.604468797,35.6705770516,94.4779437365,0.0,57.6566862989,112.030105488,743.087144369,161.299634836,33.3212,548.466309534
 12/03  10:00:00,302.721149507,35.9910634047,87.432121169,0.0,50.9524495726,81.1684271793,617.592487974,152.763436377,66.8089,398.020151597
 12/03  11:00:00,252.425123349,36.1877559564,81.9679993895,0.0,42.6918050922,68.9656133826,529.600394464,148.429022986,83.4695,297.701871478
 12/03  12:00:00,250.61459584,36.3602794697,83.9595424968,0.0,38.286128036,68.9656133826,445.77045002,124.204521579,83.4695,238.096428442
 12/03  13:00:00,247.517110243,36.4021015405,81.8940831484,0.0,38.286128036,68.9656133826,374.542866227,114.830737854,83.4695,176.242628373
 12/03  14:00:00,215.614082365,36.4195746774,68.6501585548,0.0,31.5818913096,56.727595265,404.991906227,158.778133251,75.1392,171.074572976
 12/03  15:00:00,204.452330649,36.4097164913,57.4253234903,0.0,31.5818913096,56.727595265,401.013010759,163.635666454,66.8089,170.568444305
 12/03  16:00:00,196.266148616,36.4328140448,49.2732953208,0.0,31.5818913096,56.727595265,411.883431558,166.175774054,75.1392,170.568457504
 12/03  17:00:00,234.989468735,36.0487438396,45.1752413801,0.0,31.5818913096,61.661095265,398.739123176,170.575943392,91.7998,136.363379785
 12/03  18:00:00,270.787155235,35.6705770516,50.8008397891,0.0,31.5818913096,70.9729253606,399.84295464,186.24624757,49.9818,163.61490707
 12/03  19:00:00,342.636155645,35.6705770516,60.8970361723,0.0,80.3315023541,83.7685254822,443.027971642,195.705365935,49.9818,197.340805707
 12/03  20:00:00,358.594016222,35.6705770516,72.8908684824,0.0,102.000620287,77.6748002752,487.724490999,188.480454952,33.3212,265.922836047
 12/03  21:00:00,387.664771738,35.6705770516,81.4230346011,0.0,108.704857014,91.4735406516,468.342608356,177.543912166,33.3212,257.47749619
 12/03  22:00:00,361.039327936,35.6705770516,82.95346018,0.0,95.2963835608,89.1510273009,453.373133299,170.073045152,24.9909,258.309188147
 12/03  23:00:00,305.942744931,35.6705770516,81.0317149485,0.0,80.3315023541,63.3799339444,579.860414457,177.630411998,16.6606,385.569402459
 12/03  24:00:00,218.129678127,35.6705770516,57.6435244478,0.0,42.6918050922,48.4199368926,430.904751862,200.54238829,8.3303,222.032063573
 12/04  01:00:00,156.305566135,30.9926614097,43.6863377416,0.0,25.5240853573,30.610668775,175.891085851,46.4286550198,3.33212,126.130310831
 12/04  02:00:00,141.645409641,30.9926614097,36.3755952596,0.0,19.418418834,29.3649097162,144.231495188,40.113120833,3.33212,100.786254355
 12/04  03:00:00,130.877185609,30.9926614097,33.5139350229,0.0,12.7620426787,28.1191506574,133.966273764,36.1482134044,3.33212,94.48594036
 12/04  04:00:00,129.361012107,30.9926614097,32.0117314924,0.0,12.7620426787,28.1191506574,137.898830991,33.7766606908,3.33212,100.7900503
 12/04  05:00:00,137.920631446,30.9926614097,33.9795471217,0.0,12.7620426787,28.1191506574,166.11594714,32.3980655615,3.33212,130.385761578
 12/04  06:00:00,174.526326741,30.9926614097,42.9314970431,0.0,25.5240853573,30.610668775,263.878731674,30.8448863659,8.3303,224.703545308
 12/04  07:00:00,303.337380171,33.3316192306,71.5728559005,0.0,51.0481707146,78.1489452969,428.455066178,28.4019284655,16.6606,383.392537712
 12/04  08:00:00,383.979666205,35.6705770516,94.3883234528,0.0,64.3609230253,109.708623606,686.628505942,147.252138082,24.9909,514.38546786
 12/04  09:00:00,303.871369837,35.6705770516,71.2403847155,0.0,51.0481707146,80.7689615957,553.928884539,125.75346435,33.3212,394.854220189
 12/04  10:00:00,266.280123048,36.2240199199,62.0594376115,0.0,51.0481707146,71.0224615957,423.955344469,61.3859838602,66.8089,295.760460609
 12/04  11:00:00,205.297076828,36.3127734834,49.8983753815,0.0,32.1804615127,65.7244621605,378.655193147,57.7072310864,83.4695,237.47846206
 12/04  12:00:00,179.385751586,36.3632416924,23.533996452,0.0,32.1804615127,65.7244621605,312.632335575,53.0478044597,83.4695,176.115031115
 12/04  13:00:00,182.070489677,36.3991681278,26.9102997443,0.0,32.1804615127,65.7244621605,315.154624097,59.3191353688,83.4695,172.365988729
 12/04  14:00:00,175.407849856,36.4297468625,29.9451000721,0.0,32.1804615127,55.9779621605,316.734817072,65.1211502525,75.1392,176.47446682
 12/04  15:00:00,177.110475547,36.4572293662,31.5405297864,0.0,32.1804615127,55.9779621605,335.049809347,97.6262767841,66.8089,170.614632563
 12/04  16:00:00,177.896978829,36.47866796,32.1622561908,0.0,32.1804615127,55.9779621605,390.736917614,144.984936848,75.1392,170.612780766
 12/04  17:00:00,222.641617491,36.177973935,33.9110885445,0.0,32.1804615127,60.9114621605,370.058836739,147.551211123,91.7998,130.707825617
 12/04  18:00:00,272.21135817,35.6705770516,45.9763872805,0.0,32.1804615127,77.5397301883,410.627887245,163.839223685,49.9818,196.80686356
 12/04  19:00:00,343.810656536,35.6705770516,63.3970251131,0.0,77.122965704,86.2600435998,576.410368808,171.238485354,49.9818,355.190083454
 12/04  20:00:00,364.604573845,35.6705770516,76.2068846708,0.0,102.647051061,80.1663183927,490.617756094,191.659316101,33.3212,265.637239993
 12/04  21:00:00,418.108229704,35.6705770516,104.299116499,0.0,115.40909374,92.7192997104,435.793091112,139.661083541,33.3212,262.810807571
 12/04  22:00:00,393.157515023,35.6705770516,103.086787387,0.0,102.647051061,94.1340635361,529.849719461,119.192724511,24.9909,385.66609495
 12/04  23:00:00,298.795490856,35.6705770516,75.3355173769,0.0,77.122965704,65.871452062,434.830713819,128.279760084,16.6606,289.890353735
 12/04  24:00:00,206.023092786,35.6705770516,50.7140028754,0.0,38.286128036,48.4199368926,307.99706537,137.498548164,8.3303,162.168217206
 12/05  01:00:00,151.16982436,30.9926614097,38.4776320964,0.0,25.5240853573,30.610668775,189.15987323,55.4247922083,3.33212,130.402961022
 12/05  02:00:00,137.336518198,30.9926614097,32.0086280063,0.0,19.418418834,29.3649097162,148.508806267,44.3732128508,3.33212,100.803473417
 12/05  03:00:00,127.147364944,30.9926614097,29.7383916668,0.0,12.7620426787,28.1191506574,135.191810936,37.3615081464,3.33212,94.4981827896
 12/05  04:00:00,125.87562683,30.9926614097,28.4768393782,0.0,12.7620426787,28.1191506574,137.075972244,32.9341989952,3.33212,100.809653249
 12/05  05:00:00,138.410305128,30.9926614097,33.7845602061,0.0,12.7620426787,28.1191506574,163.298537071,29.5515639533,3.33212,130.414853118
 12/05  06:00:00,175.51710684,30.9926614097,43.2432366071,0.0,25.5240853573,30.610668775,260.482490507,27.0216085532,8.3303,225.130581954
 12/05  07:00:00,303.425157322,33.6044976431,70.6725605576,0.0,51.0481707146,78.1489452969,426.571811252,24.4754273837,16.6606,385.435783868
 12/05  08:00:00,382.360178818,35.6768085853,91.853581564,0.0,64.3609230253,109.708623606,657.666458713,117.648553736,24.9909,515.027004977
 12/05  09:00:00,302.361803081,35.6705770516,69.0667288217,0.0,51.0481707146,80.7689615957,533.860419554,107.248576729,33.3212,393.290642825
 12/05  10:00:00,266.868049021,36.1868293556,62.1824458487,0.0,51.0481707146,71.0224615957,481.472877033,113.725088087,66.8089,300.938888946
 12/05  11:00:00,204.051974344,36.3009880227,48.2726506754,0.0,32.1804615127,65.7244621605,424.043915211,102.507102028,83.4695,238.067313183
 12/05  12:00:00,197.889377929,36.3498182979,41.584753097,0.0,32.1804615127,65.7244621605,359.620422765,104.709993501,83.4695,171.440929265
 12/05  13:00:00,199.784868884,36.3872609745,44.2848117433,0.0,32.1804615127,65.7244621605,354.087766643,92.5704400499,83.4695,178.047826593
 12/05  14:00:00,189.339708209,36.420637902,43.5044662347,0.0,32.1804615127,55.9779621605,358.748907265,112.696632496,75.1392,170.91307477
 12/05  15:00:00,191.750653211,36.4484610376,45.7833055056,0.0,32.1804615127,55.9779621605,372.366362064,134.891138186,66.8089,170.666323878
 12/05  16:00:00,188.478681997,36.4755232094,42.5122386225,0.0,32.1804615127,55.9779621605,379.596701622,133.78707806,75.1392,170.670423562
 12/05  17:00:00,230.535878303,36.1798651041,41.5687142757,0.0,32.1804615127,60.9114621605,365.716513323,143.178781395,91.7998,130.737931928
 12/05  18:00:00,279.943944926,35.6705770516,53.4691345135,0.0,32.1804615127,77.5397301883,399.861103063,150.842477219,49.9818,199.036825844
 12/05  19:00:00,352.374221949,35.6705770516,71.4311666964,0.0,77.122965704,86.2600435998,601.094961931,191.048394278,49.9818,360.064767652
 12/05  20:00:00,357.745444873,35.6705770516,69.7503831093,0.0,102.647051061,80.1663183927,433.104124043,138.74553948,33.3212,261.037384563
 12/05  21:00:00,390.254653549,35.6705770516,77.0992672188,0.0,115.40909374,92.7192997104,416.408384329,118.438672869,33.3212,264.64851146
 12/05  22:00:00,374.791744904,35.6705770516,84.5480514526,0.0,102.647051061,94.1340635361,594.981431865,181.393956322,24.9909,388.596575543
 12/05  23:00:00,288.159755579,35.6705770516,64.1478783358,0.0,77.122965704,65.871452062,484.852414167,175.797665509,16.6606,292.394148658
 12/05  24:00:00,202.244038073,35.6705770516,46.330377654,0.0,38.286128036,48.4199368926,351.547185881,181.104000136,8.3303,162.112885745
 12/06  01:00:00,152.036192616,30.9926614097,39.3950624144,0.0,25.5240853573,30.610668775,175.575700803,41.8023151735,3.33212,130.44126563
 12/06  02:00:00,139.93225762,30.9926614097,34.6275918876,0.0,19.418418834,29.3649097162,133.763168884,35.9138041514,3.33212,94.5172447328
 12/06  03:00:00,129.983785367,30.9926614097,32.5863362539,0.0,12.7620426787,28.1191506574,136.297059951,32.1442997701,3.33212,100.820640181
 12/06  04:00:00,123.96123342,30.9926614097,26.5899805589,0.0,12.7620426787,28.1191506574,128.771358189,30.9201056155,3.33212,94.5191325737
 12/06  05:00:00,131.704892655,30.9926614097,27.7710075017,0.0,12.7620426787,28.1191506574,164.407176142,30.6390925956,3.33212,130.435963546
 12/06  06:00:00,171.535877131,30.9926614097,39.9557161225,0.0,25.5240853573,30.610668775,263.546745822,30.014685409,8.3303,225.201760413
 12/06  07:00:00,301.2677387,33.4485671217,69.4306789454,0.0,51.0481707146,78.1489452969,432.888342678,28.0123979334,16.6606,388.215344744
 12/06  08:00:00,381.380684753,35.670623831,91.858964292,0.0,64.3609230253,109.708623606,678.640776502,140.825653733,24.9909,512.824222769
 12/06  09:00:00,305.709323826,35.6705770516,72.7357627839,0.0,51.0481707146,80.7689615957,600.520946553,169.864542189,33.3212,397.335204364
 12/06  10:00:00,280.322354844,35.9194328658,75.305996351,0.0,51.0481707146,71.0224615957,529.799773408,162.539517598,66.8089,300.45135581
 12/06  11:00:00,233.77399419,36.2341440922,77.2708714425,0.0,32.1804615127,65.7244621605,458.846998375,139.532881355,83.4695,235.84461702
 12/06  12:00:00,237.96555577,36.3630019157,81.2916306608,0.0,32.1804615127,65.7244621605,347.4009459,85.569669766,83.4695,178.361776134
 12/06  13:00:00,226.557981684,36.4005036019,70.5644599059,0.0,32.1804615127,65.7244621605,371.174076963,116.476778277,83.4695,171.227798686
 12/06  14:00:00,199.909858539,36.429924294,53.5011678235,0.0,32.1804615127,55.9779621605,399.469872382,146.502961734,75.1392,177.827710648
 12/06  15:00:00,193.591600386,36.4561006899,47.1857555882,0.0,32.1804615127,55.9779621605,385.535710447,148.013151976,66.8089,170.713658471
 12/06  16:00:00,191.673795864,36.4825516639,45.2589547551,0.0,32.1804615127,55.9779621605,394.21249463,148.360339819,75.1392,170.712954811
 12/06  17:00:00,233.698719498,36.1380302232,44.0055448728,0.0,32.1804615127,60.9114621605,401.345836437,178.770056587,91.7998,130.77597985
 12/06  18:00:00,281.519452373,35.6705770516,54.3035111844,0.0,32.1804615127,77.5397301883,415.460599978,168.540896011,49.9818,196.937903967
 12/06  19:00:00,352.964015954,35.6705770516,71.6759342377,0.0,77.122965704,86.2600435998,587.62332413,176.262647405,49.9818,361.378876725
 12/06  20:00:00,359.091973385,35.6705770516,70.2208850151,0.0,102.647051061,80.1663183927,475.926993383,181.593584026,33.3212,261.012209357
 12/06  21:00:00,390.921373545,35.6705770516,76.6955284454,0.0,115.40909374,92.7192997104,487.950611896,188.25404309,33.3212,266.375368805
 12/06  22:00:00,380.777438607,35.6705770516,90.1000914594,0.0,102.647051061,94.1340635361,603.9376387,189.960789498,24.9909,388.985949202
