Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/06  23:00:00,295.392316362,35.6705770516,71.3071579875,0.0,77.122965704,65.871452062,504.356843433,195.12046467,16.6606,292.575778763
 12/06  24:00:00,205.041783157,35.6705770516,49.0740634751,0.0,38.286128036,48.4199368926,377.597510784,207.10199953,8.3303,162.165211253
 12/07  01:00:00,153.464547776,30.9926614097,40.8452906443,0.0,25.5240853573,30.610668775,179.771533646,45.9703427433,3.33212,130.469070903
 12/07  02:00:00,141.327546099,30.9926614097,36.0419253837,0.0,19.418418834,29.3649097162,137.068056448,39.2072816362,3.33212,94.5286548116
 12/07  03:00:00,131.123935892,30.9926614097,33.7504095459,0.0,12.7620426787,28.1191506574,139.0308148,34.8555363182,3.33212,100.843158482
 12/07  04:00:00,129.955973044,30.9926614097,32.5917693213,0.0,12.7620426787,28.1191506574,130.283169457,32.4195869606,3.33212,94.5314624963
 12/07  05:00:00,138.109708287,30.9926614097,34.1595903165,0.0,12.7620426787,28.1191506574,164.55941186,30.7617859345,3.33212,130.465505926
 12/07  06:00:00,174.673039424,30.9926614097,43.0699835863,0.0,25.5240853573,30.610668775,262.945095678,29.312816716,8.3303,225.301978962
 12/07  07:00:00,302.682267327,32.9417929271,71.314145483,0.0,51.0481707146,78.1489452969,432.006605416,26.7584632226,16.6606,388.587542194
 12/07  08:00:00,383.770590911,35.7202200628,94.1605166865,0.0,64.3609230253,109.708623606,671.555764759,132.599901594,24.9909,513.964963165
 12/07  09:00:00,307.356938697,35.6705770516,74.3827356354,0.0,51.0481707146,80.7689615957,587.01626147,151.282996929,33.3212,402.412064541
 12/07  10:00:00,276.30146999,36.1880789021,71.1864434825,0.0,51.0481707146,71.0224615957,490.147408878,127.011213071,66.8089,296.327295807
 12/07  11:00:00,209.407436639,36.310081884,53.334546108,0.0,32.1804615127,65.7244621605,437.802032702,116.52411363,83.4695,237.808419072
 12/07  12:00:00,200.174225676,36.3584135607,43.4415286163,0.0,32.1804615127,65.7244621605,397.526419738,137.377141168,83.4695,176.67977857
 12/07  13:00:00,197.003276058,36.394877048,40.9744109335,0.0,32.1804615127,65.7244621605,407.781061398,146.160089625,83.4695,178.151471773
 12/07  14:00:00,186.655089481,36.4155285609,39.9896540763,0.0,32.1804615127,55.9779621605,431.636157111,185.483991432,75.1392,171.012965679
 12/07  15:00:00,192.035081054,36.4115674295,45.2121934444,0.0,32.1804615127,55.9779621605,412.924952749,175.348596494,66.8089,170.767456255
 12/07  16:00:00,188.516472278,36.4356792278,41.7007010215,0.0,32.1804615127,55.9779621605,413.437848197,167.526583145,75.1392,170.772065052
 12/07  17:00:00,229.558776871,36.1023649795,39.8614285659,0.0,32.1804615127,60.9114621605,390.63368621,161.493807833,91.7998,137.340078377
 12/07  18:00:00,278.738000707,35.6705770516,51.5442262607,0.0,32.1804615127,77.5397301883,409.136756606,162.112601737,49.9818,197.042354869
 12/07  19:00:00,351.31661187,35.6705770516,70.0477690896,0.0,77.122965704,86.2600435998,568.728537379,164.136683372,49.9818,354.610054007
 12/07  20:00:00,358.569777933,35.6705770516,69.7133030219,0.0,102.647051061,80.1663183927,459.797859185,159.077901062,33.3212,267.398758123
 12/07  21:00:00,391.111060052,35.6705770516,76.9008592497,0.0,115.40909374,92.7192997104,454.365423997,155.044384437,33.3212,265.999839561
 12/07  22:00:00,380.919433136,35.6705770516,90.250023159,0.0,102.647051061,94.1340635361,570.87762471,156.86274868,24.9909,389.02397603
 12/07  23:00:00,295.50152968,35.6705770516,71.4350054824,0.0,77.122965704,65.871452062,475.981894145,165.839619093,16.6606,293.481675053
 12/07  24:00:00,205.142893417,35.6705770516,49.20193598,0.0,38.286128036,48.4199368926,347.632279606,177.039319272,8.3303,162.262660334
 12/08  01:00:00,153.309826159,30.9926614097,40.6566512216,0.0,25.5240853573,30.610668775,175.063381578,41.2376956217,3.33212,130.493565956
 12/08  02:00:00,139.928299522,30.9926614097,34.6324006346,0.0,19.418418834,29.3649097162,133.624439181,35.7445015276,3.33212,94.547817653
 12/08  03:00:00,129.130799979,30.9926614097,31.7527118292,0.0,12.7620426787,28.1191506574,137.157079153,32.9708411305,3.33212,100.854118023
 12/08  04:00:00,127.753603672,30.9926614097,30.3887273042,0.0,12.7620426787,28.1191506574,129.396357587,31.5181734136,3.33212,94.5460641733
 12/08  05:00:00,136.491272157,30.9926614097,31.9171476608,0.0,12.7620426787,28.1191506574,164.677733072,30.8528912686,3.33212,130.492721803
 12/08  06:00:00,172.781800415,30.9926614097,40.5548047131,0.0,25.5240853573,30.610668775,264.258940579,30.5248674638,8.3303,225.403773115
 12/08  07:00:00,300.831873093,33.0977234485,68.630123234,0.0,51.0481707146,78.1489452969,434.75573415,29.1332867165,16.6606,388.961847434
 12/08  08:00:00,381.680734321,35.6705770516,91.1340457703,0.0,64.3609230253,109.708623606,703.058864642,162.184769232,24.9909,515.88319541
 12/08  09:00:00,305.635026336,35.6705770516,71.8839396053,0.0,51.0481707146,80.7689615957,627.726010791,191.949438978,33.3212,402.455371813
 12/08  10:00:00,278.838296607,35.8961032126,73.844519639,0.0,51.0481707146,71.0224615957,538.83206149,176.002697295,66.8089,296.020464195
 12/08  11:00:00,234.672825534,36.190498007,78.0923161189,0.0,32.1804615127,65.7244621605,482.613070881,156.646603527,83.4695,242.496967355
 12/08  12:00:00,240.118591184,36.3652014387,82.908389359,0.0,32.1804615127,65.7244621605,382.218816951,126.270696168,83.4695,172.478620783
 12/08  13:00:00,232.076046179,36.4060529826,75.8541200278,0.0,32.1804615127,65.7244621605,378.407495318,116.746938245,83.4695,178.191057073
 12/08  14:00:00,206.703565621,36.4346268449,60.2551113518,0.0,32.1804615127,55.9779621605,377.408094847,131.197051381,75.1392,171.071843467
 12/08  15:00:00,197.70313961,36.4607723427,51.269512,0.0,32.1804615127,55.9779621605,379.72957307,142.097133588,66.8089,170.823539482
 12/08  16:00:00,193.650295435,36.485658842,47.2223129245,0.0,32.1804615127,55.9779621605,398.863248257,146.058592125,75.1392,177.665456133
 12/08  17:00:00,235.614421856,36.1844362566,45.9851773769,0.0,32.1804615127,60.9114621605,390.929960354,168.302510876,91.7998,130.827649477
 12/08  18:00:00,283.198991411,35.6705770516,55.9735977707,0.0,32.1804615127,77.5397301883,413.270498013,166.190184308,49.9818,197.098513705
 12/08  19:00:00,353.719620569,35.6705770516,72.4185290042,0.0,77.122965704,86.2600435998,588.468392436,179.194756703,49.9818,359.291835732
 12/08  20:00:00,359.63775032,35.6705770516,71.1766784242,0.0,102.647051061,80.1663183927,488.99184289,192.02631497,33.3212,263.644327921
 12/08  21:00:00,391.458287002,35.6705770516,77.6241191515,0.0,115.40909374,92.7192997104,495.919137927,195.931571599,33.3212,266.666366328
 12/08  22:00:00,381.133357931,35.6705770516,90.722381818,0.0,102.647051061,94.1340635361,620.146204974,205.442890665,24.9909,389.712414309
 12/08  23:00:00,295.650421191,35.6705770516,71.5504973361,0.0,77.122965704,65.871452062,523.604830847,214.004608942,16.6606,292.939621905
 12/08  24:00:00,204.390760254,35.6705770516,48.3848641274,0.0,38.286128036,48.4199368926,395.930923113,225.296010151,8.3303,162.304612962
 12/09  01:00:00,156.022037452,30.9926614097,41.2297502306,0.0,27.7269238854,30.610668775,183.425543698,49.5727533753,3.33212,130.520670323
 12/09  02:00:00,151.767261548,30.9926614097,36.9217395427,0.0,27.7269238854,30.610668775,146.146259139,41.9461853486,3.33212,100.867953791
 12/09  03:00:00,131.260399796,30.9926614097,33.892074206,0.0,12.7620426787,28.1191506574,134.865607361,36.9715108078,3.33212,94.561976553
 12/09  04:00:00,129.739228993,30.9926614097,32.3796504966,0.0,12.7620426787,28.1191506574,137.890025994,33.6827148402,3.33212,100.875191154
 12/09  05:00:00,136.82402841,30.9926614097,32.9000702322,0.0,12.7620426787,28.1191506574,166.082054483,32.2338022253,3.33212,130.516132257
 12/09  06:00:00,151.443193155,30.9926614097,35.2781875478,0.0,12.7620426787,28.1191506574,202.717755549,32.044401777,8.3303,162.343053772
 12/09  07:00:00,243.354844576,32.5519666237,44.8816756353,0.0,42.6918050922,54.3732441037,279.142139955,31.4386501125,16.6606,231.042889843
 12/09  08:00:00,312.576145934,35.6705770516,68.5728696024,0.0,42.6918050922,86.1019271793,583.828639067,169.9307805,24.9909,388.906958567
 12/09  09:00:00,365.314106045,35.6705770516,94.1603748739,0.0,57.6566862989,112.030105488,773.621879939,185.914796623,33.3212,554.385883316
 12/09  10:00:00,299.137687271,35.9215412971,74.7464965818,0.0,57.6566862989,83.6599452969,640.400811047,176.785222688,66.8089,396.806688359
 12/09  11:00:00,223.716258658,36.073975263,53.5206422285,0.0,42.6918050922,68.9656133826,565.292380199,178.949160569,83.4695,302.873719631
 12/09  12:00:00,206.801283401,36.1121433979,44.9616563082,0.0,34.9340096728,67.7198543238,508.891758264,187.259323591,83.4695,238.162934673
 12/09  13:00:00,198.283909614,36.1398283491,37.2742355568,0.0,34.9340096728,67.7198543238,454.480611546,192.213936547,83.4695,178.797174999
 12/09  14:00:00,187.426733866,36.1630971218,36.1199600285,0.0,34.9340096728,57.9733543238,450.68045916,197.019267383,75.1392,178.521991778
 12/09  15:00:00,187.460219131,36.1838675843,36.132026105,0.0,34.9340096728,57.9733543238,438.039576149,199.854732895,66.8089,171.375943254
 12/09  16:00:00,186.184592345,36.2027580072,34.8535899881,0.0,34.9340096728,57.9733543238,456.135715062,202.753837788,75.1392,178.242677274
 12/09  17:00:00,228.748003927,35.9736192515,34.4325896399,0.0,34.9340096728,62.9068543238,423.702055212,200.852887174,91.7998,131.049368038
 12/09  18:00:00,267.985987077,35.6705770516,43.4265340108,0.0,34.9340096728,72.2186844194,415.493194622,195.669990959,49.9818,169.841403663
 12/09  19:00:00,345.66528462,35.6705770516,54.7323791511,0.0,87.0357390804,86.2600435998,440.823299098,186.842758046,49.9818,203.998741051
 12/09  20:00:00,352.175268802,35.6705770516,66.4870722702,0.0,102.000620287,77.6748002752,477.593223584,183.381822854,33.3212,260.890200731
 12/09  21:00:00,371.634763099,35.6705770516,74.6350502548,0.0,102.000620287,88.9820225341,483.066113918,182.936853714,33.3212,266.808060205
 12/09  22:00:00,363.632306377,35.6705770516,76.33991043,0.0,102.000620287,91.6425454185,471.378311465,179.151987125,24.9909,267.23542434
 12/09  23:00:00,309.377747653,35.6705770516,75.260523204,0.0,87.0357390804,65.871452062,590.370499284,188.015904044,16.6606,385.69399524
 12/09  24:00:00,214.011684408,35.6705770516,53.5626066166,0.0,42.6918050922,48.4199368926,431.920069796,196.041814273,8.3303,227.547955523
 12/10  01:00:00,164.903921268,30.9926614097,40.8185941103,0.0,34.4311606118,33.1021868926,179.126769978,45.0621547834,3.33212,130.732495195
 12/10  02:00:00,159.562026891,30.9926614097,35.4548760776,0.0,34.4311606118,33.1021868926,143.252722973,38.8983535374,3.33212,101.022249436
 12/10  03:00:00,139.243677695,30.9926614097,32.6183254023,0.0,19.466279405,30.610668775,137.713250913,35.1545927028,3.33212,99.2265382097
 12/10  04:00:00,137.86994197,30.9926614097,31.2567112776,0.0,19.466279405,30.610668775,132.801045852,32.9591220422,3.33212,96.5098038094
 12/10  05:00:00,146.018460828,30.9926614097,32.8329135679,0.0,19.466279405,30.610668775,165.655215629,31.7675990254,3.33212,130.555496603
 12/10  06:00:00,160.195544697,30.9926614097,34.7650404453,0.0,19.466279405,30.610668775,209.172111475,31.4232689584,8.3303,169.418542516
 12/10  07:00:00,242.685671028,32.9417929271,43.8050141145,0.0,42.6918050922,54.3732441037,278.007564228,30.897866159,16.6606,230.449098069
 12/10  08:00:00,320.548686617,35.7100939315,67.3307008611,0.0,49.3960418185,88.5934452969,568.817966568,153.886133093,24.9909,389.940933475
 12/10  09:00:00,364.088352308,35.6705770516,92.9442007815,0.0,57.6566862989,112.030105488,762.068447587,173.540064093,33.3212,555.207183494
 12/10  10:00:00,289.311889285,35.9546767688,74.1154537591,0.0,50.9524495726,81.1684271793,633.66258123,167.689073795,66.8089,399.164607435
 12/10  11:00:00,222.989827416,36.0679766818,52.7916290006,0.0,42.6918050922,68.9656133826,561.99269062,173.584599809,83.4695,304.93859081
 12/10  12:00:00,210.814673194,36.1055869115,44.3627987637,0.0,38.286128036,68.9656133826,504.999391672,184.498753197,83.4695,237.031138475
 12/10  13:00:00,203.408702444,36.1330544932,37.7911298921,0.0,38.286128036,68.9656133826,451.383011305,189.606719982,83.4695,178.306791323
 12/10  14:00:00,183.577911335,36.1553957683,36.8834042804,0.0,31.5818913096,56.727595265,448.389344964,198.813647519,75.1392,174.436497445
 12/10  15:00:00,183.491504825,36.1762213432,36.7788126885,0.0,31.5818913096,56.727595265,446.677104163,205.096525331,66.8089,174.771678832
 12/10  16:00:00,182.233644666,36.1950032484,35.5175796881,0.0,31.5818913096,56.727595265,455.114863787,209.060845247,75.1392,170.914818541
 12/10  17:00:00,224.581466663,35.9670508078,34.8829675712,0.0,31.5818913096,61.661095265,427.188023714,204.494836845,91.7998,130.89338687
 12/10  18:00:00,262.688711185,35.6705770516,42.7319702909,0.0,31.5818913096,70.9729253606,426.220684566,206.359067969,49.9818,169.879816598
 12/10  19:00:00,334.641271548,35.6705770516,52.9375067273,0.0,80.3315023541,83.7685254822,465.081864851,210.160266063,49.9818,204.939798788
 12/10  20:00:00,351.082799038,35.6705770516,65.4188114642,0.0,102.000620287,77.6748002752,491.776984819,199.150457844,33.3212,259.305326975
 12/10  21:00:00,380.076172315,35.6705770516,73.8719084635,0.0,108.704857014,91.4735406516,489.37848728,190.001495087,33.3212,266.055792193
 12/10  22:00:00,353.507582664,35.6705770516,75.4650045905,0.0,95.2963835608,89.1510273009,471.928076641,186.874533247,24.9909,260.062643394
 12/10  23:00:00,299.516721439,35.6705770516,74.6455588897,0.0,80.3315023541,63.3799339444,595.775270518,191.918919877,16.6606,387.195750642
 12/10  24:00:00,213.40964111,35.6705770516,52.9672526161,0.0,42.6918050922,48.4199368926,435.082728806,201.50774991,8.3303,225.244678896
 12/11  01:00:00,152.525176526,30.9926614097,39.9011274776,0.0,25.5240853573,30.610668775,180.676169188,46.7657525252,3.33212,130.578296663
 12/11  02:00:00,138.965713996,30.9926614097,33.688157127,0.0,19.418418834,29.3649097162,145.089026594,40.8479253925,3.33212,100.908981201
 12/11  03:00:00,128.81397343,30.9926614097,31.4484133852,0.0,12.7620426787,28.1191506574,141.512068506,37.2751969506,3.33212,100.904751555
 12/11  04:00:00,127.53527225,30.9926614097,30.1824627114,0.0,12.7620426787,28.1191506574,133.099622462,35.1707124584,3.33212,94.5967900033
 12/11  05:00:00,136.006105024,30.9926614097,32.0702687696,0.0,12.7620426787,28.1191506574,167.753127519,33.8411808041,3.33212,130.579826715
 12/11  06:00:00,172.459109271,30.9926614097,40.8829419323,0.0,25.5240853573,30.610668775,268.453738743,32.7431028935,8.3303,227.380335849
 12/11  07:00:00,300.67026116,32.9417929271,69.3254220436,0.0,51.0481707146,78.1489452969,437.932813013,30.1968668438,16.6606,391.075346169
 12/11  08:00:00,380.865943961,35.7158530037,91.2775497965,0.0,64.3609230253,109.708623606,691.278079741,145.673001903,24.9909,520.614177838
 12/11  09:00:00,304.561138275,35.6705770516,71.595252046,0.0,51.0481707146,80.7689615957,603.115080585,171.296823892,33.3212,398.497056694
 12/11  10:00:00,274.810700746,36.0571535421,69.6943296104,0.0,51.0481707146,71.0224615957,529.924939031,158.522920967,66.8089,304.593118064
 12/11  11:00:00,216.702610555,36.3007972238,60.3519344096,0.0,32.1804615127,65.7244621605,451.204169588,131.370434466,83.4695,236.364235121
 12/11  12:00:00,204.170826336,36.3421798227,47.0937870209,0.0,32.1804615127,65.7244621605,423.494904145,161.394408074,83.4695,178.630996072
 12/11  13:00:00,197.272652803,36.3466008197,40.8070376369,0.0,32.1804615127,65.7244621605,429.426711766,171.298237583,83.4695,174.658974182
 12/11  14:00:00,186.690957598,36.3762725759,39.923749197,0.0,32.1804615127,55.9779621605,421.934892601,171.890741766,75.1392,174.904950835
 12/11  15:00:00,187.871864801,36.4035723236,41.0724833223,0.0,32.1804615127,55.9779621605,410.507415419,172.72886063,66.8089,170.969654789
 12/11  16:00:00,185.000393105,36.3541269282,38.2718362076,0.0,32.1804615127,55.9779621605,429.321791459,176.365120096,75.1392,177.817471362
 12/11  17:00:00,227.116190363,36.007783231,37.5195475836,0.0,32.1804615127,60.9114621605,397.220959652,174.49894675,91.7998,130.922212903
 12/11  18:00:00,276.645771769,35.6705770516,49.458273102,0.0,32.1804615127,77.5397301883,424.756404299,177.461057991,49.9818,197.313546308
 12/11  19:00:00,348.948044483,35.6705770516,67.6891312111,0.0,77.122965704,86.2600435998,594.77317787,180.310706618,49.9818,364.480671251
 12/11  20:00:00,355.810972318,35.6705770516,66.970229926,0.0,102.647051061,80.1663183927,474.668322509,173.83877577,33.3212,267.508346739
 12/11  21:00:00,388.836276114,35.6705770516,74.6451618055,0.0,115.40909374,92.7192997104,458.02469601,164.801940088,33.3212,259.901555923
 12/11  22:00:00,380.648150134,35.6705770516,89.9903367889,0.0,102.647051061,94.1340635361,571.313020622,154.30996043,24.9909,392.012160192
 12/11  23:00:00,295.233698523,35.6705770516,71.1671461834,0.0,77.122965704,65.871452062,472.291978474,157.276956671,16.6606,298.354421803
 12/11  24:00:00,203.98457092,35.670586674,48.0467642452,0.0,38.286128036,48.4199368926,349.690586577,177.240599807,8.3303,164.11968677
 12/12  01:00:00,153.229569729,30.9926614097,40.5697313931,0.0,25.5240853573,30.610668775,175.637478389,41.6972021695,3.33212,130.608156219
 12/12  02:00:00,141.036421544,30.9926614097,35.7150481298,0.0,19.418418834,29.3649097162,136.588585116,35.6290948559,3.33212,97.62737026
 12/12  03:00:00,130.576971029,30.9926614097,33.1755074342,0.0,12.7620426787,28.1191506574,133.433495101,32.2017256199,3.33212,97.899649481
 12/12  04:00:00,127.97767974,30.9926614097,30.6105179669,0.0,12.7620426787,28.1191506574,135.308778795,31.0586625513,3.33212,100.917996244
 12/12  05:00:00,137.353601378,30.9926614097,32.7668300886,0.0,12.7620426787,28.1191506574,164.654443179,30.7140089544,3.33212,130.608314224
 12/12  06:00:00,173.791003124,30.9926614097,41.5489198056,0.0,25.5240853573,30.610668775,263.960151304,29.8284104062,8.3303,225.801440898
 12/12  07:00:00,301.986509758,33.0977234485,69.7663706118,0.0,51.0481707146,78.1489452969,435.374214003,28.3031651755,16.6606,390.410448827
 12/12  08:00:00,386.181554294,35.6718793094,92.8570801328,0.0,64.3609230253,109.708623606,684.661790086,141.368821162,24.9909,518.302068924
 12/12  09:00:00,305.024297282,35.6705770516,71.2993773013,0.0,51.0481707146,80.7689615957,593.951379395,156.044086603,33.3212,404.586092791
 12/12  10:00:00,267.639449726,36.0631167431,62.5484285553,0.0,51.0481707146,71.0224615957,519.065512229,149.213865881,66.8089,303.042746348
 12/12  11:00:00,212.057196266,36.2262022016,55.5613249647,0.0,32.1804615127,65.7244621605,477.131786955,155.587555007,83.4695,238.074731948
 12/12  12:00:00,212.648206878,36.3205598647,55.3968294519,0.0,32.1804615127,65.7244621605,417.28221556,155.121503814,83.4695,178.691211746
 12/12  13:00:00,206.309168646,36.3934426412,49.9769052007,0.0,32.1804615127,65.7244621605,391.615839919,136.62021964,83.4695,171.526120279
 12/12  14:00:00,199.315769511,36.4285520214,52.9146480689,0.0,32.1804615127,55.9779621605,382.577416356,129.317076187,75.1392,178.121140169
 12/12  15:00:00,191.736297212,36.4569912238,45.3443006672,0.0,32.1804615127,55.9779621605,381.244924267,143.425136451,66.8089,171.010887817
 12/12  16:00:00,187.32895756,36.4692974003,40.6184930509,0.0,32.1804615127,55.9779621605,435.312445104,184.132460219,75.1392,176.040784885
 12/12  17:00:00,230.672383404,36.1609820419,40.9171101981,0.0,32.1804615127,60.9114621605,392.077755513,167.583606254,91.7998,132.694349259
 12/12  18:00:00,279.942233768,35.6705770516,52.741096659,0.0,32.1804615127,77.5397301883,409.472721132,162.107184806,49.9818,197.383736327
 12/12  19:00:00,351.341616295,35.6705770516,70.0700442504,0.0,77.122965704,86.2600435998,588.004127301,173.232521405,49.9818,364.789805896
 12/12  20:00:00,357.839003773,35.6705770516,69.4126595527,0.0,102.647051061,80.1663183927,471.297392904,169.860760062,33.3212,268.115432842
 12/12  21:00:00,390.010933077,35.6705770516,76.2004754741,0.0,115.40909374,92.7192997104,463.726727867,168.673656805,33.3212,261.731871062
 12/12  22:00:00,379.930955204,35.6705770516,89.5614891524,0.0,102.647051061,94.1340635361,595.659108945,176.357882167,24.9909,394.310326778
 12/12  23:00:00,294.944299058,35.6705770516,70.8638511138,0.0,77.122965704,65.871452062,502.486279802,189.196282793,16.6606,296.629397009
 12/12  24:00:00,204.334365341,35.6705770516,48.3729752355,0.0,38.286128036,48.4199368926,372.927048476,202.139205814,8.3303,162.457542663
 12/13  01:00:00,153.240112121,30.9926614097,40.6074083549,0.0,25.5240853573,30.610668775,179.564749223,45.5996690797,3.33212,130.632960143
 12/13  02:00:00,141.515994538,30.9926614097,36.2121112146,0.0,19.418418834,29.3649097162,142.790617917,38.5270857897,3.33212,100.931412128
 12/13  03:00:00,131.06408943,30.9926614097,33.6731478213,0.0,12.7620426787,28.1191506574,132.346936277,34.391104826,3.33212,94.6237114507
 12/13  04:00:00,129.798053311,30.9926614097,32.4221847345,0.0,12.7620426787,28.1191506574,136.516000897,32.2396549154,3.33212,100.944225981
 12/13  05:00:00,137.906993549,30.9926614097,33.949405159,0.0,12.7620426787,28.1191506574,165.008691194,31.0278487263,3.33212,130.648722468
 12/13  06:00:00,174.289417715,30.9926614097,42.6859628886,0.0,25.5240853573,30.610668775,264.597856132,30.0176472686,8.3303,226.249908863
 12/13  07:00:00,302.171681873,33.3316192306,70.4225032775,0.0,51.0481707146,78.1489452969,437.389814236,27.5624466047,16.6606,393.166767632
 12/13  08:00:00,385.4525789,35.7210276638,93.0645075845,0.0,64.3609230253,109.708623606,682.028411995,134.748282692,24.9909,522.289229303
 12/13  09:00:00,302.030473598,35.6705770516,69.0771487432,0.0,51.0481707146,80.7689615957,588.243250344,155.492531578,33.3212,399.429518766
 12/13  10:00:00,262.881171903,36.183068934,57.841705088,0.0,51.0481707146,71.0224615957,506.802923814,135.038209229,66.8089,304.955814585
 12/13  11:00:00,201.373012944,36.3054270544,45.3425615681,0.0,32.1804615127,65.7244621605,445.017496236,124.982566628,83.4695,236.565429607
 12/13  12:00:00,195.223061724,36.3534999977,38.5743581251,0.0,32.1804615127,65.7244621605,400.264986504,138.070578055,83.4695,178.724908448
 12/13  13:00:00,193.28398633,36.3897690608,37.3183601318,0.0,32.1804615127,65.7244621605,413.749602741,151.823863963,83.4695,178.456238778
 12/13  14:00:00,183.127734572,36.4216059951,36.8097892786,0.0,32.1804615127,55.9779621605,406.53609146,160.078290452,75.1392,171.318601008
 12/13  15:00:00,182.235962836,36.4482526034,35.8926006277,0.0,32.1804615127,55.9779621605,406.557838679,161.838073023,66.8089,177.910865656
 12/13  16:00:00,182.021470358,36.4632836673,35.3391513095,0.0,32.1804615127,55.9779621605,443.048903454,196.852136924,75.1392,171.05756653
 12/13  17:00:00,225.321615384,36.097566946,35.6481990191,0.0,32.1804615127,60.9114621605,407.179731349,178.317225911,91.7998,137.062705438
 12/13  18:00:00,273.170066514,35.6705770516,46.0058540918,0.0,32.1804615127,77.5397301883,419.114293439,171.141406157,49.9818,197.991087282
 12/13  19:00:00,340.825692422,35.6705770516,59.6106635945,0.0,77.122965704,86.2600435998,589.514094159,178.20402157,49.9818,361.32827259
 12/13  20:00:00,352.025189074,35.6705770516,63.218348416,0.0,102.647051061,80.1663183927,471.053828826,169.48084536,33.3212,268.251783465
 12/13  21:00:00,383.219560545,35.6705770516,69.0500798675,0.0,115.40909374,92.7192997104,458.884979459,162.610821175,33.3212,262.952958285
 12/13  22:00:00,373.533082237,35.6705770516,82.9053473258,0.0,102.647051061,94.1340635361,589.874360872,171.230503912,24.9909,393.65295696
 12/13  23:00:00,290.455355613,35.6705770516,66.418216951,0.0,77.122965704,65.871452062,486.076858738,169.48378257,16.6606,299.932476168
 12/13  24:00:00,200.746952907,35.6705770516,44.8292717736,0.0,38.286128036,48.4199368926,348.253177851,177.429588806,8.3303,162.493289045
 12/14  01:00:00,149.957396826,30.9926614097,37.3176820802,0.0,25.5240853573,30.610668775,177.358646774,43.3624236808,3.33212,130.664103093
 12/14  02:00:00,136.21541539,30.9926614097,30.9257794834,0.0,19.418418834,29.3649097162,142.768428166,38.4890877776,3.33212,100.947220388
 12/14  03:00:00,126.413458205,30.9926614097,29.0369907602,0.0,12.7620426787,28.1191506574,133.750377136,35.7796311597,3.33212,94.6386259764
 12/14  04:00:00,126.336024219,30.9926614097,28.9639893554,0.0,12.7620426787,28.1191506574,138.002508155,33.7140341944,3.33212,100.95635396
 12/14  05:00:00,134.174750935,30.9926614097,30.2341112252,0.0,12.7620426787,28.1191506574,166.904205171,32.9012239051,3.33212,130.670861265
 12/14  06:00:00,169.775943085,30.9926614097,38.2078831979,0.0,25.5240853573,30.610668775,270.667705842,32.9824878016,8.3303,229.35491804
 12/14  07:00:00,297.998110449,32.9417929271,66.6663810239,0.0,51.0481707146,78.1489452969,442.086181547,31.2944530716,16.6606,394.131128475
 12/14  08:00:00,382.097210723,35.7165141869,89.7110301591,0.0,64.3609230253,109.708623606,693.096581904,146.552739648,24.9909,521.552942256
 12/14  09:00:00,301.801576659,35.6705770516,68.8443548568,0.0,51.0481707146,80.7689615957,591.947685407,161.983759143,33.3212,396.642726264
 12/14  10:00:00,265.430688996,36.0243128144,60.3795899409,0.0,51.0481707146,71.0224615957,527.76519973,155.848228566,66.8089,305.108071165
 12/14  11:00:00,199.896896495,36.1598934063,43.5141238611,0.0,32.1804615127,65.7244621605,494.548510893,167.007155126,83.4695,244.071855767
 12/14  12:00:00,190.285283812,36.1438122115,33.2972696684,0.0,32.1804615127,65.7244621605,441.493096061,183.035786198,83.4695,174.987809863
 12/14  13:00:00,188.191775848,36.189303059,31.9146675307,0.0,32.1804615127,65.7244621605,450.541561041,191.667730906,83.4695,175.404330135
 12/14  14:00:00,179.499930606,36.3250805715,32.8122044094,0.0,32.1804615127,55.9779621605,440.484273469,187.108057657,75.1392,178.237015812
 12/14  15:00:00,179.715349976,36.4013788114,32.9533841944,0.0,32.1804615127,55.9779621605,421.061295083,183.146384382,66.8089,171.106010701
 12/14  16:00:00,179.749418142,36.4249689176,32.9775973402,0.0,32.1804615127,55.9779621605,432.697298191,180.826636856,75.1392,176.731461335
 12/14  17:00:00,223.513389475,36.1516919003,33.7946702095,0.0,32.1804615127,60.9114621605,393.513473946,169.525926648,91.7998,132.187747298
 12/14  18:00:00,272.912016139,35.6705770516,45.7454040744,0.0,32.1804615127,77.5397301883,413.396108927,165.892875966,49.9818,197.521432961
 12/14  19:00:00,345.694399951,35.6705770516,64.4562168615,0.0,77.122965704,86.2600435998,582.072290187,166.665627877,49.9818,365.42486231
 12/14  20:00:00,352.070554424,35.6705770516,63.2432295665,0.0,102.647051061,80.1663183927,460.911672141,159.194033253,33.3212,268.396438888
 12/14  21:00:00,383.547728238,35.6705770516,69.3761506447,0.0,115.40909374,92.7192997104,459.107935452,158.29278042,33.3212,267.493955031
 12/14  22:00:00,373.263674422,35.6705770516,82.6322110036,0.0,102.647051061,94.1340635361,577.378437802,160.507250924,24.9909,391.880286878
 12/14  23:00:00,288.540624547,35.6705770516,64.5043844897,0.0,77.122965704,65.871452062,482.015519139,171.335557184,16.6606,294.019361955
 12/14  24:00:00,199.221441877,35.6705770516,43.303007337,0.0,38.286128036,48.4199368926,361.997308399,184.286003564,8.3303,169.381004835
 12/15  01:00:00,148.457958522,30.9926614097,35.8262084812,0.0,25.5240853573,30.610668775,178.466937354,44.4351128466,3.33212,130.699704507
 12/15  02:00:00,135.800465413,30.9926614097,30.5217243337,0.0,19.418418834,29.3649097162,139.52554626,39.4918291474,3.33212,96.7015971122
 12/15  03:00:00,125.730951125,30.9926614097,28.3603461805,0.0,12.7620426787,28.1191506574,138.914348522,36.663970577,3.33212,98.9182579448
 12/15  04:00:00,123.732966583,30.9926614097,26.3914729975,0.0,12.7620426787,28.1191506574,139.640936084,35.3361734633,3.33212,100.97264262
 12/15  05:00:00,132.49791345,30.9926614097,27.9481764115,0.0,12.7620426787,28.1191506574,169.257211428,35.2272926477,3.33212,130.697798781
 12/15  06:00:00,168.285316932,30.9926614097,36.0895754151,0.0,25.5240853573,30.610668775,269.624145872,35.203741781,8.3303,226.090104091
 12/15  07:00:00,298.047127748,32.9417929271,65.9953834365,0.0,51.0481707146,78.1489452969,445.112308432,33.8290748369,16.6606,394.622633595
 12/15  08:00:00,382.502106777,35.7138887159,89.1159225807,0.0,64.3609230253,109.708623606,711.957179102,163.055951774,24.9909,523.910327327
 12/15  09:00:00,298.130458474,35.6705770516,64.4121878488,0.0,51.0481707146,80.7689615957,624.113400322,191.01317237,33.3212,399.779027952
 12/15  10:00:00,257.561754972,35.9013574118,52.655394441,0.0,51.0481707146,71.0224615957,556.88081761,184.770660671,66.8089,305.301256939
 12/15  11:00:00,196.840233655,36.140632966,40.4896183248,0.0,32.1804615127,65.7244621605,510.894148118,187.090845221,83.4695,240.333802897
 12/15  12:00:00,191.686072885,36.3466084478,34.7458923626,0.0,32.1804615127,65.7244621605,414.557335737,155.568509256,83.4695,175.519326481
 12/15  13:00:00,190.182739545,36.3754643182,33.8654807167,0.0,32.1804615127,65.7244621605,442.090825444,180.07421881,83.4695,178.547106634
 12/15  14:00:00,182.673692494,36.3723927579,35.9227677339,0.0,32.1804615127,55.9779621605,436.091058825,182.658523296,75.1392,178.293335529
 12/15  15:00:00,182.718214093,36.3982587172,35.9417231135,0.0,32.1804615127,55.9779621605,416.494565607,178.532317423,66.8089,171.153348184
 12/15  16:00:00,180.265413738,36.3484853459,33.5572119073,0.0,32.1804615127,55.9779621605,435.050387837,182.252082247,75.1392,177.65910559
 12/15  17:00:00,222.860575901,36.0036026199,33.2826117787,0.0,32.1804615127,60.9114621605,403.511616455,180.325604612,91.7998,131.386211843
 12/15  18:00:00,272.46681813,35.6705770516,45.2927573705,0.0,32.1804615127,77.5397301883,433.020343708,182.921624868,49.9818,200.116918839
 12/15  19:00:00,344.934843355,35.6705770516,63.6876155104,0.0,77.122965704,86.2600435998,597.314770821,184.70206428,49.9818,362.630906541
 12/15  20:00:00,350.463822544,35.6705770516,62.0651038423,0.0,102.647051061,80.1663183927,483.11456711,181.264076222,33.3212,268.529290888
 12/15  21:00:00,382.609247233,35.6705770516,68.8380702388,0.0,115.40909374,92.7192997104,481.380940706,180.424020371,33.3212,267.635720335
 12/15  22:00:00,373.812504618,35.6705770516,83.4818548338,0.0,102.647051061,94.1340635361,595.671170524,178.443955923,24.9909,392.236314601
 12/15  23:00:00,290.134530518,35.6705770516,66.0904466642,0.0,77.122965704,65.871452062,496.808312214,180.343559223,16.6606,299.804152991
 12/15  24:00:00,200.724989736,35.6705770516,44.7999487373,0.0,38.286128036,48.4199368926,359.069470089,186.141241121,8.3303,164.597928968
 12/16  01:00:00,152.381418438,30.9926614097,37.5388119031,0.0,27.7269238854,30.610668775,178.285823972,44.2331568611,3.33212,130.720547111
 12/16  02:00:00,148.20728594,30.9926614097,33.3370692154,0.0,27.7269238854,30.610668775,142.992790339,38.6810187901,3.33212,100.979651549
 12/16  03:00:00,128.112382244,30.9926614097,30.7288670028,0.0,12.7620426787,28.1191506574,139.092267132,35.3899345212,3.33212,100.370212611
 12/16  04:00:00,125.619095884,30.9926614097,28.249482099,0.0,12.7620426787,28.1191506574,132.048710034,33.4294787566,3.33212,95.2871112773
 12/16  05:00:00,135.17215176,30.9926614097,31.2087777158,0.0,12.7620426787,28.1191506574,167.957643361,31.8126464653,3.33212,132.812876896
 12/16  06:00:00,151.012822063,30.9926614097,34.7924469646,0.0,12.7620426787,28.1191506574,205.710475157,30.1113372831,8.3303,167.268837874
 12/16  07:00:00,243.764301153,32.9417929271,44.8664268084,0.0,42.6918050922,54.3732441037,278.670726462,28.684832575,16.6606,233.325293887
 12/16  08:00:00,315.06658108,35.7450623618,68.2779418044,0.0,42.6918050922,86.1019271793,552.396908634,133.956303283,24.9909,393.449705351
 12/16  09:00:00,364.505027723,35.6705770516,93.3815383782,0.0,57.6566862989,112.030105488,741.257340457,148.557270583,33.3212,559.378869875
 12/16  10:00:00,299.378376361,36.1826078209,75.0001852952,0.0,57.6566862989,83.6599452969,585.494780795,121.69384286,66.8089,396.992037935
 12/16  11:00:00,223.75382476,36.2973309158,54.0914130444,0.0,42.6918050922,68.9656133826,485.855505927,97.3537757977,83.4695,305.032230129
 12/16  12:00:00,207.766209405,36.3460254887,46.6031846588,0.0,34.9340096728,67.7198543238,433.640829669,105.0990093,83.4695,245.07232037
 12/16  13:00:00,199.075408717,36.3818068682,38.7101211828,0.0,34.9340096728,67.7198543238,383.791703337,121.155436745,83.4695,179.166766593
 12/16  14:00:00,188.456777634,36.4132623871,37.7940294182,0.0,34.9340096728,57.9733543238,384.635339551,130.615076623,75.1392,178.881062927
 12/16  15:00:00,187.006371336,36.4423838727,36.3256984007,0.0,34.9340096728,57.9733543238,381.798704422,136.390981624,66.8089,178.598822798
 12/16  16:00:00,186.424977022,36.4679229029,35.73839611,0.0,34.9340096728,57.9733543238,394.260793984,140.515315363,75.1392,178.60627862
 12/16  17:00:00,229.131018972,36.1730224096,35.3554045297,0.0,34.9340096728,62.9068543238,396.825330783,173.759800913,91.7998,131.26572987
 12/16  18:00:00,267.020199271,35.6705770516,43.1282940545,0.0,34.9340096728,72.2186844194,388.783870774,168.610337939,49.9818,170.191732835
 12/16  19:00:00,343.955066557,35.6705770516,53.7014059391,0.0,87.0357390804,86.2600435998,409.541058669,153.843921605,49.9818,205.715337064
 12/16  20:00:00,352.386225828,35.6705770516,67.3846244171,0.0,102.000620287,77.6748002752,445.638578592,144.101680514,33.3212,268.215698078
 12/16  21:00:00,372.585980167,35.6705770516,75.9386018145,0.0,102.000620287,88.9820225341,479.033273613,177.950803405,33.3212,267.761270208
 12/16  22:00:00,363.282803533,35.6705770516,76.0266208807,0.0,102.000620287,91.6425454185,473.423872118,180.2118657,24.9909,268.221106417
 12/16  23:00:00,307.659044901,35.6705770516,73.5823733006,0.0,87.0357390804,65.871452062,589.247282038,182.357453451,16.6606,390.229228587
 12/16  24:00:00,212.186023059,35.6705770516,51.7675792081,0.0,42.6918050922,48.4199368926,429.995786625,195.11517419,8.3303,226.550312435
 12/17  01:00:00,163.237969276,30.9926614097,39.1737400091,0.0,34.4311606118,33.1021868926,186.236021619,45.4136568745,3.33212,137.490244745
 12/17  02:00:00,157.194057779,30.9926614097,33.1100714397,0.0,34.4311606118,33.1021868926,144.518544581,40.0421429572,3.33212,101.144281624
 12/17  03:00:00,136.518891831,30.9926614097,29.9246776697,0.0,19.466279405,30.610668775,141.710753018,37.2341535052,3.33212,101.144479512
 12/17  04:00:00,129.645366595,30.9926614097,23.1029954646,0.0,19.466279405,30.610668775,141.744029611,37.2766846707,3.33212,101.13522494
 12/17  05:00:00,137.731050078,30.9926614097,24.6221988455,0.0,19.466279405,30.610668775,172.042303147,37.9603397528,3.33212,130.749843395
 12/17  06:00:00,156.826044415,30.9926614097,31.4396178883,0.0,19.466279405,30.610668775,209.502510131,37.1217930294,8.3303,164.050417101
 12/17  07:00:00,240.791472803,32.9417929271,41.9372219386,0.0,42.6918050922,54.3732441037,288.228906415,35.8344150021,16.6606,235.733891413
 12/17  08:00:00,321.787931695,35.7115255554,65.7745776471,0.0,49.3960418185,88.5934452969,594.096766645,172.020787461,24.9909,397.085079183
 12/17  09:00:00,365.308175312,35.6705770516,94.1621372998,0.0,57.6566862989,112.030105488,786.152553589,192.420297616,33.3212,560.411055973
 12/17  10:00:00,297.382541484,35.8749601115,82.2300455885,0.0,50.9524495726,81.1684271793,641.50390631,174.65530362,66.8089,400.03970269
 12/17  11:00:00,233.150154158,36.1900923854,62.8843052689,0.0,42.6918050922,68.9656133826,544.808965013,155.141961444,83.4695,306.197503569
 12/17  12:00:00,233.962662758,36.3524365154,67.6622936805,0.0,38.286128036,68.9656133826,449.208029152,120.575543054,83.4695,245.162986098
 12/17  13:00:00,235.736661073,36.3924097069,70.1853597216,0.0,38.286128036,68.9656133826,390.568195543,128.436186052,83.4695,178.662509491
 12/17  14:00:00,217.291309701,36.4270791405,70.6558918033,0.0,31.5818913096,56.727595265,387.886240419,134.084306615,75.1392,178.662733804
 12/17  15:00:00,204.50105632,36.4527194336,57.9088476169,0.0,31.5818913096,56.727595265,380.900930853,142.846528145,66.8089,171.245502708
 12/17  16:00:00,194.29788403,36.4614634512,47.4151428769,0.0,31.5818913096,56.727595265,439.001566234,185.742155548,75.1392,178.120210687
 12/17  17:00:00,232.99052778,36.0941312446,43.1444794197,0.0,31.5818913096,61.661095265,402.116575008,179.214317176,91.7998,131.102457832
 12/17  18:00:00,270.030086114,35.6705770516,50.0642399906,0.0,31.5818913096,70.9729253606,396.255529632,176.031468652,49.9818,170.24226098
 12/17  19:00:00,341.164581358,35.6705770516,59.4358221944,0.0,80.3315023541,83.7685254822,442.322357109,186.874943891,49.9818,205.465613217
 12/17  20:00:00,356.611248541,35.6705770516,70.9138592062,0.0,102.000620287,77.6748002752,500.953054888,199.742419469,33.3212,267.889435419
 12/17  21:00:00,384.838458295,35.6705770516,78.592152564,0.0,108.704857014,91.4735406516,496.612132719,202.717501965,33.3212,260.573430754
 12/17  22:00:00,357.646937645,35.6705770516,79.5655389797,0.0,95.2963835608,89.1510273009,498.847380415,207.184174738,24.9909,266.672305676
 12/17  23:00:00,303.363217585,35.6705770516,78.4425558166,0.0,80.3315023541,63.3799339444,626.816827678,218.612901125,16.6606,391.543326553
 12/17  24:00:00,216.40077678,35.6705770516,55.9053919109,0.0,42.6918050922,48.4199368926,471.786221134,231.030129798,8.3303,232.425791336
 12/18  01:00:00,154.645718099,30.9926614097,42.0542988443,0.0,25.5240853573,30.610668775,184.226345976,50.1201080155,3.33212,130.77411796
 12/18  02:00:00,139.861613795,30.9926614097,34.6228569253,0.0,19.418418834,29.3649097162,148.134589815,43.7883765604,3.33212,101.014093255
 12/18  03:00:00,129.087064338,30.9926614097,31.7555071113,0.0,12.7620426787,28.1191506574,138.029650154,40.0017997848,3.33212,94.6957303687
 12/18  04:00:00,126.798205002,30.9926614097,29.4871762074,0.0,12.7620426787,28.1191506574,142.393696636,38.0479916823,3.33212,101.013584954
 12/18  05:00:00,135.037806543,30.9926614097,31.1438054783,0.0,12.7620426787,28.1191506574,171.433696963,37.3214955814,3.33212,130.780081382
 12/18  06:00:00,171.653439318,30.9926614097,40.1154272772,0.0,25.5240853573,30.610668775,278.274878171,36.2761397859,8.3303,233.668438385
 12/18  07:00:00,298.938340504,32.1621403202,68.390261186,0.0,51.0481707146,78.1489452969,443.237272376,34.0718981398,16.6606,392.504774237
 12/18  08:00:00,383.754949219,35.6705770516,91.3294918639,0.0,64.3609230253,109.708623606,721.773106221,174.583478968,24.9909,522.198727253
 12/18  09:00:00,302.491255484,35.6705770516,69.5029361496,0.0,51.0481707146,80.7689615957,642.219060349,201.566909697,33.3212,407.330950651
 12/18  10:00:00,276.912507408,35.9357372193,71.8766256092,0.0,51.0481707146,71.0224615957,553.645694271,181.008326433,66.8089,305.828467838
 12/18  11:00:00,234.340188592,36.2717466116,77.8051689896,0.0,32.1804615127,65.7244621605,462.747595941,142.209545751,83.4695,237.06855019
 12/18  12:00:00,241.970795767,36.36118874,85.2611834732,0.0,32.1804615127,65.7244621605,351.90341052,89.4406518901,83.4695,178.993258629
 12/18  13:00:00,247.295047182,36.4016940841,91.3839612982,0.0,32.1804615127,65.7244621605,351.511385453,89.3482798932,83.4695,178.69360556
 12/18  14:00:00,240.962782758,36.4382769078,94.7141854997,0.0,32.1804615127,55.9779621605,354.60311087,101.039992234,75.1392,178.423918636
 12/18  15:00:00,234.483158132,36.4673079676,88.2396063364,0.0,32.1804615127,55.9779621605,346.169475923,108.060281,66.8089,171.300294923
 12/18  16:00:00,209.859033904,36.463235839,63.1767981178,0.0,32.1804615127,55.9779621605,450.458449108,197.165458289,75.1392,178.153790819
 12/18  17:00:00,240.008796198,35.9924459788,50.3513890723,0.0,32.1804615127,60.9114621605,409.152039924,183.764321515,91.7998,133.587918409
 12/18  18:00:00,285.789292202,35.6705770516,58.5185866687,0.0,32.1804615127,77.5397301883,442.532121569,190.317973912,49.9818,202.232347657
 12/18  19:00:00,357.579423629,35.6705770516,76.210102771,0.0,77.122965704,86.2600435998,631.963588256,215.527354982,49.9818,366.454433274
 12/18  20:00:00,363.497922909,35.6705770516,74.5662773236,0.0,102.647051061,80.1663183927,515.196182424,212.924089551,33.3212,268.950892873
 12/18  21:00:00,394.855867671,35.6705770516,80.5863403384,0.0,115.40909374,92.7192997104,501.964506665,200.614583459,33.3212,268.028723206
 12/18  22:00:00,384.54409023,35.6705770516,93.8061477522,0.0,102.647051061,94.1340635361,619.507170648,201.24648968,24.9909,393.269780968
 12/18  23:00:00,298.121875135,35.6705770516,73.9917202327,0.0,77.122965704,65.871452062,529.257173984,212.623631192,16.6606,299.972942792
 12/18  24:00:00,207.003082564,35.6705770516,51.0025522386,0.0,38.286128036,48.4199368926,393.604589789,220.236759218,8.3303,165.037530571
 12/19  01:00:00,155.190228697,30.9926614097,42.5767736974,0.0,25.5240853573,30.610668775,182.003603762,47.8654895425,3.33212,130.805994219
 12/19  02:00:00,142.328496221,30.9926614097,37.0519050228,0.0,19.418418834,29.3649097162,145.33789289,40.9751147852,3.33212,101.030658105
 12/19  03:00:00,132.14788142,30.9926614097,34.7826061571,0.0,12.7620426787,28.1191506574,140.654839815,36.2985735211,3.33212,101.024146294
 12/19  04:00:00,131.164108339,30.9926614097,33.8036101881,0.0,12.7620426787,28.1191506574,137.513572757,33.1475593046,3.33212,101.033893453
 12/19  05:00:00,139.704790213,30.9926614097,35.1281943467,0.0,12.7620426787,28.1191506574,165.166602052,31.0304385921,3.33212,130.80404346
 12/19  06:00:00,175.64107558,30.9926614097,43.4089057441,0.0,25.5240853573,30.610668775,264.625275259,29.8353788209,8.3303,226.459596439
 12/19  07:00:00,303.878182858,32.9417929271,71.7775647292,0.0,51.0481707146,78.1489452969,442.973349646,28.1000472275,16.6606,398.212702418
 12/19  08:00:00,388.585529523,35.6705770516,95.2125174886,0.0,64.3609230253,109.708623606,697.224323112,145.258230205,24.9909,526.975192907
 12/19  09:00:00,304.571060696,35.6705770516,70.8231460423,0.0,51.0481707146,80.7689615957,607.006222348,174.517996406,33.3212,399.167025942
 12/19  10:00:00,273.030610273,36.0149805593,67.9485728652,0.0,51.0481707146,71.0224615957,539.483042852,165.801188939,66.8089,306.872953913
 12/19  11:00:00,217.029407699,36.3061116162,60.9575566634,0.0,32.1804615127,65.7244621605,432.619816442,105.558086555,83.4695,243.592229887
 12/19  12:00:00,205.906283309,36.3558229755,49.5554844974,0.0,32.1804615127,65.7244621605,355.151927189,92.6535749856,83.4695,179.028852203
 12/19  13:00:00,204.670933113,36.3922342485,49.137621002,0.0,32.1804615127,65.7244621605,349.906716433,87.6967292707,83.4695,178.740487162
 12/19  14:00:00,194.643488712,36.4243565108,48.7680480985,0.0,32.1804615127,55.9779621605,361.932568775,110.198308971,75.1392,176.595059803
 12/19  15:00:00,195.815207138,36.4533730434,49.8079090802,0.0,32.1804615127,55.9779621605,374.482453236,134.464282158,66.8089,173.209271079
 12/19  16:00:00,191.331934232,36.4790458867,45.1142689624,0.0,32.1804615127,55.9779621605,427.551884572,174.206772147,75.1392,178.205912425
 12/19  17:00:00,232.661502806,36.1812710127,43.3898765373,0.0,32.1804615127,60.9114621605,388.08842975,165.136234253,91.7998,131.152395497
 12/19  18:00:00,281.487087183,35.6705770516,54.5863937559,0.0,32.1804615127,77.5397301883,428.256842452,173.329500219,49.9818,204.945542232
 12/19  19:00:00,354.087557813,35.6705770516,73.2156176485,0.0,77.122965704,86.2600435998,550.648104529,136.948155368,49.9818,363.718149161
 12/19  20:00:00,360.97746017,35.6705770516,73.1662257557,0.0,102.647051061,80.1663183927,423.892845355,118.864037887,33.3212,271.707607468
 12/19  21:00:00,393.255044446,35.6705770516,79.7389158628,0.0,115.40909374,92.7192997104,460.823509129,159.341812963,33.3212,268.160496165
 12/19  22:00:00,382.769975735,35.6705770516,92.3939621459,0.0,102.647051061,94.1340635361,582.705917182,164.109635983,24.9909,393.605381199
 12/19  23:00:00,297.868406303,35.6705770516,73.7889447687,0.0,77.122965704,65.871452062,474.755598697,158.247402986,16.6606,299.847595712
 12/19  24:00:00,208.475972383,35.6705770516,52.5306999326,0.0,38.286128036,48.4199368926,334.903504152,161.240918577,8.3303,165.332285574
 12/20  01:00:00,157.490145746,30.9926614097,44.7775482834,0.0,25.5240853573,30.610668775,171.134883566,36.9753534508,3.33212,130.827410115
 12/20  02:00:00,145.036446272,30.9926614097,39.6770962127,0.0,19.418418834,29.3649097162,135.597222505,31.2226119915,3.33212,101.042490513
 12/20  03:00:00,135.089634601,30.9926614097,37.6506707431,0.0,12.7620426787,28.1191506574,131.835071512,27.4568418536,3.33212,101.046109658
 12/20  04:00:00,133.557104995,30.9926614097,36.129913416,0.0,12.7620426787,28.1191506574,129.357654732,24.981745048,3.33212,101.043789684
 12/20  05:00:00,140.709403424,30.9926614097,36.7139379345,0.0,12.7620426787,28.1191506574,158.074109517,23.9125158827,3.33212,130.829473635
 12/20  06:00:00,176.027740897,30.9926614097,44.4192022102,0.0,25.5240853573,30.610668775,262.294473654,23.7435081635,8.3303,230.220665491
 12/20  07:00:00,305.714399673,33.7994107948,73.4950827688,0.0,51.0481707146,78.1489452969,437.114299949,22.696048545,16.6606,397.757651404
 12/20  08:00:00,388.341024586,35.6717859633,95.9835303411,0.0,64.3609230253,109.708623606,668.743324169,120.043529166,24.9909,523.708895003
 12/20  09:00:00,304.98683667,35.6705770516,72.0200225618,0.0,51.0481707146,80.7689615957,589.707482404,149.054983949,33.3212,407.331298455
 12/20  10:00:00,277.032412914,36.1998974769,72.1594300056,0.0,51.0481707146,71.0224615957,479.355691452,105.757086481,66.8089,306.78970497
 12/20  11:00:00,225.772214375,36.3093988606,70.1396850118,0.0,32.1804615127,65.7244621605,380.852317689,60.1205734604,83.4695,237.262244229
 12/20  12:00:00,208.482940037,36.3573282947,52.2134526562,0.0,32.1804615127,65.7244621605,350.117211431,87.5762529339,83.4695,179.071458498
 12/20  13:00:00,201.651392666,36.3921693481,46.0090587989,0.0,32.1804615127,65.7244621605,379.335928261,117.083275766,83.4695,178.783152495
 12/20  14:00:00,191.757202797,36.4246306515,45.9351876641,0.0,32.1804615127,55.9779621605,352.36916155,98.7097488035,75.1392,178.520212746
 12/20  15:00:00,192.872334702,36.4539043589,47.0861687273,0.0,32.1804615127,55.9779621605,333.902497474,93.3178585284,66.8089,173.775738945
 12/20  16:00:00,190.97303053,36.4802525741,45.183651783,0.0,32.1804615127,55.9779621605,350.706171559,99.7118119577,75.1392,175.855159601
 12/20  17:00:00,233.497453659,36.1846690483,44.7049911646,0.0,32.1804615127,60.9114621605,348.696478097,119.146174787,91.7998,137.750503311
 12/20  18:00:00,282.023097785,35.6705770516,55.6209724626,0.0,32.1804615127,77.5397301883,408.581649898,160.66256945,49.9818,197.937280448
 12/20  19:00:00,354.831623406,35.6705770516,74.4164088413,0.0,77.122965704,86.2600435998,547.824326251,130.74030949,49.9818,367.102216762
 12/20  20:00:00,362.043493441,35.6705770516,73.6981908796,0.0,102.647051061,80.1663183927,483.567647736,181.050163221,33.3212,269.196284515
 12/20  21:00:00,394.458022016,35.6705770516,80.6705388948,0.0,115.40909374,92.7192997104,450.426126512,148.816131038,33.3212,268.288795474
 12/20  22:00:00,383.907427796,35.6705770516,93.3827171677,0.0,102.647051061,94.1340635361,592.936195793,168.353400979,24.9909,399.591894813
 12/20  23:00:00,297.551591599,35.6705770516,73.4972251752,0.0,77.122965704,65.871452062,480.690268439,165.918826965,16.6606,298.110841473
 12/20  24:00:00,207.040102662,35.6705770516,51.1065230347,0.0,38.286128036,48.4199368926,349.186675866,174.796738712,8.3303,166.059637154
 12/21  01:00:00,155.912918394,30.9926614097,43.2463678505,0.0,25.5240853573,30.610668775,177.919563882,40.24948016,3.33212,134.337963722
 12/21  02:00:00,143.612346865,30.9926614097,38.2856743914,0.0,19.418418834,29.3649097162,138.284731334,33.8912224141,3.33212,101.06138892
