Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/21  03:00:00,132.734678535,30.9926614097,35.3373036993,0.0,12.7620426787,28.1191506574,129.615108391,30.0507605856,3.33212,96.2322278055
 12/21  04:00:00,130.939056644,30.9926614097,33.5545300545,0.0,12.7620426787,28.1191506574,130.932599679,28.0361489545,3.33212,99.5643307242
 12/21  05:00:00,139.133828299,30.9926614097,35.165249177,0.0,12.7620426787,28.1191506574,167.632691364,26.8868885164,3.33212,137.413682848
 12/21  06:00:00,175.227034308,30.9926614097,43.6373033355,0.0,25.5240853573,30.610668775,261.279136187,26.3124161008,8.3303,226.636420086
 12/21  07:00:00,303.714309772,33.6044976431,71.7254364212,0.0,51.0481707146,78.1489452969,438.185584878,25.1768522374,16.6606,396.34813264
 12/21  08:00:00,386.699803821,35.6705770516,94.3470580653,0.0,64.3609230253,109.708623606,691.86823567,138.366763266,24.9909,528.510572404
 12/21  09:00:00,304.346665734,35.6705770516,71.3952012317,0.0,51.0481707146,80.7689615957,601.278075517,165.853196271,33.3212,402.103679246
 12/21  10:00:00,269.667966888,35.9997896669,64.6440484696,0.0,51.0481707146,71.0224615957,532.559313855,158.354116074,66.8089,307.396297781
 12/21  11:00:00,220.712175952,36.234235743,64.1744907628,0.0,32.1804615127,65.7244621605,479.16149225,151.912370566,83.4695,243.779621684
 12/21  12:00:00,217.584295655,36.3667239585,60.7973870443,0.0,32.1804615127,65.7244621605,366.057789253,103.451217977,83.4695,179.137071276
 12/21  13:00:00,226.216924356,36.4029855025,70.2210373216,0.0,32.1804615127,65.7244621605,375.068913649,112.751028719,83.4695,178.84838493
 12/21  14:00:00,223.537793111,36.4361920981,77.2586189395,0.0,32.1804615127,55.9779621605,360.120302681,106.413684681,75.1392,178.567418
 12/21  15:00:00,222.702885293,36.4654491436,76.5431086949,0.0,32.1804615127,55.9779621605,335.045037519,96.8134848833,66.8089,171.422652635
 12/21  16:00:00,204.169938306,36.4880240101,57.8763174084,0.0,32.1804615127,55.9779621605,395.871562465,142.439817528,75.1392,178.292544937
 12/21  17:00:00,239.199237444,36.1837214342,49.5482090891,0.0,32.1804615127,60.9114621605,412.138915148,182.564365158,91.7998,137.77474999
 12/21  18:00:00,285.276168493,35.6705770516,58.0431514476,0.0,32.1804615127,77.5397301883,419.534994835,171.536185684,49.9818,198.017009151
 12/21  19:00:00,356.483398227,35.6705770516,75.182038128,0.0,77.122965704,86.2600435998,600.867105761,183.520583912,49.9818,367.364721848
 12/21  20:00:00,363.810611835,35.6705770516,74.9391466378,0.0,102.647051061,80.1663183927,480.731833925,178.089864218,33.3212,269.320769707
 12/21  21:00:00,395.747621966,35.6705770516,81.5158727796,0.0,115.40909374,92.7192997104,472.494302094,170.763741811,33.3212,268.409360283
 12/21  22:00:00,386.061320517,35.6705770516,95.3764231408,0.0,102.647051061,94.1340635361,601.330704677,174.552833285,24.9909,401.786971392
 12/21  23:00:00,300.248460842,35.6705770516,76.1649152619,0.0,77.122965704,65.871452062,488.970400056,175.667716242,16.6606,296.642083813
 12/21  24:00:00,209.755099163,35.6705770516,53.7992872326,0.0,38.286128036,48.4199368926,359.058524977,181.024244587,8.3303,169.70398039
 12/22  01:00:00,157.517308295,30.9926614097,44.8553091678,0.0,25.5240853573,30.610668775,174.933249373,40.7167859133,3.33212,130.88434346
 12/22  02:00:00,144.858656953,30.9926614097,39.540962936,0.0,19.418418834,29.3649097162,139.085514786,34.6891205792,3.33212,101.064274207
 12/22  03:00:00,135.335581808,30.9926614097,37.9149719008,0.0,12.7620426787,28.1191506574,134.834916266,30.4246900199,3.33212,101.078106246
 12/22  04:00:00,134.425963001,30.9926614097,37.010530923,0.0,12.7620426787,28.1191506574,129.184524763,27.4035960561,3.33212,98.4488087064
 12/22  05:00:00,142.662197945,30.9926614097,38.0450438677,0.0,12.7620426787,28.1191506574,162.581160796,25.6469049623,3.33212,133.602135833
 12/22  06:00:00,178.001604736,30.9926614097,45.7436748727,0.0,25.5240853573,30.610668775,260.660885444,24.9888943866,8.3303,227.341691058
 12/22  07:00:00,306.809691683,33.4485671217,74.2158106041,0.0,51.0481707146,78.1489452969,442.408410764,23.9565887015,16.6606,401.791222063
 12/22  08:00:00,389.98477206,35.6705770516,96.6523755394,0.0,64.3609230253,109.708623606,685.654919737,134.965409511,24.9909,525.698610226
 12/22  09:00:00,305.241147135,35.6705770516,71.5178497125,0.0,51.0481707146,80.7689615957,600.898295342,161.253407937,33.3212,406.323687405
 12/22  10:00:00,266.914064678,35.9816408453,61.9115660175,0.0,51.0481707146,71.0224615957,532.685155243,157.281451608,66.8089,308.594803635
 12/22  11:00:00,206.417611892,36.1285365284,50.0510787097,0.0,32.1804615127,65.7244621605,487.54749,166.636816551,83.4695,237.44117345
 12/22  12:00:00,211.321714058,36.3246012642,54.2142908927,0.0,32.1804615127,65.7244621605,411.148532761,147.751283199,83.4695,179.927749562
 12/22  13:00:00,208.32784495,36.3986031584,52.2414496719,0.0,32.1804615127,65.7244621605,386.079020436,124.461738117,83.4695,178.147782319
 12/22  14:00:00,204.152912716,36.4311140321,57.7219874783,0.0,32.1804615127,55.9779621605,389.035803554,135.299560253,75.1392,178.597043301
 12/22  15:00:00,196.20302416,36.4583185584,49.7820141168,0.0,32.1804615127,55.9779621605,387.50177964,142.346084475,66.8089,178.346795165
 12/22  16:00:00,191.005886025,36.4825316628,44.5992740687,0.0,32.1804615127,55.9779621605,393.383706581,146.779166273,75.1392,171.465340308
 12/22  17:00:00,232.485488482,36.1387812042,42.8041136279,0.0,32.1804615127,60.9114621605,408.691408683,179.101921722,91.7998,137.789686962
 12/22  18:00:00,280.978785778,35.6705770516,53.7744514563,0.0,32.1804615127,77.5397301883,420.817589318,165.691857111,49.9818,205.143932207
 12/22  19:00:00,353.171603944,35.6705770516,71.8917323646,0.0,77.122965704,86.2600435998,579.221426661,163.211693591,49.9818,366.02793307
 12/22  20:00:00,359.109948035,35.6705770516,70.6716339496,0.0,102.647051061,80.1663183927,465.197875207,161.101944471,33.3212,270.774730736
 12/22  21:00:00,391.04390293,35.6705770516,77.2249683201,0.0,115.40909374,92.7192997104,467.589388187,165.724046338,33.3212,268.54414185
 12/22  22:00:00,381.720412294,35.6705770516,91.3509689506,0.0,102.647051061,94.1340635361,588.240571721,167.739093715,24.9909,395.510578006
 12/22  23:00:00,297.076059996,35.6705770516,72.9929483103,0.0,77.122965704,65.871452062,490.598700881,171.370802248,16.6606,302.567298633
 12/22  24:00:00,206.16084413,35.6705770516,50.2032080952,0.0,38.286128036,48.4199368926,359.134128339,186.473961224,8.3303,164.329867116
 12/23  01:00:00,156.60839208,30.9926614097,41.7589928897,0.0,27.7269238854,30.610668775,182.455133437,42.994124883,3.33212,136.128888554
 12/23  02:00:00,151.630505218,30.9926614097,36.7563340481,0.0,27.7269238854,30.610668775,141.308312456,36.8869050007,3.33212,101.089287455
 12/23  03:00:00,131.104047482,30.9926614097,33.7172839752,0.0,12.7620426787,28.1191506574,137.596502204,33.1793178763,3.33212,101.085064328
 12/23  04:00:00,129.282362411,30.9926614097,31.9164417142,0.0,12.7620426787,28.1191506574,129.389355427,31.2930836593,3.33212,94.7641517675
 12/23  05:00:00,137.520392992,30.9926614097,33.5714334099,0.0,12.7620426787,28.1191506574,171.294808537,30.491439057,3.33212,137.47124948
 12/23  06:00:00,152.436495974,30.9926614097,36.23189101,0.0,12.7620426787,28.1191506574,201.117677148,29.8047716111,8.3303,162.982605537
 12/23  07:00:00,244.199578189,32.9417929271,45.3209078745,0.0,42.6918050922,54.3732441037,281.061191759,29.1311230363,16.6606,235.269468723
 12/23  08:00:00,315.380395143,35.7154445148,68.5908984855,0.0,42.6918050922,86.1019271793,577.802703532,151.911046286,24.9909,400.900757246
 12/23  09:00:00,366.85996613,35.6705770516,95.7212955562,0.0,57.6566862989,112.030105488,759.26376319,161.429840574,33.3212,564.512722616
 12/23  10:00:00,305.116766277,36.1945697458,81.3938969162,0.0,57.6566862989,83.6599452969,524.414980857,55.5088891322,66.8089,402.097191724
 12/23  11:00:00,249.444329123,36.3102761121,80.131274378,0.0,42.6918050922,68.9656133826,415.320385073,23.4021847223,83.4695,308.448700351
 12/23  12:00:00,209.042161643,36.3592610531,48.1268572623,0.0,34.9340096728,67.7198543238,377.426707901,49.814899134,83.4695,244.142308767
 12/23  13:00:00,201.097937934,36.3923556052,40.8807535867,0.0,34.9340096728,67.7198543238,355.581183664,85.7035752494,83.4695,186.408108415
 12/23  14:00:00,192.930429924,36.4240555679,42.4879549185,0.0,34.9340096728,57.9733543238,328.162466226,73.8096944847,75.1392,179.213571741
 12/23  15:00:00,193.611471044,36.4530190159,43.1229245885,0.0,34.9340096728,57.9733543238,331.962143978,86.212692193,66.8089,178.940551785
 12/23  16:00:00,191.987661344,36.4758307955,41.445631987,0.0,34.9340096728,57.9733543238,361.209133705,107.134553696,75.1392,178.935380009
 12/23  17:00:00,233.884875003,36.1776705248,40.3516393749,0.0,34.9340096728,62.9068543238,361.185185717,131.367381267,91.7998,138.01800445
 12/23  18:00:00,272.026521989,35.6705770516,48.4172463759,0.0,34.9340096728,72.2186844194,357.683154813,137.163127829,49.9818,170.538226984
 12/23  19:00:00,349.630524296,35.6705913663,59.6469545006,0.0,87.0357390804,86.2600435998,386.021506957,129.82361139,49.9818,206.216095567
 12/23  20:00:00,357.802535196,35.6705770516,73.0656520364,0.0,102.000620287,77.6748002752,427.271140433,124.816382255,33.3212,269.133558177
 12/23  21:00:00,377.997331074,35.6705770516,81.769447322,0.0,102.000620287,88.9820225341,458.686757393,156.696827493,33.3212,268.6687299
 12/23  22:00:00,369.805276512,35.6705770516,83.1300476805,0.0,102.000620287,91.6425454185,456.957330475,162.856742068,24.9909,269.109688406
 12/23  23:00:00,316.243600457,35.6705770516,83.0771977651,0.0,87.0357390804,65.871452062,509.445859073,96.1866734876,16.6606,396.598585586
 12/23  24:00:00,220.505566091,35.6705770516,61.0925721642,0.0,42.6918050922,48.4199368926,340.131529061,100.566373139,8.3303,231.234855923
 12/24  01:00:00,171.859389652,30.9926614097,47.676929163,0.0,34.4311606118,33.1021868926,216.160353969,75.1407904533,3.33212,137.687443516
 12/24  02:00:00,166.227986225,30.9926614097,42.0391704832,0.0,34.4311606118,33.1021868926,160.125572577,55.543922858,3.33212,101.249529719
 12/24  03:00:00,145.336688376,30.9926614097,38.650843228,0.0,19.466279405,30.610668775,147.32280613,42.7542084915,3.33212,101.236477639
 12/24  04:00:00,143.857159493,30.9926614097,37.1810221246,0.0,19.466279405,30.610668775,138.979649104,34.4089887788,3.33212,101.238540325
 12/24  05:00:00,150.712803567,30.9926614097,37.4622677267,0.0,19.466279405,30.610668775,163.346043063,29.0749205125,3.33212,130.93900255
 12/24  06:00:00,165.098836981,30.9926614097,39.6110179156,0.0,19.466279405,30.610668775,204.346327564,25.9639383725,8.3303,170.052089191
 12/24  07:00:00,247.079384392,33.9163586859,47.1996696071,0.0,42.6918050922,54.3732441037,276.781817737,23.978408546,16.6606,236.142809191
 12/24  08:00:00,326.421261687,35.7104782385,70.4103029923,0.0,49.3960418185,88.5934452969,550.780611229,122.725296059,24.9909,403.06441517
 12/24  09:00:00,368.107135629,35.6705770516,97.1398889179,0.0,57.6566862989,112.030105488,718.441870056,119.947435,33.3212,565.173235056
 12/24  10:00:00,290.286959264,36.2234980221,75.3502169547,0.0,50.9524495726,81.1684271793,580.726768172,110.620750334,66.8089,403.297117838
 12/24  11:00:00,226.623528667,36.3100980858,56.677875319,0.0,42.6918050922,68.9656133826,527.43436872,130.028588485,83.4695,313.936280235
 12/24  12:00:00,219.188476091,36.3589326867,52.9594499121,0.0,38.286128036,68.9656133826,468.309617657,138.991470473,83.4695,245.848647184
 12/24  13:00:00,209.687586524,36.3940017882,44.268151481,0.0,38.286128036,68.9656133826,406.688875915,144.242476516,83.4695,178.976899399
 12/24  14:00:00,187.620309326,36.4103390297,40.8072712773,0.0,31.5818913096,56.727595265,438.07815171,184.503654513,75.1392,178.435297197
 12/24  15:00:00,187.334369325,36.4031416092,40.406195515,0.0,31.5818913096,56.727595265,418.270036052,179.374938434,66.8089,172.086197618
 12/24  16:00:00,182.811494446,36.4255677048,35.8934972985,0.0,31.5818913096,56.727595265,431.103865923,177.54226358,75.1392,178.422402343
 12/24  17:00:00,222.168751168,36.0930413961,32.3757198874,0.0,31.5818913096,61.661095265,409.940605863,180.288667141,91.7998,137.852138722
 12/24  18:00:00,264.396245963,35.6705770516,44.4663465196,0.0,31.5818913096,70.9729253606,397.926875551,177.369423629,49.9818,170.575651922
 12/24  19:00:00,338.308249009,35.6705770516,56.6248379022,0.0,80.3315023541,83.7685254822,422.414389682,166.486893137,49.9818,205.945696545
 12/24  20:00:00,355.591279378,35.6705770516,69.9286526982,0.0,102.000620287,77.6748002752,458.513146096,156.399329542,33.3212,268.792616554
 12/24  21:00:00,383.874013295,35.6705770516,77.6589639434,0.0,108.704857014,91.4735406516,458.441196154,157.250085571,33.3212,267.869910584
 12/24  22:00:00,357.111079096,35.6705770516,79.0640092198,0.0,95.2963835608,89.1510273009,458.011632972,164.23013402,24.9909,268.790598953
 12/24  23:00:00,302.196370022,35.6705770516,77.3231739481,0.0,80.3315023541,63.3799339444,579.181290807,169.676216497,16.6606,392.84447431
 12/24  24:00:00,215.411057597,35.6705770516,54.9732222857,0.0,42.6918050922,48.4199368926,426.038569407,183.859960697,8.3303,233.84830871
 12/25  01:00:00,167.136157687,30.9926614097,43.0354802789,0.0,34.4311606118,33.1021868926,176.932451202,42.4491619123,3.33212,131.15116929
 12/25  02:00:00,160.472964627,30.9926614097,36.3610865516,0.0,34.4311606118,33.1021868926,141.062932792,36.4791460247,3.33212,101.251666767
 12/25  03:00:00,139.872202363,30.9926614097,33.2509199103,0.0,19.466279405,30.610668775,138.085955409,33.492879988,3.33212,101.260955421
 12/25  04:00:00,138.946639692,30.9926614097,32.3261272768,0.0,19.466279405,30.610668775,139.759970058,31.4730529593,3.33212,104.954797099
 12/25  05:00:00,147.326764975,30.9926614097,34.1226364201,0.0,19.466279405,30.610668775,167.335735319,30.3126483926,3.33212,133.690966926
 12/25  06:00:00,161.292530148,30.9926614097,35.8517033352,0.0,19.466279405,30.610668775,208.3395606,29.8914426767,8.3303,170.117817923
 12/25  07:00:00,243.291574457,33.1367060789,44.2322614656,0.0,42.6918050922,54.3732441037,282.709864237,29.8274872542,16.6606,236.221776983
 12/25  08:00:00,323.41984297,35.6713055201,67.4410725963,0.0,49.3960418185,88.5934452969,583.208543329,160.985378151,24.9909,397.232265178
 12/25  09:00:00,366.167314107,35.6705770516,95.0313889562,0.0,57.6566862989,112.030105488,774.310472857,175.188028938,33.3212,565.801243919
 12/25  10:00:00,296.542249718,36.0408668308,81.236317312,0.0,50.9524495726,81.1684271793,631.214520214,156.141898423,66.8089,408.263721791
 12/25  11:00:00,245.835826541,36.1102196575,75.4836694194,0.0,42.6918050922,68.9656133826,547.384705968,153.397972167,83.4695,310.5172338
 12/25  12:00:00,243.891866531,36.2809862604,77.2223382715,0.0,38.286128036,68.9656133826,469.512689959,140.318346455,83.4695,245.724843505
 12/25  13:00:00,225.298673948,36.3973436193,59.7696229116,0.0,38.286128036,68.9656133826,383.818972475,120.703566834,83.4695,179.645905641
 12/25  14:00:00,212.563951763,36.4277611437,65.7007203689,0.0,31.5818913096,56.727595265,408.64956162,154.207697261,75.1392,179.302664359
 12/25  15:00:00,216.224922574,36.4583196374,69.1054472406,0.0,31.5818913096,56.727595265,403.418357602,161.351727638,66.8089,175.257729964
 12/25  16:00:00,200.072627169,36.3623035358,53.1202412634,0.0,31.5818913096,56.727595265,419.853058742,166.247151048,75.1392,178.466707693
 12/25  17:00:00,233.571897968,35.968104766,43.8347901623,0.0,31.5818913096,61.661095265,410.794573302,181.118182061,91.7998,137.876591241
 12/25  18:00:00,269.029038859,35.6705770516,49.0445845637,0.0,31.5818913096,70.9729253606,418.516625686,197.917283029,49.9818,170.617542657
 12/25  19:00:00,341.027614998,35.6705770516,59.2946111872,0.0,80.3315023541,83.7685254822,460.633562637,204.64263223,49.9818,206.009130407
 12/25  20:00:00,357.137466178,35.6705770516,71.4348443152,0.0,102.000620287,77.6748002752,501.056557633,198.821043863,33.3212,268.91431377
 12/25  21:00:00,385.85630748,35.6705770516,79.6138052894,0.0,108.704857014,91.4735406516,494.768033605,193.456506913,33.3212,267.990326692
 12/25  22:00:00,359.420592842,35.6705770516,81.3414987027,0.0,95.2963835608,89.1510273009,480.029779202,186.130561343,24.9909,268.908317859
 12/25  23:00:00,304.892373747,35.6705770516,79.9867737702,0.0,80.3315023541,63.3799339444,597.043258519,187.132060862,16.6606,393.250597656
 12/25  24:00:00,217.785001745,35.6705770516,57.3196740101,0.0,42.6918050922,48.4199368926,437.195152731,195.01954764,8.3303,233.845305091
 12/26  01:00:00,156.373867945,30.9926614097,43.7281544174,0.0,25.5240853573,30.610668775,178.634901331,44.3199592636,3.33212,130.982822068
 12/26  02:00:00,142.046613777,30.9926614097,36.7519314525,0.0,19.418418834,29.3649097162,142.386600247,37.9315351694,3.33212,101.122945078
 12/26  03:00:00,130.624380751,30.9926614097,33.252139007,0.0,12.7620426787,28.1191506574,138.758670638,34.3022478887,3.33212,101.12430275
 12/26  04:00:00,126.496729638,30.9926614097,29.1564653597,0.0,12.7620426787,28.1191506574,137.519928601,33.0473705345,3.33212,101.140438067
 12/26  05:00:00,135.874579974,30.9926614097,31.3220740593,0.0,12.7620426787,28.1191506574,171.878027316,32.6634853866,3.33212,135.882421929
 12/26  06:00:00,173.451756194,30.9926614097,41.2250577585,0.0,25.5240853573,30.610668775,269.101902067,31.8555053468,8.3303,228.916096721
 12/26  07:00:00,301.495316424,32.9417929271,69.4031730169,0.0,51.0481707146,78.1489452969,447.941925607,30.0073131053,16.6606,401.274012502
 12/26  08:00:00,385.376837363,35.6705770516,91.9828152294,0.0,64.3609230253,109.708623606,719.458890297,162.731916246,24.9909,531.73607405
 12/26  09:00:00,305.647637194,35.6705770516,71.8828656341,0.0,51.0481707146,80.7689615957,628.899545959,190.105940561,33.3212,405.472405398
 12/26  10:00:00,279.028300587,35.8809123952,74.0164197039,0.0,51.0481707146,71.0224615957,554.619263733,176.720217633,66.8089,311.0901461
 12/26  11:00:00,231.842238007,36.0437492414,75.377481528,0.0,32.1804615127,65.7244621605,496.414121288,171.922256887,83.4695,241.022364401
 12/26  12:00:00,226.402628615,36.2376255086,69.1372476337,0.0,32.1804615127,65.7244621605,427.413556745,160.707038108,83.4695,183.237018637
 12/26  13:00:00,216.187028583,36.3683521185,59.7021823655,0.0,32.1804615127,65.7244621605,410.479692187,147.941683749,83.4695,179.068508437
 12/26  14:00:00,213.635456104,36.3977704828,66.8582940977,0.0,32.1804615127,55.9779621605,401.360732195,147.435332047,75.1392,178.786200148
 12/26  15:00:00,217.265059409,36.4250113424,70.4719951375,0.0,32.1804615127,55.9779621605,387.606626578,149.165437752,66.8089,171.632288826
 12/26  16:00:00,199.588133921,36.2435787987,53.0328880502,0.0,32.1804615127,55.9779621605,418.303357143,164.657883948,75.1392,178.506273195
 12/26  17:00:00,233.264054666,35.8406822101,43.9100312584,0.0,32.1804615127,60.9114621605,414.236414951,184.523918599,91.7998,137.912696352
 12/26  18:00:00,280.063627757,35.6705770516,52.943198339,0.0,32.1804615127,77.5397301883,470.93453743,216.786483693,49.9818,204.166253737
 12/26  19:00:00,352.500541305,35.6705770516,71.3329192212,0.0,77.122965704,86.2600435998,659.408990837,241.947097711,49.9818,367.480093126
 12/26  20:00:00,359.260495175,35.6705770516,70.9194070738,0.0,102.647051061,80.1663183927,548.67668333,243.060956313,33.3212,272.294527017
 12/26  21:00:00,391.277114574,35.6705770516,77.5964678827,0.0,115.40909374,92.7192997104,539.932899254,237.587429773,33.3212,269.024269481
 12/26  22:00:00,382.317465593,35.6705770516,92.1459950097,0.0,102.647051061,94.1340635361,655.823685647,227.625398325,24.9909,403.207387322
 12/26  23:00:00,297.653263392,35.6705770516,73.7788416681,0.0,77.122965704,65.871452062,528.217907518,213.927870932,16.6606,297.629436586
 12/26  24:00:00,207.058044457,35.6705770516,51.2472201591,0.0,38.286128036,48.4199368926,383.167338775,204.95088001,8.3303,169.886158765
 12/27  01:00:00,182.477042621,30.9926614097,69.8772456077,0.0,25.5240853573,30.610668775,180.195094778,45.8616238194,3.33212,131.001350958
 12/27  02:00:00,161.437911872,30.9926614097,56.15753287,0.0,19.418418834,29.3649097162,144.218447056,39.7386688697,3.33212,101.147658186
 12/27  03:00:00,141.846863422,30.9926614097,44.4956211248,0.0,12.7620426787,28.1191506574,140.645897177,36.1708503708,3.33212,101.142926806
 12/27  04:00:00,135.260016874,30.9926614097,37.9324623947,0.0,12.7620426787,28.1191506574,139.116422153,34.6465680241,3.33212,101.137734129
 12/27  05:00:00,139.963980773,30.9926614097,36.0610125471,0.0,12.7620426787,28.1191506574,175.197855492,34.2962427679,3.33212,137.569492724
 12/27  06:00:00,174.190230937,30.9926614097,42.6496701934,0.0,25.5240853573,30.610668775,270.930703479,34.7697386789,8.3303,227.8306648
 12/27  07:00:00,301.033378391,32.1621403202,70.471567634,0.0,51.0481707146,78.1489452969,454.325050381,33.9212187429,16.6606,403.743231638
 12/27  08:00:00,385.194582104,35.6705770516,92.6677196077,0.0,64.3609230253,109.708623606,750.337424893,196.712864311,24.9909,528.633660583
 12/27  09:00:00,302.079357392,35.6705770516,66.2310825471,0.0,51.0481707146,80.7689615957,675.329498089,231.654698387,33.3212,410.353599702
 12/27  10:00:00,258.939125432,35.7564151797,54.1041104105,0.0,51.0481707146,71.0224615957,599.809928901,225.707420638,66.8089,307.293608263
 12/27  11:00:00,197.156328586,35.8983143591,40.9939804913,0.0,32.1804615127,65.7244621605,552.397437758,223.606521203,83.4695,245.321416554
 12/27  12:00:00,180.546397345,35.9955314571,23.7331353161,0.0,32.1804615127,65.7244621605,483.102997665,220.248366554,83.4695,179.385131111
 12/27  13:00:00,174.890594403,36.0061276447,18.8631673248,0.0,32.1804615127,65.7244621605,483.575069887,220.988826289,83.4695,179.116743599
 12/27  14:00:00,166.747580861,35.9965633905,20.446720467,0.0,32.1804615127,55.9779621605,484.584826515,230.607249732,75.1392,178.838376783
 12/27  15:00:00,168.231985185,36.0581008172,21.8835341529,0.0,32.1804615127,55.9779621605,475.503656678,230.140226057,66.8089,178.554530621
 12/27  16:00:00,169.535367724,36.1074669041,23.1577952006,0.0,32.1804615127,55.9779621605,473.556665505,223.405252369,75.1392,175.012213135
 12/27  17:00:00,214.712575304,35.8982518774,25.3419858292,0.0,32.1804615127,60.9114621605,433.641378014,207.090627867,91.7998,134.750950147
 12/27  18:00:00,264.330610746,35.6705770516,37.2875513311,0.0,32.1804615127,77.5397301883,463.510195655,208.054791783,49.9818,205.473603872
 12/27  19:00:00,337.041841561,35.6705770516,55.9769607574,0.0,77.122965704,86.2600435998,635.386041003,216.511545166,49.9818,368.892695837
 12/27  20:00:00,346.546102532,35.6705770516,57.9191182238,0.0,102.647051061,80.1663183927,508.730671681,202.435263928,33.3212,272.974207753
 12/27  21:00:00,414.081411994,35.6705770516,99.9261788325,0.0,115.40909374,92.7192997104,498.091420415,190.842427245,33.3212,273.92779317
 12/27  22:00:00,394.583791164,35.6705770516,103.920291469,0.0,102.647051061,94.1340635361,612.579293074,191.405198422,24.9909,396.183194652
 12/27  23:00:00,294.310371289,35.6705770516,70.2404929486,0.0,77.122965704,65.871452062,523.355251221,202.552786423,16.6606,304.141864798
 12/27  24:00:00,200.22716083,35.6705770516,44.2794055263,0.0,38.286128036,48.4199368926,395.741924787,217.458823671,8.3303,169.952801116
 12/28  01:00:00,147.914079789,30.9926614097,35.3258759235,0.0,25.5240853573,30.610668775,184.631378533,50.2678884247,3.33212,131.031370109
 12/28  02:00:00,134.370635174,30.9926614097,29.1289825395,0.0,19.418418834,29.3649097162,149.156015611,44.6601642698,3.33212,101.163731341
 12/28  03:00:00,124.202676734,30.9926614097,26.8740975728,0.0,12.7620426787,28.1191506574,145.719108472,41.2266202221,3.33212,101.16036825
 12/28  04:00:00,123.196101005,30.9926614097,25.8781003501,0.0,12.7620426787,28.1191506574,143.510416153,39.0217069208,3.33212,101.156589232
 12/28  05:00:00,131.080669613,30.9926614097,27.182048674,0.0,12.7620426787,28.1191506574,175.027547909,37.7973213327,3.33212,133.898106576
 12/28  06:00:00,166.675878016,30.9926614097,35.1438533488,0.0,25.5240853573,30.610668775,276.83054227,37.1506595027,8.3303,231.349582768
 12/28  07:00:00,293.848026454,32.1621403202,63.303830845,0.0,51.0481707146,78.1489452969,454.710835886,35.2863405505,16.6606,402.763895335
 12/28  08:00:00,378.407667607,35.6705770516,85.995284851,0.0,64.3609230253,109.708623606,735.476089172,178.504375804,24.9909,531.980813368
 12/28  09:00:00,300.107940592,35.6705770516,64.354862736,0.0,51.0481707146,80.7689615957,641.454051545,199.673226858,33.3212,408.459624687
 12/28  10:00:00,265.492105999,35.8387346227,60.5921675924,0.0,51.0481707146,71.0224615957,565.491019767,189.322540735,66.8089,309.359579031
 12/28  11:00:00,203.879105585,36.0046154897,47.6133082446,0.0,32.1804615127,65.7244621605,522.271039382,193.397018182,83.4695,245.4045212
 12/28  12:00:00,201.002803676,36.1079073916,43.9910793627,0.0,32.1804615127,65.7244621605,452.640662257,189.736417429,83.4695,179.434744828
 12/28  13:00:00,197.640610511,36.1369261854,41.3695660283,0.0,32.1804615127,65.7244621605,447.922533422,185.317234024,83.4695,179.135799398
 12/28  14:00:00,169.128799205,36.1603590727,22.6874246321,0.0,32.1804615127,55.9779621605,446.523770514,192.521914585,75.1392,178.862655929
 12/28  15:00:00,168.95794197,36.127937528,22.5523005514,0.0,32.1804615127,55.9779621605,450.7175945,205.306867498,66.8089,178.601827002
 12/28  16:00:00,170.208729244,36.1106247684,23.8332409991,0.0,32.1804615127,55.9779621605,460.035512406,212.628173536,75.1392,172.26813887
 12/28  17:00:00,215.382485438,35.865143963,26.0396628682,0.0,32.1804615127,60.9114621605,433.393237031,204.163290264,91.7998,137.430146767
 12/28  18:00:00,264.879916662,35.6705770516,37.8335686877,0.0,32.1804615127,77.5397301883,465.022679854,209.507435861,49.9818,205.533443993
 12/28  19:00:00,337.558517244,35.6705770516,56.4994656268,0.0,77.122965704,86.2600435998,632.632691347,213.507212955,49.9818,369.143678392
 12/28  20:00:00,347.389415956,35.6705770516,58.7555346796,0.0,102.647051061,80.1663183927,511.887648505,203.847018887,33.3212,274.719429618
 12/28  21:00:00,380.528088378,35.6705770516,66.5706987312,0.0,115.40909374,92.7192997104,501.177297775,195.426531274,33.3212,272.4295665
 12/28  22:00:00,371.808043028,35.6705770516,81.4292686819,0.0,102.647051061,94.1340635361,613.203861066,191.28379277,24.9909,396.929168296
 12/28  23:00:00,288.839410725,35.6705770516,64.9939911111,0.0,77.122965704,65.871452062,517.130417193,196.551341212,16.6606,303.918475981
 12/28  24:00:00,228.491760214,35.6705770516,72.5674095289,0.0,38.286128036,48.4199368926,387.328648429,209.020042235,8.3303,169.978306194
 12/29  01:00:00,166.556086285,30.9926614097,53.9532013997,0.0,25.5240853573,30.610668775,183.42094127,49.0342820366,3.33212,131.054539234
 12/29  02:00:00,145.720780949,30.9926614097,40.4611219561,0.0,19.418418834,29.3649097162,147.862990146,43.3648521864,3.33212,101.166017959
 12/29  03:00:00,131.834934138,30.9926614097,34.486087764,0.0,12.7620426787,28.1191506574,144.431618399,39.9349250435,3.33212,101.164573355
 12/29  04:00:00,128.792947124,30.9926614097,31.4495513028,0.0,12.7620426787,28.1191506574,142.188382123,37.6937153628,3.33212,101.16254676
 12/29  05:00:00,136.873866246,30.9926614097,32.3107725611,0.0,12.7620426787,28.1191506574,176.928168261,35.9785733903,3.33212,137.617474871
 12/29  06:00:00,172.115524484,30.9926614097,39.8940870634,0.0,25.5240853573,30.610668775,274.56297294,34.9586085313,8.3303,231.274064409
 12/29  07:00:00,299.615416633,32.5519666237,67.9048215409,0.0,51.0481707146,78.1489452969,449.576711278,32.6782063328,16.6606,400.237904946
 12/29  08:00:00,382.782927129,35.6705770516,89.3781958203,0.0,64.3609230253,109.708623606,714.788182085,159.86908288,24.9909,529.928199205
 12/29  09:00:00,301.295945275,35.6705770516,64.7603160621,0.0,51.0481707146,80.7689615957,632.57787688,188.307683566,33.3212,410.948993313
 12/29  10:00:00,248.786941803,35.8411521827,43.9688663525,0.0,51.0481707146,71.0224615957,569.879355348,194.203198787,66.8089,308.867256561
 12/29  11:00:00,178.482914779,35.9233057154,22.4478105755,0.0,32.1804615127,65.7244621605,540.324928801,212.523808857,83.4695,244.331619944
 12/29  12:00:00,179.565692229,35.9977160574,22.8017781435,0.0,32.1804615127,65.7244621605,485.610510248,217.018302105,83.4695,185.122708143
 12/29  13:00:00,191.366500694,36.0612522356,35.285239688,0.0,32.1804615127,65.7244621605,465.808443125,201.886455914,83.4695,180.452487211
 12/29  14:00:00,190.206133295,36.0842988139,43.805790507,0.0,32.1804615127,55.9779621605,449.647946692,195.601831417,75.1392,178.906915275
 12/29  15:00:00,194.569210277,36.101312313,48.1480886994,0.0,32.1804615127,55.9779621605,434.070853888,195.512034914,66.8089,171.749918974
 12/29  16:00:00,189.448159353,36.1182923915,43.0469167933,0.0,32.1804615127,55.9779621605,450.341607452,196.574015821,75.1392,178.62839163
 12/29  17:00:00,221.027729011,35.7582794984,34.5256378263,0.0,32.1804615127,60.9114621605,441.63933133,211.871495374,91.7998,137.968035956
 12/29  18:00:00,269.451268919,35.6705770516,42.2698338162,0.0,32.1804615127,77.5397301883,511.965546442,256.398203701,49.9818,205.585542741
 12/29  19:00:00,341.841067383,35.6705770516,60.6806291318,0.0,77.122965704,86.2600435998,682.35969608,263.044405293,49.9818,369.333490787
 12/29  20:00:00,349.017174983,35.6705770516,60.7070072945,0.0,102.647051061,80.1663183927,559.622953404,254.551279234,33.3212,271.75047417
 12/29  21:00:00,380.196189529,35.6705770516,66.4764715675,0.0,115.40909374,92.7192997104,570.035154502,261.101623759,33.3212,275.612330743
 12/29  22:00:00,370.97843676,35.6705770516,80.7991296516,0.0,102.647051061,94.1340635361,672.468876368,250.687983433,24.9909,396.789992935
 12/29  23:00:00,286.418437631,35.6705770516,62.4457272246,0.0,77.122965704,65.871452062,577.394826534,256.296329852,16.6606,304.437896682
 12/29  24:00:00,195.885712216,35.6705770516,39.884245098,0.0,38.286128036,48.4199368926,462.309454873,283.962313867,8.3303,170.016841006
 12/30  01:00:00,146.768597916,30.9926614097,32.1428544664,0.0,27.7269238854,30.610668775,193.575448594,59.167996623,3.33212,131.075331971
 12/30  02:00:00,142.20009916,30.9926614097,27.5227750509,0.0,27.7269238854,30.610668775,157.066073962,52.5514354717,3.33212,101.18251849
 12/30  03:00:00,121.655572894,30.9926614097,24.4522741648,0.0,12.7620426787,28.1191506574,153.318794365,48.8041638195,3.33212,101.182510545
 12/30  04:00:00,120.08916036,30.9926614097,22.8940212668,0.0,12.7620426787,28.1191506574,151.197853749,46.68383215,3.33212,101.181901599
 12/30  05:00:00,128.101578669,30.9926614097,24.3288394334,0.0,12.7620426787,28.1191506574,186.469038545,45.4942662322,3.33212,137.642652313
 12/30  06:00:00,143.240874482,30.9926614097,27.2232825906,0.0,12.7620426787,28.1191506574,222.887039679,44.4897154738,8.3303,170.067024205
 12/30  07:00:00,234.569623827,30.9926614097,37.7906019132,0.0,42.6918050922,54.3732441037,295.121313874,42.5735932805,16.6606,235.887120594
 12/30  08:00:00,308.905298939,35.691509099,62.1990598947,0.0,42.6918050922,86.1019271793,627.055545757,205.259637167,24.9909,396.80500859
 12/30  09:00:00,361.224340545,35.6705770516,87.5322204603,0.0,57.6566862989,112.030105488,826.857713284,222.874503201,33.3212,570.662010083
 12/30  10:00:00,292.099485279,35.7355663426,68.0672721898,0.0,57.6566862989,83.6599452969,699.65576217,222.555701117,66.8089,410.291161053
 12/30  11:00:00,220.474679635,35.9088935741,50.5846096017,0.0,42.6918050922,68.9656133826,610.448522193,219.104823459,83.4695,307.874198735
 12/30  12:00:00,203.955395401,36.0260670905,42.3339115189,0.0,34.9340096728,67.7198543238,543.181942574,209.287968406,83.4695,250.424474167
 12/30  13:00:00,195.792857332,36.0503825465,34.9870050251,0.0,34.9340096728,67.7198543238,476.542112889,210.185566432,83.4695,182.887046456
 12/30  14:00:00,184.738312966,36.0715637785,33.6355751412,0.0,34.9340096728,57.9733543238,468.030957153,213.380685751,75.1392,179.511071402
 12/30  15:00:00,184.421116861,36.0910196821,33.3012652343,0.0,34.9340096728,57.9733543238,461.721860772,215.692638835,66.8089,179.220321937
 12/30  16:00:00,184.045787434,36.0617540298,32.9565552174,0.0,34.9340096728,57.9733543238,478.374289742,221.036296327,75.1392,182.198793415
 12/30  17:00:00,222.089504417,35.8033068758,30.8164343441,0.0,34.9340096728,62.9068543238,462.991433756,230.615363447,91.7998,140.576270309
 12/30  18:00:00,262.364189732,35.6705770516,37.8880227731,0.0,34.9340096728,72.2186844194,468.702362323,246.466714325,49.9818,172.253847998
 12/30  19:00:00,339.330878004,35.6705770516,48.524500364,0.0,87.0357390804,86.2600435998,505.572391538,248.936291178,49.9818,206.654300361
 12/30  20:00:00,346.651367452,35.6705770516,61.1392122795,0.0,102.000620287,77.6748002752,550.728051668,243.863197568,33.3212,273.5436541
 12/30  21:00:00,366.453748339,35.6705770516,69.6514218451,0.0,102.000620287,88.9820225341,548.317851875,241.401450962,33.3212,273.595200913
 12/30  22:00:00,358.316604268,35.6705770516,71.2471335158,0.0,102.000620287,91.6425454185,526.378810176,231.439610921,24.9909,269.948299255
 12/30  23:00:00,304.353832131,35.6705770516,70.4575136902,0.0,87.0357390804,65.871452062,645.772846063,228.150665144,16.6606,400.96158092
 12/30  24:00:00,209.512863546,35.6705770516,49.1859620978,0.0,42.6918050922,48.4199368926,478.534970733,239.200842838,8.3303,231.003827895
 12/31  01:00:00,160.701257456,30.9926614097,36.7997219447,0.0,34.4311606118,33.1021868926,194.772351296,54.4480645408,3.33212,136.992166755
 12/31  02:00:00,154.361169309,30.9926614097,30.4249229882,0.0,34.4311606118,33.1021868926,152.780702633,48.1160505856,3.33212,101.332532048
 12/31  03:00:00,133.515865738,30.9926614097,27.0583867076,0.0,19.466279405,30.610668775,155.776881609,44.7703970612,3.33212,107.674364548
 12/31  04:00:00,152.523987484,30.9926614097,45.9922936022,0.0,19.466279405,30.610668775,147.138888355,42.4667583919,3.33212,101.340009963
 12/31  05:00:00,157.914154037,30.9926614097,44.7958654252,0.0,19.466279405,30.610668775,175.647565986,41.2176064477,3.33212,131.097839538
 12/31  06:00:00,166.586425072,30.9926614097,41.2231129089,0.0,19.466279405,30.610668775,219.962642319,41.2908586517,8.3303,170.341483668
 12/31  07:00:00,247.462660752,31.3824877132,50.1605141357,0.0,42.6918050922,54.3732441037,301.087307681,40.27802502,16.6606,244.148682661
 12/31  08:00:00,328.9669342,35.6705770516,72.8570104331,0.0,49.3960418185,88.5934452969,618.48336856,196.929835636,24.9909,396.562632924
 12/31  09:00:00,370.237590398,35.6705770516,96.2135859386,0.0,57.6566862989,112.030105488,823.0297292,217.575955987,33.3212,572.132573213
 12/31  10:00:00,293.466246215,35.7926323806,78.3554078821,0.0,50.9524495726,81.1684271793,678.319790968,200.056462079,66.8089,411.454428888
 12/31  11:00:00,234.317593416,36.0025573947,64.1011308426,0.0,42.6918050922,68.9656133826,578.82009712,183.6781638,83.4695,311.672433319
 12/31  12:00:00,207.851680834,36.1061194245,41.4500629501,0.0,38.286128036,68.9656133826,509.472028522,175.021666342,83.4695,250.98086218
 12/31  13:00:00,200.826640548,36.1898646792,35.2446409949,0.0,38.286128036,68.9656133826,437.192347386,174.438183116,83.4695,179.284664271
 12/31  14:00:00,189.940365919,36.197237,43.2785797833,0.0,31.5818913096,56.727595265,433.549635683,179.146575537,75.1392,179.263860147
 12/31  15:00:00,196.110076837,36.1810070983,49.4581961077,0.0,31.5818913096,56.727595265,431.939525208,186.410882464,66.8089,178.719742744
 12/31  16:00:00,187.258339677,36.0974271748,40.7153522431,0.0,31.5818913096,56.727595265,456.197780249,202.817543635,75.1392,178.241036614
 12/31  17:00:00,222.460915242,35.8364330091,35.7625810901,0.0,31.5818913096,61.661095265,440.746252681,216.36174123,91.7998,132.584711452
 12/31  18:00:00,262.86016958,35.6705770516,43.0117327288,0.0,31.5818913096,70.9729253606,448.964133589,221.999242323,49.9818,176.983091267
 12/31  19:00:00,335.71264155,35.6705770516,54.1504699035,0.0,80.3315023541,83.7685254822,478.265023692,221.89581255,49.9818,206.387411142
 12/31  20:00:00,352.271693697,35.6705770516,66.774733609,0.0,102.000620287,77.6748002752,519.271644795,216.364039118,33.3212,269.586405677
 12/31  21:00:00,403.829039399,35.6705770516,97.6329542193,0.0,108.704857014,91.4735406516,518.043041952,216.066965719,33.3212,268.654876233
 12/31  22:00:00,379.744497453,35.6705770516,101.622721902,0.0,95.2963835608,89.1510273009,520.606657423,218.307755616,24.9909,277.308001807
 12/31  23:00:00,309.31315183,35.6705770516,84.3561975083,0.0,80.3315023541,63.3799339444,642.896606422,231.344215602,16.6606,394.89179082
 12/31  24:00:00,215.81665311,35.6705770516,55.2902552272,0.0,42.6918050922,48.4199368926,486.149998675,243.406960142,8.3303,234.412738533
